Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,7,45,196.0,16.5,0.7,4.0,37.0,149.94,53.09
2016,1,1,8,0,392.0,33.0,0.7,5.0,74.0,291.25,230.72
2016,1,1,8,15,480.0,41.0,0.65,5.5,114.5,356.35,293.33
2016,1,1,8,30,568.0,49.0,0.6,6.0,155.0,422.87,350.25
2016,1,1,8,45,620.0,55.0,0.55,6.5,195.5,465.67,385.61
2016,1,1,9,0,672.0,61.0,0.5,7.0,236.0,507.22,418.22
2016,1,1,9,15,557.0,85.0,0.45,7.5,245.0,464.71,383.13
2016,1,1,9,30,442.0,109.0,0.4,8.0,254.0,414.82,342.32
2016,1,1,9,45,439.0,123.0,0.4,8.5,279.5,424.25,348.92
2016,1,1,10,0,436.0,137.0,0.4,9.0,305.0,431.58,352.93
2016,1,1,10,15,461.0,138.5,0.4,9.0,327.5,440.39,358.98
2016,1,1,10,30,486.0,140.0,0.4,9.0,350.0,447.04,363.12
2016,1,1,10,45,371.5,169.5,0.45,9.5,334.5,391.25,317.46
2016,1,1,11,0,257.0,199.0,0.5,10.0,319.0,347.22,281.22
2016,1,1,11,15,249.5,209.0,0.5,10.0,328.5,342.94,277.21
2016,1,1,11,30,242.0,219.0,0.5,10.0,338.0,331.71,267.41
2016,1,1,11,45,121.0,166.0,0.55,10.5,225.5,213.84,172.69
2016,1,1,12,0,0.0,113.0,0.6,11.0,113.0,100.13,79.4
2016,1,1,12,15,0.0,109.0,0.6,11.0,109.0,96.43,76.63
2016,1,1,12,30,0.0,105.0,0.6,11.0,105.0,92.78,73.59
2016,1,1,12,45,0.0,103.0,0.65,11.0,103.0,90.91,72.06
2016,1,1,13,0,0.0,101.0,0.7,11.0,101.0,89.04,70.55
2016,1,1,13,15,132.5,149.0,0.7,11.0,210.0,160.53,125.71
2016,1,1,13,30,265.0,197.0,0.7,11.0,319.0,213.79,162.95
2016,1,1,13,45,271.0,184.0,0.75,11.0,303.5,187.75,140.43
2016,1,1,14,0,277.0,171.0,0.8,11.0,288.0,161.14,118.92
2016,1,1,14,15,364.0,145.5,0.75,11.0,288.0,130.38,93.78
2016,1,1,14,30,451.0,120.0,0.7,11.0,288.0,85.99,71.64
2016,1,1,14,45,429.5,113.0,0.7,11.0,260.5,80.33,66.81
2016,1,1,15,0,408.0,106.0,0.7,11.0,233.0,76.38,63.32
2016,1,1,15,15,387.0,94.0,0.7,10.5,201.5,68.71,56.55
2016,1,1,15,30,366.0,82.0,0.7,10.0,170.0,60.83,49.46
2016,1,1,15,45,330.5,69.5,0.7,10.0,137.5,52.3,41.53
2016,1,1,16,0,295.0,57.0,0.7,10.0,105.0,43.53,33.24
2016,1,1,16,15,239.5,42.5,0.65,9.5,74.0,32.88,23.12
2016,1,1,16,30,184.0,28.0,0.6,9.0,43.0,21.94,10.81
2016,1,1,16,45,92.0,14.0,0.55,9.0,21.5,12.73,0.0
2016,1,1,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,7,45,85.0,18.0,1.1,7.5,26.5,88.32,27.44
2016,1,2,8,0,170.0,36.0,1.1,8.0,53.0,170.45,133.33
2016,1,2,8,15,206.5,51.5,1.1,8.5,82.5,210.47,172.93
2016,1,2,8,30,243.0,67.0,1.1,9.0,112.0,250.78,208.91
2016,1,2,8,45,266.5,81.5,1.15,9.5,141.5,269.87,226.29
2016,1,2,9,0,290.0,96.0,1.2,10.0,171.0,300.27,251.91
2016,1,2,9,15,302.0,110.0,1.2,10.5,199.0,321.95,269.29
2016,1,2,9,30,314.0,124.0,1.2,11.0,227.0,342.34,285.05
2016,1,2,9,45,328.0,134.5,1.3,11.5,251.5,358.36,297.2
2016,1,2,10,0,342.0,145.0,1.4,12.0,276.0,372.99,307.93
2016,1,2,10,15,185.0,157.0,1.45,12.5,228.5,275.2,226.44
2016,1,2,10,30,28.0,169.0,1.5,13.0,181.0,181.31,147.13
2016,1,2,10,45,34.5,180.0,1.55,13.5,195.5,193.31,156.84
2016,1,2,11,0,41.0,191.0,1.6,14.0,210.0,204.75,165.65
2016,1,2,11,15,95.5,206.0,1.6,14.0,252.5,245.0,198.35
2016,1,2,11,30,150.0,221.0,1.6,14.0,295.0,287.63,232.04
2016,1,2,11,45,161.5,224.0,1.65,14.0,304.0,287.73,231.28
2016,1,2,12,0,173.0,227.0,1.7,14.0,313.0,286.6,229.6
2016,1,2,12,15,219.0,222.0,1.65,14.0,331.5,291.34,232.04
2016,1,2,12,30,265.0,217.0,1.6,14.0,350.0,294.73,232.76
2016,1,2,12,45,430.0,177.0,1.6,14.5,388.0,303.28,234.25
2016,1,2,13,0,595.0,137.0,1.6,15.0,426.0,298.34,222.76
2016,1,2,13,15,554.5,142.5,1.6,15.0,405.0,260.57,190.25
2016,1,2,13,30,514.0,148.0,1.6,15.0,384.0,227.17,162.0
2016,1,2,13,45,258.5,147.0,1.6,15.0,266.0,159.18,116.14
2016,1,2,14,0,3.0,146.0,1.6,15.0,148.0,123.56,98.33
2016,1,2,14,15,1.5,90.0,1.5,14.5,91.0,78.69,61.27
2016,1,2,14,30,0.0,34.0,1.4,14.0,34.0,29.96,21.25
2016,1,2,14,45,0.0,30.5,1.35,14.0,30.5,26.86,18.53
2016,1,2,15,0,0.0,27.0,1.3,14.0,27.0,23.77,15.76
2016,1,2,15,15,0.0,23.5,1.25,13.5,23.5,20.67,13.01
2016,1,2,15,30,0.0,20.0,1.2,13.0,20.0,17.58,10.22
2016,1,2,15,45,0.0,16.0,1.15,12.5,16.0,14.06,6.99
2016,1,2,16,0,0.0,12.0,1.1,12.0,12.0,10.53,3.74
2016,1,2,16,15,0.0,8.5,1.15,11.5,8.5,7.46,0.85
2016,1,2,16,30,0.0,5.0,1.2,11.0,5.0,4.38,0.0
2016,1,2,16,45,0.0,2.5,1.25,11.0,2.5,2.27,0.0
2016,1,2,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,3,7,45,40.0,18.0,1.65,10.5,22.5,46.01,10.98
2016,1,3,8,0,80.0,36.0,1.7,11.0,45.0,107.47,81.52
2016,1,3,8,15,103.5,53.5,1.7,11.0,70.0,131.77,106.26
2016,1,3,8,30,127.0,71.0,1.7,11.0,95.0,165.82,136.81
2016,1,3,8,45,141.0,88.0,1.7,11.5,120.0,192.86,160.4
2016,1,3,9,0,155.0,105.0,1.7,12.0,145.0,219.25,182.76
2016,1,3,9,15,162.5,121.0,1.7,12.0,169.0,239.55,199.76
2016,1,3,9,30,170.0,137.0,1.7,12.0,193.0,259.04,215.68
2016,1,3,9,45,178.0,150.0,1.7,12.5,214.0,274.29,227.42
2016,1,3,10,0,186.0,163.0,1.7,13.0,235.0,288.71,238.24
2016,1,3,10,15,252.5,167.5,1.7,13.0,273.0,337.69,277.79
2016,1,3,10,30,319.0,172.0,1.7,13.0,311.0,374.37,306.64
2016,1,3,10,45,310.5,183.0,1.7,13.5,323.5,371.91,302.8
2016,1,3,11,0,302.0,194.0,1.7,14.0,336.0,368.33,298.28
2016,1,3,11,15,424.0,174.0,1.75,14.0,379.5,410.14,330.78
2016,1,3,11,30,546.0,154.0,1.8,14.0,423.0,437.71,350.9
2016,1,3,11,45,694.0,117.0,1.85,14.5,464.0,457.61,363.47
2016,1,3,12,0,842.0,80.0,1.9,15.0,505.0,463.48,363.85
2016,1,3,12,15,645.0,131.5,1.9,15.0,456.5,397.83,310.8
2016,1,3,12,30,448.0,183.0,1.9,15.0,408.0,338.1,263.65
2016,1,3,12,45,349.0,197.5,1.9,15.5,371.0,292.6,226.85
2016,1,3,13,0,250.0,212.0,1.9,16.0,334.0,255.96,197.88
2016,1,3,13,15,243.5,205.5,1.75,16.0,321.5,233.4,178.52
2016,1,3,13,30,237.0,199.0,1.6,16.0,309.0,211.08,159.49
2016,1,3,13,45,183.0,192.0,1.5,16.0,274.0,183.28,138.6
2016,1,3,14,0,129.0,185.0,1.4,16.0,239.0,158.72,121.24
2016,1,3,14,15,123.0,172.0,1.25,15.5,221.0,138.51,106.5
2016,1,3,14,30,117.0,159.0,1.1,15.0,203.0,118.97,99.28
2016,1,3,14,45,107.5,145.0,1.0,15.0,182.5,108.06,89.94
2016,1,3,15,0,98.0,131.0,0.9,15.0,162.0,98.56,81.71
2016,1,3,15,15,89.5,114.5,0.9,14.5,140.0,87.28,71.97
2016,1,3,15,30,81.0,98.0,0.9,14.0,118.0,75.68,61.77
2016,1,3,15,45,65.0,80.5,0.95,13.5,94.5,64.89,52.07
2016,1,3,16,0,49.0,63.0,1.0,13.0,71.0,51.53,39.88
2016,1,3,16,15,26.0,46.0,1.0,13.0,50.0,38.22,27.46
2016,1,3,16,30,3.0,29.0,1.0,13.0,29.0,24.9,13.57
2016,1,3,16,45,1.5,14.5,1.0,13.0,14.5,12.76,0.0
2016,1,3,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,16.0,1.6,12.5,16.0,14.09,0.0
2016,1,4,8,0,0.0,32.0,1.6,13.0,32.0,31.36,19.47
2016,1,4,8,15,5.0,49.0,1.6,13.0,50.0,52.29,38.29
2016,1,4,8,30,10.0,66.0,1.6,13.0,68.0,72.35,55.98
2016,1,4,8,45,17.0,82.0,1.6,13.5,86.5,91.89,72.98
2016,1,4,9,0,24.0,98.0,1.6,14.0,105.0,119.48,96.47
2016,1,4,9,15,28.5,113.0,1.6,14.0,122.0,136.39,110.78
2016,1,4,9,30,33.0,128.0,1.6,14.0,139.0,153.04,124.68
2016,1,4,9,45,35.5,141.0,1.65,14.5,154.0,165.76,134.85
2016,1,4,10,0,38.0,154.0,1.7,15.0,169.0,178.25,144.68
2016,1,4,10,15,144.5,168.0,1.75,15.0,230.0,263.7,215.69
2016,1,4,10,30,251.0,182.0,1.8,15.0,291.0,345.61,281.46
2016,1,4,10,45,441.5,151.0,1.85,15.5,354.0,424.23,343.35
2016,1,4,11,0,632.0,120.0,1.9,16.0,417.0,491.42,394.08
2016,1,4,11,15,464.5,164.0,1.9,16.0,386.0,423.13,338.38
2016,1,4,11,30,297.0,208.0,1.9,16.0,355.0,357.22,285.28
2016,1,4,11,45,295.5,211.5,1.9,16.0,359.5,346.9,276.3
2016,1,4,12,0,294.0,215.0,1.9,16.0,364.0,335.67,266.21
2016,1,4,12,15,299.5,214.0,1.9,16.0,365.5,322.48,254.41
2016,1,4,12,30,305.0,213.0,1.9,16.0,367.0,308.13,241.47
2016,1,4,12,45,358.0,199.0,1.95,16.0,377.0,297.96,230.76
2016,1,4,13,0,411.0,185.0,2.0,16.0,387.0,283.99,216.18
2016,1,4,13,15,365.5,187.0,2.0,15.5,362.5,251.14,189.27
2016,1,4,13,30,320.0,189.0,2.0,15.0,338.0,221.99,165.93
2016,1,4,13,45,543.0,134.5,2.0,15.0,372.5,195.86,133.97
2016,1,4,14,0,766.0,80.0,2.0,15.0,407.0,153.63,90.02
2016,1,4,14,15,609.0,101.5,1.95,14.5,350.5,114.23,69.98
2016,1,4,14,30,452.0,123.0,1.9,14.0,294.0,91.99,68.75
2016,1,4,14,45,425.5,116.0,1.85,14.0,265.0,82.17,67.68
2016,1,4,15,0,399.0,109.0,1.8,14.0,236.0,78.23,64.25
2016,1,4,15,15,374.5,97.5,1.7,13.5,204.5,70.97,57.92
2016,1,4,15,30,350.0,86.0,1.6,13.0,173.0,63.53,51.29
2016,1,4,15,45,311.5,73.0,1.55,13.0,140.0,54.69,43.19
2016,1,4,16,0,273.0,60.0,1.5,13.0,107.0,45.61,34.73
2016,1,4,16,15,211.0,46.0,1.5,13.0,76.0,35.43,25.11
2016,1,4,16,30,149.0,32.0,1.5,13.0,45.0,24.96,13.96
2016,1,4,16,45,74.5,16.0,1.55,13.0,22.5,12.58,0.0
2016,1,4,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,5,7,45,57.5,18.0,1.45,12.0,24.0,63.13,16.48
2016,1,5,8,0,115.0,36.0,1.5,12.0,48.0,127.34,97.23
2016,1,5,8,15,144.0,52.5,1.55,12.0,74.5,164.41,133.09
2016,1,5,8,30,173.0,69.0,1.6,12.0,101.0,201.13,166.0
2016,1,5,8,45,192.5,85.0,1.65,12.5,129.0,231.02,191.94
2016,1,5,9,0,212.0,101.0,1.7,13.0,157.0,260.24,216.51
2016,1,5,9,15,221.0,116.5,1.7,13.0,182.5,281.42,234.04
2016,1,5,9,30,230.0,132.0,1.7,13.0,208.0,301.5,250.2
2016,1,5,9,45,236.5,145.5,1.7,13.0,230.5,316.41,261.81
2016,1,5,10,0,243.0,159.0,1.7,13.0,253.0,330.13,272.22
2016,1,5,10,15,123.5,155.0,1.75,13.0,203.0,236.84,194.61
2016,1,5,10,30,4.0,151.0,1.8,13.0,153.0,141.38,113.95
2016,1,5,10,45,2.0,117.5,1.85,13.0,118.5,106.8,85.13
2016,1,5,11,0,0.0,84.0,1.9,13.0,84.0,74.38,57.78
2016,1,5,11,15,39.5,150.5,1.95,13.0,170.5,161.22,130.79
2016,1,5,11,30,79.0,217.0,2.0,13.0,257.0,242.7,197.14
2016,1,5,11,45,117.5,223.5,2.05,13.0,283.0,267.36,216.44
2016,1,5,12,0,156.0,230.0,2.1,13.0,309.0,283.18,228.4
2016,1,5,12,15,78.0,141.5,2.1,12.5,181.0,162.46,130.44
2016,1,5,12,30,0.0,53.0,2.1,12.0,53.0,46.83,34.42
2016,1,5,12,45,0.0,55.5,2.1,12.0,55.5,49.04,36.41
2016,1,5,13,0,0.0,58.0,2.1,12.0,58.0,51.25,38.32
2016,1,5,13,15,0.0,94.0,2.05,12.0,94.0,82.95,65.29
2016,1,5,13,30,0.0,130.0,2.0,12.0,130.0,112.83,90.52
2016,1,5,13,45,0.0,136.0,2.0,12.0,136.0,116.91,94.01
2016,1,5,14,0,0.0,142.0,2.0,12.0,142.0,120.46,97.11
2016,1,5,14,15,0.0,123.0,1.95,12.0,123.0,104.63,83.9
2016,1,5,14,30,0.0,104.0,1.9,12.0,104.0,89.02,70.81
2016,1,5,14,45,0.0,94.5,1.85,12.0,94.5,81.07,67.24
2016,1,5,15,0,0.0,85.0,1.8,12.0,85.0,73.17,60.25
2016,1,5,15,15,0.0,73.5,1.7,11.5,73.5,63.65,51.84
2016,1,5,15,30,0.0,62.0,1.6,11.0,62.0,54.02,43.2
2016,1,5,15,45,0.0,50.5,1.55,11.0,50.5,44.3,34.28
2016,1,5,16,0,0.0,39.0,1.5,11.0,39.0,34.41,25.11
2016,1,5,16,15,0.0,28.0,1.45,10.5,28.0,24.68,16.04
2016,1,5,16,30,0.0,17.0,1.4,10.0,17.0,14.96,6.43
2016,1,5,16,45,0.0,8.5,1.35,10.0,8.5,7.47,0.0
2016,1,5,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,16.0,2.35,12.0,16.0,14.09,0.0
2016,1,6,8,0,0.0,32.0,2.3,12.0,32.0,31.35,19.55
2016,1,6,8,15,8.5,51.0,2.2,12.0,52.5,57.21,42.62
2016,1,6,8,30,17.0,70.0,2.1,12.0,73.0,81.97,64.48
2016,1,6,8,45,27.5,88.5,2.05,12.0,95.0,115.18,93.35
2016,1,6,9,0,38.0,107.0,2.0,12.0,117.0,140.4,115.15
2016,1,6,9,15,47.0,124.0,2.0,12.0,138.5,162.23,133.77
2016,1,6,9,30,56.0,141.0,2.0,12.0,160.0,183.69,151.77
2016,1,6,9,45,69.5,152.5,2.0,12.0,178.0,200.77,165.99
2016,1,6,10,0,83.0,164.0,2.0,12.0,196.0,217.67,179.86
2016,1,6,10,15,41.5,138.0,2.05,12.0,154.0,159.51,130.59
2016,1,6,10,30,0.0,112.0,2.1,12.0,112.0,100.92,80.58
2016,1,6,10,45,13.0,148.0,2.15,12.5,154.5,142.37,115.36
2016,1,6,11,0,26.0,184.0,2.2,13.0,197.0,183.06,148.71
2016,1,6,11,15,13.0,97.0,2.2,13.0,103.5,93.17,73.61
2016,1,6,11,30,0.0,10.0,2.2,13.0,10.0,8.81,1.9
2016,1,6,11,45,81.5,120.5,2.2,13.0,162.0,153.53,124.36
2016,1,6,12,0,163.0,231.0,2.2,13.0,314.0,287.79,232.65
2016,1,6,12,15,81.5,167.5,2.2,13.0,209.0,184.41,148.2
2016,1,6,12,30,0.0,104.0,2.2,13.0,104.0,91.94,72.29
2016,1,6,12,45,0.0,56.5,2.2,13.0,56.5,49.93,36.97
2016,1,6,13,0,0.0,9.0,2.2,13.0,9.0,7.93,1.15
2016,1,6,13,15,0.0,38.0,2.2,12.5,38.0,33.53,23.16
2016,1,6,13,30,0.0,67.0,2.2,12.0,67.0,59.24,45.22
2016,1,6,13,45,20.0,120.5,2.2,12.0,129.0,106.27,84.26
2016,1,6,14,0,40.0,174.0,2.2,12.0,191.0,145.26,116.12
2016,1,6,14,15,22.0,154.5,2.15,11.5,164.0,129.69,104.35
2016,1,6,14,30,4.0,135.0,2.1,11.0,137.0,112.01,90.53
2016,1,6,14,45,2.0,122.0,2.1,11.0,123.0,101.36,85.53
2016,1,6,15,0,0.0,109.0,2.1,11.0,109.0,91.01,76.4
2016,1,6,15,15,0.0,94.5,2.05,10.5,94.5,79.46,66.21
2016,1,6,15,30,0.0,80.0,2.0,10.0,80.0,67.76,55.73
2016,1,6,15,45,0.0,64.5,1.95,10.0,64.5,55.17,44.19
2016,1,6,16,0,0.0,49.0,1.9,10.0,49.0,42.42,32.38
2016,1,6,16,15,0.0,35.0,1.85,10.0,35.0,30.67,21.38
2016,1,6,16,30,0.0,21.0,1.8,10.0,21.0,18.5,9.47
2016,1,6,16,45,0.0,10.5,1.75,10.0,10.5,9.23,0.0
2016,1,6,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,7,45,96.0,21.0,0.8,9.5,31.0,100.43,30.48
2016,1,7,8,0,192.0,42.0,0.8,10.0,62.0,193.33,150.17
2016,1,7,8,15,281.5,55.0,0.85,10.5,99.5,260.3,212.18
2016,1,7,8,30,371.0,68.0,0.9,11.0,137.0,330.11,271.97
2016,1,7,8,45,461.0,71.5,0.95,11.5,178.5,391.71,323.4
2016,1,7,9,0,551.0,75.0,1.0,12.0,220.0,454.18,373.7
2016,1,7,9,15,591.5,80.5,1.0,12.0,257.5,486.57,399.1
2016,1,7,9,30,632.0,86.0,1.0,12.0,295.0,516.81,422.19
2016,1,7,9,45,711.0,77.0,1.05,12.0,335.5,551.92,449.25
2016,1,7,10,0,790.0,68.0,1.1,12.0,376.0,581.77,471.64
2016,1,7,10,15,807.0,70.0,1.1,12.0,404.0,585.32,472.77
2016,1,7,10,30,824.0,72.0,1.1,12.0,432.0,585.68,471.51
2016,1,7,10,45,835.5,73.5,1.15,12.5,454.0,578.94,464.28
2016,1,7,11,0,847.0,75.0,1.2,13.0,476.0,568.99,454.44
2016,1,7,11,15,853.5,76.0,1.2,13.0,490.5,552.53,439.94
2016,1,7,11,30,860.0,77.0,1.2,13.0,505.0,533.04,422.85
2016,1,7,11,45,863.0,77.5,1.25,13.0,512.5,508.34,401.71
2016,1,7,12,0,866.0,78.0,1.3,13.0,520.0,480.93,377.94
2016,1,7,12,15,865.5,78.0,1.3,13.0,519.5,448.92,349.77
2016,1,7,12,30,865.0,78.0,1.3,13.0,519.0,414.68,319.18
2016,1,7,12,45,716.0,113.5,1.35,13.0,475.0,356.65,272.07
2016,1,7,13,0,567.0,149.0,1.4,13.0,431.0,305.91,231.59
2016,1,7,13,15,700.5,113.0,1.4,13.0,450.5,284.02,206.51
2016,1,7,13,30,834.0,77.0,1.4,13.0,470.0,250.86,170.63
2016,1,7,13,45,464.5,132.0,1.45,13.0,349.5,185.02,129.33
2016,1,7,14,0,95.0,187.0,1.5,13.0,229.0,161.37,126.2
2016,1,7,14,15,47.5,129.0,1.5,12.5,150.0,109.81,86.16
2016,1,7,14,30,0.0,71.0,1.5,12.0,71.0,62.78,48.43
2016,1,7,14,45,0.0,64.5,1.5,12.0,64.5,57.0,45.77
2016,1,7,15,0,0.0,58.0,1.5,12.0,58.0,51.22,40.64
2016,1,7,15,15,327.0,57.0,1.4,11.5,141.0,40.06,30.67
2016,1,7,15,30,654.0,56.0,1.3,11.0,224.0,42.12,32.54
2016,1,7,15,45,601.0,50.5,1.2,10.5,183.5,38.67,29.34
2016,1,7,16,0,548.0,45.0,1.1,10.0,143.0,35.22,26.01
2016,1,7,16,15,458.0,37.0,1.1,9.5,104.0,29.45,20.43
2016,1,7,16,30,368.0,29.0,1.1,9.0,65.0,23.59,13.94
2016,1,7,16,45,184.0,14.5,1.15,9.0,32.5,11.5,0.0
2016,1,7,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,7,45,104.5,17.5,0.35,8.5,28.5,98.55,30.87
2016,1,8,8,0,209.0,35.0,0.3,9.0,57.0,192.05,149.61
2016,1,8,8,15,257.0,49.5,0.3,9.0,89.0,238.63,194.66
2016,1,8,8,30,305.0,64.0,0.3,9.0,121.0,285.94,236.17
2016,1,8,8,45,339.0,76.0,0.3,9.5,154.0,321.54,266.21
2016,1,8,9,0,373.0,88.0,0.3,10.0,187.0,356.6,294.61
2016,1,8,9,15,398.0,98.0,0.3,10.0,217.5,382.58,315.32
2016,1,8,9,30,423.0,108.0,0.3,10.0,248.0,407.17,334.3
2016,1,8,9,45,409.5,123.0,0.3,10.5,270.5,411.59,336.04
2016,1,8,10,0,396.0,138.0,0.3,11.0,293.0,414.01,336.21
2016,1,8,10,15,221.0,158.5,0.35,11.5,246.5,311.23,253.03
2016,1,8,10,30,46.0,179.0,0.4,12.0,200.0,203.29,164.29
2016,1,8,10,45,58.5,191.5,0.45,12.5,219.0,219.97,178.05
2016,1,8,11,0,71.0,204.0,0.5,13.0,238.0,235.75,190.13
2016,1,8,11,15,194.5,205.5,0.5,13.0,302.5,306.93,247.02
2016,1,8,11,30,318.0,207.0,0.5,13.0,367.0,370.5,295.41
2016,1,8,11,45,362.0,201.5,0.55,13.5,386.0,373.61,295.74
2016,1,8,12,0,406.0,196.0,0.6,14.0,405.0,378.15,297.19
2016,1,8,12,15,400.0,199.0,0.6,14.0,404.5,355.71,278.09
2016,1,8,12,30,394.0,202.0,0.6,14.0,404.0,337.22,261.99
2016,1,8,12,45,461.5,181.5,0.6,14.0,414.5,325.82,249.88
2016,1,8,13,0,529.0,161.0,0.6,14.0,425.0,305.85,229.96
2016,1,8,13,15,546.0,151.0,0.6,14.0,416.0,274.81,201.85
2016,1,8,13,30,563.0,141.0,0.6,14.0,407.0,241.56,171.78
2016,1,8,13,45,454.5,155.0,0.65,14.0,363.5,202.53,142.85
2016,1,8,14,0,346.0,169.0,0.7,14.0,320.0,175.08,125.3
2016,1,8,14,15,263.0,166.5,0.7,13.5,277.0,144.81,106.43
2016,1,8,14,30,180.0,164.0,0.7,13.0,234.0,126.77,98.9
2016,1,8,14,45,167.0,151.0,0.7,13.0,211.5,112.41,94.3
2016,1,8,15,0,154.0,138.0,0.7,13.0,189.0,103.54,86.66
2016,1,8,15,15,143.5,122.0,0.7,12.5,164.5,92.62,77.25
2016,1,8,15,30,133.0,106.0,0.7,12.0,140.0,81.41,67.39
2016,1,8,15,45,116.5,88.0,0.75,12.0,114.5,68.61,55.8
2016,1,8,16,0,100.0,70.0,0.8,12.0,89.0,55.47,43.72
2016,1,8,16,15,73.5,52.5,0.8,11.5,64.5,42.3,31.53
2016,1,8,16,30,47.0,35.0,0.8,11.0,40.0,28.82,18.34
2016,1,8,16,45,23.5,17.5,0.8,11.0,20.0,14.97,0.0
2016,1,8,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,9,7,45,2.5,17.5,1.75,10.0,17.5,16.78,0.66
2016,1,9,8,0,5.0,35.0,1.8,10.0,35.0,38.72,25.84
2016,1,9,8,15,19.5,52.0,1.8,10.0,55.5,71.24,55.01
2016,1,9,8,30,34.0,69.0,1.8,10.0,76.0,97.97,78.91
2016,1,9,8,45,42.0,86.0,1.8,10.5,96.5,120.37,98.57
2016,1,9,9,0,50.0,103.0,1.8,11.0,117.0,142.36,117.5
2016,1,9,9,15,56.0,118.5,1.8,11.0,136.0,160.76,133.21
2016,1,9,9,30,62.0,134.0,1.8,11.0,155.0,178.84,148.39
2016,1,9,9,45,31.0,133.5,1.8,11.0,144.0,154.36,127.0
2016,1,9,10,0,0.0,133.0,1.8,11.0,133.0,123.85,100.49
2016,1,9,10,15,5.5,146.5,1.75,11.0,149.0,139.35,113.55
2016,1,9,10,30,11.0,160.0,1.7,11.0,165.0,154.57,126.15
2016,1,9,10,45,9.0,164.0,1.7,11.5,168.5,155.68,126.56
2016,1,9,11,0,7.0,168.0,1.7,12.0,172.0,156.97,127.17
2016,1,9,11,15,3.5,165.0,1.65,12.0,167.5,150.96,121.99
2016,1,9,11,30,0.0,162.0,1.6,12.0,163.0,145.38,117.21
2016,1,9,11,45,0.0,131.5,1.55,12.0,132.0,117.01,93.56
2016,1,9,12,0,0.0,101.0,1.5,12.0,101.0,89.49,70.53
2016,1,9,12,15,0.0,101.5,1.45,12.0,101.5,89.86,70.86
2016,1,9,12,30,0.0,102.0,1.4,12.0,102.0,90.21,71.17
2016,1,9,12,45,0.0,89.0,1.35,12.0,89.0,78.78,61.56
2016,1,9,13,0,0.0,76.0,1.3,12.0,76.0,67.25,51.86
2016,1,9,13,15,7.5,126.5,1.2,12.0,130.0,112.63,89.92
2016,1,9,13,30,15.0,177.0,1.1,12.0,184.0,154.4,124.26
2016,1,9,13,45,10.0,165.0,1.05,12.5,169.5,141.87,113.79
2016,1,9,14,0,5.0,153.0,1.0,13.0,155.0,129.93,104.08
2016,1,9,14,15,5.0,145.5,0.9,13.0,147.5,122.36,97.96
2016,1,9,14,30,5.0,138.0,0.8,13.0,140.0,114.67,91.78
2016,1,9,14,45,2.5,126.5,0.75,13.0,128.0,104.83,87.71
2016,1,9,15,0,0.0,115.0,0.7,13.0,116.0,95.56,79.68
2016,1,9,15,15,0.0,100.5,0.7,12.5,101.0,84.06,69.71
2016,1,9,15,30,0.0,86.0,0.7,12.0,86.0,72.4,59.43
2016,1,9,15,45,0.0,70.5,0.7,12.0,70.5,59.88,48.09
2016,1,9,16,0,0.0,55.0,0.7,12.0,55.0,47.2,36.47
2016,1,9,16,15,0.0,40.0,0.65,12.0,40.0,34.75,24.94
2016,1,9,16,30,0.0,25.0,0.6,12.0,25.0,22.04,12.82
2016,1,9,16,45,0.0,12.5,0.55,12.0,12.5,10.99,0.0
2016,1,9,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,7,45,190.0,16.0,1.0,9.5,36.0,147.83,52.57
2016,1,10,8,0,380.0,32.0,1.0,10.0,72.0,287.44,225.1
2016,1,10,8,15,466.5,40.0,1.0,10.0,112.0,352.55,287.61
2016,1,10,8,30,553.0,48.0,1.0,10.0,152.0,419.37,345.4
2016,1,10,8,45,612.0,52.5,1.05,10.5,193.5,465.52,384.13
2016,1,10,9,0,671.0,57.0,1.1,11.0,235.0,506.84,417.56
2016,1,10,9,15,706.0,60.5,1.05,11.0,273.0,534.98,439.37
2016,1,10,9,30,741.0,64.0,1.0,11.0,311.0,560.69,458.4
2016,1,10,9,45,770.0,65.5,1.0,11.5,345.5,577.55,469.6
2016,1,10,10,0,799.0,67.0,1.0,12.0,380.0,591.42,478.13
2016,1,10,10,15,711.5,89.5,0.95,12.5,383.5,555.98,447.84
2016,1,10,10,30,624.0,112.0,0.9,13.0,387.0,516.05,414.67
2016,1,10,10,45,429.5,160.0,0.85,13.5,353.5,433.11,347.67
2016,1,10,11,0,235.0,208.0,0.8,14.0,320.0,341.78,274.03
2016,1,10,11,15,153.5,213.5,0.75,14.0,287.5,293.47,235.24
2016,1,10,11,30,72.0,219.0,0.7,14.0,255.0,242.18,193.72
2016,1,10,11,45,105.0,226.5,0.7,14.5,280.5,260.74,208.07
2016,1,10,12,0,138.0,234.0,0.7,15.0,306.0,281.06,222.92
2016,1,10,12,15,69.0,191.5,0.7,15.0,227.5,201.41,159.63
2016,1,10,12,30,0.0,149.0,0.7,15.0,149.0,131.27,103.69
2016,1,10,12,45,0.0,146.5,0.75,15.0,146.5,128.58,101.79
2016,1,10,13,0,0.0,144.0,0.8,15.0,144.0,125.89,99.68
2016,1,10,13,15,33.0,174.5,0.8,15.0,190.5,158.25,125.19
2016,1,10,13,30,66.0,205.0,0.8,15.0,237.0,185.29,145.63
2016,1,10,13,45,33.0,115.0,0.8,15.0,131.0,104.75,80.97
2016,1,10,14,0,0.0,25.0,0.8,15.0,25.0,22.03,13.16
2016,1,10,14,15,0.0,35.5,0.75,14.5,35.5,31.3,21.21
2016,1,10,14,30,0.0,46.0,0.7,14.0,46.0,40.58,29.24
2016,1,10,14,45,0.0,41.5,0.7,14.0,41.5,36.59,27.25
2016,1,10,15,0,0.0,37.0,0.7,14.0,37.0,32.61,23.71
2016,1,10,15,15,0.0,32.5,0.7,13.5,32.5,28.62,20.19
2016,1,10,15,30,0.0,28.0,0.7,13.0,28.0,24.64,16.63
2016,1,10,15,45,0.0,23.0,0.75,12.5,23.0,20.23,12.61
2016,1,10,16,0,0.0,18.0,0.8,12.0,18.0,15.82,8.55
2016,1,10,16,15,0.0,13.0,0.85,11.5,13.0,11.41,4.46
2016,1,10,16,30,0.0,8.0,0.9,11.0,8.0,7.02,0.29
2016,1,10,16,45,0.0,4.0,0.95,11.0,4.0,3.5,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,0.8,11.5,11.0,9.67,0.0
2016,1,11,8,0,0.0,22.0,0.8,12.0,22.0,19.38,10.05
2016,1,11,8,15,0.0,34.5,0.8,12.0,34.5,30.44,20.1
2016,1,11,8,30,0.0,47.0,0.8,12.0,47.0,42.5,30.78
2016,1,11,8,45,0.0,60.0,0.8,12.5,60.0,55.03,41.69
2016,1,11,9,0,0.0,73.0,0.8,13.0,73.0,67.38,52.28
2016,1,11,9,15,0.0,85.0,0.75,13.0,85.0,78.52,61.8
2016,1,11,9,30,0.0,97.0,0.7,13.0,97.0,89.58,71.11
2016,1,11,9,45,86.5,132.0,0.7,13.5,166.5,197.86,162.61
2016,1,11,10,0,173.0,167.0,0.7,14.0,236.0,288.32,235.54
2016,1,11,10,15,222.5,175.5,0.65,14.0,270.0,332.82,269.86
2016,1,11,10,30,272.0,184.0,0.6,14.0,304.0,364.99,294.16
2016,1,11,10,45,247.0,197.0,0.55,14.5,310.0,355.36,284.44
2016,1,11,11,0,222.0,210.0,0.5,15.0,316.0,337.03,268.54
2016,1,11,11,15,175.0,219.0,0.5,15.0,304.5,311.31,247.57
2016,1,11,11,30,128.0,228.0,0.5,15.0,293.0,286.91,227.76
2016,1,11,11,45,162.5,231.0,0.5,15.5,314.5,299.37,236.7
2016,1,11,12,0,197.0,234.0,0.5,16.0,336.0,309.28,243.0
2016,1,11,12,15,167.0,234.5,0.45,16.0,321.5,285.93,223.92
2016,1,11,12,30,137.0,235.0,0.4,16.0,307.0,264.16,206.47
2016,1,11,12,45,182.5,229.5,0.4,16.0,323.0,266.52,206.96
2016,1,11,13,0,228.0,224.0,0.4,16.0,339.0,264.98,203.62
2016,1,11,13,15,283.5,208.5,0.35,16.0,347.5,253.68,191.64
2016,1,11,13,30,339.0,193.0,0.3,16.0,356.0,236.96,174.82
2016,1,11,13,45,360.0,180.0,0.3,16.5,346.0,210.56,151.38
2016,1,11,14,0,381.0,167.0,0.3,17.0,336.0,182.01,127.19
2016,1,11,14,15,464.0,140.0,0.3,16.5,332.5,142.61,94.69
2016,1,11,14,30,547.0,113.0,0.3,16.0,329.0,99.06,66.11
2016,1,11,14,45,529.5,106.0,0.3,16.0,300.0,76.09,61.64
