Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,512.0,99.0,0.3,16.0,271.0,71.12,57.43
2016,1,11,15,15,489.5,89.0,0.35,15.5,238.0,64.83,52.06
2016,1,11,15,30,467.0,79.0,0.4,15.0,205.0,59.86,47.73
2016,1,11,15,45,434.0,68.5,0.45,15.0,170.0,52.84,41.38
2016,1,11,16,0,401.0,58.0,0.5,15.0,135.0,45.64,34.72
2016,1,11,16,15,341.5,46.0,0.5,15.0,99.5,36.75,26.45
2016,1,11,16,30,282.0,34.0,0.5,15.0,64.0,27.58,17.51
2016,1,11,16,45,141.0,17.0,0.5,15.0,32.0,13.4,0.75
2016,1,11,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,7,45,219.0,15.0,1.35,10.5,38.0,162.89,64.2
2016,1,12,8,0,438.0,30.0,1.3,11.0,76.0,319.41,250.34
2016,1,12,8,15,521.0,36.5,1.15,11.5,117.0,375.96,305.48
2016,1,12,8,30,604.0,43.0,1.0,12.0,158.0,440.97,360.34
2016,1,12,8,45,653.0,48.0,0.9,12.5,199.5,483.4,394.79
2016,1,12,9,0,702.0,53.0,0.8,13.0,241.0,524.4,426.17
2016,1,12,9,15,735.5,56.5,0.7,13.0,280.0,551.95,446.44
2016,1,12,9,30,769.0,60.0,0.6,13.0,319.0,577.04,463.86
2016,1,12,9,45,755.5,65.5,0.5,13.5,341.5,571.94,457.03
2016,1,12,10,0,742.0,71.0,0.4,14.0,364.0,564.04,448.18
2016,1,12,10,15,647.5,101.5,0.45,14.5,371.0,533.21,422.81
2016,1,12,10,30,553.0,132.0,0.5,15.0,378.0,491.87,389.91
2016,1,12,10,45,550.0,140.5,0.55,15.5,395.5,487.06,385.07
2016,1,12,11,0,547.0,149.0,0.6,16.0,413.0,480.13,378.12
2016,1,12,11,15,583.0,143.0,0.6,16.0,432.0,482.68,378.71
2016,1,12,11,30,619.0,137.0,0.6,16.0,451.0,477.54,373.23
2016,1,12,11,45,752.0,105.5,0.6,16.0,493.0,492.35,382.38
2016,1,12,12,0,885.0,74.0,0.6,16.0,535.0,497.78,383.15
2016,1,12,12,15,657.0,135.0,0.6,16.0,477.0,422.84,324.83
2016,1,12,12,30,429.0,196.0,0.6,16.0,419.0,354.07,272.48
2016,1,12,12,45,412.0,196.5,0.6,16.5,408.5,326.49,249.32
2016,1,12,13,0,395.0,197.0,0.6,17.0,398.0,298.32,225.27
2016,1,12,13,15,316.5,203.5,0.6,16.5,362.0,260.0,195.84
2016,1,12,13,30,238.0,210.0,0.6,16.0,326.0,227.39,171.65
2016,1,12,13,45,231.5,201.0,0.6,16.0,309.0,205.42,153.56
2016,1,12,14,0,225.0,192.0,0.6,16.0,292.0,182.42,135.23
2016,1,12,14,15,381.5,154.0,0.6,16.0,311.0,146.95,101.65
2016,1,12,14,30,538.0,116.0,0.6,16.0,330.0,101.72,67.78
2016,1,12,14,45,515.0,110.0,0.65,16.0,300.5,77.72,63.1
2016,1,12,15,0,492.0,104.0,0.7,16.0,271.0,74.43,60.35
2016,1,12,15,15,470.5,93.5,0.75,15.0,238.0,67.87,54.85
2016,1,12,15,30,449.0,83.0,0.8,14.0,205.0,61.15,49.07
2016,1,12,15,45,408.5,72.5,0.85,13.5,169.5,54.15,42.8
2016,1,12,16,0,368.0,62.0,0.9,13.0,134.0,46.97,36.21
2016,1,12,16,15,314.0,49.0,0.9,12.5,99.5,37.63,27.54
2016,1,12,16,30,260.0,36.0,0.9,12.0,65.0,28.02,18.25
2016,1,12,16,45,130.0,23.5,0.95,12.0,38.0,18.43,4.58
2016,1,12,17,0,0.0,11.0,1.0,12.0,11.0,10.01,0.0
2016,1,12,17,15,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,13,7,45,200.5,16.0,1.4,13.5,37.5,155.11,63.33
2016,1,13,8,0,401.0,32.0,1.4,14.0,75.0,301.41,234.39
2016,1,13,8,15,488.5,39.5,1.4,14.0,116.0,367.43,296.73
2016,1,13,8,30,576.0,47.0,1.4,14.0,157.0,435.2,354.8
2016,1,13,8,45,623.5,53.0,1.45,14.5,198.0,476.92,389.61
2016,1,13,9,0,671.0,59.0,1.5,15.0,239.0,517.5,421.95
2016,1,13,9,15,707.0,63.0,1.55,15.0,278.0,543.12,442.39
2016,1,13,9,30,743.0,67.0,1.6,15.0,317.0,570.49,463.3
2016,1,13,9,45,750.0,74.0,1.7,15.0,349.5,580.02,470.09
2016,1,13,10,0,757.0,81.0,1.8,15.0,382.0,586.58,474.41
2016,1,13,10,15,775.0,83.0,1.85,15.0,410.5,591.58,477.22
2016,1,13,10,30,793.0,85.0,1.9,15.0,439.0,593.39,477.39
2016,1,13,10,45,811.0,85.0,1.95,15.5,462.5,589.75,472.44
2016,1,13,11,0,829.0,85.0,2.0,16.0,486.0,582.74,464.75
2016,1,13,11,15,836.5,86.0,2.0,15.5,501.5,567.46,452.04
2016,1,13,11,30,844.0,87.0,2.0,15.0,517.0,549.12,436.7
2016,1,13,11,45,850.5,86.5,2.05,15.0,525.5,525.73,416.53
2016,1,13,12,0,857.0,86.0,2.1,15.0,534.0,499.46,393.63
2016,1,13,12,15,857.0,86.0,2.1,15.0,534.5,467.99,366.0
2016,1,13,12,30,857.0,86.0,2.1,15.0,535.0,434.24,335.94
2016,1,13,12,45,673.5,131.0,2.1,15.0,481.0,369.75,283.99
2016,1,13,13,0,490.0,176.0,2.1,15.0,427.0,314.15,240.31
2016,1,13,13,15,505.5,166.5,2.05,15.0,419.0,284.75,213.49
2016,1,13,13,30,521.0,157.0,2.0,15.0,411.0,253.3,184.64
2016,1,13,13,45,487.0,156.0,2.0,15.0,385.0,216.95,154.12
2016,1,13,14,0,453.0,155.0,2.0,15.0,359.0,183.03,127.08
2016,1,13,14,15,608.5,117.5,1.95,14.5,373.0,143.29,90.35
2016,1,13,14,30,764.0,80.0,1.9,14.0,387.0,90.89,53.14
2016,1,13,14,45,744.5,75.5,1.85,14.0,353.5,58.67,46.82
2016,1,13,15,0,725.0,71.0,1.8,14.0,320.0,56.07,44.6
2016,1,13,15,15,689.5,67.5,1.6,13.5,281.5,49.48,38.84
2016,1,13,15,30,654.0,64.0,1.4,13.0,243.0,47.9,37.47
2016,1,13,15,45,611.5,57.0,1.25,12.5,203.0,43.45,33.45
2016,1,13,16,0,569.0,50.0,1.1,12.0,163.0,38.91,29.22
2016,1,13,16,15,483.0,42.5,1.05,11.5,121.5,33.71,24.25
2016,1,13,16,30,397.0,35.0,1.0,11.0,80.0,28.47,18.84
2016,1,13,16,45,253.0,23.5,1.0,10.5,47.5,19.29,6.25
2016,1,13,17,0,109.0,12.0,1.0,10.0,15.0,10.91,0.0
2016,1,13,17,15,54.5,6.0,1.05,10.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,14,7,45,81.5,18.5,0.6,10.5,27.5,89.63,36.91
2016,1,14,8,0,163.0,37.0,0.6,11.0,55.0,170.6,133.22
2016,1,14,8,15,191.0,54.0,0.6,11.0,84.0,196.06,159.8
2016,1,14,8,30,219.0,71.0,0.6,11.0,113.0,234.22,193.66
2016,1,14,8,45,240.5,86.0,0.65,11.5,142.0,264.97,219.98
2016,1,14,9,0,262.0,101.0,0.7,12.0,171.0,295.15,244.9
2016,1,14,9,15,272.5,115.5,0.75,12.0,198.5,316.81,262.53
2016,1,14,9,30,283.0,130.0,0.8,12.0,226.0,337.29,278.77
2016,1,14,9,45,413.5,122.5,0.9,12.5,279.0,419.66,344.62
2016,1,14,10,0,544.0,115.0,1.0,13.0,332.0,493.58,401.46
2016,1,14,10,15,502.0,134.0,1.05,13.0,346.0,475.29,385.43
2016,1,14,10,30,460.0,153.0,1.1,13.0,360.0,460.16,372.48
2016,1,14,10,45,408.0,173.0,1.15,13.0,363.0,438.53,354.33
2016,1,14,11,0,356.0,193.0,1.2,13.0,366.0,407.91,329.34
2016,1,14,11,15,621.0,132.5,1.2,13.0,446.0,497.36,399.17
2016,1,14,11,30,886.0,72.0,1.2,13.0,526.0,556.82,442.58
2016,1,14,11,45,884.5,74.0,1.25,13.0,533.0,531.77,420.63
2016,1,14,12,0,883.0,76.0,1.3,13.0,540.0,504.12,396.94
2016,1,14,12,15,582.5,152.0,1.35,13.0,458.5,409.48,322.62
2016,1,14,12,30,282.0,228.0,1.4,13.0,377.0,321.77,254.72
2016,1,14,12,45,171.0,224.5,1.45,13.5,314.5,260.23,206.16
2016,1,14,13,0,60.0,221.0,1.5,14.0,252.0,209.35,166.61
2016,1,14,13,15,38.5,202.0,1.5,13.5,222.0,182.55,145.65
2016,1,14,13,30,17.0,183.0,1.5,13.0,192.0,160.39,128.5
2016,1,14,13,45,8.5,155.0,1.55,13.0,159.5,134.36,107.48
2016,1,14,14,0,0.0,127.0,1.6,13.0,127.0,109.45,87.29
2016,1,14,14,15,3.0,135.0,1.6,13.0,136.5,114.95,91.96
2016,1,14,14,30,6.0,143.0,1.6,13.0,146.0,119.2,95.62
2016,1,14,14,45,3.0,131.0,1.6,13.0,132.5,108.55,91.06
2016,1,14,15,0,0.0,119.0,1.6,13.0,119.0,98.94,82.74
2016,1,14,15,15,0.0,104.5,1.55,12.5,104.5,87.45,72.78
2016,1,14,15,30,0.0,90.0,1.5,12.0,90.0,75.81,62.54
2016,1,14,15,45,0.0,73.5,1.5,12.0,73.5,62.55,50.57
2016,1,14,16,0,0.0,57.0,1.5,12.0,57.0,49.1,38.3
2016,1,14,16,15,0.0,42.5,1.5,12.0,42.5,37.01,27.12
2016,1,14,16,30,0.0,28.0,1.5,12.0,28.0,24.69,15.6
2016,1,14,16,45,0.0,16.5,1.55,12.0,16.5,14.53,3.94
2016,1,14,17,0,0.0,5.0,1.6,12.0,5.0,4.55,0.0
2016,1,14,17,15,0.0,2.5,1.6,12.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,15,7,15,34.0,5.0,0.7,11.0,5.5,0.0,0.0
2016,1,15,7,30,68.0,10.0,0.7,11.0,11.0,44.98,0.0
2016,1,15,7,45,203.5,22.5,0.7,11.5,41.5,166.94,76.68
2016,1,15,8,0,339.0,35.0,0.7,12.0,72.0,270.5,211.77
2016,1,15,8,15,426.0,43.5,0.7,12.0,112.0,337.07,273.2
2016,1,15,8,30,513.0,52.0,0.7,12.0,152.0,405.34,331.14
2016,1,15,8,45,569.0,58.0,0.75,12.5,193.0,451.99,369.56
2016,1,15,9,0,625.0,64.0,0.8,13.0,234.0,497.75,405.73
2016,1,15,9,15,662.5,68.5,0.8,13.0,272.5,528.39,429.32
2016,1,15,9,30,700.0,73.0,0.8,13.0,311.0,556.89,450.51
2016,1,15,9,45,538.5,109.5,0.8,13.0,304.5,485.99,393.99
2016,1,15,10,0,377.0,146.0,0.8,13.0,298.0,417.97,339.35
2016,1,15,10,15,495.0,132.0,0.8,13.0,346.0,470.15,380.72
2016,1,15,10,30,613.0,118.0,0.8,13.0,394.0,524.32,421.2
2016,1,15,10,45,627.0,121.0,0.8,13.5,415.5,523.36,417.8
2016,1,15,11,0,641.0,124.0,0.8,14.0,437.0,519.62,412.74
2016,1,15,11,15,723.0,110.5,0.75,14.0,474.0,534.59,422.28
2016,1,15,11,30,805.0,97.0,0.7,14.0,511.0,543.4,426.38
2016,1,15,11,45,812.5,96.5,0.7,14.0,520.0,521.54,407.55
2016,1,15,12,0,820.0,96.0,0.7,14.0,529.0,496.84,386.44
2016,1,15,12,15,820.0,96.0,0.65,14.0,529.5,466.46,360.2
2016,1,15,12,30,820.0,96.0,0.6,14.0,530.0,433.87,331.74
2016,1,15,12,45,612.5,147.5,0.55,14.0,469.5,366.04,278.75
2016,1,15,13,0,405.0,199.0,0.5,14.0,409.0,308.37,235.17
2016,1,15,13,15,608.5,143.5,0.45,14.0,448.5,301.01,221.55
2016,1,15,13,30,812.0,88.0,0.4,14.0,488.0,275.29,190.48
2016,1,15,13,45,808.0,83.5,0.35,14.5,467.0,229.67,149.84
2016,1,15,14,0,804.0,79.0,0.3,15.0,446.0,183.29,110.55
2016,1,15,14,15,786.0,77.0,0.3,15.0,417.0,136.99,76.38
2016,1,15,14,30,768.0,75.0,0.3,15.0,388.0,91.64,51.08
2016,1,15,14,45,752.0,70.5,0.3,15.0,355.0,54.38,42.8
2016,1,15,15,0,736.0,66.0,0.3,15.0,322.0,51.72,40.59
2016,1,15,15,15,701.0,62.0,0.35,15.0,283.5,49.34,38.51
2016,1,15,15,30,666.0,58.0,0.4,15.0,245.0,46.98,36.4
2016,1,15,15,45,616.5,53.0,0.45,15.0,204.5,39.98,30.08
2016,1,15,16,0,567.0,48.0,0.5,15.0,164.0,36.98,27.22
2016,1,15,16,15,486.0,41.0,0.5,14.5,123.5,32.17,22.68
2016,1,15,16,30,405.0,34.0,0.5,14.0,83.0,27.32,17.82
2016,1,15,16,45,266.0,23.5,0.55,14.0,50.0,19.08,7.61
2016,1,15,17,0,127.0,13.0,0.6,14.0,17.0,11.82,0.0
2016,1,15,17,15,63.5,6.5,0.6,14.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.5,1.35,12.0,3.5,0.0,0.0
2016,1,16,7,30,0.0,7.0,1.4,12.0,7.0,6.37,0.0
2016,1,16,7,45,18.5,23.0,1.45,12.5,25.0,36.72,13.4
2016,1,16,8,0,37.0,39.0,1.5,13.0,43.0,68.18,50.21
2016,1,16,8,15,59.0,57.5,1.45,13.0,67.5,112.72,89.67
2016,1,16,8,30,81.0,76.0,1.4,13.0,92.0,146.93,119.82
2016,1,16,8,45,96.5,93.5,1.4,13.5,117.0,175.19,144.15
2016,1,16,9,0,112.0,111.0,1.4,14.0,142.0,203.04,167.52
2016,1,16,9,15,125.5,126.5,1.35,14.0,166.0,226.46,186.95
2016,1,16,9,30,139.0,142.0,1.3,14.0,190.0,249.38,205.53
2016,1,16,9,45,124.5,157.0,1.3,14.5,203.5,252.95,207.27
2016,1,16,10,0,110.0,172.0,1.3,15.0,217.0,255.87,208.46
2016,1,16,10,15,55.0,136.0,1.25,15.0,158.5,166.68,134.82
2016,1,16,10,30,0.0,100.0,1.2,15.0,100.0,89.41,69.84
2016,1,16,10,45,0.0,106.5,1.15,15.5,106.5,95.22,74.56
2016,1,16,11,0,0.0,113.0,1.1,16.0,113.0,100.99,79.07
2016,1,16,11,15,0.0,92.5,1.05,16.0,92.5,82.04,63.28
2016,1,16,11,30,0.0,72.0,1.0,16.0,72.0,63.7,47.99
2016,1,16,11,45,0.0,82.0,1.0,16.0,82.0,72.6,55.4
2016,1,16,12,0,0.0,92.0,1.0,16.0,92.0,81.5,62.76
2016,1,16,12,15,0.0,78.5,0.95,16.0,78.5,69.49,52.75
2016,1,16,12,30,0.0,65.0,0.9,16.0,65.0,57.49,42.77
2016,1,16,12,45,0.0,86.5,0.9,16.0,86.5,76.6,58.73
2016,1,16,13,0,0.0,108.0,0.9,16.0,108.0,95.25,74.18
2016,1,16,13,15,0.0,112.5,0.85,16.0,112.5,98.92,77.21
2016,1,16,13,30,0.0,117.0,0.8,16.0,117.0,102.44,80.18
2016,1,16,13,45,0.0,100.5,0.8,16.0,100.5,88.3,68.58
2016,1,16,14,0,0.0,84.0,0.8,16.0,84.0,74.25,57.02
2016,1,16,14,15,0.0,57.0,0.75,16.0,57.0,50.35,37.08
2016,1,16,14,30,0.0,30.0,0.7,16.0,30.0,26.44,16.92
2016,1,16,14,45,0.0,17.0,0.7,16.0,17.0,14.96,7.73
2016,1,16,15,0,0.0,4.0,0.7,16.0,4.0,3.51,0.0
2016,1,16,15,15,0.0,3.5,0.6,15.5,3.5,3.07,0.0
2016,1,16,15,30,0.0,3.0,0.5,15.0,3.0,2.63,0.0
2016,1,16,15,45,0.0,2.5,0.45,15.0,2.5,2.19,0.0
2016,1,16,16,0,0.0,2.0,0.4,15.0,2.0,1.75,0.0
2016,1,16,16,15,0.0,1.5,0.45,14.5,1.5,1.31,0.0
2016,1,16,16,30,0.0,1.0,0.5,14.0,1.0,0.88,0.0
2016,1,16,16,45,0.0,0.5,0.55,14.0,0.5,0.44,0.0
2016,1,16,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.25,14.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.3,14.0,2.0,1.82,0.0
2016,1,17,7,45,0.0,9.0,1.4,14.0,9.0,7.9,0.0
2016,1,17,8,0,0.0,16.0,1.5,14.0,16.0,14.06,5.79
2016,1,17,8,15,0.0,24.5,1.5,14.0,24.5,21.56,12.52
2016,1,17,8,30,0.0,33.0,1.5,14.0,33.0,29.08,19.16
2016,1,17,8,45,0.0,42.0,1.5,14.5,42.0,37.04,26.08
2016,1,17,9,0,0.0,51.0,1.5,15.0,51.0,45.02,32.91
2016,1,17,9,15,0.0,59.5,1.45,15.0,59.5,52.56,39.36
2016,1,17,9,30,0.0,68.0,1.4,15.0,68.0,60.12,45.74
2016,1,17,9,45,0.0,54.5,1.4,15.5,54.5,48.12,35.42
2016,1,17,10,0,0.0,41.0,1.4,16.0,41.0,36.16,25.17
2016,1,17,10,15,1.0,97.5,1.4,16.0,98.0,88.0,68.76
2016,1,17,10,30,2.0,154.0,1.4,16.0,155.0,142.92,113.98
2016,1,17,10,45,1.0,109.5,1.4,16.0,110.0,98.62,77.17
2016,1,17,11,0,0.0,65.0,1.4,16.0,65.0,57.47,42.86
2016,1,17,11,15,0.0,55.5,1.4,16.0,55.5,49.04,35.79
2016,1,17,11,30,0.0,46.0,1.4,16.0,46.0,40.63,28.69
2016,1,17,11,45,0.0,94.5,1.45,16.0,94.5,83.76,64.71
2016,1,17,12,0,0.0,143.0,1.5,16.0,143.0,127.01,100.28
2016,1,17,12,15,0.0,125.5,1.5,16.0,125.5,111.13,87.13
2016,1,17,12,30,0.0,108.0,1.5,16.0,108.0,95.53,74.32
2016,1,17,12,45,0.0,105.0,1.55,16.0,105.0,92.8,72.11
2016,1,17,13,0,0.0,102.0,1.6,16.0,102.0,90.08,69.91
2016,1,17,13,15,2.0,135.0,1.55,16.0,136.0,118.61,93.48
2016,1,17,13,30,4.0,168.0,1.5,16.0,170.0,145.54,115.49
2016,1,17,13,45,41.0,183.5,1.5,16.0,203.0,160.69,126.39
2016,1,17,14,0,78.0,199.0,1.5,16.0,236.0,172.29,134.19
2016,1,17,14,15,39.0,125.5,1.45,16.0,144.0,108.96,84.2
2016,1,17,14,30,0.0,52.0,1.4,16.0,52.0,45.91,33.35
2016,1,17,14,45,32.0,98.5,1.35,16.0,110.0,82.26,67.17
2016,1,17,15,0,64.0,145.0,1.3,16.0,168.0,112.43,93.49
2016,1,17,15,15,58.5,129.0,1.2,15.5,148.5,101.02,83.73
2016,1,17,15,30,53.0,113.0,1.1,15.0,129.0,89.34,73.67
2016,1,17,15,45,43.5,96.0,1.05,15.0,107.5,76.75,62.49
2016,1,17,16,0,34.0,79.0,1.0,15.0,86.0,63.9,50.9
2016,1,17,16,15,21.5,61.0,1.0,14.5,65.0,50.12,38.41
2016,1,17,16,30,9.0,43.0,1.0,14.0,44.0,36.56,25.88
2016,1,17,16,45,4.5,26.5,1.0,14.0,27.0,22.93,11.58
2016,1,17,17,0,0.0,10.0,1.0,14.0,10.0,9.1,0.0
2016,1,17,17,15,0.0,5.0,1.0,14.0,5.0,4.55,0.0
2016,1,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,1,18,7,30,0.0,13.0,0.7,12.0,13.0,11.82,0.0
2016,1,18,7,45,213.5,22.0,0.7,13.0,46.0,175.01,93.14
2016,1,18,8,0,427.0,31.0,0.7,14.0,79.0,319.42,249.65
2016,1,18,8,15,508.5,37.5,0.6,14.5,120.0,382.0,305.9
2016,1,18,8,30,590.0,44.0,0.5,15.0,161.0,441.61,354.99
2016,1,18,8,45,638.5,49.0,0.4,16.0,202.5,484.52,387.68
2016,1,18,9,0,687.0,54.0,0.3,17.0,244.0,526.1,417.31
2016,1,18,9,15,721.0,57.5,0.3,17.0,283.5,554.73,438.4
2016,1,18,9,30,755.0,61.0,0.3,17.0,323.0,580.98,457.03
2016,1,18,9,45,477.5,116.5,0.35,17.0,288.5,459.05,363.59
2016,1,18,10,0,200.0,172.0,0.4,17.0,254.0,314.41,250.62
2016,1,18,10,15,513.5,122.0,0.45,17.0,352.0,475.35,378.18
2016,1,18,10,30,827.0,72.0,0.5,17.0,450.0,611.78,478.45
2016,1,18,10,45,835.5,74.0,0.6,17.5,472.0,604.69,470.26
2016,1,18,11,0,844.0,76.0,0.7,18.0,494.0,594.43,461.37
2016,1,18,11,15,667.0,128.5,0.75,18.0,466.0,527.79,410.13
2016,1,18,11,30,490.0,181.0,0.8,18.0,438.0,457.23,356.12
2016,1,18,11,45,478.0,187.5,0.85,18.0,441.5,438.88,341.64
2016,1,18,12,0,466.0,194.0,0.9,18.0,445.0,419.46,325.67
2016,1,18,12,15,497.0,186.0,0.9,17.5,453.5,405.86,314.13
2016,1,18,12,30,528.0,178.0,0.9,17.0,462.0,389.01,299.45
2016,1,18,12,45,689.0,129.0,0.9,17.0,495.0,385.02,291.68
2016,1,18,13,0,850.0,80.0,0.9,17.0,528.0,366.33,270.34
2016,1,18,13,15,675.0,124.5,0.85,17.0,474.0,310.61,226.43
2016,1,18,13,30,500.0,169.0,0.8,17.0,420.0,266.44,193.54
2016,1,18,13,45,377.0,183.5,0.75,17.0,368.5,225.72,163.61
2016,1,18,14,0,254.0,198.0,0.7,17.0,317.0,193.71,142.39
2016,1,18,14,15,409.0,158.0,0.65,16.5,335.5,160.81,110.37
2016,1,18,14,30,564.0,118.0,0.6,16.0,354.0,115.94,74.32
2016,1,18,14,45,459.0,124.0,0.55,16.0,305.5,86.28,70.44
2016,1,18,15,0,354.0,130.0,0.5,16.0,257.0,91.15,74.85
2016,1,18,15,15,337.0,117.5,0.45,16.0,227.5,83.63,68.35
2016,1,18,15,30,320.0,105.0,0.4,16.0,198.0,75.93,61.62
2016,1,18,15,45,300.0,90.5,0.4,16.0,166.5,66.49,53.27
2016,1,18,16,0,280.0,76.0,0.4,16.0,135.0,56.76,44.5
2016,1,18,16,15,244.5,60.0,0.4,15.5,103.5,45.5,34.31
2016,1,18,16,30,209.0,44.0,0.4,15.0,72.0,33.87,23.58
2016,1,18,16,45,104.5,30.5,0.4,15.0,44.5,24.58,13.3
2016,1,18,17,0,0.0,17.0,0.4,15.0,17.0,14.68,0.0
2016,1,18,17,15,0.0,8.5,0.35,15.0,8.5,7.73,0.0
2016,1,18,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,1.5,2.55,14.5,1.5,1.31,0.0
2016,1,19,8,0,0.0,3.0,2.6,15.0,3.0,2.63,0.0
2016,1,19,8,15,0.0,5.0,2.65,15.0,5.0,4.38,0.0
2016,1,19,8,30,0.0,7.0,2.7,15.0,7.0,6.14,0.0
2016,1,19,8,45,0.0,9.0,2.8,15.5,9.0,7.9,1.1
2016,1,19,9,0,0.0,11.0,2.9,16.0,11.0,9.66,2.62
2016,1,19,9,15,0.0,13.0,2.8,16.0,13.0,11.43,4.13
2016,1,19,9,30,0.0,15.0,2.7,16.0,15.0,13.19,5.64
2016,1,19,9,45,0.0,10.5,2.65,16.0,10.5,9.23,2.24
2016,1,19,10,0,0.0,6.0,2.6,16.0,6.0,5.28,0.0
2016,1,19,10,15,0.0,41.5,2.5,16.0,41.5,36.61,25.49
2016,1,19,10,30,0.0,77.0,2.4,16.0,77.0,68.12,51.98
2016,1,19,10,45,235.5,126.0,2.3,16.0,243.5,279.21,229.15
2016,1,19,11,0,471.0,175.0,2.2,16.0,410.0,473.2,381.4
2016,1,19,11,15,235.5,152.0,2.15,16.0,269.5,291.08,235.14
2016,1,19,11,30,0.0,129.0,2.1,16.0,129.0,115.09,90.27
2016,1,19,11,45,0.0,95.0,2.1,16.5,95.0,84.21,64.85
2016,1,19,12,0,0.0,61.0,2.1,17.0,61.0,53.94,39.6
2016,1,19,12,15,20.5,142.5,2.1,17.0,154.0,137.57,108.62
2016,1,19,12,30,41.0,224.0,2.1,17.0,247.0,215.77,171.34
2016,1,19,12,45,100.5,233.0,2.1,17.0,287.0,242.0,191.11
2016,1,19,13,0,160.0,242.0,2.1,17.0,327.0,263.05,206.01
2016,1,19,13,15,80.0,190.0,2.05,16.5,232.5,186.81,146.45
2016,1,19,13,30,0.0,138.0,2.0,16.0,138.0,120.08,94.67
2016,1,19,13,45,36.0,170.0,1.95,16.0,187.0,150.03,118.06
2016,1,19,14,0,72.0,202.0,1.9,16.0,236.0,174.41,136.31
2016,1,19,14,15,408.5,146.5,1.85,15.5,320.5,153.71,105.45
2016,1,19,14,30,745.0,91.0,1.8,15.0,405.0,107.41,61.37
2016,1,19,14,45,721.0,87.5,1.75,15.0,371.0,62.15,49.63
2016,1,19,15,0,697.0,84.0,1.7,15.0,337.0,60.0,47.85
2016,1,19,15,15,660.5,79.5,1.6,15.0,298.0,57.87,46.02
2016,1,19,15,30,624.0,75.0,1.5,15.0,259.0,55.79,44.18
2016,1,19,15,45,560.0,70.5,1.4,15.0,216.5,53.65,42.21
2016,1,19,16,0,496.0,66.0,1.3,15.0,174.0,51.66,40.23
2016,1,19,16,15,414.5,57.0,1.2,14.5,133.0,45.65,34.61
2016,1,19,16,30,333.0,48.0,1.1,14.0,92.0,37.23,26.63
2016,1,19,16,45,166.5,36.0,1.05,13.5,58.0,28.16,16.62
2016,1,19,17,0,0.0,24.0,1.0,13.0,24.0,19.84,0.0
2016,1,19,17,15,0.0,12.0,0.9,13.0,12.0,10.91,0.0
2016,1,19,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.75,11.0,7.5,0.0,0.0
2016,1,20,7,30,0.0,15.0,0.7,11.0,15.0,13.64,0.0
2016,1,20,7,45,223.0,24.0,0.65,11.5,50.0,184.88,108.03
2016,1,20,8,0,446.0,33.0,0.6,12.0,85.0,335.0,264.41
2016,1,20,8,15,526.5,40.0,0.6,12.5,127.5,398.68,321.53
2016,1,20,8,30,607.0,47.0,0.6,13.0,170.0,458.56,371.63
2016,1,20,8,45,463.0,74.0,0.6,13.5,180.5,409.91,333.86
2016,1,20,9,0,319.0,101.0,0.6,14.0,191.0,348.1,284.57
2016,1,20,9,15,336.0,113.5,0.55,14.5,220.5,372.32,303.56
2016,1,20,9,30,353.0,126.0,0.5,15.0,250.0,395.17,320.01
2016,1,20,9,45,390.5,134.0,0.45,15.5,284.5,424.83,341.39
2016,1,20,10,0,428.0,142.0,0.4,16.0,319.0,452.71,360.68
2016,1,20,10,15,561.0,121.0,0.4,16.0,370.0,513.78,406.51
2016,1,20,10,30,694.0,100.0,0.4,16.0,421.0,565.89,444.12
2016,1,20,10,45,775.0,89.5,0.4,16.5,464.5,589.64,459.01
2016,1,20,11,0,856.0,79.0,0.4,17.0,508.0,610.38,471.46
2016,1,20,11,15,862.5,80.0,0.35,17.0,523.5,594.48,457.25
2016,1,20,11,30,869.0,81.0,0.3,17.0,539.0,575.47,441.06
2016,1,20,11,45,677.0,136.5,0.3,17.0,497.0,502.72,385.58
2016,1,20,12,0,485.0,192.0,0.3,17.0,455.0,430.44,330.84
2016,1,20,12,15,481.0,193.5,0.25,17.0,455.0,408.73,313.18
2016,1,20,12,30,477.0,195.0,0.2,17.0,455.0,385.88,293.86
2016,1,20,12,45,680.0,135.0,0.15,17.5,500.0,391.63,292.69
2016,1,20,13,0,883.0,75.0,0.1,18.0,545.0,381.29,276.62
2016,1,20,13,15,876.5,74.0,0.1,18.0,530.5,338.39,239.21
2016,1,20,13,30,870.0,73.0,0.1,18.0,516.0,294.29,200.64
2016,1,20,13,45,859.5,72.0,0.15,18.0,494.0,248.32,160.95
2016,1,20,14,0,849.0,71.0,0.2,18.0,472.0,196.97,118.19
2016,1,20,14,15,638.5,109.5,0.2,18.0,401.0,153.89,93.66
2016,1,20,14,30,428.0,148.0,0.2,18.0,330.0,131.83,89.53
2016,1,20,14,45,512.0,120.0,0.25,18.0,320.0,86.11,69.54
2016,1,20,15,0,596.0,92.0,0.3,18.0,310.0,65.36,51.87
2016,1,20,15,15,570.0,85.5,0.3,17.5,275.5,61.93,49.1
2016,1,20,15,30,544.0,79.0,0.3,17.0,241.0,58.47,46.18
2016,1,20,15,45,505.5,71.0,0.35,17.0,204.0,53.63,41.87
2016,1,20,16,0,467.0,63.0,0.4,17.0,167.0,48.7,37.35
2016,1,20,16,15,416.5,52.0,0.4,16.5,129.0,40.92,30.27
2016,1,20,16,30,366.0,41.0,0.4,16.0,91.0,32.89,22.78
2016,1,20,16,45,183.0,33.0,0.4,15.5,58.0,25.75,14.97
2016,1,20,17,0,0.0,25.0,0.4,15.0,25.0,20.67,0.0
2016,1,20,17,15,0.0,12.5,0.4,15.0,12.5,11.37,0.0
2016,1,20,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,7.5,1.25,12.0,7.5,0.0,0.0
2016,1,21,7,30,0.0,15.0,1.2,12.0,15.0,13.64,0.0
2016,1,21,7,45,196.5,25.5,1.15,12.5,48.5,171.48,103.52
2016,1,21,8,0,393.0,36.0,1.1,13.0,82.0,308.36,244.72
2016,1,21,8,15,474.5,43.5,1.05,13.5,123.0,372.85,302.5
2016,1,21,8,30,556.0,51.0,1.0,14.0,164.0,438.74,357.4
2016,1,21,8,45,614.5,55.0,1.0,14.5,206.5,486.04,395.66
2016,1,21,9,0,673.0,59.0,1.0,15.0,249.0,528.64,428.72
2016,1,21,9,15,707.0,63.0,0.95,15.5,288.5,558.28,449.96
2016,1,21,9,30,741.0,67.0,0.9,16.0,328.0,585.52,468.48
2016,1,21,9,45,712.0,77.5,0.9,16.5,349.5,578.89,461.16
2016,1,21,10,0,683.0,88.0,0.9,17.0,371.0,566.56,449.85
2016,1,21,10,15,665.5,100.5,0.95,17.0,392.5,561.21,444.88
2016,1,21,10,30,648.0,113.0,1.0,17.0,414.0,553.09,437.66
2016,1,21,10,45,740.5,97.5,1.05,17.5,458.0,580.93,457.27
2016,1,21,11,0,833.0,82.0,1.1,18.0,502.0,602.6,471.41
2016,1,21,11,15,709.5,119.0,1.1,18.0,484.5,549.74,429.48
2016,1,21,11,30,586.0,156.0,1.1,18.0,467.0,495.81,387.31
2016,1,21,11,45,574.0,164.0,1.15,18.5,473.0,472.69,368.22
2016,1,21,12,0,562.0,172.0,1.2,19.0,479.0,452.27,350.58
2016,1,21,12,15,472.5,196.0,1.15,18.5,454.5,408.75,316.33
2016,1,21,12,30,383.0,220.0,1.1,18.0,430.0,365.73,282.74
2016,1,21,12,45,350.5,223.5,1.1,18.0,414.0,336.44,258.97
2016,1,21,13,0,318.0,227.0,1.1,18.0,398.0,308.63,236.24
2016,1,21,13,15,301.0,223.0,1.0,17.5,381.5,281.34,213.88
2016,1,21,13,30,284.0,219.0,0.9,17.0,365.0,254.98,192.24
2016,1,21,13,45,231.0,215.0,0.85,17.0,330.5,224.07,168.35
2016,1,21,14,0,178.0,211.0,0.8,17.0,296.0,196.28,147.81
2016,1,21,14,15,349.0,171.5,0.75,16.5,325.0,171.57,121.27
2016,1,21,14,30,520.0,132.0,0.7,16.0,354.0,127.99,83.85
2016,1,21,14,45,465.5,129.0,0.7,16.0,316.0,93.39,76.57
2016,1,21,15,0,411.0,126.0,0.7,16.0,278.0,88.22,72.28
2016,1,21,15,15,386.0,116.5,0.7,15.5,247.0,82.77,67.76
2016,1,21,15,30,361.0,107.0,0.7,15.0,216.0,77.2,63.03
2016,1,21,15,45,335.5,93.0,0.75,15.0,182.5,68.16,55.01
2016,1,21,16,0,310.0,79.0,0.8,15.0,149.0,58.84,46.6
2016,1,21,16,15,268.5,64.0,0.8,14.5,115.0,48.4,37.11
2016,1,21,16,30,227.0,49.0,0.8,14.0,81.0,37.62,27.13
2016,1,21,16,45,113.5,36.0,0.85,14.0,52.0,28.76,17.8
2016,1,21,17,0,0.0,23.0,0.9,14.0,23.0,19.4,0.0
2016,1,21,17,15,0.0,11.5,0.9,14.0,11.5,10.46,0.0
2016,1,21,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
