Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.5,2.05,14.0,0.5,0.0,0.0
2016,1,22,7,30,0.0,1.0,2.0,14.0,1.0,0.91,0.0
2016,1,22,7,45,0.0,4.0,2.0,14.0,4.0,3.5,0.0
2016,1,22,8,0,0.0,7.0,2.0,14.0,7.0,6.14,0.0
2016,1,22,8,15,0.0,11.0,2.0,14.0,11.0,9.65,2.51
2016,1,22,8,30,0.0,15.0,2.0,14.0,15.0,13.18,5.62
2016,1,22,8,45,0.0,19.0,2.0,14.5,19.0,16.7,8.7
2016,1,22,9,0,0.0,23.0,2.0,15.0,23.0,20.23,11.74
2016,1,22,9,15,0.0,27.0,1.95,15.0,27.0,23.77,14.77
2016,1,22,9,30,0.0,31.0,1.9,15.0,31.0,27.31,17.79
2016,1,22,9,45,0.0,32.0,1.9,15.0,32.0,28.2,18.51
2016,1,22,10,0,0.0,33.0,1.9,15.0,33.0,29.09,19.23
2016,1,22,10,15,30.5,115.5,1.9,15.0,130.0,130.04,104.84
2016,1,22,10,30,61.0,198.0,1.9,15.0,227.0,234.52,190.35
2016,1,22,10,45,30.5,164.0,1.9,15.5,178.5,175.85,141.24
2016,1,22,11,0,0.0,130.0,1.9,16.0,130.0,116.74,91.93
2016,1,22,11,15,0.0,132.5,1.95,16.0,132.5,118.64,93.49
2016,1,22,11,30,0.0,135.0,2.0,16.0,135.0,120.56,94.98
2016,1,22,11,45,0.0,137.5,2.05,16.0,137.5,122.47,96.49
2016,1,22,12,0,0.0,140.0,2.1,16.0,140.0,124.36,98.01
2016,1,22,12,15,0.0,112.0,2.05,15.5,112.0,99.22,77.44
2016,1,22,12,30,0.0,84.0,2.0,15.0,84.0,74.39,56.98
2016,1,22,12,45,0.0,107.0,1.95,15.0,107.0,94.59,73.85
2016,1,22,13,0,0.0,130.0,1.9,15.0,130.0,114.31,90.18
2016,1,22,13,15,0.0,129.5,1.8,15.0,129.5,113.53,89.57
2016,1,22,13,30,0.0,129.0,1.7,15.0,129.0,112.71,88.97
2016,1,22,13,45,0.0,112.5,1.65,15.0,112.5,98.52,77.31
2016,1,22,14,0,0.0,96.0,1.6,15.0,96.0,84.46,65.71
2016,1,22,14,15,0.0,60.0,1.55,15.0,60.0,53.02,39.42
2016,1,22,14,30,0.0,24.0,1.5,15.0,24.0,21.14,12.43
2016,1,22,14,45,0.0,38.5,1.5,15.0,38.5,33.95,23.41
2016,1,22,15,0,0.0,53.0,1.5,15.0,53.0,46.78,36.15
2016,1,22,15,15,0.0,47.0,1.45,14.5,47.0,41.46,31.52
2016,1,22,15,30,0.0,41.0,1.4,14.0,41.0,36.14,26.85
2016,1,22,15,45,0.0,35.0,1.35,14.0,35.0,30.83,22.07
2016,1,22,16,0,0.0,29.0,1.3,14.0,29.0,25.53,17.23
2016,1,22,16,15,0.0,22.5,1.25,14.0,22.5,19.79,11.95
2016,1,22,16,30,0.0,16.0,1.2,14.0,16.0,14.06,6.66
2016,1,22,16,45,0.0,10.0,1.2,14.0,10.0,8.78,1.6
2016,1,22,17,0,0.0,4.0,1.2,14.0,4.0,3.5,0.0
2016,1,22,17,15,0.0,2.0,1.2,13.5,2.0,1.82,0.0
2016,1,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,8.0,1.4,11.0,8.0,0.0,0.0
2016,1,23,7,30,0.0,16.0,1.4,11.0,16.0,14.55,0.0
2016,1,23,7,45,126.0,31.5,1.45,11.5,47.0,132.97,85.06
2016,1,23,8,0,252.0,47.0,1.5,12.0,78.0,240.67,192.96
2016,1,23,8,15,340.0,58.5,1.55,12.0,118.5,309.48,254.73
2016,1,23,8,30,428.0,70.0,1.6,12.0,159.0,381.13,316.25
2016,1,23,8,45,453.5,83.5,1.7,12.5,197.0,416.52,345.91
2016,1,23,9,0,479.0,97.0,1.8,13.0,235.0,450.69,373.45
2016,1,23,9,15,521.5,103.5,1.8,13.0,273.5,486.12,401.65
2016,1,23,9,30,564.0,110.0,1.8,13.0,312.0,524.25,430.95
2016,1,23,9,45,621.5,107.0,1.85,13.0,351.0,557.02,456.07
2016,1,23,10,0,679.0,104.0,1.9,13.0,390.0,586.54,478.19
2016,1,23,10,15,491.0,149.0,1.9,13.0,363.5,498.7,406.8
2016,1,23,10,30,303.0,194.0,1.9,13.0,337.0,405.8,331.12
2016,1,23,10,45,211.5,212.0,1.9,13.5,314.0,348.85,283.94
2016,1,23,11,0,120.0,230.0,1.9,14.0,291.0,303.7,245.69
2016,1,23,11,15,442.5,174.0,1.9,13.5,410.5,447.67,362.92
2016,1,23,11,30,765.0,118.0,1.9,13.0,530.0,563.99,452.56
2016,1,23,11,45,775.5,117.0,1.95,13.0,540.0,543.78,434.23
2016,1,23,12,0,786.0,116.0,2.0,13.0,550.0,520.64,414.24
2016,1,23,12,15,787.0,116.0,2.0,13.0,551.5,491.03,388.59
2016,1,23,12,30,788.0,116.0,2.0,13.0,553.0,459.19,360.64
2016,1,23,12,45,793.5,112.5,2.0,13.0,548.0,425.87,330.79
2016,1,23,13,0,799.0,109.0,2.0,13.0,543.0,388.85,297.26
2016,1,23,13,15,792.0,108.0,2.0,13.0,529.0,347.96,260.2
2016,1,23,13,30,785.0,107.0,2.0,13.0,515.0,302.49,219.05
2016,1,23,13,45,778.5,103.5,2.05,13.0,494.0,257.38,178.22
2016,1,23,14,0,772.0,100.0,2.1,13.0,473.0,211.74,137.93
2016,1,23,14,15,755.5,97.5,2.1,13.0,445.0,165.3,100.26
2016,1,23,14,30,739.0,95.0,2.1,13.0,417.0,119.69,69.31
2016,1,23,14,45,562.5,114.0,2.1,13.0,348.0,88.56,63.88
2016,1,23,15,0,386.0,133.0,2.1,13.0,279.0,92.61,77.11
2016,1,23,15,15,510.5,105.0,2.05,12.5,276.0,75.1,61.81
2016,1,23,15,30,635.0,77.0,2.0,12.0,273.0,56.76,45.58
2016,1,23,15,45,598.5,69.5,1.95,12.0,232.5,52.27,41.52
2016,1,23,16,0,562.0,62.0,1.9,12.0,192.0,47.68,37.26
2016,1,23,16,15,486.0,54.5,1.8,11.5,149.5,42.85,32.71
2016,1,23,16,30,410.0,47.0,1.7,11.0,107.0,38.01,27.93
2016,1,23,16,45,284.5,35.0,1.65,11.0,69.5,28.75,18.55
2016,1,23,17,0,159.0,23.0,1.6,11.0,32.0,18.16,0.0
2016,1,23,17,15,79.5,11.5,1.6,11.0,16.0,10.46,0.0
2016,1,23,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,8.5,1.15,9.0,8.5,0.0,0.0
2016,1,24,7,30,0.0,17.0,1.1,9.0,17.0,15.46,0.0
2016,1,24,7,45,167.0,29.5,1.1,9.5,50.0,165.03,110.48
2016,1,24,8,0,334.0,42.0,1.1,10.0,83.0,282.32,228.3
2016,1,24,8,15,416.0,51.5,1.1,10.0,124.5,349.78,288.84
2016,1,24,8,30,498.0,61.0,1.1,10.0,166.0,418.51,347.49
2016,1,24,8,45,549.0,68.0,1.15,10.5,207.5,464.92,385.77
2016,1,24,9,0,600.0,75.0,1.2,11.0,249.0,510.25,421.7
2016,1,24,9,15,559.0,89.5,1.2,11.0,270.0,501.37,413.95
2016,1,24,9,30,518.0,104.0,1.2,11.0,291.0,484.07,399.66
2016,1,24,9,45,330.0,143.5,1.2,11.0,267.0,387.79,320.69
2016,1,24,10,0,142.0,183.0,1.2,11.0,243.0,291.84,240.4
2016,1,24,10,15,226.5,188.5,1.2,11.0,292.0,358.63,295.24
2016,1,24,10,30,311.0,194.0,1.2,11.0,341.0,411.99,337.27
2016,1,24,10,45,258.5,211.5,1.2,11.5,338.0,388.34,315.94
2016,1,24,11,0,206.0,229.0,1.2,12.0,335.0,355.86,288.47
2016,1,24,11,15,177.5,238.5,1.1,12.0,331.5,339.87,274.66
2016,1,24,11,30,149.0,248.0,1.0,12.0,328.0,324.3,261.17
2016,1,24,11,45,189.5,249.5,0.95,12.0,353.5,339.17,272.43
2016,1,24,12,0,230.0,251.0,0.9,12.0,379.0,351.16,280.81
2016,1,24,12,15,269.0,245.5,0.9,12.5,395.5,356.91,283.61
2016,1,24,12,30,308.0,240.0,0.9,13.0,412.0,354.39,279.59
2016,1,24,12,45,436.5,204.5,0.9,13.5,445.0,361.1,281.39
2016,1,24,13,0,565.0,169.0,0.9,14.0,478.0,354.48,271.09
2016,1,24,13,15,709.5,125.5,0.95,14.0,503.5,336.45,250.4
2016,1,24,13,30,854.0,82.0,1.0,14.0,529.0,305.83,217.59
2016,1,24,13,45,672.0,123.0,1.1,14.0,466.0,252.0,176.48
2016,1,24,14,0,490.0,164.0,1.2,14.0,403.0,213.8,150.66
2016,1,24,14,15,650.5,119.0,1.3,13.5,417.0,171.47,109.35
2016,1,24,14,30,811.0,74.0,1.4,13.0,431.0,116.06,62.86
2016,1,24,14,45,782.0,73.5,1.5,13.0,395.5,69.69,43.68
2016,1,24,15,0,753.0,73.0,1.6,13.0,360.0,56.38,44.97
2016,1,24,15,15,722.0,69.5,1.55,12.5,321.0,54.59,43.54
2016,1,24,15,30,691.0,66.0,1.5,12.0,282.0,48.23,37.95
2016,1,24,15,45,640.5,62.0,1.45,12.0,239.5,46.21,36.11
2016,1,24,16,0,590.0,58.0,1.4,12.0,197.0,44.25,34.23
2016,1,24,16,15,519.0,51.0,1.3,11.5,154.0,39.73,29.98
2016,1,24,16,30,448.0,44.0,1.2,11.0,111.0,35.18,25.52
2016,1,24,16,45,336.0,33.0,1.15,10.5,73.0,26.8,17.15
2016,1,24,17,0,224.0,22.0,1.1,10.0,35.0,18.17,1.78
2016,1,24,17,15,112.0,11.0,1.05,9.5,17.5,10.01,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,7,15,106.0,6.5,0.95,9.5,10.0,5.91,0.0
2016,1,25,7,30,212.0,13.0,0.9,10.0,20.0,128.07,0.0
2016,1,25,7,45,346.5,23.0,0.85,10.5,56.5,261.95,180.31
2016,1,25,8,0,481.0,33.0,0.8,11.0,93.0,354.69,284.46
2016,1,25,8,15,556.5,39.0,0.8,11.5,136.0,417.63,340.45
2016,1,25,8,30,632.0,45.0,0.8,12.0,179.0,481.09,393.12
2016,1,25,8,45,677.0,50.0,0.85,12.5,222.0,523.52,427.39
2016,1,25,9,0,722.0,55.0,0.9,13.0,265.0,564.5,459.0
2016,1,25,9,15,753.0,58.0,0.9,13.0,305.5,591.77,479.42
2016,1,25,9,30,784.0,61.0,0.9,13.0,346.0,616.55,497.29
2016,1,25,9,45,781.5,70.0,0.95,13.5,378.0,623.27,500.44
2016,1,25,10,0,779.0,79.0,1.0,14.0,410.0,626.71,501.08
2016,1,25,10,15,796.0,81.0,1.0,14.5,440.0,632.05,502.8
2016,1,25,10,30,813.0,83.0,1.0,15.0,470.0,634.15,501.94
2016,1,25,10,45,822.5,85.0,1.0,15.5,493.5,628.13,495.01
2016,1,25,11,0,832.0,87.0,1.0,16.0,517.0,618.89,485.71
2016,1,25,11,15,839.0,88.0,0.95,16.0,533.5,603.85,472.51
2016,1,25,11,30,846.0,89.0,0.9,16.0,550.0,585.72,456.88
2016,1,25,11,45,849.0,90.0,0.9,16.5,559.0,562.34,436.75
2016,1,25,12,0,852.0,91.0,0.9,17.0,568.0,536.17,414.25
2016,1,25,12,15,852.5,91.0,0.9,17.0,569.0,505.11,388.46
2016,1,25,12,30,853.0,91.0,0.9,17.0,570.0,471.68,360.26
2016,1,25,12,45,853.5,89.5,0.9,17.0,564.0,434.6,328.57
2016,1,25,13,0,854.0,88.0,0.9,17.0,558.0,395.47,294.48
2016,1,25,13,15,848.0,87.5,0.9,17.0,544.0,353.24,257.31
2016,1,25,13,30,842.0,87.0,0.9,17.0,530.0,309.81,218.6
2016,1,25,13,45,780.0,94.5,0.9,17.0,492.5,259.36,176.28
2016,1,25,14,0,718.0,102.0,0.9,17.0,455.0,208.76,135.15
2016,1,25,14,15,697.0,100.0,0.85,16.5,426.5,164.62,100.15
2016,1,25,14,30,676.0,98.0,0.8,16.0,398.0,121.83,71.09
2016,1,25,14,45,669.0,91.0,0.8,16.0,368.5,77.22,49.43
2016,1,25,15,0,662.0,84.0,0.8,16.0,339.0,58.71,46.45
2016,1,25,15,15,676.0,75.5,0.75,15.5,312.0,53.87,42.38
2016,1,25,15,30,690.0,67.0,0.7,15.0,285.0,48.86,38.06
2016,1,25,15,45,645.5,62.0,0.65,14.5,243.0,46.09,35.66
2016,1,25,16,0,601.0,57.0,0.6,14.0,201.0,43.32,33.16
2016,1,25,16,15,531.5,50.0,0.65,13.5,158.0,38.77,28.93
2016,1,25,16,30,462.0,43.0,0.7,13.0,115.0,34.17,24.48
2016,1,25,16,45,347.0,33.0,0.75,12.5,76.5,26.68,17.06
2016,1,25,17,0,232.0,23.0,0.8,12.0,38.0,19.0,3.92
2016,1,25,17,15,116.0,11.5,0.8,11.5,19.0,10.46,0.0
2016,1,25,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,7,15,92.0,7.5,1.05,8.0,11.0,6.82,0.0
2016,1,26,7,30,184.0,15.0,1.1,8.0,22.0,115.01,0.0
2016,1,26,7,45,317.5,26.0,1.15,8.5,58.5,250.94,178.3
2016,1,26,8,0,451.0,37.0,1.2,9.0,95.0,349.98,284.42
2016,1,26,8,15,530.0,44.5,1.2,9.5,138.5,415.34,342.92
2016,1,26,8,30,609.0,52.0,1.2,10.0,182.0,481.96,398.89
2016,1,26,8,45,662.0,56.0,1.25,10.5,226.5,522.87,432.69
2016,1,26,9,0,715.0,60.0,1.3,11.0,271.0,568.15,468.18
2016,1,26,9,15,748.0,64.0,1.3,11.5,312.0,598.12,490.07
2016,1,26,9,30,781.0,68.0,1.3,12.0,353.0,625.57,509.24
2016,1,26,9,45,799.5,71.5,1.3,13.0,389.0,639.81,516.87
2016,1,26,10,0,818.0,75.0,1.3,14.0,425.0,650.96,521.94
2016,1,26,10,15,742.0,93.5,1.25,14.5,428.5,615.39,491.82
2016,1,26,10,30,666.0,112.0,1.2,15.0,432.0,575.11,458.72
2016,1,26,10,45,769.5,96.5,1.2,15.5,483.5,609.6,483.37
2016,1,26,11,0,873.0,81.0,1.2,16.0,535.0,640.78,504.0
2016,1,26,11,15,880.0,82.0,1.1,16.0,552.0,622.24,487.41
2016,1,26,11,30,887.0,83.0,1.0,16.0,569.0,603.89,471.16
2016,1,26,11,45,890.0,83.5,0.9,16.5,578.0,579.69,449.5
2016,1,26,12,0,893.0,84.0,0.8,17.0,587.0,552.62,425.5
2016,1,26,12,15,893.0,84.5,0.75,17.0,588.0,521.32,399.21
2016,1,26,12,30,893.0,85.0,0.7,17.0,589.0,487.54,370.5
2016,1,26,12,45,741.0,124.0,0.7,17.0,539.5,421.22,318.65
2016,1,26,13,0,589.0,163.0,0.7,17.0,490.0,364.72,274.7
2016,1,26,13,15,728.5,124.0,0.7,17.0,517.5,346.34,254.44
2016,1,26,13,30,868.0,85.0,0.7,17.0,545.0,318.26,224.2
2016,1,26,13,45,755.0,104.5,0.7,17.0,493.5,260.7,178.06
2016,1,26,14,0,642.0,124.0,0.7,17.0,442.0,214.99,143.14
2016,1,26,14,15,615.0,123.5,0.65,16.5,414.0,174.65,111.55
2016,1,26,14,30,588.0,123.0,0.6,16.0,386.0,136.44,85.78
2016,1,26,14,45,683.5,97.5,0.6,16.0,380.5,84.7,54.08
2016,1,26,15,0,779.0,72.0,0.6,16.0,375.0,55.46,43.57
2016,1,26,15,15,749.0,69.0,0.55,15.5,335.5,54.05,42.54
2016,1,26,15,30,719.0,66.0,0.5,15.0,296.0,52.7,41.48
2016,1,26,15,45,673.0,61.5,0.5,15.0,252.5,45.7,35.25
2016,1,26,16,0,627.0,57.0,0.5,15.0,209.0,43.3,33.02
2016,1,26,16,15,559.0,50.5,0.6,14.0,165.0,39.15,29.24
2016,1,26,16,30,491.0,44.0,0.7,13.0,121.0,34.99,25.25
2016,1,26,16,45,375.5,34.0,0.85,12.5,81.0,27.51,17.89
2016,1,26,17,0,260.0,24.0,1.0,12.0,41.0,19.84,5.87
2016,1,26,17,15,130.0,12.0,0.95,12.0,20.5,10.91,0.0
2016,1,26,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,10.5,0.8,9.5,10.5,9.55,0.0
2016,1,27,7,30,0.0,21.0,0.8,10.0,21.0,19.1,0.0
2016,1,27,7,45,198.0,31.0,0.8,11.0,56.5,189.12,135.18
2016,1,27,8,0,396.0,41.0,0.8,12.0,92.0,322.41,259.4
2016,1,27,8,15,475.5,49.5,0.75,12.0,135.0,388.9,317.36
2016,1,27,8,30,555.0,58.0,0.7,12.0,178.0,456.57,373.41
2016,1,27,8,45,604.0,64.0,0.7,12.5,221.0,501.63,409.15
2016,1,27,9,0,653.0,70.0,0.7,13.0,264.0,545.53,442.43
2016,1,27,9,15,688.0,74.5,0.6,13.5,305.0,576.53,463.57
2016,1,27,9,30,723.0,79.0,0.5,14.0,346.0,605.28,482.03
2016,1,27,9,45,726.5,80.5,0.45,14.5,371.0,606.43,480.19
2016,1,27,10,0,730.0,82.0,0.4,15.0,396.0,602.51,474.85
2016,1,27,10,15,748.0,84.5,0.35,15.0,426.5,609.56,478.2
2016,1,27,10,30,766.0,87.0,0.3,15.0,457.0,613.5,478.98
2016,1,27,10,45,533.0,154.5,0.3,15.5,418.0,518.19,404.7
2016,1,27,11,0,300.0,222.0,0.3,16.0,379.0,418.5,327.24
2016,1,27,11,15,298.0,230.0,0.3,16.0,390.5,414.16,324.01
2016,1,27,11,30,296.0,238.0,0.3,16.0,402.0,408.64,318.87
2016,1,27,11,45,328.0,236.0,0.3,16.5,420.0,411.22,319.43
2016,1,27,12,0,360.0,234.0,0.3,17.0,438.0,411.11,317.6
2016,1,27,12,15,365.5,233.5,0.3,17.0,441.0,396.43,305.25
2016,1,27,12,30,371.0,233.0,0.3,17.0,444.0,380.36,291.75
2016,1,27,12,45,378.0,228.5,0.3,17.5,441.5,360.1,274.31
2016,1,27,13,0,385.0,224.0,0.3,18.0,439.0,338.51,255.56
2016,1,27,13,15,373.0,220.5,0.3,18.0,424.5,310.13,232.19
2016,1,27,13,30,361.0,217.0,0.3,18.0,410.0,282.07,208.97
2016,1,27,13,45,319.5,214.5,0.3,18.0,380.5,248.19,182.33
2016,1,27,14,0,278.0,212.0,0.3,18.0,351.0,217.65,158.97
2016,1,27,14,15,247.0,203.0,0.25,18.0,321.0,187.57,136.41
2016,1,27,14,30,216.0,194.0,0.2,18.0,291.0,165.12,121.43
2016,1,27,14,45,192.5,180.0,0.2,18.0,262.0,138.81,105.34
2016,1,27,15,0,169.0,166.0,0.2,18.0,233.0,122.3,100.38
2016,1,27,15,15,161.5,150.0,0.25,17.5,208.5,111.79,91.91
2016,1,27,15,30,154.0,134.0,0.3,17.0,184.0,100.99,82.97
2016,1,27,15,45,146.0,115.5,0.35,17.0,157.5,88.33,72.08
2016,1,27,16,0,138.0,97.0,0.4,17.0,131.0,75.31,60.66
2016,1,27,16,15,122.0,78.5,0.4,16.5,104.0,61.9,48.77
2016,1,27,16,30,106.0,60.0,0.4,16.0,77.0,48.13,36.35
2016,1,27,16,45,71.5,42.5,0.4,15.5,52.5,34.67,23.82
2016,1,27,17,0,37.0,25.0,0.4,15.0,28.0,20.92,7.62
2016,1,27,17,15,18.5,12.5,0.45,14.5,14.0,11.37,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,90.0,8.0,0.8,11.0,11.5,55.04,0.0
2016,1,28,7,30,180.0,16.0,0.7,11.0,23.0,139.68,0.0
2016,1,28,7,45,309.5,26.5,0.65,11.5,59.5,249.68,181.33
2016,1,28,8,0,439.0,37.0,0.6,12.0,96.0,345.45,277.1
2016,1,28,8,15,513.5,44.5,0.5,12.5,138.5,408.24,330.95
2016,1,28,8,30,588.0,52.0,0.4,13.0,181.0,472.24,382.25
2016,1,28,8,45,332.5,86.5,0.3,13.5,163.0,347.4,282.84
2016,1,28,9,0,77.0,121.0,0.2,14.0,145.0,182.8,148.02
2016,1,28,9,15,82.0,138.0,0.2,14.0,166.5,202.5,165.08
2016,1,28,9,30,87.0,155.0,0.2,14.0,188.0,221.78,180.28
2016,1,28,9,45,234.5,158.0,0.2,14.5,257.5,344.08,278.57
2016,1,28,10,0,382.0,161.0,0.2,15.0,327.0,454.19,361.8
2016,1,28,10,15,209.5,178.5,0.25,15.0,270.5,327.94,261.81
2016,1,28,10,30,37.0,196.0,0.3,15.0,214.0,217.03,172.44
2016,1,28,10,45,265.0,189.0,0.4,15.5,327.5,372.41,297.71
2016,1,28,11,0,493.0,182.0,0.5,16.0,441.0,509.58,400.34
2016,1,28,11,15,337.0,218.5,0.6,16.0,398.0,427.42,335.68
2016,1,28,11,30,181.0,255.0,0.7,16.0,355.0,351.99,277.15
2016,1,28,11,45,181.0,259.0,0.85,16.0,361.0,346.31,273.24
2016,1,28,12,0,181.0,263.0,1.0,16.0,367.0,339.98,268.13
2016,1,28,12,15,137.5,261.5,0.95,16.0,340.5,306.63,241.45
2016,1,28,12,30,94.0,260.0,0.9,16.0,314.0,273.22,215.03
2016,1,28,12,45,47.0,200.0,0.85,16.5,227.0,195.58,153.71
2016,1,28,13,0,0.0,140.0,0.8,17.0,140.0,123.04,95.96
2016,1,28,13,15,4.5,164.5,0.75,17.0,167.0,144.8,113.74
2016,1,28,13,30,9.0,189.0,0.7,17.0,194.0,165.12,129.91
2016,1,28,13,45,28.5,199.5,0.65,17.0,214.0,173.05,135.52
2016,1,28,14,0,48.0,210.0,0.6,17.0,234.0,179.85,140.07
2016,1,28,14,15,25.0,182.0,0.6,17.0,195.0,155.64,121.76
2016,1,28,14,30,2.0,154.0,0.6,17.0,156.0,129.5,101.92
2016,1,28,14,45,83.0,161.0,0.6,17.0,194.5,129.41,100.5
2016,1,28,15,0,164.0,168.0,0.6,17.0,233.0,123.54,102.16
2016,1,28,15,15,158.5,151.5,0.6,16.5,209.0,112.79,93.31
2016,1,28,15,30,153.0,135.0,0.6,16.0,185.0,101.72,84.04
2016,1,28,15,45,144.5,116.5,0.6,16.0,159.0,89.08,73.08
2016,1,28,16,0,136.0,98.0,0.6,16.0,133.0,76.07,61.61
2016,1,28,16,15,121.0,79.5,0.65,15.5,105.5,62.67,49.7
2016,1,28,16,30,106.0,61.0,0.7,15.0,78.0,48.92,37.24
2016,1,28,16,45,73.5,43.5,0.75,15.0,53.5,35.48,24.67
2016,1,28,17,0,41.0,26.0,0.8,15.0,29.0,21.74,9.15
2016,1,28,17,15,20.5,13.0,0.75,15.0,14.5,11.82,0.0
2016,1,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,29,7,15,75.0,8.0,0.65,13.5,11.5,47.26,0.0
2016,1,29,7,30,150.0,16.0,0.6,14.0,23.0,124.31,0.0
2016,1,29,7,45,277.0,27.0,0.6,14.5,58.0,232.08,169.23
2016,1,29,8,0,404.0,38.0,0.6,15.0,93.0,326.68,260.13
2016,1,29,8,15,480.5,45.5,0.6,15.0,135.0,390.33,315.07
2016,1,29,8,30,557.0,53.0,0.6,15.0,177.0,455.34,368.43
2016,1,29,8,45,278.5,75.0,0.6,15.5,137.0,297.7,243.23
2016,1,29,9,0,0.0,97.0,0.6,16.0,97.0,92.18,71.86
2016,1,29,9,15,0.0,111.5,0.6,16.0,111.5,105.56,83.52
2016,1,29,9,30,0.0,126.0,0.6,16.0,126.0,118.85,94.35
2016,1,29,9,45,16.5,149.5,0.65,16.5,156.5,152.93,122.33
2016,1,29,10,0,33.0,173.0,0.7,17.0,187.0,196.74,157.47
2016,1,29,10,15,40.5,188.5,0.7,17.0,207.5,215.15,171.75
2016,1,29,10,30,48.0,204.0,0.7,17.0,228.0,232.97,185.53
2016,1,29,10,45,24.0,168.0,0.75,17.0,180.0,176.09,139.52
2016,1,29,11,0,0.0,132.0,0.8,17.0,132.0,118.48,92.54
2016,1,29,11,15,0.0,137.0,0.8,17.0,137.0,122.71,96.04
2016,1,29,11,30,0.0,142.0,0.8,17.0,142.0,126.91,99.34
2016,1,29,11,45,0.0,133.0,0.85,17.5,133.0,118.39,92.18
2016,1,29,12,0,0.0,124.0,0.9,18.0,124.0,110.08,85.25
2016,1,29,12,15,0.0,130.5,0.9,18.0,130.5,115.65,89.78
2016,1,29,12,30,0.0,137.0,0.9,18.0,137.0,121.12,94.2
2016,1,29,12,45,12.0,178.0,0.9,18.0,185.0,161.37,126.5
2016,1,29,13,0,24.0,219.0,0.9,18.0,233.0,199.21,156.25
2016,1,29,13,15,66.5,232.5,0.9,18.0,269.0,220.26,171.76
2016,1,29,13,30,109.0,246.0,0.9,18.0,305.0,236.6,182.97
2016,1,29,13,45,110.0,236.0,0.9,18.0,293.5,220.28,169.48
2016,1,29,14,0,111.0,226.0,0.9,18.0,282.0,203.8,156.07
2016,1,29,14,15,110.0,213.5,0.85,17.5,266.5,185.12,141.51
2016,1,29,14,30,109.0,201.0,0.8,17.0,251.0,166.51,127.62
2016,1,29,14,45,107.5,185.5,0.8,17.0,232.0,140.72,108.97
2016,1,29,15,0,106.0,170.0,0.8,17.0,213.0,124.4,102.93
2016,1,29,15,15,102.5,153.0,0.75,16.5,191.0,113.43,93.89
2016,1,29,15,30,99.0,136.0,0.7,16.0,169.0,102.13,84.42
2016,1,29,15,45,91.0,118.0,0.7,16.0,145.0,89.85,73.78
2016,1,29,16,0,83.0,100.0,0.7,16.0,121.0,77.23,62.65
2016,1,29,16,15,72.0,81.0,0.65,15.5,96.5,63.59,50.54
2016,1,29,16,30,61.0,62.0,0.6,15.0,72.0,49.58,37.87
2016,1,29,16,45,34.0,44.5,0.6,15.0,49.5,37.07,26.16
2016,1,29,17,0,7.0,27.0,0.6,15.0,27.0,23.22,11.02
2016,1,29,17,15,3.5,13.5,0.65,15.0,13.5,12.28,0.0
2016,1,29,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,9.0,1.2,11.0,9.0,8.19,0.0
2016,1,30,7,30,0.0,18.0,1.2,11.0,18.0,17.9,0.0
2016,1,30,7,45,77.5,33.5,1.25,11.0,44.0,109.09,79.86
2016,1,30,8,0,155.0,49.0,1.3,11.0,70.0,174.38,141.85
2016,1,30,8,15,181.5,67.0,1.3,11.0,101.0,214.14,177.78
2016,1,30,8,30,208.0,85.0,1.3,11.0,132.0,253.54,212.27
2016,1,30,8,45,226.5,102.0,1.35,11.5,163.0,285.79,239.39
2016,1,30,9,0,245.0,119.0,1.4,12.0,194.0,317.31,265.03
2016,1,30,9,15,255.5,135.0,1.4,12.0,222.5,341.13,283.99
2016,1,30,9,30,266.0,151.0,1.4,12.0,251.0,363.78,301.58
2016,1,30,9,45,542.5,109.5,1.45,12.5,340.0,521.05,428.18
2016,1,30,10,0,819.0,68.0,1.5,13.0,429.0,654.99,530.12
2016,1,30,10,15,490.5,144.5,1.5,13.0,365.0,505.9,410.33
2016,1,30,10,30,162.0,221.0,1.5,13.0,301.0,337.84,274.01
2016,1,30,10,45,521.0,146.0,1.55,13.5,420.5,507.37,411.56
2016,1,30,11,0,880.0,71.0,1.6,14.0,540.0,643.54,514.7
2016,1,30,11,15,644.0,146.0,1.6,14.0,495.0,560.09,446.39
2016,1,30,11,30,408.0,221.0,1.6,14.0,450.0,461.53,368.31
2016,1,30,11,45,216.5,223.0,1.65,14.0,345.0,339.81,272.37
2016,1,30,12,0,25.0,225.0,1.7,14.0,240.0,214.16,171.1
2016,1,30,12,15,16.0,210.0,1.65,14.0,220.0,194.15,155.19
2016,1,30,12,30,7.0,195.0,1.6,14.0,200.0,175.18,139.79
2016,1,30,12,45,7.0,193.0,1.6,14.0,197.5,172.24,137.45
2016,1,30,13,0,7.0,191.0,1.6,14.0,195.0,169.27,135.07
2016,1,30,13,15,3.5,156.5,1.55,14.0,158.5,137.86,109.52
2016,1,30,13,30,0.0,122.0,1.5,14.0,122.0,107.07,84.36
2016,1,30,13,45,0.0,117.5,1.5,14.0,117.5,102.97,81.12
2016,1,30,14,0,0.0,113.0,1.5,14.0,113.0,98.88,77.85
2016,1,30,14,15,0.0,123.5,1.5,13.5,123.5,106.99,84.91
2016,1,30,14,30,0.0,134.0,1.5,13.0,134.0,114.41,91.42
2016,1,30,14,45,0.0,118.0,1.55,13.0,118.0,100.99,80.33
2016,1,30,15,0,0.0,102.0,1.6,13.0,102.0,87.84,72.74
2016,1,30,15,15,0.0,91.5,1.55,12.5,91.5,79.14,65.33
2016,1,30,15,30,0.0,81.0,1.5,12.0,81.0,70.36,57.72
2016,1,30,15,45,0.0,69.5,1.45,12.0,69.5,60.71,49.12
2016,1,30,16,0,0.0,58.0,1.4,12.0,58.0,50.96,40.32
2016,1,30,16,15,0.0,46.5,1.3,11.5,46.5,41.05,31.32
2016,1,30,16,30,0.0,35.0,1.2,11.0,35.0,30.86,21.95
2016,1,30,16,45,0.0,24.0,1.2,10.5,24.0,21.13,12.87
2016,1,30,17,0,0.0,13.0,1.2,10.0,13.0,11.43,3.05
2016,1,30,17,15,0.0,6.5,1.15,10.0,6.5,5.91,0.0
2016,1,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.0,8.0,8.0,7.28,0.0
2016,1,31,7,30,0.0,16.0,1.0,8.0,16.0,14.38,0.0
2016,1,31,7,45,29.0,33.5,1.0,8.5,37.5,58.48,41.24
2016,1,31,8,0,58.0,51.0,1.0,9.0,59.0,106.6,85.46
2016,1,31,8,15,72.5,70.5,1.05,9.0,84.5,138.75,114.42
2016,1,31,8,30,87.0,90.0,1.1,9.0,110.0,170.13,142.17
2016,1,31,8,45,99.0,109.0,1.2,9.0,136.0,198.58,166.84
2016,1,31,9,0,111.0,128.0,1.3,9.0,162.0,226.49,190.52
2016,1,31,9,15,119.5,145.0,1.35,9.0,186.5,248.77,208.95
2016,1,31,9,30,128.0,162.0,1.4,9.0,211.0,270.45,226.56
2016,1,31,9,45,134.5,178.5,1.45,9.0,234.5,289.39,241.61
2016,1,31,10,0,141.0,195.0,1.5,9.0,258.0,307.48,255.79
2016,1,31,10,15,85.0,195.5,1.6,9.0,234.0,253.18,209.82
2016,1,31,10,30,29.0,196.0,1.7,9.0,210.0,211.65,174.18
2016,1,31,10,45,56.0,217.5,1.8,9.5,247.0,248.46,204.51
2016,1,31,11,0,83.0,239.0,1.9,10.0,284.0,283.56,232.64
2016,1,31,11,15,142.0,250.0,2.0,10.0,329.5,333.87,273.51
2016,1,31,11,30,201.0,261.0,2.1,10.0,375.0,371.74,303.66
2016,1,31,11,45,418.0,210.5,2.25,10.5,452.0,449.82,366.07
2016,1,31,12,0,635.0,160.0,2.4,11.0,529.0,504.83,407.75
2016,1,31,12,15,776.0,122.0,2.45,11.0,574.0,514.23,412.64
2016,1,31,12,30,917.0,84.0,2.5,11.0,619.0,513.92,408.73
2016,1,31,12,45,494.5,169.5,2.65,11.5,458.0,367.23,292.27
2016,1,31,13,0,72.0,255.0,2.8,12.0,297.0,247.46,198.89
2016,1,31,13,15,488.5,168.5,2.85,11.5,438.0,313.04,244.2
2016,1,31,13,30,905.0,82.0,2.9,11.0,579.0,345.32,255.72
2016,1,31,13,45,893.5,81.5,2.95,11.0,557.0,296.92,210.64
2016,1,31,14,0,882.0,81.0,3.0,11.0,535.0,243.26,162.09
2016,1,31,14,15,867.5,79.5,3.0,11.0,505.5,192.38,118.09
2016,1,31,14,30,853.0,78.0,3.0,11.0,476.0,141.93,79.57
2016,1,31,14,45,822.0,78.5,3.05,11.0,439.0,92.97,52.9
2016,1,31,15,0,791.0,79.0,3.1,11.0,402.0,60.4,48.84
2016,1,31,15,15,761.5,75.5,3.1,10.5,361.0,58.73,47.56
2016,1,31,15,30,732.0,72.0,3.1,10.0,320.0,52.06,41.69
2016,1,31,15,45,671.0,70.0,3.1,9.5,274.0,51.68,41.45
2016,1,31,16,0,610.0,68.0,3.1,9.0,228.0,51.53,41.33
2016,1,31,16,15,542.0,61.0,3.05,9.0,183.0,47.29,37.29
2016,1,31,16,30,474.0,54.0,3.0,9.0,138.0,43.06,33.07
2016,1,31,16,45,355.5,43.5,3.0,9.0,95.5,35.43,25.56
2016,1,31,17,0,237.0,33.0,3.0,9.0,53.0,25.93,14.71
2016,1,31,17,15,118.5,16.5,3.05,8.5,26.5,15.01,0.0
2016,1,31,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,7,15,168.5,9.0,2.4,7.0,17.0,99.38,0.0
2016,2,1,7,30,337.0,18.0,2.4,7.0,34.0,231.35,0.0
2016,2,1,7,45,465.0,26.0,2.45,7.5,76.5,337.79,264.6
2016,2,1,8,0,593.0,34.0,2.5,8.0,119.0,436.47,361.73
2016,2,1,8,15,661.5,39.5,2.5,8.5,166.5,498.19,417.35
2016,2,1,8,30,730.0,45.0,2.5,9.0,214.0,560.13,469.9
2016,2,1,8,45,773.5,48.5,2.55,9.5,260.5,602.26,504.13
