Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,0,817.0,52.0,2.6,10.0,307.0,642.67,535.14
2016,2,1,9,15,845.0,55.0,2.6,10.0,350.5,663.73,550.81
2016,2,1,9,30,873.0,58.0,2.6,10.0,394.0,687.94,568.47
2016,2,1,9,45,883.5,62.5,2.6,10.5,431.0,698.86,574.55
2016,2,1,10,0,894.0,67.0,2.6,11.0,468.0,706.45,578.07
2016,2,1,10,15,908.0,69.0,2.55,11.0,500.0,710.04,579.36
2016,2,1,10,30,922.0,71.0,2.5,11.0,532.0,710.15,578.03
2016,2,1,10,45,929.5,72.5,2.5,11.0,556.5,701.81,569.98
2016,2,1,11,0,937.0,74.0,2.5,11.0,581.0,690.01,559.26
2016,2,1,11,15,942.5,75.0,2.45,11.0,598.5,672.96,544.17
2016,2,1,11,30,948.0,76.0,2.4,11.0,616.0,652.56,526.36
2016,2,1,11,45,941.5,79.5,2.35,11.5,623.5,624.54,501.5
2016,2,1,12,0,935.0,83.0,2.3,12.0,631.0,593.87,474.37
2016,2,1,12,15,935.0,83.5,2.25,12.0,632.0,561.11,446.11
2016,2,1,12,30,935.0,84.0,2.2,12.0,633.0,525.74,415.2
2016,2,1,12,45,926.0,85.5,2.2,12.0,625.0,484.91,379.55
2016,2,1,13,0,917.0,87.0,2.2,12.0,617.0,442.44,341.78
2016,2,1,13,15,910.5,86.5,2.15,12.0,602.0,397.68,301.21
2016,2,1,13,30,904.0,86.0,2.1,12.0,587.0,351.57,258.84
2016,2,1,13,45,892.0,85.5,2.05,12.0,564.0,298.84,211.0
2016,2,1,14,0,880.0,85.0,2.0,12.0,541.0,249.19,166.09
2016,2,1,14,15,865.5,83.0,1.95,11.5,511.5,197.83,122.14
2016,2,1,14,30,851.0,81.0,1.9,11.0,482.0,146.92,83.24
2016,2,1,14,45,839.0,76.5,1.85,11.0,447.5,94.85,52.74
2016,2,1,15,0,827.0,72.0,1.8,11.0,413.0,54.96,43.96
2016,2,1,15,15,799.0,69.0,1.7,10.5,372.0,53.53,42.89
2016,2,1,15,30,771.0,66.0,1.6,10.0,331.0,52.14,41.79
2016,2,1,15,45,740.0,60.5,1.55,10.0,287.0,48.66,38.65
2016,2,1,16,0,709.0,55.0,1.5,10.0,243.0,45.1,35.39
2016,2,1,16,15,649.0,49.5,1.45,9.5,196.5,41.37,31.92
2016,2,1,16,30,589.0,44.0,1.4,9.0,150.0,37.64,28.3
2016,2,1,16,45,494.0,35.5,1.35,8.5,106.0,28.31,19.46
2016,2,1,17,0,399.0,27.0,1.3,8.0,62.0,22.03,12.17
2016,2,1,17,15,199.5,13.5,1.25,7.5,31.0,10.82,0.0
2016,2,1,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,0.8,8.0,5.5,5.0,0.0
2016,2,2,7,30,0.0,11.0,0.8,8.0,11.0,9.67,0.0
2016,2,2,7,45,0.0,26.0,0.85,8.5,26.0,23.05,13.04
2016,2,2,8,0,0.0,41.0,0.9,9.0,41.0,38.55,27.26
2016,2,2,8,15,0.0,59.0,0.9,9.0,59.0,57.13,43.76
2016,2,2,8,30,0.0,77.0,0.9,9.0,77.0,75.04,59.55
2016,2,2,8,45,1.0,94.5,0.9,9.0,94.5,92.59,74.84
2016,2,2,9,0,2.0,112.0,0.9,9.0,112.0,109.89,89.67
2016,2,2,9,15,6.5,126.5,0.9,9.0,129.0,126.02,103.39
2016,2,2,9,30,11.0,141.0,0.9,9.0,146.0,142.14,116.91
2016,2,2,9,45,5.5,102.5,0.95,9.5,105.0,96.58,77.8
2016,2,2,10,0,0.0,64.0,1.0,10.0,64.0,56.56,43.29
2016,2,2,10,15,13.0,130.0,1.0,10.0,137.0,127.13,103.52
2016,2,2,10,30,26.0,196.0,1.0,10.0,210.0,200.1,163.84
2016,2,2,10,45,43.0,215.5,1.05,10.0,239.0,237.88,194.4
2016,2,2,11,0,60.0,235.0,1.1,10.0,268.0,264.95,216.06
2016,2,2,11,15,34.5,216.5,1.05,10.0,236.0,225.98,183.59
2016,2,2,11,30,9.0,198.0,1.0,10.0,204.0,183.9,148.79
2016,2,2,11,45,14.0,209.5,1.0,10.5,218.0,196.03,158.5
2016,2,2,12,0,19.0,221.0,1.0,11.0,232.0,207.57,167.41
2016,2,2,12,15,35.0,237.5,1.0,11.0,258.0,231.62,186.7
2016,2,2,12,30,51.0,254.0,1.0,11.0,284.0,249.65,200.83
2016,2,2,12,45,51.0,252.0,1.0,11.0,282.0,242.81,195.03
2016,2,2,13,0,51.0,250.0,1.0,11.0,280.0,235.84,189.24
2016,2,2,13,15,110.0,253.5,1.0,11.0,316.0,253.72,202.28
2016,2,2,13,30,169.0,257.0,1.0,11.0,352.0,264.07,208.27
2016,2,2,13,45,506.5,172.5,1.0,11.0,440.0,269.34,200.23
2016,2,2,14,0,844.0,88.0,1.0,11.0,528.0,247.19,165.91
2016,2,2,14,15,830.5,86.0,1.0,11.0,500.0,197.67,123.27
2016,2,2,14,30,817.0,84.0,1.0,11.0,472.0,148.54,85.38
2016,2,2,14,45,806.5,79.0,1.0,11.5,438.5,97.81,54.82
2016,2,2,15,0,796.0,74.0,1.0,12.0,405.0,56.15,44.82
2016,2,2,15,15,768.5,71.0,0.95,11.5,365.5,54.79,43.84
2016,2,2,15,30,741.0,68.0,0.9,11.0,326.0,53.47,42.82
2016,2,2,15,45,705.0,63.5,0.85,11.0,282.5,50.88,40.52
2016,2,2,16,0,669.0,59.0,0.8,11.0,239.0,44.15,34.41
2016,2,2,16,15,609.0,53.0,0.85,10.5,193.5,40.47,31.02
2016,2,2,16,30,549.0,47.0,0.9,10.0,148.0,36.77,27.45
2016,2,2,16,45,453.5,38.0,1.0,9.5,105.0,30.29,21.19
2016,2,2,17,0,358.0,29.0,1.1,9.0,62.0,23.68,13.79
2016,2,2,17,15,179.0,14.5,1.1,8.5,31.0,11.63,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,117.0,10.0,0.8,7.5,16.5,73.08,0.0
2016,2,3,7,30,234.0,20.0,0.8,8.0,33.0,184.89,39.45
2016,2,3,7,45,353.5,30.5,0.8,8.5,72.5,286.48,225.48
2016,2,3,8,0,473.0,41.0,0.8,9.0,112.0,380.27,311.75
2016,2,3,8,15,544.0,48.0,0.8,9.5,156.5,442.7,365.48
2016,2,3,8,30,615.0,55.0,0.8,10.0,201.0,506.03,417.18
2016,2,3,8,45,658.5,60.0,0.85,10.5,245.0,548.16,450.49
2016,2,3,9,0,702.0,65.0,0.9,11.0,289.0,585.15,478.61
2016,2,3,9,15,733.5,68.5,0.9,11.5,330.5,614.57,499.07
2016,2,3,9,30,765.0,72.0,0.9,12.0,372.0,641.46,517.05
2016,2,3,9,45,631.0,109.5,0.95,12.5,372.5,591.65,476.5
2016,2,3,10,0,497.0,147.0,1.0,13.0,373.0,528.07,425.68
2016,2,3,10,15,663.0,116.5,1.0,13.0,440.0,608.6,487.72
2016,2,3,10,30,829.0,86.0,1.0,13.0,507.0,675.36,536.47
2016,2,3,10,45,842.0,86.5,1.0,13.5,532.0,670.17,529.42
2016,2,3,11,0,855.0,87.0,1.0,14.0,557.0,661.59,520.67
2016,2,3,11,15,862.5,88.0,1.0,14.0,574.5,646.65,508.13
2016,2,3,11,30,870.0,89.0,1.0,14.0,592.0,628.47,493.08
2016,2,3,11,45,874.5,89.5,1.0,14.5,602.0,602.94,471.57
2016,2,3,12,0,879.0,90.0,1.0,15.0,612.0,577.03,449.43
2016,2,3,12,15,682.0,154.0,0.95,15.0,559.5,504.74,392.37
2016,2,3,12,30,485.0,218.0,0.9,15.0,507.0,435.22,338.09
2016,2,3,12,45,340.5,244.5,0.9,15.0,446.5,367.52,285.89
2016,2,3,13,0,196.0,271.0,0.9,15.0,386.0,311.63,243.09
2016,2,3,13,15,520.5,184.0,0.9,14.5,479.0,342.64,261.17
2016,2,3,13,30,845.0,97.0,0.9,14.0,572.0,345.88,252.46
2016,2,3,13,45,833.0,96.5,0.9,14.0,550.0,299.0,210.4
2016,2,3,14,0,821.0,96.0,0.9,14.0,528.0,251.9,168.68
2016,2,3,14,15,416.0,134.5,0.85,14.0,353.0,167.69,115.54
2016,2,3,14,30,11.0,173.0,0.8,14.0,178.0,145.62,115.84
2016,2,3,14,45,8.5,161.0,0.8,14.0,165.0,133.96,106.78
2016,2,3,15,0,6.0,149.0,0.8,14.0,152.0,122.78,102.62
2016,2,3,15,15,3.0,135.0,0.75,13.5,136.5,111.74,93.44
2016,2,3,15,30,0.0,121.0,0.7,13.0,121.0,100.55,83.99
2016,2,3,15,45,0.0,104.5,0.7,12.5,104.5,87.47,72.71
2016,2,3,16,0,0.0,88.0,0.7,12.0,88.0,74.22,61.08
2016,2,3,16,15,0.0,71.0,0.75,11.5,71.0,60.45,48.75
2016,2,3,16,30,0.0,54.0,0.8,11.0,54.0,46.51,36.04
2016,2,3,16,45,0.0,38.0,0.85,11.0,38.0,33.17,23.63
2016,2,3,17,0,0.0,22.0,0.9,11.0,22.0,19.38,10.4
2016,2,3,17,15,0.0,11.0,0.9,10.5,11.0,9.67,0.0
2016,2,3,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,7,15,131.5,10.0,0.8,8.5,18.0,81.4,0.0
2016,2,4,7,30,263.0,20.0,0.7,9.0,36.0,203.78,66.48
2016,2,4,7,45,382.0,30.0,0.65,9.5,76.0,304.26,239.68
2016,2,4,8,0,501.0,40.0,0.6,10.0,116.0,398.3,324.36
2016,2,4,8,15,570.0,46.5,0.55,10.5,161.5,459.53,375.98
2016,2,4,8,30,639.0,53.0,0.5,11.0,207.0,516.69,421.75
2016,2,4,8,45,680.5,58.0,0.45,11.5,251.5,558.83,453.43
2016,2,4,9,0,722.0,63.0,0.4,12.0,296.0,599.34,481.9
2016,2,4,9,15,752.5,66.5,0.4,12.0,337.5,628.29,502.19
2016,2,4,9,30,783.0,70.0,0.4,12.0,379.0,654.7,520.19
2016,2,4,9,45,763.0,77.5,0.4,12.5,402.5,647.26,512.49
2016,2,4,10,0,743.0,85.0,0.4,13.0,426.0,636.77,502.93
2016,2,4,10,15,793.5,83.5,0.4,13.5,470.0,662.45,519.63
2016,2,4,10,30,844.0,82.0,0.4,14.0,514.0,684.33,532.71
2016,2,4,10,45,854.0,83.5,0.4,14.5,538.5,678.13,525.5
2016,2,4,11,0,864.0,85.0,0.4,15.0,563.0,668.58,516.25
2016,2,4,11,15,870.5,86.0,0.35,15.0,580.5,649.69,500.67
2016,2,4,11,30,877.0,87.0,0.3,15.0,598.0,631.41,485.36
2016,2,4,11,45,880.5,88.0,0.3,15.5,607.5,608.22,466.07
2016,2,4,12,0,884.0,89.0,0.3,16.0,617.0,582.1,444.4
2016,2,4,12,15,884.5,89.0,0.25,16.0,618.5,550.62,418.75
2016,2,4,12,30,885.0,89.0,0.2,16.0,620.0,516.64,390.78
2016,2,4,12,45,884.5,88.0,0.2,16.0,614.0,478.92,359.85
2016,2,4,13,0,884.0,87.0,0.2,16.0,608.0,439.1,326.46
2016,2,4,13,15,878.5,86.0,0.15,16.0,594.0,395.51,289.1
2016,2,4,13,30,873.0,85.0,0.1,16.0,580.0,350.58,249.96
2016,2,4,13,45,860.5,85.0,0.1,16.5,557.5,299.31,205.45
2016,2,4,14,0,848.0,85.0,0.1,17.0,535.0,251.25,163.6
2016,2,4,14,15,727.0,107.5,0.1,16.5,479.0,198.81,124.85
2016,2,4,14,30,606.0,130.0,0.1,16.0,423.0,161.19,101.45
2016,2,4,14,45,544.0,133.0,0.15,16.0,382.0,123.09,80.2
2016,2,4,15,0,482.0,136.0,0.2,16.0,341.0,93.12,76.04
2016,2,4,15,15,458.0,128.0,0.25,15.5,308.0,88.99,72.92
2016,2,4,15,30,434.0,120.0,0.3,15.0,275.0,84.78,69.54
2016,2,4,15,45,411.0,107.0,0.35,15.0,238.0,76.87,62.71
2016,2,4,16,0,388.0,94.0,0.4,15.0,201.0,68.71,55.52
2016,2,4,16,15,351.0,80.0,0.5,14.0,163.5,59.45,47.4
2016,2,4,16,30,314.0,66.0,0.6,13.0,126.0,49.87,38.75
2016,2,4,16,45,258.0,50.5,0.7,12.5,90.5,38.74,28.42
2016,2,4,17,0,202.0,35.0,0.8,12.0,55.0,27.25,17.09
2016,2,4,17,15,101.0,17.5,0.8,11.5,27.5,13.74,0.0
2016,2,4,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,7,15,110.0,11.5,1.2,7.5,18.5,71.28,0.0
2016,2,5,7,30,220.0,23.0,1.2,8.0,37.0,184.01,77.17
2016,2,5,7,45,334.0,35.0,1.2,9.0,77.0,281.95,225.21
2016,2,5,8,0,448.0,47.0,1.2,10.0,117.0,374.68,308.51
2016,2,5,8,15,521.5,55.0,1.15,10.5,162.5,440.49,364.71
2016,2,5,8,30,595.0,63.0,1.1,11.0,208.0,507.08,418.7
2016,2,5,8,45,648.0,67.5,1.05,11.5,254.0,555.39,455.99
2016,2,5,9,0,701.0,72.0,1.0,12.0,300.0,602.49,490.66
2016,2,5,9,15,733.5,76.0,0.95,12.5,343.0,632.82,511.03
2016,2,5,9,30,766.0,80.0,0.9,13.0,386.0,657.28,526.39
2016,2,5,9,45,799.5,80.0,0.85,13.5,425.5,679.02,539.35
2016,2,5,10,0,833.0,80.0,0.8,14.0,465.0,697.55,549.71
2016,2,5,10,15,848.5,82.0,0.7,14.5,497.0,702.31,549.45
2016,2,5,10,30,864.0,84.0,0.6,15.0,529.0,703.65,546.77
2016,2,5,10,45,875.0,85.5,0.55,15.5,554.5,697.85,539.37
2016,2,5,11,0,886.0,87.0,0.5,16.0,580.0,688.58,529.57
2016,2,5,11,15,893.0,88.0,0.45,16.0,598.0,669.44,513.86
2016,2,5,11,30,900.0,89.0,0.4,16.0,616.0,650.88,498.39
2016,2,5,11,45,902.0,90.0,0.35,16.5,625.5,626.14,477.41
2016,2,5,12,0,904.0,91.0,0.3,17.0,635.0,598.48,454.18
2016,2,5,12,15,904.5,91.0,0.25,17.0,636.5,566.25,428.19
2016,2,5,12,30,905.0,91.0,0.2,17.0,638.0,531.47,399.84
2016,2,5,12,45,791.5,120.0,0.2,17.5,595.0,469.07,351.2
2016,2,5,13,0,678.0,149.0,0.2,18.0,552.0,410.0,305.18
2016,2,5,13,15,779.0,120.5,0.2,18.0,573.0,387.59,283.6
2016,2,5,13,30,880.0,92.0,0.2,18.0,594.0,358.48,254.72
2016,2,5,13,45,868.0,91.0,0.25,18.0,571.5,309.4,212.58
2016,2,5,14,0,856.0,90.0,0.3,18.0,549.0,260.04,170.26
2016,2,5,14,15,691.0,122.0,0.35,17.5,480.0,206.65,132.61
2016,2,5,14,30,526.0,154.0,0.4,17.0,411.0,171.35,112.73
2016,2,5,14,45,665.0,115.5,0.5,17.0,416.0,119.25,72.53
2016,2,5,15,0,804.0,77.0,0.6,17.0,421.0,58.09,45.51
2016,2,5,15,15,778.0,73.5,0.6,16.5,381.0,56.41,44.34
2016,2,5,15,30,752.0,70.0,0.6,16.0,341.0,54.74,43.05
2016,2,5,15,45,722.5,64.5,0.65,16.0,297.5,51.39,40.14
2016,2,5,16,0,693.0,59.0,0.7,16.0,254.0,47.97,37.1
2016,2,5,16,15,637.5,53.5,0.75,15.0,208.0,40.6,30.6
2016,2,5,16,30,582.0,48.0,0.8,14.0,162.0,37.32,27.56
2016,2,5,16,45,490.5,39.5,0.85,13.5,117.5,31.3,21.86
2016,2,5,17,0,399.0,31.0,0.9,13.0,73.0,25.17,15.48
2016,2,5,17,15,199.5,15.5,0.9,12.5,36.5,12.3,0.0
2016,2,5,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,7,15,147.5,11.0,1.1,8.5,20.5,92.01,0.0
2016,2,6,7,30,295.0,22.0,1.1,9.0,41.0,229.34,114.06
2016,2,6,7,45,407.5,31.5,1.1,10.0,82.5,324.27,258.85
2016,2,6,8,0,520.0,41.0,1.1,11.0,124.0,415.19,339.78
2016,2,6,8,15,587.0,47.0,1.05,11.5,169.5,475.42,390.89
2016,2,6,8,30,654.0,53.0,1.0,12.0,215.0,531.7,436.31
2016,2,6,8,45,697.0,57.5,1.0,12.5,260.5,574.8,469.12
2016,2,6,9,0,740.0,62.0,1.0,13.0,306.0,616.26,499.06
2016,2,6,9,15,768.5,65.0,0.95,13.5,348.0,643.57,516.88
2016,2,6,9,30,797.0,68.0,0.9,14.0,390.0,668.27,532.24
2016,2,6,9,45,813.5,71.5,0.85,15.0,426.5,682.1,538.33
2016,2,6,10,0,830.0,75.0,0.8,16.0,463.0,692.8,542.1
2016,2,6,10,15,844.0,77.0,0.75,16.0,494.0,696.66,542.99
2016,2,6,10,30,858.0,79.0,0.7,16.0,525.0,697.15,541.65
2016,2,6,10,45,869.5,80.0,0.65,16.5,550.0,687.05,531.62
2016,2,6,11,0,881.0,81.0,0.6,17.0,575.0,678.36,522.34
2016,2,6,11,15,886.5,81.5,0.6,17.0,592.0,661.85,509.06
2016,2,6,11,30,892.0,82.0,0.6,17.0,609.0,642.17,493.42
2016,2,6,11,45,896.0,82.5,0.6,17.5,618.5,618.48,473.77
2016,2,6,12,0,900.0,83.0,0.6,18.0,628.0,591.78,451.69
2016,2,6,12,15,900.0,83.0,0.6,18.0,629.5,559.58,426.05
2016,2,6,12,30,900.0,83.0,0.6,18.0,631.0,524.87,397.98
2016,2,6,12,45,899.0,82.0,0.6,18.5,624.5,486.4,365.71
2016,2,6,13,0,898.0,81.0,0.6,19.0,618.0,445.81,331.1
2016,2,6,13,15,691.5,144.5,0.6,19.0,552.5,379.17,279.94
2016,2,6,13,30,485.0,208.0,0.6,19.0,487.0,327.35,241.54
2016,2,6,13,45,679.0,142.0,0.65,19.0,517.0,299.85,212.17
2016,2,6,14,0,873.0,76.0,0.7,19.0,547.0,260.05,170.36
2016,2,6,14,15,654.5,127.0,0.7,18.5,469.5,206.7,134.31
2016,2,6,14,30,436.0,178.0,0.7,18.0,392.0,179.85,123.05
2016,2,6,14,45,572.0,132.0,0.7,18.0,392.5,128.27,81.94
2016,2,6,15,0,708.0,86.0,0.7,18.0,393.0,60.17,47.11
2016,2,6,15,15,737.0,74.5,0.65,17.5,367.0,56.75,44.44
2016,2,6,15,30,766.0,63.0,0.6,17.0,341.0,49.01,37.82
2016,2,6,15,45,731.0,59.0,0.55,16.5,297.5,46.7,35.93
2016,2,6,16,0,696.0,55.0,0.5,16.0,254.0,44.39,33.95
2016,2,6,16,15,642.5,50.0,0.5,15.0,208.5,41.13,31.1
2016,2,6,16,30,589.0,45.0,0.5,14.0,163.0,37.87,28.1
2016,2,6,16,45,502.0,37.5,0.55,13.5,119.0,29.47,20.32
2016,2,6,17,0,415.0,30.0,0.6,13.0,75.0,24.16,14.82
2016,2,6,17,15,207.5,15.0,0.65,12.5,37.5,11.8,0.0
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,7,15,172.5,10.5,1.2,10.5,22.5,106.0,0.0
2016,2,7,7,30,345.0,21.0,1.2,11.0,45.0,253.08,140.87
2016,2,7,7,45,458.0,29.5,1.2,12.0,88.0,347.23,276.64
2016,2,7,8,0,571.0,38.0,1.2,13.0,131.0,439.81,357.76
2016,2,7,8,15,635.5,43.0,1.1,13.5,177.5,499.59,407.69
2016,2,7,8,30,700.0,48.0,1.0,14.0,224.0,559.42,454.3
2016,2,7,8,45,741.5,52.0,0.95,14.5,270.5,601.51,485.02
2016,2,7,9,0,783.0,56.0,0.9,15.0,317.0,641.94,513.03
2016,2,7,9,15,811.0,58.5,0.85,15.5,359.5,668.68,529.89
2016,2,7,9,30,839.0,61.0,0.8,16.0,402.0,686.79,540.04
2016,2,7,9,45,858.0,63.0,0.8,16.5,440.0,701.0,547.84
2016,2,7,10,0,877.0,65.0,0.8,17.0,478.0,712.09,553.35
2016,2,7,10,15,890.5,66.5,0.8,17.5,510.0,715.33,553.37
2016,2,7,10,30,904.0,68.0,0.8,18.0,542.0,715.16,551.18
2016,2,7,10,45,911.5,70.0,0.8,18.5,566.5,707.92,544.21
2016,2,7,11,0,919.0,72.0,0.8,19.0,591.0,697.22,534.39
2016,2,7,11,15,925.5,73.0,0.8,19.0,609.0,681.32,521.58
2016,2,7,11,30,932.0,74.0,0.8,19.0,627.0,662.05,506.23
2016,2,7,11,45,933.5,75.0,0.8,19.5,636.5,636.47,485.24
2016,2,7,12,0,935.0,76.0,0.8,20.0,646.0,607.89,461.85
2016,2,7,12,15,936.0,76.0,0.8,20.0,648.0,575.18,435.92
2016,2,7,12,30,937.0,76.0,0.8,20.0,650.0,539.77,407.39
2016,2,7,12,45,936.5,75.0,0.8,20.5,644.0,500.19,374.33
2016,2,7,13,0,936.0,74.0,0.8,21.0,638.0,458.36,338.81
2016,2,7,13,15,931.0,73.5,0.8,21.0,624.0,413.22,300.58
2016,2,7,13,30,926.0,73.0,0.8,21.0,610.0,366.55,260.25
2016,2,7,13,45,916.5,72.5,0.8,21.0,587.5,317.32,217.36
2016,2,7,14,0,907.0,72.0,0.8,21.0,565.0,267.39,173.86
2016,2,7,14,15,895.5,70.5,0.8,20.5,536.5,215.84,130.59
2016,2,7,14,30,884.0,69.0,0.8,20.0,508.0,164.29,90.67
2016,2,7,14,45,865.5,67.5,0.8,20.0,472.0,112.45,58.22
2016,2,7,15,0,847.0,66.0,0.8,20.0,436.0,61.77,48.11
2016,2,7,15,15,823.0,63.5,0.75,19.5,395.5,48.64,37.0
2016,2,7,15,30,799.0,61.0,0.7,19.0,355.0,47.52,36.2
2016,2,7,15,45,762.0,58.0,0.7,18.5,310.0,45.95,34.95
2016,2,7,16,0,725.0,55.0,0.7,18.0,265.0,44.42,33.68
2016,2,7,16,15,672.0,50.5,0.7,17.0,218.0,41.58,31.23
2016,2,7,16,30,619.0,46.0,0.7,16.0,171.0,38.77,28.66
2016,2,7,16,45,526.5,39.0,0.75,15.5,125.5,30.72,21.24
2016,2,7,17,0,434.0,32.0,0.8,15.0,80.0,25.88,16.24
2016,2,7,17,15,217.0,16.0,0.8,14.5,40.0,12.61,0.55
2016,2,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,7,15,130.0,12.5,1.15,12.5,22.0,84.47,0.0
2016,2,8,7,30,260.0,25.0,1.1,13.0,44.0,216.95,130.06
2016,2,8,7,45,376.0,35.5,1.1,13.5,86.0,312.42,248.64
2016,2,8,8,0,492.0,46.0,1.1,14.0,128.0,407.16,330.74
2016,2,8,8,15,562.5,53.0,1.05,14.5,175.0,471.28,383.92
2016,2,8,8,30,633.0,60.0,1.0,15.0,222.0,536.1,434.91
2016,2,8,8,45,677.5,65.0,0.95,15.5,267.5,580.17,467.59
2016,2,8,9,0,722.0,70.0,0.9,16.0,313.0,618.68,494.26
2016,2,8,9,15,753.0,73.5,0.85,16.5,356.0,648.59,513.57
2016,2,8,9,30,784.0,77.0,0.8,17.0,399.0,675.86,530.35
2016,2,8,9,45,825.5,74.0,0.8,18.0,440.5,700.13,544.16
2016,2,8,10,0,867.0,71.0,0.8,19.0,482.0,715.53,551.49
2016,2,8,10,15,880.5,72.5,0.75,19.0,514.0,718.74,551.77
2016,2,8,10,30,894.0,74.0,0.7,19.0,546.0,718.57,549.91
2016,2,8,10,45,903.0,75.5,0.7,19.5,571.0,711.8,543.31
2016,2,8,11,0,912.0,77.0,0.7,20.0,596.0,701.57,533.9
2016,2,8,11,15,918.0,77.5,0.65,20.5,613.5,684.85,519.02
2016,2,8,11,30,924.0,78.0,0.6,21.0,631.0,664.82,501.8
2016,2,8,11,45,925.0,79.5,0.6,21.5,640.5,639.55,481.38
2016,2,8,12,0,926.0,81.0,0.6,22.0,650.0,611.31,458.61
2016,2,8,12,15,926.0,81.0,0.55,22.0,651.5,578.21,432.37
2016,2,8,12,30,926.0,81.0,0.5,22.0,653.0,542.53,403.74
2016,2,8,12,45,927.0,79.5,0.5,22.5,647.0,503.45,371.72
2016,2,8,13,0,928.0,78.0,0.5,23.0,641.0,462.03,337.2
2016,2,8,13,15,923.0,77.0,0.5,23.0,626.5,416.65,299.56
2016,2,8,13,30,918.0,76.0,0.5,23.0,612.0,369.77,259.83
2016,2,8,13,45,909.0,75.5,0.5,23.5,590.0,320.9,217.52
2016,2,8,14,0,900.0,75.0,0.5,24.0,568.0,271.3,174.63
2016,2,8,14,15,888.0,73.5,0.45,24.0,539.0,219.86,131.8
2016,2,8,14,30,876.0,72.0,0.4,24.0,510.0,168.47,92.29
2016,2,8,14,45,858.5,70.0,0.4,24.0,474.5,116.58,59.81
2016,2,8,15,0,841.0,68.0,0.4,24.0,439.0,58.67,44.61
2016,2,8,15,15,817.5,65.5,0.45,23.5,398.5,50.01,37.53
2016,2,8,15,30,794.0,63.0,0.5,23.0,358.0,48.95,36.79
2016,2,8,15,45,759.5,59.5,0.6,22.5,313.5,47.04,35.28
2016,2,8,16,0,725.0,56.0,0.7,22.0,269.0,45.15,33.72
2016,2,8,16,15,672.5,51.0,0.75,21.5,222.0,41.9,30.89
2016,2,8,16,30,620.0,46.0,0.8,21.0,175.0,38.64,27.93
2016,2,8,16,45,532.5,39.0,0.9,20.5,129.0,33.41,23.08
2016,2,8,17,0,445.0,32.0,1.0,20.0,83.0,25.77,15.85
2016,2,8,17,15,284.0,21.0,1.0,19.5,47.5,17.07,3.91
2016,2,8,17,30,123.0,10.0,1.0,19.0,12.0,9.1,0.0
2016,2,8,17,45,61.5,5.0,1.05,19.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,7,15,159.5,12.5,0.65,13.0,24.5,101.59,0.0
2016,2,9,7,30,319.0,25.0,0.6,14.0,49.0,254.89,162.24
2016,2,9,7,45,429.0,34.5,0.6,15.0,92.0,345.67,272.43
2016,2,9,8,0,539.0,44.0,0.6,16.0,135.0,437.02,349.24
2016,2,9,8,15,606.0,50.0,0.6,16.0,183.0,498.6,399.96
2016,2,9,8,30,673.0,56.0,0.6,16.0,231.0,555.89,445.07
2016,2,9,8,45,716.0,60.5,0.6,16.5,277.5,599.86,476.75
2016,2,9,9,0,759.0,65.0,0.6,17.0,324.0,642.09,505.83
2016,2,9,9,15,788.5,68.5,0.6,17.5,367.5,671.25,524.49
2016,2,9,9,30,818.0,72.0,0.6,18.0,411.0,697.71,540.81
2016,2,9,9,45,791.0,78.5,0.6,18.5,431.0,683.7,528.48
2016,2,9,10,0,764.0,85.0,0.6,19.0,451.0,666.58,514.53
2016,2,9,10,15,829.0,82.0,0.55,19.5,503.0,701.69,536.58
2016,2,9,10,30,894.0,79.0,0.5,20.0,555.0,727.75,551.28
2016,2,9,10,45,723.0,131.0,0.5,21.0,527.0,657.85,497.62
2016,2,9,11,0,552.0,183.0,0.5,22.0,499.0,573.78,434.38
2016,2,9,11,15,738.5,133.0,0.5,22.0,570.0,633.99,478.35
2016,2,9,11,30,925.0,83.0,0.5,22.0,641.0,674.19,505.59
2016,2,9,11,45,926.5,84.0,0.5,22.5,650.5,648.53,484.36
2016,2,9,12,0,928.0,85.0,0.5,23.0,660.0,619.89,461.58
2016,2,9,12,15,791.0,126.5,0.5,23.0,617.5,553.46,412.29
2016,2,9,12,30,654.0,168.0,0.5,23.0,575.0,489.31,364.66
2016,2,9,12,45,787.0,126.5,0.5,23.0,611.5,484.49,358.68
2016,2,9,13,0,920.0,85.0,0.5,23.0,648.0,468.32,342.21
2016,2,9,13,15,914.0,84.5,0.5,22.5,633.0,423.13,305.22
2016,2,9,13,30,908.0,84.0,0.5,22.0,618.0,376.53,266.32
2016,2,9,13,45,896.0,84.0,0.55,22.0,595.0,327.44,224.54
2016,2,9,14,0,884.0,84.0,0.6,22.0,572.0,277.9,182.12
2016,2,9,14,15,760.5,106.0,0.6,21.5,511.0,215.74,135.48
2016,2,9,14,30,637.0,128.0,0.6,21.0,450.0,173.26,107.36
2016,2,9,14,45,577.0,133.0,0.65,21.0,409.0,134.7,84.25
2016,2,9,15,0,517.0,138.0,0.7,21.0,368.0,100.89,72.68
2016,2,9,15,15,492.5,128.0,0.65,20.0,331.0,88.33,71.03
2016,2,9,15,30,468.0,118.0,0.6,19.0,294.0,82.77,66.7
2016,2,9,15,45,435.5,109.0,0.6,18.5,257.0,77.7,62.56
2016,2,9,16,0,403.0,100.0,0.6,18.0,220.0,72.49,58.19
2016,2,9,16,15,368.5,86.5,0.65,17.5,181.5,63.79,50.61
2016,2,9,16,30,334.0,73.0,0.7,17.0,143.0,54.78,42.56
2016,2,9,16,45,283.0,57.0,0.8,16.5,106.0,43.46,32.28
2016,2,9,17,0,232.0,41.0,0.9,16.0,69.0,31.76,21.35
2016,2,9,17,15,116.0,26.0,0.9,15.5,40.0,20.35,7.2
2016,2,9,17,30,0.0,11.0,0.9,15.0,11.0,10.01,0.0
2016,2,9,17,45,0.0,5.5,0.9,15.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,7,15,162.5,13.0,0.9,13.5,25.5,104.3,0.0
2016,2,10,7,30,325.0,26.0,0.8,14.0,51.0,262.55,175.97
2016,2,10,7,45,430.5,35.5,0.7,14.5,94.5,349.41,277.16
2016,2,10,8,0,536.0,45.0,0.6,15.0,138.0,438.37,352.05
2016,2,10,8,15,601.0,51.5,0.55,15.0,185.5,499.51,402.01
2016,2,10,8,30,666.0,58.0,0.5,15.0,233.0,561.14,449.71
2016,2,10,8,45,707.0,63.0,0.5,15.5,279.5,599.29,476.9
2016,2,10,9,0,748.0,68.0,0.5,16.0,326.0,640.79,505.45
2016,2,10,9,15,776.5,71.5,0.5,16.5,369.0,669.28,523.6
2016,2,10,9,30,805.0,75.0,0.5,17.0,412.0,695.07,539.44
2016,2,10,9,45,824.5,77.5,0.5,17.5,450.0,710.12,547.45
2016,2,10,10,0,844.0,80.0,0.5,18.0,488.0,721.96,553.27
2016,2,10,10,15,858.5,82.0,0.5,18.5,520.0,726.22,553.9
2016,2,10,10,30,873.0,84.0,0.5,19.0,552.0,727.02,552.35
2016,2,10,10,45,881.0,86.0,0.55,19.5,577.0,719.74,546.17
2016,2,10,11,0,889.0,88.0,0.6,20.0,602.0,704.95,534.37
2016,2,10,11,15,896.0,89.0,0.6,20.0,620.0,689.65,522.28
2016,2,10,11,30,903.0,90.0,0.6,20.0,638.0,671.02,507.71
2016,2,10,11,45,908.0,90.0,0.6,20.5,648.5,646.9,488.17
2016,2,10,12,0,913.0,90.0,0.6,21.0,659.0,619.69,466.2
2016,2,10,12,15,914.0,90.0,0.6,21.0,661.0,587.3,441.03
2016,2,10,12,30,915.0,90.0,0.6,21.0,663.0,552.27,413.37
2016,2,10,12,45,917.0,88.0,0.6,21.5,657.5,513.36,381.46
2016,2,10,13,0,919.0,86.0,0.6,22.0,652.0,472.08,347.01
2016,2,10,13,15,914.0,85.5,0.6,22.0,637.5,427.22,309.72
2016,2,10,13,30,909.0,85.0,0.6,22.0,623.0,380.86,270.33
2016,2,10,13,45,900.5,83.5,0.6,22.0,601.0,331.36,227.88
2016,2,10,14,0,892.0,82.0,0.6,22.0,579.0,281.14,184.6
2016,2,10,14,15,845.5,83.5,0.55,22.0,535.0,220.29,135.34
2016,2,10,14,30,799.0,85.0,0.5,22.0,491.0,168.08,95.75
2016,2,10,14,45,769.0,84.0,0.5,22.0,453.5,119.23,64.15
2016,2,10,15,0,739.0,83.0,0.5,22.0,416.0,73.04,46.13
2016,2,10,15,15,527.5,113.5,0.55,21.5,340.0,78.46,62.22
2016,2,10,15,30,316.0,144.0,0.6,21.0,264.0,104.39,84.6
2016,2,10,15,45,295.0,130.0,0.65,20.5,231.0,95.48,77.23
2016,2,10,16,0,274.0,116.0,0.7,20.0,198.0,86.27,69.55
2016,2,10,16,15,251.5,98.5,0.75,19.5,164.0,74.41,59.37
2016,2,10,16,30,229.0,81.0,0.8,19.0,130.0,62.17,48.61
2016,2,10,16,45,195.5,62.5,0.9,18.5,97.0,48.79,36.63
2016,2,10,17,0,162.0,44.0,1.0,18.0,64.0,34.99,23.98
2016,2,10,17,15,81.0,27.5,1.0,17.5,37.5,22.2,9.31
2016,2,10,17,30,0.0,11.0,1.0,17.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,17.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,7,15,170.5,13.0,0.7,13.5,27.0,109.44,0.0
2016,2,11,7,30,341.0,26.0,0.6,14.0,54.0,275.36,191.46
2016,2,11,7,45,448.5,35.0,0.55,14.5,98.5,361.71,286.93
2016,2,11,8,0,556.0,44.0,0.5,15.0,143.0,452.21,362.45
2016,2,11,8,15,618.5,50.0,0.45,15.5,190.5,506.21,405.95
2016,2,11,8,30,681.0,56.0,0.4,16.0,238.0,566.86,451.21
2016,2,11,8,45,601.0,77.0,0.35,16.5,259.0,548.77,435.77
2016,2,11,9,0,521.0,98.0,0.3,17.0,280.0,519.77,411.99
2016,2,11,9,15,667.5,85.0,0.25,17.5,348.0,613.05,479.81
2016,2,11,9,30,814.0,72.0,0.2,18.0,416.0,701.29,538.09
2016,2,11,9,45,642.0,119.5,0.2,19.0,406.5,631.17,483.74
2016,2,11,10,0,470.0,167.0,0.2,20.0,397.0,546.22,418.97
2016,2,11,10,15,661.5,128.0,0.25,20.0,473.5,641.37,489.38
2016,2,11,10,30,853.0,89.0,0.3,20.0,550.0,721.89,544.74
2016,2,11,10,45,749.5,121.5,0.35,20.5,540.0,672.01,506.75
2016,2,11,11,0,646.0,154.0,0.4,21.0,530.0,618.04,466.96
2016,2,11,11,15,758.0,127.0,0.4,20.5,580.5,646.49,488.24
2016,2,11,11,30,870.0,100.0,0.4,20.0,631.0,666.74,502.24
2016,2,11,11,45,866.5,103.0,0.45,20.0,639.0,640.43,482.39
2016,2,11,12,0,863.0,106.0,0.5,20.0,647.0,611.49,460.85
2016,2,11,12,15,700.0,159.0,0.5,20.0,599.5,539.92,407.25
2016,2,11,12,30,537.0,212.0,0.5,20.0,552.0,471.28,355.93
2016,2,11,12,45,565.0,200.0,0.5,20.0,554.0,447.35,336.95
2016,2,11,13,0,593.0,188.0,0.5,20.0,556.0,420.17,314.37
2016,2,11,13,15,519.5,208.5,0.5,20.0,525.5,377.69,280.87
2016,2,11,13,30,446.0,229.0,0.5,20.0,495.0,339.7,251.07
2016,2,11,13,45,460.5,215.5,0.5,20.0,482.0,305.91,222.6
2016,2,11,14,0,475.0,202.0,0.5,20.0,469.0,270.37,192.33
2016,2,11,14,15,338.5,215.0,0.5,19.5,400.5,228.08,163.46
2016,2,11,14,30,202.0,228.0,0.5,19.0,332.0,200.2,147.76
2016,2,11,14,45,264.0,204.0,0.5,18.5,330.0,167.49,121.67
2016,2,11,15,0,326.0,180.0,0.5,18.0,328.0,133.63,100.35
2016,2,11,15,15,184.0,166.5,0.5,17.5,248.5,123.44,101.66
2016,2,11,15,30,42.0,153.0,0.5,17.0,169.0,118.47,97.86
2016,2,11,15,45,35.0,135.0,0.55,17.0,147.5,105.66,87.04
2016,2,11,16,0,28.0,117.0,0.6,17.0,126.0,92.56,75.82
2016,2,11,16,15,19.5,98.0,0.65,16.5,104.0,81.04,65.88
2016,2,11,16,30,11.0,79.0,0.7,16.0,82.0,65.86,52.47
2016,2,11,16,45,5.5,59.0,0.75,15.5,60.5,49.82,38.05
2016,2,11,17,0,0.0,39.0,0.8,15.0,39.0,33.55,23.2
2016,2,11,17,15,0.0,22.5,0.8,14.5,22.5,19.74,8.56
2016,2,11,17,30,0.0,6.0,0.8,14.0,6.0,5.46,0.0
2016,2,11,17,45,0.0,3.0,0.85,14.0,3.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
