Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.5,1.0,9.5,8.5,0.0,0.0
2016,2,22,7,0,0.0,17.0,1.0,10.0,17.0,15.46,0.0
2016,2,22,7,15,239.0,26.0,1.0,10.5,56.5,215.64,144.33
2016,2,22,7,30,478.0,35.0,1.0,11.0,96.0,389.78,314.53
2016,2,22,7,45,559.0,42.5,1.0,11.5,144.5,464.99,380.48
2016,2,22,8,0,640.0,50.0,1.0,12.0,193.0,537.27,439.58
2016,2,22,8,15,692.0,55.0,0.95,12.5,243.5,593.66,482.5
2016,2,22,8,30,744.0,60.0,0.9,13.0,294.0,649.36,522.51
2016,2,22,8,45,777.5,64.0,0.9,13.5,342.0,688.69,549.22
2016,2,22,9,0,811.0,68.0,0.9,14.0,390.0,725.9,573.51
2016,2,22,9,15,835.0,70.5,0.9,14.5,434.5,751.39,588.78
2016,2,22,9,30,859.0,73.0,0.9,15.0,479.0,773.95,601.78
2016,2,22,9,45,877.0,75.0,0.95,16.0,518.5,781.52,603.81
2016,2,22,10,0,895.0,77.0,1.0,17.0,558.0,792.51,608.42
2016,2,22,10,15,907.0,79.0,0.95,17.0,591.0,795.39,608.29
2016,2,22,10,30,919.0,81.0,0.9,17.0,624.0,794.69,605.94
2016,2,22,10,45,926.5,82.5,0.9,17.5,649.5,786.44,598.21
2016,2,22,11,0,934.0,84.0,0.9,18.0,675.0,774.62,588.32
2016,2,22,11,15,940.0,84.5,0.9,18.0,693.0,757.12,575.83
2016,2,22,11,30,946.0,85.0,0.9,18.0,711.0,736.18,560.6
2016,2,22,11,45,947.5,86.0,0.95,18.5,721.0,709.41,539.93
2016,2,22,12,0,949.0,87.0,1.0,19.0,731.0,679.54,516.77
2016,2,22,12,15,949.5,87.0,1.0,19.0,732.5,645.15,490.4
2016,2,22,12,30,950.0,87.0,1.0,19.0,734.0,608.03,461.47
2016,2,22,12,45,942.5,89.5,1.05,19.0,726.0,566.53,428.98
2016,2,22,13,0,935.0,92.0,1.1,19.0,718.0,523.15,394.12
2016,2,22,13,15,931.0,91.0,1.1,19.0,703.5,476.57,355.51
2016,2,22,13,30,927.0,90.0,1.1,19.0,689.0,428.37,314.57
2016,2,22,13,45,920.5,88.5,1.1,19.0,666.5,377.53,270.61
2016,2,22,14,0,914.0,87.0,1.1,19.0,644.0,325.75,225.14
2016,2,22,14,15,903.5,85.5,1.1,18.5,614.0,272.35,178.87
2016,2,22,14,30,893.0,84.0,1.1,18.0,584.0,218.85,133.85
2016,2,22,14,45,837.0,84.5,1.1,18.0,530.0,154.99,86.33
2016,2,22,15,0,781.0,85.0,1.1,18.0,476.0,102.94,56.53
2016,2,22,15,15,751.0,83.0,1.05,17.5,433.0,60.78,47.68
2016,2,22,15,30,721.0,81.0,1.0,17.0,390.0,60.57,47.78
2016,2,22,15,45,680.5,81.5,0.95,17.0,347.5,56.74,44.55
2016,2,22,16,0,640.0,82.0,0.9,17.0,305.0,58.76,46.42
2016,2,22,16,15,605.0,74.0,0.85,16.0,260.0,54.32,42.71
2016,2,22,16,30,570.0,66.0,0.8,15.0,215.0,49.7,38.73
2016,2,22,16,45,502.5,58.0,0.8,14.0,169.0,44.79,34.32
2016,2,22,17,0,435.0,50.0,0.8,13.0,123.0,39.8,29.59
2016,2,22,17,15,338.5,37.0,0.85,12.5,82.0,29.99,20.17
2016,2,22,17,30,242.0,24.0,0.9,12.0,41.0,19.78,6.21
2016,2,22,17,45,121.0,12.0,0.95,12.0,20.5,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.3,13.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.4,13.0,17.0,15.46,0.0
2016,2,23,7,15,187.0,29.5,0.35,13.0,54.0,190.28,131.85
2016,2,23,7,30,374.0,42.0,0.3,13.0,91.0,331.82,265.32
2016,2,23,7,45,453.5,51.5,0.3,13.5,136.5,406.87,328.85
2016,2,23,8,0,533.0,61.0,0.3,14.0,182.0,484.37,390.92
2016,2,23,8,15,581.5,68.0,0.3,14.5,229.0,537.98,431.63
2016,2,23,8,30,630.0,75.0,0.3,15.0,276.0,591.21,469.77
2016,2,23,8,45,684.5,72.5,0.35,15.5,321.5,635.93,500.74
2016,2,23,9,0,739.0,70.0,0.4,16.0,367.0,676.24,527.66
2016,2,23,9,15,735.0,81.0,0.4,16.5,403.5,689.76,534.39
2016,2,23,9,30,731.0,92.0,0.4,17.0,440.0,703.51,541.5
2016,2,23,9,45,635.0,132.0,0.4,17.5,452.0,671.76,516.57
2016,2,23,10,0,539.0,172.0,0.4,18.0,464.0,628.44,482.42
2016,2,23,10,15,739.5,128.0,0.4,18.5,553.5,734.05,556.71
2016,2,23,10,30,940.0,84.0,0.4,19.0,643.0,817.64,609.15
2016,2,23,10,45,947.5,85.5,0.4,19.5,669.0,808.99,600.04
2016,2,23,11,0,955.0,87.0,0.4,20.0,695.0,796.7,590.12
2016,2,23,11,15,959.5,87.5,0.35,20.0,713.0,777.6,576.14
2016,2,23,11,30,964.0,88.0,0.3,20.0,731.0,755.05,559.75
2016,2,23,11,45,965.0,89.0,0.3,20.5,740.5,727.32,538.59
2016,2,23,12,0,966.0,90.0,0.3,21.0,750.0,696.47,515.09
2016,2,23,12,15,965.5,90.5,0.25,21.0,751.0,661.26,488.52
2016,2,23,12,30,965.0,91.0,0.2,21.0,752.0,623.31,459.59
2016,2,23,12,45,962.0,90.5,0.2,21.0,744.5,580.61,427.23
2016,2,23,13,0,959.0,90.0,0.2,21.0,737.0,535.74,392.42
2016,2,23,13,15,954.0,89.5,0.15,21.0,721.5,488.05,354.11
2016,2,23,13,30,949.0,89.0,0.1,21.0,706.0,438.78,313.59
2016,2,23,13,45,939.0,88.0,0.1,21.0,682.0,386.07,269.89
2016,2,23,14,0,929.0,87.0,0.1,21.0,658.0,332.72,224.84
2016,2,23,14,15,917.5,85.5,0.15,21.0,627.0,278.22,178.94
2016,2,23,14,30,906.0,84.0,0.2,21.0,596.0,223.71,134.18
2016,2,23,14,45,890.5,82.0,0.25,21.5,558.5,168.58,92.76
2016,2,23,15,0,875.0,80.0,0.3,22.0,521.0,107.0,54.95
2016,2,23,15,15,853.0,77.0,0.35,21.0,477.5,56.98,43.66
2016,2,23,15,30,831.0,74.0,0.4,20.0,434.0,55.82,43.08
2016,2,23,15,45,800.0,70.5,0.5,19.5,386.5,54.22,41.89
2016,2,23,16,0,769.0,67.0,0.6,19.0,339.0,52.62,40.67
2016,2,23,16,15,725.0,62.5,0.7,18.0,288.5,50.13,38.7
2016,2,23,16,30,681.0,58.0,0.8,17.0,238.0,47.65,36.62
2016,2,23,16,45,605.0,52.0,0.95,16.5,187.0,39.95,29.71
2016,2,23,17,0,529.0,46.0,1.1,16.0,136.0,36.36,26.23
2016,2,23,17,15,412.5,35.0,1.1,15.5,91.0,28.16,18.43
2016,2,23,17,30,296.0,24.0,1.1,15.0,46.0,19.71,7.11
2016,2,23,17,45,148.0,12.0,1.15,15.0,23.0,10.91,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,9.5,1.05,10.5,9.5,0.0,0.0
2016,2,24,7,0,0.0,19.0,0.9,11.0,19.0,17.28,0.0
2016,2,24,7,15,205.0,29.5,0.85,11.5,57.5,202.61,147.27
2016,2,24,7,30,410.0,40.0,0.8,12.0,96.0,355.14,287.64
2016,2,24,7,45,494.5,48.5,0.8,12.5,144.0,433.3,354.39
2016,2,24,8,0,579.0,57.0,0.8,13.0,192.0,514.29,419.81
2016,2,24,8,15,631.5,63.5,0.7,13.5,241.5,571.2,462.0
2016,2,24,8,30,684.0,70.0,0.6,14.0,291.0,627.87,501.62
2016,2,24,8,45,722.0,73.5,0.55,15.0,339.0,664.34,524.24
2016,2,24,9,0,760.0,77.0,0.5,16.0,387.0,704.1,548.29
2016,2,24,9,15,785.5,80.5,0.45,16.5,430.5,731.74,563.93
2016,2,24,9,30,811.0,84.0,0.4,17.0,474.0,756.55,577.35
2016,2,24,9,45,830.0,86.5,0.35,18.0,513.0,771.98,583.06
2016,2,24,10,0,849.0,89.0,0.3,19.0,552.0,784.09,586.61
2016,2,24,10,15,862.0,90.5,0.3,19.0,585.0,786.91,587.09
2016,2,24,10,30,875.0,92.0,0.3,19.0,618.0,780.44,581.67
2016,2,24,10,45,882.5,94.0,0.35,19.5,643.0,773.06,575.69
2016,2,24,11,0,890.0,96.0,0.4,20.0,668.0,762.25,567.57
2016,2,24,11,15,896.0,97.0,0.4,20.0,686.0,745.89,556.15
2016,2,24,11,30,902.0,98.0,0.4,20.0,704.0,726.2,541.98
2016,2,24,11,45,903.0,99.5,0.4,20.5,713.0,700.42,521.99
2016,2,24,12,0,904.0,101.0,0.4,21.0,722.0,671.69,499.81
2016,2,24,12,15,904.5,101.0,0.4,21.0,724.0,638.43,475.11
2016,2,24,12,30,905.0,101.0,0.4,21.0,726.0,602.56,448.04
2016,2,24,12,45,909.5,97.5,0.45,21.0,721.0,563.14,418.34
2016,2,24,13,0,914.0,94.0,0.5,21.0,716.0,521.2,385.78
2016,2,24,13,15,909.5,93.5,0.5,21.0,701.0,475.58,349.02
2016,2,24,13,30,905.0,93.0,0.5,21.0,686.0,428.44,310.03
2016,2,24,13,45,900.0,91.0,0.5,21.0,664.0,378.55,267.94
2016,2,24,14,0,895.0,89.0,0.5,21.0,642.0,327.64,224.2
2016,2,24,14,15,883.5,87.0,0.5,20.5,612.0,274.4,179.05
2016,2,24,14,30,872.0,85.0,0.5,20.0,582.0,221.23,134.94
2016,2,24,14,45,858.0,82.5,0.55,20.0,545.5,160.72,88.52
2016,2,24,15,0,844.0,80.0,0.6,20.0,509.0,107.49,56.04
2016,2,24,15,15,822.5,77.5,0.55,19.5,467.0,56.94,43.91
2016,2,24,15,30,801.0,75.0,0.5,19.0,425.0,56.21,43.58
2016,2,24,15,45,770.0,71.5,0.5,19.0,378.0,54.65,42.35
2016,2,24,16,0,739.0,68.0,0.5,19.0,331.0,53.11,41.1
2016,2,24,16,15,695.0,63.0,0.55,18.0,282.0,50.25,38.8
2016,2,24,16,30,651.0,58.0,0.6,17.0,233.0,43.3,32.8
2016,2,24,16,45,582.5,51.5,0.7,16.0,183.5,39.32,29.26
2016,2,24,17,0,514.0,45.0,0.8,15.0,134.0,35.3,25.47
2016,2,24,17,15,403.5,34.5,0.8,14.5,90.0,27.56,18.1
2016,2,24,17,30,293.0,24.0,0.8,14.0,46.0,19.58,7.93
2016,2,24,17,45,146.5,12.0,0.85,13.5,23.0,10.91,0.0
2016,2,24,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,6,45,63.5,7.5,0.85,12.5,10.0,6.82,0.0
2016,2,25,7,0,127.0,15.0,0.8,13.0,20.0,115.71,0.0
2016,2,25,7,15,256.0,29.0,0.7,13.5,58.5,236.27,175.0
2016,2,25,7,30,385.0,43.0,0.6,14.0,97.0,343.72,276.31
2016,2,25,7,45,457.5,53.5,0.5,14.5,143.0,415.95,336.84
2016,2,25,8,0,530.0,64.0,0.4,15.0,189.0,490.41,395.38
2016,2,25,8,15,583.0,71.0,0.35,15.5,237.5,547.7,437.88
2016,2,25,8,30,636.0,78.0,0.3,16.0,286.0,604.75,477.7
2016,2,25,8,45,670.5,83.5,0.25,16.5,332.5,644.94,503.63
2016,2,25,9,0,705.0,89.0,0.2,17.0,379.0,683.36,527.47
2016,2,25,9,15,731.0,93.0,0.15,17.5,422.0,711.07,543.18
2016,2,25,9,30,757.0,97.0,0.1,18.0,465.0,736.17,556.93
2016,2,25,9,45,776.5,99.5,0.1,19.0,503.0,747.98,561.07
2016,2,25,10,0,796.0,102.0,0.1,20.0,541.0,760.59,565.92
2016,2,25,10,15,809.5,104.5,0.1,20.0,573.0,765.15,567.6
2016,2,25,10,30,823.0,107.0,0.1,20.0,605.0,766.31,567.26
2016,2,25,10,45,837.5,106.5,0.1,20.5,631.0,761.49,562.09
2016,2,25,11,0,852.0,106.0,0.1,21.0,657.0,753.16,554.84
2016,2,25,11,15,710.5,162.5,0.1,21.0,630.5,690.0,509.79
2016,2,25,11,30,569.0,219.0,0.1,21.0,604.0,620.24,459.88
2016,2,25,11,45,573.5,220.0,0.15,21.5,613.0,602.44,447.06
2016,2,25,12,0,578.0,221.0,0.2,22.0,622.0,582.45,431.89
2016,2,25,12,15,726.0,164.0,0.2,22.0,668.5,595.7,441.19
2016,2,25,12,30,874.0,107.0,0.2,22.0,715.0,593.78,438.58
2016,2,25,12,45,879.0,103.5,0.25,22.5,710.0,555.73,408.97
2016,2,25,13,0,884.0,100.0,0.3,23.0,705.0,515.18,377.16
2016,2,25,13,15,879.5,99.5,0.3,22.5,690.5,470.72,342.51
2016,2,25,13,30,875.0,99.0,0.3,22.0,676.0,424.79,305.61
2016,2,25,13,45,866.5,97.5,0.35,22.0,653.5,375.44,264.85
2016,2,25,14,0,858.0,96.0,0.4,22.0,631.0,320.58,219.07
2016,2,25,14,15,847.0,94.5,0.4,22.0,601.5,268.87,175.12
2016,2,25,14,30,836.0,93.0,0.4,22.0,572.0,217.29,132.26
2016,2,25,14,45,816.0,92.0,0.45,22.5,535.5,165.36,92.75
2016,2,25,15,0,796.0,91.0,0.5,23.0,499.0,115.01,62.07
2016,2,25,15,15,774.0,88.0,0.55,22.0,457.5,64.95,50.24
2016,2,25,15,30,752.0,85.0,0.6,21.0,416.0,63.43,49.39
2016,2,25,15,45,717.0,81.5,0.65,20.5,370.0,56.49,43.64
2016,2,25,16,0,682.0,78.0,0.7,20.0,324.0,55.42,42.92
2016,2,25,16,15,637.0,72.0,0.75,19.0,276.0,52.39,40.5
2016,2,25,16,30,592.0,66.0,0.8,18.0,228.0,49.3,37.92
2016,2,25,16,45,531.5,57.5,0.85,17.0,180.5,43.98,33.23
2016,2,25,17,0,471.0,49.0,0.9,16.0,133.0,38.51,28.19
2016,2,25,17,15,363.5,37.5,0.9,15.5,89.5,30.03,20.2
2016,2,25,17,30,256.0,26.0,0.9,15.0,46.0,21.26,9.75
2016,2,25,17,45,128.0,13.0,0.95,15.0,23.0,11.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.7,13.0,10.5,9.55,0.0
2016,2,26,7,0,0.0,21.0,0.7,13.0,21.0,23.73,0.0
2016,2,26,7,15,151.0,34.5,0.6,13.5,56.5,177.2,133.4
2016,2,26,7,30,302.0,48.0,0.5,14.0,92.0,294.61,238.05
2016,2,26,7,45,360.0,62.5,0.45,14.5,135.0,358.34,291.75
2016,2,26,8,0,418.0,77.0,0.4,15.0,178.0,424.09,344.44
2016,2,26,8,15,459.0,89.0,0.4,15.5,222.5,475.12,383.6
2016,2,26,8,30,500.0,101.0,0.4,16.0,267.0,526.12,421.03
2016,2,26,8,45,541.0,105.5,0.4,16.5,309.5,573.57,454.42
2016,2,26,9,0,582.0,110.0,0.4,17.0,352.0,614.82,482.32
2016,2,26,9,15,654.5,103.0,0.45,17.0,403.0,665.71,517.52
2016,2,26,9,30,727.0,96.0,0.5,17.0,454.0,714.16,550.23
2016,2,26,9,45,755.5,103.0,0.55,17.5,499.5,742.06,567.24
2016,2,26,10,0,784.0,110.0,0.6,18.0,545.0,763.12,579.71
2016,2,26,10,15,798.0,112.5,0.6,18.0,577.5,768.09,581.61
2016,2,26,10,30,812.0,115.0,0.6,18.0,610.0,769.66,581.56
2016,2,26,10,45,820.5,117.0,0.65,18.5,635.0,763.03,575.84
2016,2,26,11,0,829.0,119.0,0.7,19.0,660.0,753.04,568.06
2016,2,26,11,15,835.5,120.5,0.7,19.0,678.0,737.72,556.76
2016,2,26,11,30,842.0,122.0,0.7,19.0,696.0,719.15,542.73
2016,2,26,11,45,627.0,206.0,0.7,19.0,636.5,630.31,476.6
2016,2,26,12,0,412.0,290.0,0.7,19.0,577.0,536.63,407.11
2016,2,26,12,15,392.0,296.5,0.7,19.0,570.5,510.26,387.78
2016,2,26,12,30,372.0,303.0,0.7,19.0,564.0,483.85,367.56
2016,2,26,12,45,383.0,297.0,0.7,19.0,563.0,463.2,351.52
2016,2,26,13,0,394.0,291.0,0.7,19.0,562.0,440.91,333.8
2016,2,26,13,15,405.0,281.0,0.7,19.0,554.5,413.72,312.04
2016,2,26,13,30,416.0,271.0,0.7,19.0,547.0,385.02,288.6
2016,2,26,13,45,399.0,265.0,0.75,19.0,523.0,348.4,259.39
2016,2,26,14,0,382.0,259.0,0.8,19.0,499.0,312.93,230.79
2016,2,26,14,15,305.0,260.0,0.8,18.5,446.0,269.66,198.62
2016,2,26,14,30,228.0,261.0,0.8,18.0,393.0,239.53,177.76
2016,2,26,14,45,315.5,228.0,0.8,18.0,398.0,204.03,146.57
2016,2,26,15,0,403.0,195.0,0.8,18.0,403.0,158.73,111.11
2016,2,26,15,15,426.5,173.0,0.75,17.5,377.0,116.19,95.09
2016,2,26,15,30,450.0,151.0,0.7,17.0,351.0,101.96,83.45
2016,2,26,15,45,349.5,147.5,0.7,17.0,292.5,106.61,87.71
2016,2,26,16,0,249.0,144.0,0.7,17.0,234.0,104.06,85.69
2016,2,26,16,15,412.0,106.5,0.7,16.5,230.5,76.38,61.9
2016,2,26,16,30,575.0,69.0,0.7,16.0,227.0,51.5,40.17
2016,2,26,16,45,513.0,60.0,0.7,15.5,180.0,45.86,35.13
2016,2,26,17,0,451.0,51.0,0.7,15.0,133.0,40.05,29.71
2016,2,26,17,15,343.5,39.5,0.7,14.5,90.0,31.65,21.77
2016,2,26,17,30,236.0,28.0,0.7,14.0,47.0,22.97,11.68
2016,2,26,17,45,118.0,14.0,0.7,13.5,23.5,12.73,0.0
2016,2,26,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,0.75,11.5,13.5,12.28,0.0
2016,2,27,7,0,0.0,27.0,0.6,12.0,27.0,35.63,0.0
2016,2,27,7,15,220.5,35.0,0.6,12.5,68.0,221.94,171.31
2016,2,27,7,30,441.0,43.0,0.6,13.0,109.0,384.68,311.37
2016,2,27,7,45,527.0,49.5,0.6,13.5,158.0,463.36,376.51
2016,2,27,8,0,613.0,56.0,0.6,14.0,207.0,544.65,439.89
2016,2,27,8,15,662.0,61.0,0.55,14.0,256.5,598.26,479.5
2016,2,27,8,30,711.0,66.0,0.5,14.0,306.0,647.27,514.02
2016,2,27,8,45,749.0,69.0,0.5,14.5,354.5,689.0,541.59
2016,2,27,9,0,787.0,72.0,0.5,15.0,403.0,728.76,566.87
2016,2,27,9,15,809.5,74.5,0.5,15.5,446.5,753.21,580.85
2016,2,27,9,30,832.0,77.0,0.5,16.0,490.0,774.77,592.78
2016,2,27,9,45,848.0,79.5,0.5,16.5,528.5,788.01,598.94
2016,2,27,10,0,864.0,82.0,0.5,17.0,567.0,791.39,598.57
2016,2,27,10,15,876.0,84.0,0.5,17.0,599.5,794.42,599.34
2016,2,27,10,30,888.0,86.0,0.5,17.0,632.0,793.97,597.91
2016,2,27,10,45,894.5,88.0,0.55,17.5,657.0,785.75,591.21
2016,2,27,11,0,901.0,90.0,0.6,18.0,682.0,774.07,582.4
2016,2,27,11,15,906.5,91.0,0.6,18.0,699.5,757.16,570.49
2016,2,27,11,30,912.0,92.0,0.6,18.0,717.0,736.91,556.47
2016,2,27,11,45,912.5,93.0,0.6,18.5,726.0,710.0,535.58
2016,2,27,12,0,913.0,94.0,0.6,19.0,735.0,680.17,512.42
2016,2,27,12,15,913.5,94.5,0.6,19.0,736.5,647.05,487.57
2016,2,27,12,30,914.0,95.0,0.6,19.0,738.0,611.27,460.27
2016,2,27,12,45,908.0,96.0,0.65,19.0,730.5,570.02,428.88
2016,2,27,13,0,902.0,97.0,0.7,19.0,723.0,526.93,395.17
2016,2,27,13,15,898.0,96.5,0.7,19.0,708.5,481.8,358.48
2016,2,27,13,30,894.0,96.0,0.7,19.0,694.0,435.12,319.52
2016,2,27,13,45,890.5,93.5,0.75,19.0,672.5,385.62,277.56
2016,2,27,14,0,887.0,91.0,0.8,19.0,651.0,334.97,233.68
2016,2,27,14,15,877.0,89.0,0.8,18.5,621.5,282.23,188.19
2016,2,27,14,30,867.0,87.0,0.8,18.0,592.0,229.41,143.4
2016,2,27,14,45,853.0,85.0,0.85,18.0,556.0,169.22,95.88
2016,2,27,15,0,839.0,83.0,0.9,18.0,520.0,116.34,61.68
2016,2,27,15,15,724.0,99.0,0.85,17.5,454.0,69.96,55.53
2016,2,27,15,30,609.0,115.0,0.8,17.0,388.0,77.8,62.69
2016,2,27,15,45,535.0,115.0,0.8,17.0,336.0,80.17,64.91
2016,2,27,16,0,461.0,115.0,0.8,17.0,284.0,80.93,65.71
2016,2,27,16,15,561.5,87.5,0.8,16.0,264.5,64.0,51.21
2016,2,27,16,30,662.0,60.0,0.8,15.0,245.0,44.55,34.19
2016,2,27,16,45,602.0,53.0,0.8,14.5,195.5,40.25,30.33
2016,2,27,17,0,542.0,46.0,0.8,14.0,146.0,35.85,26.18
2016,2,27,17,15,434.5,36.5,0.85,13.5,100.5,29.03,19.66
2016,2,27,17,30,327.0,27.0,0.9,13.0,55.0,22.04,11.5
2016,2,27,17,45,163.5,13.5,0.95,12.5,27.5,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,53.5,10.5,1.0,10.5,13.5,40.22,0.0
2016,2,28,7,0,107.0,21.0,1.0,11.0,27.0,116.52,11.61
2016,2,28,7,15,210.0,37.5,1.0,11.5,64.5,219.53,172.1
2016,2,28,7,30,313.0,54.0,1.0,12.0,102.0,312.64,256.47
2016,2,28,7,45,380.0,67.0,1.05,12.5,147.5,381.09,315.26
2016,2,28,8,0,447.0,80.0,1.1,13.0,193.0,452.21,373.63
2016,2,28,8,15,519.0,81.0,1.1,13.0,238.5,519.28,427.11
2016,2,28,8,30,591.0,82.0,1.1,13.0,284.0,583.25,475.54
2016,2,28,8,45,601.0,94.0,1.15,13.5,325.0,611.93,495.19
2016,2,28,9,0,611.0,106.0,1.2,14.0,366.0,638.17,512.79
2016,2,28,9,15,399.0,163.5,1.2,14.5,340.5,529.94,425.91
2016,2,28,9,30,187.0,221.0,1.2,15.0,315.0,394.21,316.67
2016,2,28,9,45,204.5,238.0,1.2,15.5,347.5,422.42,338.07
2016,2,28,10,0,222.0,255.0,1.2,16.0,380.0,449.45,357.06
2016,2,28,10,15,220.5,270.5,1.15,16.0,401.0,458.34,362.21
2016,2,28,10,30,219.0,286.0,1.1,16.0,422.0,466.05,366.59
2016,2,28,10,45,150.5,294.5,1.05,16.5,390.0,413.86,324.21
2016,2,28,11,0,82.0,303.0,1.0,17.0,358.0,352.85,275.59
2016,2,28,11,15,132.0,317.5,1.0,17.0,408.0,406.92,317.25
2016,2,28,11,30,182.0,332.0,1.0,17.0,458.0,447.18,347.1
2016,2,28,11,45,297.5,313.5,1.0,17.0,522.5,503.62,389.57
2016,2,28,12,0,413.0,295.0,1.0,17.0,587.0,544.69,419.56
2016,2,28,12,15,320.0,317.5,1.0,17.0,544.0,488.04,375.7
2016,2,28,12,30,227.0,340.0,1.0,17.0,501.0,432.96,333.75
2016,2,28,12,45,258.0,331.0,1.0,17.5,512.5,428.43,329.49
2016,2,28,13,0,289.0,322.0,1.0,18.0,524.0,418.0,320.09
2016,2,28,13,15,558.5,225.0,1.0,17.5,604.5,438.14,333.04
2016,2,28,13,30,828.0,128.0,1.0,17.0,685.0,435.97,325.48
2016,2,28,13,45,581.5,201.5,1.0,17.0,586.5,361.93,268.94
2016,2,28,14,0,335.0,275.0,1.0,17.0,488.0,313.31,234.77
2016,2,28,14,15,318.0,264.5,0.95,17.0,459.0,277.91,206.1
2016,2,28,14,30,301.0,254.0,0.9,17.0,430.0,244.15,179.13
2016,2,28,14,45,300.0,237.0,0.9,17.0,403.5,209.96,152.41
2016,2,28,15,0,299.0,220.0,0.9,17.0,377.0,176.1,128.47
2016,2,28,15,15,418.5,177.5,0.85,16.5,377.5,121.44,99.88
2016,2,28,15,30,538.0,135.0,0.8,16.0,378.0,91.56,74.75
2016,2,28,15,45,331.0,145.0,0.8,16.0,289.5,104.78,86.49
2016,2,28,16,0,124.0,155.0,0.8,16.0,201.0,114.91,95.41
2016,2,28,16,15,109.0,135.5,0.8,15.5,171.5,101.79,84.32
2016,2,28,16,30,94.0,116.0,0.8,15.0,142.0,88.28,72.69
2016,2,28,16,45,78.5,94.0,0.8,15.0,113.0,72.81,58.93
2016,2,28,17,0,63.0,72.0,0.8,15.0,84.0,56.88,44.5
2016,2,28,17,15,37.5,51.0,0.8,14.5,57.5,42.15,30.96
2016,2,28,17,30,12.0,30.0,0.8,14.0,31.0,25.56,14.6
2016,2,28,17,45,6.0,15.0,0.8,14.0,15.5,13.64,0.0
2016,2,28,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,6,45,112.5,10.5,0.85,10.5,17.0,74.88,0.0
2016,2,29,7,0,225.0,21.0,0.9,11.0,34.0,195.51,87.91
2016,2,29,7,15,350.5,32.0,0.85,11.5,76.5,306.11,244.09
2016,2,29,7,30,476.0,43.0,0.8,12.0,119.0,414.13,338.23
2016,2,29,7,45,556.5,49.5,0.8,12.5,169.5,490.7,401.45
2016,2,29,8,0,637.0,56.0,0.8,13.0,220.0,569.73,462.52
2016,2,29,8,15,684.0,61.5,0.75,13.5,270.0,619.1,497.85
2016,2,29,8,30,731.0,67.0,0.7,14.0,320.0,672.98,534.8
2016,2,29,8,45,767.5,69.5,0.7,15.0,369.0,713.55,560.17
2016,2,29,9,0,804.0,72.0,0.7,16.0,418.0,752.04,583.27
2016,2,29,9,15,826.0,74.5,0.65,16.5,462.0,776.38,596.2
2016,2,29,9,30,848.0,77.0,0.6,17.0,506.0,797.76,606.99
2016,2,29,9,45,864.0,79.0,0.55,18.0,545.0,803.55,605.97
2016,2,29,10,0,880.0,81.0,0.5,19.0,584.0,813.19,607.81
2016,2,29,10,15,891.0,83.0,0.5,19.5,616.5,815.35,606.72
2016,2,29,10,30,902.0,85.0,0.5,20.0,649.0,813.97,603.55
2016,2,29,10,45,906.0,88.0,0.5,20.5,673.0,804.64,595.35
2016,2,29,11,0,910.0,91.0,0.5,21.0,697.0,791.83,585.14
2016,2,29,11,15,915.0,91.5,0.45,21.0,714.5,773.71,571.87
2016,2,29,11,30,920.0,92.0,0.4,21.0,732.0,752.26,556.58
2016,2,29,11,45,925.5,91.0,0.4,21.5,742.0,726.36,537.48
2016,2,29,12,0,931.0,90.0,0.4,22.0,752.0,697.28,515.45
2016,2,29,12,15,931.5,90.0,0.35,22.0,753.0,662.98,489.77
2016,2,29,12,30,932.0,90.0,0.3,22.0,754.0,625.99,461.79
2016,2,29,12,45,933.5,87.5,0.3,22.5,748.0,584.71,430.02
2016,2,29,13,0,935.0,85.0,0.3,23.0,742.0,541.07,395.79
2016,2,29,13,15,930.5,84.5,0.35,23.0,727.0,494.26,359.51
2016,2,29,13,30,926.0,84.0,0.4,23.0,712.0,445.89,320.8
2016,2,29,13,45,919.0,83.0,0.45,23.0,689.0,394.86,278.88
2016,2,29,14,0,912.0,82.0,0.5,23.0,666.0,342.95,235.13
2016,2,29,14,15,901.5,81.0,0.5,23.0,635.5,289.51,189.56
2016,2,29,14,30,891.0,80.0,0.5,23.0,605.0,235.99,144.6
2016,2,29,14,45,868.5,80.5,0.5,23.5,566.5,182.08,102.51
2016,2,29,15,0,846.0,81.0,0.5,24.0,528.0,122.16,62.51
2016,2,29,15,15,825.5,78.5,0.5,23.5,486.0,69.28,41.79
2016,2,29,15,30,805.0,76.0,0.5,23.0,444.0,56.15,42.69
2016,2,29,15,45,764.0,75.5,0.5,22.5,395.0,56.89,43.57
2016,2,29,16,0,723.0,75.0,0.5,22.0,346.0,57.86,44.6
2016,2,29,16,15,680.5,70.0,0.55,21.5,297.0,50.35,38.29
2016,2,29,16,30,638.0,65.0,0.6,21.0,248.0,47.97,36.32
2016,2,29,16,45,565.5,59.0,0.7,20.5,198.0,44.62,33.37
2016,2,29,17,0,493.0,53.0,0.8,20.0,148.0,41.29,30.26
2016,2,29,17,15,390.5,42.0,0.8,19.5,103.0,33.42,23.0
2016,2,29,17,30,288.0,31.0,0.8,19.0,58.0,25.28,14.64
2016,2,29,17,45,144.0,15.5,0.8,19.0,29.0,12.51,0.0
2016,2,29,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,45,139.0,10.5,0.8,13.5,19.5,90.81,0.0
2016,3,1,7,0,278.0,21.0,0.7,14.0,39.0,231.5,125.73
2016,3,1,7,15,401.5,31.5,0.65,14.5,83.5,340.06,268.61
2016,3,1,7,30,525.0,42.0,0.6,15.0,128.0,448.3,360.26
2016,3,1,7,45,597.0,48.5,0.55,15.5,179.0,520.42,417.45
2016,3,1,8,0,669.0,55.0,0.5,16.0,230.0,589.6,468.85
2016,3,1,8,15,714.5,60.0,0.5,16.5,281.5,643.34,506.73
2016,3,1,8,30,760.0,65.0,0.5,17.0,333.0,696.13,542.21
2016,3,1,8,45,793.5,68.0,0.55,17.5,382.0,735.44,567.65
2016,3,1,9,0,827.0,71.0,0.6,18.0,431.0,772.54,591.02
2016,3,1,9,15,848.5,73.5,0.6,18.0,476.0,796.71,605.41
2016,3,1,9,30,870.0,76.0,0.6,18.0,521.0,810.66,612.92
2016,3,1,9,45,890.5,76.5,0.65,18.5,561.0,825.52,620.92
2016,3,1,10,0,911.0,77.0,0.7,19.0,601.0,837.03,626.7
2016,3,1,10,15,921.5,78.5,0.7,19.0,634.0,838.08,625.97
2016,3,1,10,30,932.0,80.0,0.7,19.0,667.0,835.51,623.14
2016,3,1,10,45,940.0,81.0,0.75,19.5,692.5,826.75,616.09
2016,3,1,11,0,948.0,82.0,0.8,20.0,718.0,814.35,606.83
2016,3,1,11,15,952.5,82.5,0.8,20.0,735.5,795.2,593.57
2016,3,1,11,30,957.0,83.0,0.8,20.0,753.0,772.6,578.17
2016,3,1,11,45,960.0,83.0,0.8,20.0,763.0,745.1,559.25
2016,3,1,12,0,963.0,83.0,0.8,20.0,773.0,714.4,536.7
2016,3,1,12,15,963.5,83.5,0.8,20.0,774.5,679.55,510.81
2016,3,1,12,30,964.0,84.0,0.8,20.0,776.0,641.9,482.37
2016,3,1,12,45,962.5,83.5,0.8,20.0,769.0,599.61,449.93
2016,3,1,13,0,961.0,83.0,0.8,20.0,762.0,555.04,414.92
2016,3,1,13,15,957.5,82.5,0.8,20.0,747.0,507.48,376.65
2016,3,1,13,30,954.0,82.0,0.8,20.0,732.0,458.19,335.9
2016,3,1,13,45,946.0,81.5,0.8,20.0,708.5,405.81,291.69
2016,3,1,14,0,938.0,81.0,0.8,20.0,685.0,352.58,245.79
2016,3,1,14,15,928.5,79.5,0.8,19.5,654.5,297.56,198.43
2016,3,1,14,30,919.0,78.0,0.8,19.0,624.0,242.34,151.36
2016,3,1,14,45,903.0,77.0,0.8,19.0,586.5,186.63,106.67
2016,3,1,15,0,887.0,76.0,0.8,19.0,549.0,131.84,69.7
2016,3,1,15,15,868.0,74.0,0.8,18.5,506.0,77.43,47.33
2016,3,1,15,30,849.0,72.0,0.8,18.0,463.0,53.42,41.22
2016,3,1,15,45,822.5,69.0,0.8,18.0,415.5,52.2,40.31
2016,3,1,16,0,796.0,66.0,0.8,18.0,368.0,50.97,39.34
2016,3,1,16,15,756.5,61.5,0.75,17.0,317.0,48.46,37.38
2016,3,1,16,30,717.0,57.0,0.7,16.0,266.0,45.92,35.3
2016,3,1,16,45,657.0,51.5,0.7,15.5,214.5,42.38,32.14
2016,3,1,17,0,597.0,46.0,0.7,15.0,163.0,38.84,28.81
2016,3,1,17,15,495.0,37.5,0.75,14.5,115.0,29.59,20.26
2016,3,1,17,30,393.0,29.0,0.8,14.0,67.0,23.49,13.78
2016,3,1,17,45,196.5,14.5,0.85,13.5,33.5,11.57,0.0
2016,3,1,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,6,45,153.5,11.0,0.8,11.5,21.5,100.35,0.0
2016,3,2,7,0,307.0,22.0,0.7,12.0,43.0,254.29,157.27
2016,3,2,7,15,426.0,32.0,0.65,12.5,88.5,358.33,286.19
2016,3,2,7,30,545.0,42.0,0.6,13.0,134.0,464.17,375.74
2016,3,2,7,45,612.0,48.5,0.55,13.5,184.5,528.04,426.44
2016,3,2,8,0,679.0,55.0,0.5,14.0,235.0,599.9,479.97
2016,3,2,8,15,515.0,91.0,0.5,14.5,243.5,536.71,431.38
2016,3,2,8,30,351.0,127.0,0.5,15.0,252.0,453.7,365.56
2016,3,2,8,45,585.5,99.5,0.5,16.0,342.5,616.19,488.28
2016,3,2,9,0,820.0,72.0,0.5,17.0,433.0,771.5,592.45
2016,3,2,9,15,841.0,74.5,0.5,17.5,477.0,795.24,603.61
2016,3,2,9,30,862.0,77.0,0.5,18.0,521.0,808.72,609.64
2016,3,2,9,45,783.0,104.5,0.55,18.5,531.0,780.78,588.9
2016,3,2,10,0,704.0,132.0,0.6,19.0,541.0,745.2,563.59
2016,3,2,10,15,808.5,108.0,0.6,19.0,602.0,790.27,593.43
2016,3,2,10,30,913.0,84.0,0.6,19.0,663.0,828.32,617.09
2016,3,2,10,45,720.5,158.5,0.65,19.0,626.5,750.33,563.8
2016,3,2,11,0,528.0,233.0,0.7,19.0,590.0,655.35,495.4
2016,3,2,11,15,511.5,246.5,0.7,19.0,599.5,638.94,483.6
2016,3,2,11,30,495.0,260.0,0.7,19.0,609.0,620.86,469.68
2016,3,2,11,45,716.0,176.0,0.75,19.5,688.0,676.34,510.61
2016,3,2,12,0,937.0,92.0,0.8,20.0,767.0,709.36,533.82
2016,3,2,12,15,937.0,92.5,0.8,19.5,768.5,674.85,508.39
2016,3,2,12,30,937.0,93.0,0.8,19.0,770.0,637.65,481.18
2016,3,2,12,45,622.5,209.5,0.8,19.0,657.5,529.15,399.9
2016,3,2,13,0,308.0,326.0,0.8,19.0,545.0,434.32,329.05
2016,3,2,13,15,299.0,324.5,0.8,19.0,534.0,408.11,309.19
2016,3,2,13,30,290.0,323.0,0.8,19.0,523.0,382.07,288.61
2016,3,2,13,45,270.5,311.0,0.8,19.0,492.5,344.74,259.61
2016,3,2,14,0,251.0,299.0,0.8,19.0,462.0,309.33,231.95
2016,3,2,14,15,256.5,283.5,0.8,18.5,443.5,279.77,208.31
2016,3,2,14,30,262.0,268.0,0.8,18.0,425.0,249.78,184.24
2016,3,2,14,45,152.0,243.5,0.8,18.0,333.5,204.27,153.31
2016,3,2,15,0,42.0,219.0,0.8,18.0,242.0,172.73,133.92
2016,3,2,15,15,112.5,210.0,0.75,17.5,264.0,153.79,119.32
2016,3,2,15,30,183.0,201.0,0.7,17.0,286.0,144.54,119.45
2016,3,2,15,45,98.5,170.5,0.7,17.0,215.5,125.36,103.5
2016,3,2,16,0,14.0,140.0,0.7,17.0,145.0,115.31,95.21
2016,3,2,16,15,8.5,121.5,0.65,16.5,124.5,100.67,82.94
2016,3,2,16,30,3.0,103.0,0.6,16.0,104.0,85.87,70.3
2016,3,2,16,45,1.5,83.0,0.6,15.5,83.5,69.87,56.32
2016,3,2,17,0,0.0,63.0,0.6,15.0,63.0,53.68,41.86
2016,3,2,17,15,0.0,44.5,0.6,14.5,44.5,38.42,28.0
2016,3,2,17,30,0.0,26.0,0.6,14.0,26.0,22.93,13.5
2016,3,2,17,45,0.0,13.0,0.65,13.5,13.0,11.44,0.0
2016,3,2,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
