Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,45,0.0,8.0,0.5,13.5,8.0,7.28,0.0
2016,3,3,7,0,0.0,16.0,0.4,14.0,16.0,14.08,4.06
2016,3,3,7,15,0.0,32.0,0.3,14.5,32.0,28.53,18.02
2016,3,3,7,30,0.0,48.0,0.2,15.0,48.0,44.75,32.23
2016,3,3,7,45,0.0,66.0,0.15,15.5,66.0,62.85,47.79
2016,3,3,8,0,0.0,84.0,0.1,16.0,84.0,80.48,62.61
2016,3,3,8,15,0.0,102.5,0.1,16.5,102.5,98.38,77.3
2016,3,3,8,30,0.0,121.0,0.1,17.0,121.0,116.03,91.44
2016,3,3,8,45,151.0,149.0,0.1,17.5,216.5,291.3,235.25
2016,3,3,9,0,302.0,177.0,0.1,18.0,312.0,460.57,363.18
2016,3,3,9,15,235.0,205.0,0.1,18.0,316.0,436.39,340.41
2016,3,3,9,30,168.0,233.0,0.1,18.0,320.0,394.6,307.1
2016,3,3,9,45,139.5,250.0,0.15,18.5,326.5,385.1,298.5
2016,3,3,10,0,111.0,267.0,0.2,19.0,333.0,361.06,279.0
2016,3,3,10,15,246.0,266.0,0.2,19.0,421.0,490.65,376.2
2016,3,3,10,30,381.0,265.0,0.2,19.0,509.0,589.16,445.97
2016,3,3,10,45,426.5,261.5,0.25,19.0,544.5,621.55,467.3
2016,3,3,11,0,472.0,258.0,0.3,19.0,580.0,639.06,479.3
2016,3,3,11,15,409.5,286.5,0.35,19.0,570.5,594.19,446.52
2016,3,3,11,30,347.0,315.0,0.4,19.0,561.0,560.5,421.86
2016,3,3,11,45,356.5,312.0,0.5,19.0,567.5,547.73,413.66
2016,3,3,12,0,366.0,309.0,0.6,19.0,574.0,533.39,403.86
2016,3,3,12,15,342.0,321.0,0.65,18.5,569.0,509.96,387.08
2016,3,3,12,30,318.0,333.0,0.7,18.0,564.0,486.67,370.28
2016,3,3,12,45,357.5,318.5,0.75,18.0,576.0,476.03,362.31
2016,3,3,13,0,397.0,304.0,0.8,18.0,588.0,461.78,350.99
2016,3,3,13,15,406.0,290.5,0.75,17.5,576.0,430.6,326.75
2016,3,3,13,30,415.0,277.0,0.7,17.0,564.0,396.56,299.86
2016,3,3,13,45,607.5,197.0,0.7,17.0,601.5,376.59,279.48
2016,3,3,14,0,800.0,117.0,0.7,17.0,639.0,339.73,242.82
2016,3,3,14,15,538.0,192.5,0.65,17.0,536.5,281.34,200.95
2016,3,3,14,30,276.0,268.0,0.6,17.0,434.0,253.39,186.76
2016,3,3,14,45,231.0,255.5,0.55,17.0,389.0,223.85,165.38
2016,3,3,15,0,186.0,243.0,0.5,17.0,344.0,192.9,144.45
2016,3,3,15,15,184.5,223.0,0.45,17.0,316.5,164.02,126.0
2016,3,3,15,30,183.0,203.0,0.4,17.0,289.0,145.75,120.14
2016,3,3,15,45,168.5,182.5,0.35,17.0,255.5,132.99,109.72
2016,3,3,16,0,154.0,162.0,0.3,17.0,222.0,119.81,98.79
2016,3,3,16,15,142.5,141.0,0.3,16.5,190.5,105.91,87.3
2016,3,3,16,30,131.0,120.0,0.3,16.0,159.0,91.56,75.16
2016,3,3,16,45,116.0,98.5,0.3,16.0,128.5,76.45,61.92
2016,3,3,17,0,101.0,77.0,0.3,16.0,98.0,60.88,48.0
2016,3,3,17,15,72.0,56.5,0.35,15.5,69.0,45.51,34.07
2016,3,3,17,30,43.0,36.0,0.4,15.0,40.0,29.73,19.27
2016,3,3,17,45,21.5,18.0,0.5,15.0,20.0,15.37,0.0
2016,3,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,0.65,13.5,11.5,10.46,0.0
2016,3,4,7,0,0.0,23.0,0.6,14.0,23.0,20.76,9.42
2016,3,4,7,15,8.0,43.0,0.6,14.0,44.5,48.94,35.25
2016,3,4,7,30,16.0,63.0,0.6,14.0,66.0,83.4,65.26
2016,3,4,7,45,26.0,84.0,0.6,14.5,90.5,113.9,91.55
2016,3,4,8,0,36.0,105.0,0.6,15.0,115.0,143.97,116.89
2016,3,4,8,15,43.0,125.5,0.6,15.5,139.5,170.79,138.81
2016,3,4,8,30,50.0,146.0,0.6,16.0,164.0,197.35,159.96
2016,3,4,8,45,25.0,136.5,0.65,16.5,145.5,160.58,128.69
2016,3,4,9,0,0.0,127.0,0.7,17.0,127.0,117.47,92.25
2016,3,4,9,15,0.0,137.5,0.7,17.0,137.5,126.79,99.71
2016,3,4,9,30,0.0,148.0,0.7,17.0,148.0,136.11,106.97
2016,3,4,9,45,0.0,132.0,0.75,17.5,132.0,119.5,93.05
2016,3,4,10,0,0.0,116.0,0.8,18.0,116.0,103.87,80.05
2016,3,4,10,15,0.0,66.0,0.8,18.0,66.0,58.43,42.83
2016,3,4,10,30,0.0,16.0,0.8,18.0,16.0,14.13,6.14
2016,3,4,10,45,19.0,151.0,0.85,18.0,164.0,156.6,122.97
2016,3,4,11,0,38.0,286.0,0.9,18.0,312.0,302.41,236.12
2016,3,4,11,15,24.0,258.0,0.9,17.5,275.0,252.13,196.48
2016,3,4,11,30,10.0,230.0,0.9,17.0,238.0,214.15,167.04
2016,3,4,11,45,5.0,178.5,0.9,17.0,182.5,162.79,126.6
2016,3,4,12,0,0.0,127.0,0.9,17.0,127.0,112.87,86.73
2016,3,4,12,15,4.5,176.0,0.9,17.0,179.5,159.03,123.86
2016,3,4,12,30,9.0,225.0,0.9,17.0,232.0,204.07,159.25
2016,3,4,12,45,7.5,216.5,0.9,17.0,222.5,194.62,151.63
2016,3,4,13,0,6.0,208.0,0.9,17.0,213.0,185.41,144.45
2016,3,4,13,15,6.0,204.0,0.85,17.0,208.5,180.93,140.98
2016,3,4,13,30,6.0,200.0,0.8,17.0,204.0,176.45,137.5
2016,3,4,13,45,3.0,116.5,0.8,17.0,118.5,103.91,79.69
2016,3,4,14,0,0.0,33.0,0.8,17.0,33.0,29.18,18.69
2016,3,4,14,15,0.0,56.5,0.8,17.0,56.5,50.0,36.1
2016,3,4,14,30,0.0,80.0,0.8,17.0,80.0,70.87,53.4
2016,3,4,14,45,0.0,82.5,0.85,17.0,82.5,73.07,55.31
2016,3,4,15,0,0.0,85.0,0.9,17.0,85.0,75.28,57.27
2016,3,4,15,15,14.5,134.5,0.95,16.5,141.5,115.34,90.32
2016,3,4,15,30,29.0,184.0,1.0,16.0,198.0,140.95,117.09
2016,3,4,15,45,14.5,122.0,1.05,16.0,129.0,103.79,85.43
2016,3,4,16,0,0.0,60.0,1.1,16.0,60.0,53.0,41.37
2016,3,4,16,15,0.0,52.0,1.15,16.0,52.0,45.9,35.24
2016,3,4,16,30,0.0,44.0,1.2,16.0,44.0,38.8,28.98
2016,3,4,16,45,0.0,35.0,1.25,16.0,35.0,30.83,21.85
2016,3,4,17,0,0.0,26.0,1.3,16.0,26.0,22.88,14.65
2016,3,4,17,15,0.0,18.5,1.35,15.5,18.5,16.26,8.61
2016,3,4,17,30,0.0,11.0,1.4,15.0,11.0,9.66,2.5
2016,3,4,17,45,0.0,5.5,1.45,15.0,5.5,4.82,0.0
2016,3,4,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,1.0,1.2,15.0,1.0,0.88,0.0
2016,3,5,7,30,0.0,2.0,1.2,15.0,2.0,1.75,0.0
2016,3,5,7,45,0.0,3.0,1.2,15.5,3.0,2.63,0.0
2016,3,5,8,0,0.0,4.0,1.2,16.0,4.0,3.51,0.0
2016,3,5,8,15,0.0,4.5,1.2,16.0,4.5,3.95,0.0
2016,3,5,8,30,0.0,5.0,1.2,16.0,5.0,4.39,0.0
2016,3,5,8,45,0.0,66.0,1.25,16.0,66.0,58.33,43.94
2016,3,5,9,0,0.0,127.0,1.3,16.0,127.0,117.31,92.87
2016,3,5,9,15,0.0,129.5,1.3,16.0,129.5,118.57,93.5
2016,3,5,9,30,0.0,132.0,1.3,16.0,132.0,120.12,94.51
2016,3,5,9,45,0.0,132.5,1.35,16.5,132.5,119.93,93.93
2016,3,5,10,0,0.0,133.0,1.4,17.0,133.0,119.91,93.52
2016,3,5,10,15,0.0,152.0,1.5,17.0,152.0,137.5,107.59
2016,3,5,10,30,0.0,171.0,1.6,17.0,171.0,154.94,121.42
2016,3,5,10,45,0.0,114.5,1.75,17.5,114.5,102.05,78.34
2016,3,5,11,0,0.0,58.0,1.9,18.0,58.0,51.38,36.82
2016,3,5,11,15,0.0,105.0,2.05,18.0,105.0,93.34,71.1
2016,3,5,11,30,0.0,152.0,2.2,18.0,152.0,135.71,105.2
2016,3,5,11,45,32.0,243.0,2.35,18.5,267.0,245.32,192.41
2016,3,5,12,0,64.0,334.0,2.5,19.0,382.0,346.55,270.11
2016,3,5,12,15,164.0,342.5,2.6,18.5,463.5,414.92,323.61
2016,3,5,12,30,264.0,351.0,2.7,18.0,545.0,472.18,367.57
2016,3,5,12,45,141.5,308.0,2.8,18.0,412.0,349.14,272.71
2016,3,5,13,0,19.0,265.0,2.9,18.0,279.0,240.6,188.02
2016,3,5,13,15,19.0,259.5,2.9,17.5,273.5,233.62,183.19
2016,3,5,13,30,19.0,254.0,2.9,17.0,268.0,226.62,178.06
2016,3,5,13,45,9.5,189.5,2.95,17.0,196.5,167.91,131.54
2016,3,5,14,0,0.0,125.0,3.0,17.0,125.0,109.92,85.06
2016,3,5,14,15,0.0,92.0,3.0,17.0,92.0,81.58,62.06
2016,3,5,14,30,0.0,59.0,3.0,17.0,59.0,52.21,37.92
2016,3,5,14,45,0.0,38.0,3.05,17.0,38.0,33.57,22.49
2016,3,5,15,0,0.0,17.0,3.1,17.0,17.0,14.99,6.97
2016,3,5,15,15,0.0,13.5,3.1,16.5,13.5,11.9,4.41
2016,3,5,15,30,0.0,10.0,3.1,16.0,10.0,8.81,2.16
2016,3,5,15,45,0.0,8.5,3.15,16.0,8.5,7.48,1.0
2016,3,5,16,0,0.0,7.0,3.2,16.0,7.0,6.16,0.0
2016,3,5,16,15,0.0,6.0,3.25,15.5,6.0,5.27,0.0
2016,3,5,16,30,0.0,5.0,3.3,15.0,5.0,4.39,0.0
2016,3,5,16,45,0.0,4.0,3.4,15.0,4.0,3.51,0.0
2016,3,5,17,0,0.0,3.0,3.5,15.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,3.5,15.0,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,3.5,15.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,3.5,15.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,80.5,18.0,1.3,11.5,25.0,92.24,0.0
2016,3,6,7,0,161.0,36.0,1.3,12.0,50.0,189.29,141.99
2016,3,6,7,15,274.0,51.0,1.3,12.0,94.5,285.35,233.71
2016,3,6,7,30,387.0,66.0,1.3,12.0,139.0,389.23,322.86
2016,3,6,7,45,467.0,75.0,1.3,12.5,189.5,469.62,389.06
2016,3,6,8,0,547.0,84.0,1.3,13.0,240.0,552.04,453.69
2016,3,6,8,15,597.0,90.5,1.35,13.0,290.5,609.34,496.94
2016,3,6,8,30,647.0,97.0,1.4,13.0,341.0,665.92,538.39
2016,3,6,8,45,681.0,102.5,1.45,13.5,389.0,707.16,566.37
2016,3,6,9,0,715.0,108.0,1.5,14.0,437.0,746.4,592.34
2016,3,6,9,15,739.5,112.0,1.5,14.0,481.0,773.58,609.82
2016,3,6,9,30,764.0,116.0,1.5,14.0,525.0,797.99,625.27
2016,3,6,9,45,785.5,117.5,1.5,14.5,564.0,813.9,633.51
2016,3,6,10,0,807.0,119.0,1.5,15.0,603.0,822.7,636.91
2016,3,6,10,15,819.5,121.0,1.5,15.0,635.0,825.61,637.57
2016,3,6,10,30,832.0,123.0,1.5,15.0,667.0,825.03,636.03
2016,3,6,10,45,844.5,123.0,1.5,15.0,693.0,818.79,630.76
2016,3,6,11,0,857.0,123.0,1.5,15.0,719.0,808.99,623.23
2016,3,6,11,15,863.0,124.0,1.5,15.0,736.5,791.71,610.67
2016,3,6,11,30,869.0,125.0,1.5,15.0,754.0,771.12,595.96
2016,3,6,11,45,869.5,126.5,1.5,15.5,762.5,743.89,574.37
2016,3,6,12,0,870.0,128.0,1.5,16.0,771.0,713.8,550.54
2016,3,6,12,15,870.5,128.0,1.5,16.0,772.0,679.57,524.47
2016,3,6,12,30,871.0,128.0,1.5,16.0,773.0,642.82,496.05
2016,3,6,12,45,881.0,121.5,1.5,16.0,768.5,603.09,464.9
2016,3,6,13,0,891.0,115.0,1.5,16.0,764.0,561.58,431.49
2016,3,6,13,15,886.0,114.0,1.55,16.0,748.5,515.13,393.58
2016,3,6,13,30,881.0,113.0,1.6,16.0,733.0,464.39,351.31
2016,3,6,13,45,872.0,112.0,1.65,16.0,709.0,413.02,307.32
2016,3,6,14,0,863.0,111.0,1.7,16.0,685.0,361.15,261.85
2016,3,6,14,15,726.5,147.0,1.75,15.5,615.0,299.63,212.68
2016,3,6,14,30,590.0,183.0,1.8,15.0,545.0,255.33,179.06
2016,3,6,14,45,692.0,144.5,1.85,15.0,545.0,204.24,132.12
2016,3,6,15,0,794.0,106.0,1.9,15.0,545.0,149.31,86.61
2016,3,6,15,15,549.0,150.5,1.9,14.5,443.0,117.66,81.57
2016,3,6,15,30,304.0,195.0,1.9,14.0,341.0,134.31,112.45
2016,3,6,15,45,250.0,180.0,1.9,14.0,292.0,125.57,105.16
2016,3,6,16,0,196.0,165.0,1.9,14.0,243.0,122.19,102.51
2016,3,6,16,15,175.5,146.5,1.85,13.5,209.5,109.76,92.04
2016,3,6,16,30,155.0,128.0,1.8,13.0,176.0,96.97,81.05
2016,3,6,16,45,129.0,106.5,1.75,13.0,141.5,81.92,67.66
2016,3,6,17,0,103.0,85.0,1.7,13.0,107.0,66.45,53.63
2016,3,6,17,15,73.0,63.0,1.7,12.5,76.5,50.22,38.77
2016,3,6,17,30,43.0,41.0,1.7,12.0,46.0,33.54,23.17
2016,3,6,17,45,21.5,20.5,1.7,12.0,23.0,17.43,3.67
2016,3,6,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,9.0,1.15,9.0,9.0,7.91,0.0
2016,3,7,7,0,0.0,18.0,1.1,9.0,18.0,15.84,7.06
2016,3,7,7,15,0.0,33.0,1.1,9.0,33.0,29.1,19.24
2016,3,7,7,30,0.0,48.0,1.1,9.0,48.0,43.33,31.96
2016,3,7,7,45,0.0,64.5,1.15,9.5,64.5,59.62,46.26
2016,3,7,8,0,0.0,81.0,1.2,10.0,81.0,75.61,60.05
2016,3,7,8,15,0.0,98.0,1.25,10.0,98.0,91.95,74.01
2016,3,7,8,30,0.0,115.0,1.3,10.0,115.0,108.1,87.6
2016,3,7,8,45,383.0,102.5,1.4,10.0,281.0,456.84,384.5
2016,3,7,9,0,766.0,90.0,1.5,10.0,447.0,765.06,617.44
2016,3,7,9,15,788.5,93.5,1.5,10.0,491.5,790.98,630.96
2016,3,7,9,30,811.0,97.0,1.5,10.0,536.0,813.94,645.48
2016,3,7,9,45,660.5,152.5,1.55,10.5,526.0,751.5,598.14
2016,3,7,10,0,510.0,208.0,1.6,11.0,516.0,672.75,536.34
2016,3,7,10,15,255.0,124.0,1.6,11.0,278.0,360.1,295.48
2016,3,7,10,30,0.0,40.0,1.6,11.0,40.0,35.38,24.32
2016,3,7,10,45,235.0,154.0,1.6,11.5,318.5,363.04,298.71
2016,3,7,11,0,470.0,268.0,1.6,12.0,597.0,653.93,517.96
2016,3,7,11,15,459.0,280.0,1.6,12.0,607.5,640.22,503.72
2016,3,7,11,30,448.0,292.0,1.6,12.0,618.0,624.81,491.21
2016,3,7,11,45,324.0,328.0,1.65,12.0,565.5,544.29,428.98
2016,3,7,12,0,200.0,364.0,1.7,12.0,513.0,471.01,371.77
2016,3,7,12,15,556.0,235.0,1.75,12.0,649.0,578.03,457.73
2016,3,7,12,30,912.0,106.0,1.8,12.0,785.0,648.99,511.62
2016,3,7,12,45,456.0,75.0,1.9,12.0,414.5,326.19,262.93
2016,3,7,13,0,0.0,44.0,2.0,12.0,44.0,38.98,27.11
2016,3,7,13,15,174.0,179.0,2.05,12.0,302.0,235.42,188.7
2016,3,7,13,30,348.0,314.0,2.1,12.0,560.0,403.66,317.4
2016,3,7,13,45,341.0,304.0,2.15,12.0,539.0,369.5,287.99
2016,3,7,14,0,334.0,294.0,2.2,12.0,518.0,335.79,259.66
2016,3,7,14,15,207.0,286.5,2.2,12.0,423.0,278.45,216.23
2016,3,7,14,30,80.0,279.0,2.2,12.0,328.0,236.09,186.48
2016,3,7,14,45,70.0,258.5,2.25,12.0,299.5,211.44,167.24
2016,3,7,15,0,60.0,238.0,2.3,12.0,271.0,188.28,149.5
2016,3,7,15,15,81.5,224.5,2.25,12.0,266.0,172.01,137.19
2016,3,7,15,30,103.0,211.0,2.2,12.0,261.0,157.75,133.56
2016,3,7,15,45,95.0,192.0,2.2,12.0,234.5,144.89,122.79
2016,3,7,16,0,87.0,173.0,2.2,12.0,208.0,131.69,111.61
2016,3,7,16,15,315.5,132.5,2.15,11.5,234.5,97.12,81.56
2016,3,7,16,30,544.0,92.0,2.1,11.0,261.0,68.23,56.04
2016,3,7,16,45,480.0,82.0,2.1,11.0,211.5,60.63,49.2
2016,3,7,17,0,416.0,72.0,2.1,11.0,162.0,54.12,43.11
2016,3,7,17,15,319.0,58.5,2.05,10.5,116.5,44.63,34.19
2016,3,7,17,30,222.0,45.0,2.0,10.0,71.0,34.86,24.63
2016,3,7,17,45,111.0,22.5,2.0,10.0,35.5,17.59,4.99
2016,3,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,150.5,17.0,1.1,9.0,31.5,139.65,0.0
2016,3,8,7,0,301.0,34.0,1.1,10.0,63.0,277.08,218.08
2016,3,8,7,15,408.5,44.5,1.1,10.5,110.5,372.41,306.76
2016,3,8,7,30,516.0,55.0,1.1,11.0,158.0,473.68,391.87
2016,3,8,7,45,579.5,62.5,1.1,11.5,209.5,543.13,447.05
2016,3,8,8,0,643.0,70.0,1.1,12.0,261.0,613.74,500.3
2016,3,8,8,15,685.0,75.5,1.05,12.5,311.5,665.29,536.31
2016,3,8,8,30,727.0,81.0,1.0,13.0,362.0,715.88,570.11
2016,3,8,8,45,754.0,85.5,1.0,13.5,410.0,746.89,589.25
2016,3,8,9,0,781.0,90.0,1.0,14.0,458.0,780.59,610.0
2016,3,8,9,15,801.5,93.5,0.95,14.0,501.5,804.96,624.19
2016,3,8,9,30,822.0,97.0,0.9,14.0,545.0,826.31,636.2
2016,3,8,9,45,826.5,103.0,0.9,14.5,581.0,833.78,638.31
2016,3,8,10,0,831.0,109.0,0.9,15.0,617.0,837.81,638.37
2016,3,8,10,15,696.0,161.5,0.9,15.0,601.5,777.15,595.56
2016,3,8,10,30,561.0,214.0,0.9,15.0,586.0,702.85,540.87
2016,3,8,10,45,714.0,165.0,0.9,15.0,656.5,767.36,588.57
2016,3,8,11,0,867.0,116.0,0.9,15.0,727.0,815.35,620.0
2016,3,8,11,15,647.5,209.5,0.95,15.0,672.0,720.95,551.37
2016,3,8,11,30,428.0,303.0,1.0,15.0,617.0,621.75,477.47
2016,3,8,11,45,652.0,210.5,1.05,15.0,695.5,677.66,522.06
2016,3,8,12,0,876.0,118.0,1.1,15.0,774.0,710.76,547.61
2016,3,8,12,15,617.0,226.5,1.05,15.0,688.5,613.17,471.74
2016,3,8,12,30,358.0,335.0,1.0,15.0,603.0,517.07,397.96
2016,3,8,12,45,263.0,348.0,0.95,15.0,544.0,453.14,349.74
2016,3,8,13,0,168.0,361.0,0.9,15.0,485.0,395.94,306.11
2016,3,8,13,15,126.0,346.0,0.95,14.5,438.0,350.33,272.32
2016,3,8,13,30,84.0,331.0,1.0,14.0,391.0,311.68,243.49
2016,3,8,13,45,73.0,315.0,1.05,14.0,366.0,286.62,224.32
2016,3,8,14,0,62.0,299.0,1.1,14.0,341.0,262.97,206.1
2016,3,8,14,15,72.5,290.0,1.15,14.0,337.0,251.38,196.69
2016,3,8,14,30,83.0,281.0,1.2,14.0,333.0,238.5,186.06
2016,3,8,14,45,86.5,265.0,1.3,14.0,316.0,218.64,170.33
2016,3,8,15,0,90.0,249.0,1.4,14.0,299.0,198.49,154.85
2016,3,8,15,15,87.5,229.5,1.35,13.5,275.5,175.71,138.76
2016,3,8,15,30,85.0,210.0,1.3,13.0,252.0,157.22,132.23
2016,3,8,15,45,42.5,162.5,1.3,13.0,183.5,126.99,106.55
2016,3,8,16,0,0.0,115.0,1.3,13.0,115.0,97.82,81.43
2016,3,8,16,15,0.0,99.5,1.2,12.5,99.5,85.17,70.65
2016,3,8,16,30,0.0,84.0,1.1,12.0,84.0,72.39,59.53
2016,3,8,16,45,0.0,68.5,1.05,12.0,68.5,59.48,47.98
2016,3,8,17,0,0.0,53.0,1.0,12.0,53.0,46.45,36.13
2016,3,8,17,15,0.0,38.5,0.95,11.5,38.5,33.97,24.67
2016,3,8,17,30,0.0,24.0,0.9,11.0,24.0,21.14,12.77
2016,3,8,17,45,0.0,12.0,0.85,11.0,12.0,10.55,1.26
2016,3,8,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,1.05,11.5,2.5,2.19,0.0
2016,3,9,7,0,0.0,5.0,1.1,12.0,5.0,4.38,0.0
2016,3,9,7,15,0.0,9.5,1.05,12.0,9.5,8.34,1.45
2016,3,9,7,30,0.0,14.0,1.0,12.0,14.0,12.3,4.97
2016,3,9,7,45,0.0,18.5,1.0,12.5,18.5,16.26,8.46
2016,3,9,8,0,0.0,23.0,1.0,13.0,23.0,20.24,11.9
2016,3,9,8,15,0.0,27.5,0.95,13.0,27.5,24.21,15.32
2016,3,9,8,30,0.0,32.0,0.9,13.0,32.0,28.2,18.72
2016,3,9,8,45,0.0,71.0,0.85,13.5,71.0,62.78,48.09
2016,3,9,9,0,0.0,110.0,0.8,14.0,110.0,99.64,78.68
2016,3,9,9,15,3.0,146.0,0.8,14.5,147.5,137.26,109.32
2016,3,9,9,30,6.0,182.0,0.8,15.0,185.0,174.97,139.34
2016,3,9,9,45,31.0,223.5,0.8,15.5,242.5,250.09,199.09
2016,3,9,10,0,56.0,265.0,0.8,16.0,300.0,312.83,247.16
2016,3,9,10,15,88.0,290.0,0.75,16.0,348.0,361.82,284.23
2016,3,9,10,30,120.0,315.0,0.7,16.0,396.0,421.92,328.66
2016,3,9,10,45,141.5,329.0,0.7,16.5,427.5,446.28,345.32
2016,3,9,11,0,163.0,343.0,0.7,17.0,459.0,468.92,360.79
2016,3,9,11,15,155.5,351.5,0.7,17.0,464.5,461.96,354.68
2016,3,9,11,30,148.0,360.0,0.7,17.0,470.0,454.54,348.57
2016,3,9,11,45,227.0,355.0,0.7,17.5,525.5,495.56,378.76
2016,3,9,12,0,306.0,350.0,0.7,18.0,581.0,536.79,407.63
2016,3,9,12,15,374.0,328.5,0.7,18.0,610.5,543.24,412.0
2016,3,9,12,30,442.0,307.0,0.7,18.0,640.0,547.31,414.47
2016,3,9,12,45,366.5,327.0,0.75,18.5,601.5,494.45,374.31
2016,3,9,13,0,291.0,347.0,0.8,19.0,563.0,448.8,339.73
2016,3,9,13,15,338.5,327.0,0.75,19.0,573.0,434.74,328.3
2016,3,9,13,30,386.0,307.0,0.7,19.0,583.0,416.31,312.57
2016,3,9,13,45,353.0,304.0,0.7,19.0,551.0,375.87,281.11
2016,3,9,14,0,320.0,301.0,0.7,19.0,519.0,338.2,251.77
2016,3,9,14,15,227.5,296.5,0.7,19.0,448.5,292.23,218.08
2016,3,9,14,30,135.0,292.0,0.7,19.0,378.0,250.67,188.9
2016,3,9,14,45,125.5,273.5,0.7,19.0,349.5,223.35,168.25
2016,3,9,15,0,116.0,255.0,0.7,19.0,321.0,197.39,149.21
2016,3,9,15,15,73.5,223.5,0.65,18.5,264.0,172.11,132.92
2016,3,9,15,30,31.0,192.0,0.6,18.0,207.0,146.45,120.22
2016,3,9,15,45,64.0,182.0,0.6,18.0,209.5,139.18,114.55
2016,3,9,16,0,97.0,172.0,0.6,18.0,212.0,131.56,108.44
2016,3,9,16,15,87.0,151.0,0.55,17.5,183.5,116.83,96.32
2016,3,9,16,30,77.0,130.0,0.5,17.0,155.0,101.74,83.69
2016,3,9,16,45,66.5,108.0,0.5,16.5,126.5,85.69,69.93
2016,3,9,17,0,56.0,86.0,0.5,16.0,98.0,69.29,55.52
2016,3,9,17,15,38.0,64.0,0.5,15.5,71.5,52.52,40.46
2016,3,9,17,30,20.0,42.0,0.5,15.0,45.0,35.37,24.77
2016,3,9,17,45,10.0,24.0,0.5,14.5,25.5,20.74,8.62
2016,3,9,18,0,0.0,6.0,0.5,14.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,0.5,14.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,6,45,163.5,17.5,1.1,13.5,35.0,153.49,58.26
2016,3,10,7,0,327.0,35.0,1.1,14.0,70.0,298.11,235.85
2016,3,10,7,15,427.0,45.0,1.1,14.0,117.5,389.34,317.59
2016,3,10,7,30,527.0,55.0,1.1,14.0,165.0,485.97,397.75
2016,3,10,7,45,591.0,61.0,1.1,14.5,216.5,554.51,451.03
2016,3,10,8,0,655.0,67.0,1.1,15.0,268.0,624.23,502.53
2016,3,10,8,15,695.5,72.0,1.1,15.5,318.5,674.41,537.29
2016,3,10,8,30,736.0,77.0,1.1,16.0,369.0,719.3,567.02
2016,3,10,8,45,762.0,81.0,1.15,16.5,416.5,754.15,589.31
2016,3,10,9,0,788.0,85.0,1.2,17.0,464.0,786.6,609.53
2016,3,10,9,15,808.0,88.0,1.2,17.0,507.5,810.06,623.74
2016,3,10,9,30,828.0,91.0,1.2,17.0,551.0,830.5,635.9
2016,3,10,9,45,577.0,179.0,1.25,17.5,510.0,710.02,548.82
2016,3,10,10,0,326.0,267.0,1.3,18.0,469.0,572.16,443.68
2016,3,10,10,15,359.0,273.5,1.3,18.0,506.5,598.54,463.55
2016,3,10,10,30,392.0,280.0,1.3,18.0,544.0,622.77,480.21
2016,3,10,10,45,297.5,312.0,1.3,18.5,516.5,567.47,436.15
2016,3,10,11,0,203.0,344.0,1.3,19.0,489.0,501.94,385.37
2016,3,10,11,15,173.0,353.5,1.25,19.0,479.0,477.73,366.61
2016,3,10,11,30,143.0,363.0,1.2,19.0,469.0,454.04,347.96
2016,3,10,11,45,144.0,365.5,1.2,19.0,474.0,446.74,342.33
2016,3,10,12,0,145.0,368.0,1.2,19.0,479.0,438.83,336.14
2016,3,10,12,15,157.5,371.0,1.15,19.0,491.0,438.16,335.21
2016,3,10,12,30,170.0,374.0,1.1,19.0,503.0,435.92,332.98
2016,3,10,12,45,289.5,346.0,1.1,19.0,563.5,467.86,356.85
2016,3,10,13,0,409.0,318.0,1.1,19.0,624.0,487.47,370.17
2016,3,10,13,15,210.5,277.5,1.05,19.0,435.0,335.07,256.3
2016,3,10,13,30,12.0,237.0,1.0,19.0,246.0,210.17,162.01
2016,3,10,13,45,84.5,281.5,0.95,19.0,339.5,266.22,204.76
2016,3,10,14,0,157.0,326.0,0.9,19.0,433.0,308.8,234.65
2016,3,10,14,15,166.5,310.5,0.85,18.5,419.5,285.89,216.1
2016,3,10,14,30,176.0,295.0,0.8,18.0,406.0,262.09,197.1
2016,3,10,14,45,127.0,272.5,0.75,18.0,350.5,223.52,168.95
2016,3,10,15,0,78.0,250.0,0.7,18.0,295.0,198.89,152.46
2016,3,10,15,15,138.0,233.0,0.65,18.0,304.5,172.88,132.01
2016,3,10,15,30,198.0,216.0,0.6,18.0,314.0,153.72,126.27
2016,3,10,15,45,99.0,160.0,0.6,18.0,209.0,119.45,97.79
2016,3,10,16,0,0.0,104.0,0.6,18.0,104.0,89.59,72.62
2016,3,10,16,15,0.0,90.0,0.6,17.5,90.0,77.99,62.97
2016,3,10,16,30,0.0,76.0,0.6,17.0,76.0,66.28,52.99
2016,3,10,16,45,0.0,62.0,0.6,16.5,62.0,54.46,42.72
2016,3,10,17,0,0.0,48.0,0.6,16.0,48.0,42.37,31.98
2016,3,10,17,15,0.0,35.0,0.65,15.5,35.0,30.86,21.58
2016,3,10,17,30,0.0,22.0,0.7,15.0,22.0,19.36,11.09
2016,3,10,17,45,0.0,12.5,0.75,14.5,12.5,10.99,2.27
2016,3,10,18,0,0.0,3.0,0.8,14.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,0.85,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,1.95,13.0,5.0,4.38,0.0
2016,3,11,7,0,0.0,10.0,2.0,13.0,10.0,8.78,1.57
2016,3,11,7,15,0.0,16.5,2.05,13.0,16.5,14.5,6.67
2016,3,11,7,30,0.0,23.0,2.1,13.0,23.0,20.23,11.75
2016,3,11,7,45,0.0,30.0,2.2,13.0,30.0,26.41,17.18
2016,3,11,8,0,0.0,37.0,2.3,13.0,37.0,32.6,22.54
2016,3,11,8,15,0.0,43.5,2.35,13.0,43.5,38.36,27.46
2016,3,11,8,30,0.0,50.0,2.4,13.0,50.0,44.13,32.32
2016,3,11,8,45,0.0,39.5,2.5,13.5,39.5,34.85,24.22
2016,3,11,9,0,0.0,29.0,2.6,14.0,29.0,25.58,16.2
2016,3,11,9,15,0.0,20.5,2.6,14.0,20.5,18.08,9.76
2016,3,11,9,30,0.0,12.0,2.6,14.0,12.0,10.58,3.35
2016,3,11,9,45,30.0,142.5,2.65,14.5,161.0,162.67,131.21
2016,3,11,10,0,60.0,273.0,2.7,15.0,310.0,324.8,260.8
2016,3,11,10,15,30.0,210.0,2.75,14.5,228.5,228.45,182.92
2016,3,11,10,30,0.0,147.0,2.8,14.0,147.0,132.18,104.11
2016,3,11,10,45,0.0,155.5,2.9,14.0,155.5,139.74,110.3
2016,3,11,11,0,0.0,164.0,3.0,14.0,164.0,147.24,116.26
2016,3,11,11,15,8.0,213.0,2.85,14.0,219.0,198.08,157.48
2016,3,11,11,30,16.0,262.0,2.7,14.0,274.0,248.04,197.24
2016,3,11,11,45,99.5,319.0,2.6,14.0,395.0,364.77,290.39
2016,3,11,12,0,183.0,376.0,2.5,14.0,516.0,472.42,372.94
2016,3,11,12,15,286.5,356.5,2.45,14.0,575.5,513.42,404.22
2016,3,11,12,30,390.0,337.0,2.4,14.0,635.0,541.27,425.01
2016,3,11,12,45,363.0,339.5,2.35,14.0,614.5,504.96,395.93
2016,3,11,13,0,336.0,342.0,2.3,14.0,594.0,469.88,368.01
2016,3,11,13,15,169.0,258.5,2.35,14.0,385.5,302.34,238.6
2016,3,11,13,30,2.0,175.0,2.4,14.0,177.0,153.99,121.27
2016,3,11,13,45,221.5,224.0,2.5,14.0,376.0,266.62,209.05
2016,3,11,14,0,441.0,273.0,2.6,14.0,575.0,355.08,271.62
2016,3,11,14,15,365.5,278.0,2.55,13.5,521.0,312.58,237.41
2016,3,11,14,30,290.0,283.0,2.5,13.0,467.0,273.12,207.2
2016,3,11,14,45,145.0,191.5,2.45,13.0,283.5,173.26,132.17
2016,3,11,15,0,0.0,100.0,2.4,13.0,100.0,88.16,68.79
2016,3,11,15,15,6.5,139.0,2.35,12.5,142.5,119.22,95.02
2016,3,11,15,30,13.0,178.0,2.3,12.0,185.0,145.97,123.35
2016,3,11,15,45,6.5,156.5,2.3,12.0,160.0,129.51,109.31
2016,3,11,16,0,0.0,135.0,2.3,12.0,135.0,112.8,94.98
2016,3,11,16,15,0.0,117.5,2.25,11.5,117.5,98.82,83.05
2016,3,11,16,30,0.0,100.0,2.2,11.0,100.0,84.69,70.76
2016,3,11,16,45,0.0,81.0,2.2,11.0,81.0,69.28,56.97
2016,3,11,17,0,0.0,62.0,2.2,11.0,62.0,53.68,42.79
2016,3,11,17,15,0.0,45.5,2.2,11.0,45.5,39.83,30.01
2016,3,11,17,30,0.0,29.0,2.2,11.0,29.0,25.56,16.76
2016,3,11,17,45,0.0,16.5,2.2,11.0,16.5,14.52,5.31
2016,3,11,18,0,0.0,4.0,2.2,11.0,4.0,3.64,0.0
2016,3,11,18,15,0.0,2.0,2.2,10.5,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,0.95,10.5,7.0,6.14,0.0
2016,3,12,7,0,0.0,14.0,1.0,11.0,14.0,12.3,4.62
2016,3,12,7,15,0.0,23.5,1.05,11.0,23.5,20.68,12.1
2016,3,12,7,30,0.0,33.0,1.1,11.0,33.0,29.07,19.57
2016,3,12,7,45,0.0,44.0,1.2,11.5,44.0,38.81,28.06
2016,3,12,8,0,0.0,55.0,1.3,12.0,55.0,48.56,36.42
2016,3,12,8,15,0.0,66.0,1.35,12.0,66.0,58.33,44.74
2016,3,12,8,30,0.0,77.0,1.4,12.0,77.0,68.15,53.0
2016,3,12,8,45,30.5,141.0,1.45,12.5,156.5,168.63,138.18
2016,3,12,9,0,61.0,205.0,1.5,13.0,236.0,266.8,218.0
2016,3,12,9,15,34.5,197.0,1.55,13.0,215.0,230.19,186.61
2016,3,12,9,30,8.0,189.0,1.6,13.0,194.0,183.39,147.35
2016,3,12,9,45,25.5,226.0,1.65,13.5,242.5,234.28,188.56
2016,3,12,10,0,43.0,263.0,1.7,14.0,291.0,299.17,239.54
2016,3,12,10,15,42.0,275.0,1.7,14.0,303.0,306.83,244.64
2016,3,12,10,30,41.0,287.0,1.7,14.0,315.0,314.21,249.82
2016,3,12,10,45,21.0,229.0,1.75,14.0,243.5,225.93,179.53
2016,3,12,11,0,1.0,171.0,1.8,14.0,172.0,154.47,121.7
2016,3,12,11,15,4.0,192.0,1.8,14.0,195.5,175.62,138.89
2016,3,12,11,30,7.0,213.0,1.8,14.0,219.0,196.36,155.41
2016,3,12,11,45,8.5,225.5,1.85,14.0,232.5,207.83,164.44
2016,3,12,12,0,10.0,238.0,1.9,14.0,246.0,218.96,173.23
2016,3,12,12,15,12.0,248.0,1.9,14.0,257.5,227.82,180.19
2016,3,12,12,30,14.0,258.0,1.9,14.0,269.0,236.27,186.83
2016,3,12,12,45,14.0,258.0,1.95,14.0,269.0,234.5,185.43
2016,3,12,13,0,14.0,258.0,2.0,14.0,269.0,232.63,184.01
2016,3,12,13,15,33.0,289.0,2.0,14.0,314.0,263.03,208.06
2016,3,12,13,30,52.0,320.0,2.0,14.0,359.0,290.57,229.36
2016,3,12,13,45,54.5,312.0,2.0,14.5,351.5,278.52,219.22
2016,3,12,14,0,57.0,304.0,2.0,15.0,344.0,266.16,208.97
2016,3,12,14,15,60.0,292.5,1.95,14.5,332.5,251.12,197.26
2016,3,12,14,30,63.0,281.0,1.9,14.0,321.0,235.76,185.22
2016,3,12,14,45,33.0,230.0,1.9,14.0,251.0,188.3,148.59
2016,3,12,15,0,3.0,179.0,1.9,14.0,181.0,151.19,120.24
2016,3,12,15,15,1.5,148.0,1.85,14.0,149.0,125.95,99.97
2016,3,12,15,30,0.0,117.0,1.8,14.0,117.0,101.03,83.4
2016,3,12,15,45,0.0,61.5,1.75,14.0,61.5,54.35,42.71
2016,3,12,16,0,0.0,6.0,1.7,14.0,6.0,5.28,0.0
2016,3,12,16,15,0.0,5.0,1.65,13.5,5.0,4.39,0.0
2016,3,12,16,30,0.0,4.0,1.6,13.0,4.0,3.51,0.0
2016,3,12,16,45,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2016,3,12,17,0,0.0,2.0,1.6,13.0,2.0,1.75,0.0
2016,3,12,17,15,0.0,1.5,1.55,13.0,1.5,1.31,0.0
2016,3,12,17,30,0.0,1.0,1.5,13.0,1.0,0.88,0.0
2016,3,12,17,45,0.0,0.5,1.5,13.0,0.5,0.44,0.0
2016,3,12,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,1.5,1.3,13.0,1.5,0.0,0.0
2016,3,13,6,30,0.0,3.0,1.3,13.0,3.0,2.73,0.0
2016,3,13,6,45,0.0,12.5,1.35,13.5,12.5,10.99,1.77
2016,3,13,7,0,0.0,22.0,1.4,14.0,22.0,19.36,10.41
2016,3,13,7,15,0.0,35.5,1.4,14.0,35.5,31.3,20.93
2016,3,13,7,30,0.0,49.0,1.4,14.0,49.0,43.26,31.41
2016,3,13,7,45,0.0,64.0,1.45,14.5,64.0,57.63,43.73
2016,3,13,8,0,0.0,79.0,1.5,15.0,79.0,72.01,55.84
2016,3,13,8,15,0.0,93.5,1.5,15.0,93.5,85.74,67.3
2016,3,13,8,30,0.0,108.0,1.5,15.0,108.0,99.37,78.52
2016,3,13,8,45,0.0,115.5,1.55,15.0,115.5,105.73,83.56
2016,3,13,9,0,0.0,123.0,1.6,15.0,123.0,112.22,88.68
2016,3,13,9,15,6.5,162.0,1.6,15.0,166.0,156.03,124.65
2016,3,13,9,30,13.0,201.0,1.6,15.0,209.0,199.9,159.93
2016,3,13,9,45,6.5,145.5,1.6,15.0,149.5,137.61,108.8
2016,3,13,10,0,0.0,90.0,1.6,15.0,90.0,79.8,61.0
2016,3,13,10,15,6.5,163.5,1.6,15.0,168.0,153.58,121.56
2016,3,13,10,30,13.0,237.0,1.6,15.0,246.0,228.54,181.31
2016,3,13,10,45,22.5,266.5,1.65,15.0,283.0,263.08,208.27
2016,3,13,11,0,32.0,296.0,1.7,15.0,320.0,307.32,242.6
2016,3,13,11,15,36.0,308.0,1.7,15.0,335.5,317.99,250.43
2016,3,13,11,30,40.0,320.0,1.7,15.0,351.0,327.99,257.89
2016,3,13,11,45,31.0,306.0,1.7,15.5,330.0,303.57,238.13
2016,3,13,12,0,22.0,292.0,1.7,16.0,309.0,275.66,215.88
2016,3,13,12,15,11.0,223.5,1.7,15.5,232.0,205.51,161.22
2016,3,13,12,30,0.0,155.0,1.7,15.0,155.0,137.36,107.07
2016,3,13,12,45,3.0,180.5,1.75,15.0,183.0,161.07,126.39
2016,3,13,13,0,6.0,206.0,1.8,15.0,211.0,184.03,144.79
2016,3,13,13,15,6.0,206.5,1.75,15.0,211.0,183.44,144.31
2016,3,13,13,30,6.0,207.0,1.7,15.0,211.0,182.77,143.84
2016,3,13,13,45,3.0,180.0,1.65,15.0,182.0,157.97,124.1
2016,3,13,14,0,0.0,153.0,1.6,15.0,153.0,133.68,104.73
2016,3,13,14,15,1.0,167.0,1.55,15.0,168.0,145.01,114.11
2016,3,13,14,30,2.0,181.0,1.5,15.0,183.0,155.63,122.84
2016,3,13,14,45,8.0,193.5,1.5,15.0,199.0,165.0,130.38
2016,3,13,15,0,14.0,206.0,1.5,15.0,215.0,172.6,136.56
2016,3,13,15,15,7.0,182.0,1.45,15.0,186.5,151.62,120.24
