Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,30,0.0,158.0,1.4,15.0,158.0,131.92,109.56
2016,3,13,15,45,2.5,152.0,1.4,15.0,153.0,126.5,105.27
2016,3,13,16,0,5.0,146.0,1.4,15.0,148.0,120.9,100.76
2016,3,13,16,15,2.5,127.5,1.35,14.5,128.5,106.26,88.47
2016,3,13,16,30,0.0,109.0,1.3,14.0,109.0,91.46,75.84
2016,3,13,16,45,0.0,89.5,1.3,14.0,89.5,75.79,62.05
2016,3,13,17,0,0.0,70.0,1.3,14.0,70.0,59.93,47.85
2016,3,13,17,15,0.0,52.0,1.25,14.0,52.0,45.03,34.29
2016,3,13,17,30,0.0,34.0,1.2,14.0,34.0,29.94,20.44
2016,3,13,17,45,0.0,20.0,1.2,14.0,20.0,17.62,8.19
2016,3,13,18,0,0.0,6.0,1.2,14.0,6.0,5.46,0.0
2016,3,13,18,15,0.0,3.0,1.15,14.0,3.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.2,11.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.2,11.0,10.0,9.1,0.0
2016,3,14,6,45,56.0,28.5,1.25,11.5,36.0,82.14,54.6
2016,3,14,7,0,112.0,47.0,1.3,12.0,62.0,157.08,126.85
2016,3,14,7,15,150.0,68.0,1.3,12.0,97.0,212.57,176.4
2016,3,14,7,30,188.0,89.0,1.3,12.0,132.0,268.89,225.19
2016,3,14,7,45,204.5,111.0,1.35,12.0,168.5,311.04,260.54
2016,3,14,8,0,221.0,133.0,1.4,12.0,205.0,352.66,294.35
2016,3,14,8,15,248.0,149.0,1.4,12.0,242.5,394.2,327.38
2016,3,14,8,30,275.0,165.0,1.4,12.0,280.0,435.83,359.63
2016,3,14,8,45,267.0,188.0,1.45,12.5,310.5,456.25,373.21
2016,3,14,9,0,259.0,211.0,1.5,13.0,341.0,474.74,385.19
2016,3,14,9,15,438.0,183.0,1.5,13.0,425.5,609.91,490.42
2016,3,14,9,30,617.0,155.0,1.5,13.0,510.0,737.85,584.59
2016,3,14,9,45,491.0,211.0,1.5,13.5,505.5,679.17,535.42
2016,3,14,10,0,365.0,267.0,1.5,14.0,501.0,609.51,479.78
2016,3,14,10,15,447.0,252.0,1.5,14.0,552.5,668.79,524.11
2016,3,14,10,30,529.0,237.0,1.5,14.0,604.0,711.25,554.65
2016,3,14,10,45,509.0,255.0,1.5,14.5,618.0,699.08,542.72
2016,3,14,11,0,489.0,273.0,1.5,15.0,632.0,684.82,529.98
2016,3,14,11,15,314.0,322.5,1.5,15.0,555.5,568.86,441.95
2016,3,14,11,30,139.0,372.0,1.5,15.0,479.0,460.85,358.44
2016,3,14,11,45,328.5,327.5,1.5,15.0,582.0,553.43,431.25
2016,3,14,12,0,518.0,283.0,1.5,15.0,685.0,632.63,490.18
2016,3,14,12,15,479.0,299.5,1.5,15.0,672.0,595.8,460.96
2016,3,14,12,30,440.0,316.0,1.5,15.0,659.0,559.7,433.15
2016,3,14,12,45,481.0,295.5,1.55,15.5,666.5,540.31,417.8
2016,3,14,13,0,522.0,275.0,1.6,16.0,674.0,516.9,398.68
2016,3,14,13,15,533.0,264.5,1.6,15.5,664.5,482.8,372.0
2016,3,14,13,30,544.0,254.0,1.6,15.0,655.0,446.97,343.2
2016,3,14,13,45,649.5,211.0,1.6,15.0,674.5,420.91,319.06
2016,3,14,14,0,755.0,168.0,1.6,15.0,694.0,383.31,283.83
2016,3,14,14,15,741.0,165.0,1.6,15.0,663.0,331.99,239.15
2016,3,14,14,30,727.0,162.0,1.6,15.0,632.0,281.49,195.19
2016,3,14,14,45,646.5,168.5,1.65,15.0,568.5,227.78,152.87
2016,3,14,15,0,566.0,175.0,1.7,15.0,505.0,183.01,121.27
2016,3,14,15,15,619.5,144.5,1.7,14.5,481.0,127.07,82.0
2016,3,14,15,30,673.0,114.0,1.7,14.0,457.0,73.28,59.14
2016,3,14,15,45,662.5,104.0,1.75,14.0,414.5,68.65,55.33
2016,3,14,16,0,652.0,94.0,1.8,14.0,372.0,63.74,51.16
2016,3,14,16,15,586.5,100.0,1.7,13.5,326.5,70.38,57.31
2016,3,14,16,30,521.0,106.0,1.6,13.0,281.0,76.02,62.53
2016,3,14,16,45,468.5,94.0,1.55,12.5,231.5,68.65,56.1
2016,3,14,17,0,416.0,82.0,1.5,12.0,182.0,61.0,49.22
2016,3,14,17,15,327.0,68.0,1.45,11.5,135.0,51.4,40.35
2016,3,14,17,30,238.0,54.0,1.4,11.0,88.0,41.5,30.91
2016,3,14,17,45,119.0,35.0,1.4,11.0,52.0,27.98,16.95
2016,3,14,18,0,0.0,16.0,1.4,11.0,16.0,14.55,0.0
2016,3,14,18,15,0.0,8.0,1.4,10.5,8.0,7.28,0.0
2016,3,14,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,7.5,1.0,7.5,7.5,0.0,0.0
2016,3,15,6,30,0.0,15.0,1.0,8.0,15.0,13.64,0.0
2016,3,15,6,45,163.0,30.0,1.05,9.0,51.5,181.98,133.72
2016,3,15,7,0,326.0,45.0,1.1,10.0,88.0,313.94,258.21
2016,3,15,7,15,416.0,56.0,1.1,10.5,136.5,403.39,335.42
2016,3,15,7,30,506.0,67.0,1.1,11.0,185.0,495.79,411.2
2016,3,15,7,45,572.0,73.0,1.15,11.5,237.5,566.99,466.4
2016,3,15,8,0,638.0,79.0,1.2,12.0,290.0,639.17,519.93
2016,3,15,8,15,677.5,84.0,1.2,12.5,341.0,688.87,554.18
2016,3,15,8,30,717.0,89.0,1.2,13.0,392.0,737.45,586.58
2016,3,15,8,45,750.5,91.5,1.2,13.5,441.0,771.55,607.67
2016,3,15,9,0,784.0,94.0,1.2,14.0,490.0,808.75,630.62
2016,3,15,9,15,804.0,97.0,1.2,14.5,534.0,832.21,643.56
2016,3,15,9,30,824.0,100.0,1.2,15.0,578.0,852.62,654.44
2016,3,15,9,45,841.5,101.0,1.25,15.5,617.0,865.26,660.75
2016,3,15,10,0,859.0,102.0,1.3,16.0,656.0,874.48,664.93
2016,3,15,10,15,869.0,104.0,1.25,16.0,687.5,867.41,658.07
2016,3,15,10,30,879.0,106.0,1.2,16.0,719.0,864.67,654.51
2016,3,15,10,45,888.0,106.0,1.15,16.5,743.5,855.44,645.48
2016,3,15,11,0,897.0,106.0,1.1,17.0,768.0,842.74,634.37
2016,3,15,11,15,901.0,107.0,1.1,17.0,784.5,823.63,621.05
2016,3,15,11,30,905.0,108.0,1.1,17.0,801.0,801.24,605.66
2016,3,15,11,45,908.0,108.0,1.1,17.5,809.5,773.96,585.91
2016,3,15,12,0,911.0,108.0,1.1,18.0,818.0,743.66,563.56
2016,3,15,12,15,911.0,108.0,1.1,18.0,818.5,708.48,537.67
2016,3,15,12,30,911.0,108.0,1.1,18.0,819.0,670.75,509.48
2016,3,15,12,45,912.5,105.5,1.15,18.0,812.0,629.29,478.44
2016,3,15,13,0,914.0,103.0,1.2,18.0,805.0,585.55,444.76
2016,3,15,13,15,910.0,102.0,1.2,18.0,788.5,538.25,407.03
2016,3,15,13,30,906.0,101.0,1.2,18.0,772.0,489.45,367.04
2016,3,15,13,45,900.5,99.0,1.2,18.0,748.5,437.97,323.82
2016,3,15,14,0,895.0,97.0,1.2,18.0,725.0,385.58,278.71
2016,3,15,14,15,885.5,95.5,1.2,17.5,694.0,331.74,232.11
2016,3,15,14,30,876.0,94.0,1.2,17.0,663.0,277.81,185.12
2016,3,15,14,45,864.0,91.5,1.25,17.0,626.0,222.85,138.38
2016,3,15,15,0,852.0,89.0,1.3,17.0,589.0,160.62,89.89
2016,3,15,15,15,834.0,86.5,1.3,16.5,545.5,106.38,57.23
2016,3,15,15,30,816.0,84.0,1.3,16.0,502.0,60.02,47.12
2016,3,15,15,45,792.0,80.5,1.3,16.0,454.5,58.83,46.29
2016,3,15,16,0,768.0,77.0,1.3,16.0,407.0,57.62,45.38
2016,3,15,16,15,733.5,72.5,1.25,15.5,356.5,55.52,43.75
2016,3,15,16,30,699.0,68.0,1.2,15.0,306.0,53.37,42.03
2016,3,15,16,45,649.5,62.0,1.2,14.5,254.0,45.51,35.14
2016,3,15,17,0,600.0,56.0,1.2,14.0,202.0,42.22,32.18
2016,3,15,17,15,518.0,48.0,1.2,13.5,152.0,37.05,27.38
2016,3,15,17,30,436.0,40.0,1.2,13.0,102.0,31.77,22.24
2016,3,15,17,45,298.5,27.5,1.3,12.5,62.0,22.14,12.41
2016,3,15,18,0,161.0,15.0,1.4,12.0,22.0,12.14,0.0
2016,3,15,18,15,80.5,7.5,1.4,11.5,11.0,6.82,0.0
2016,3,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,9.0,1.05,9.5,9.0,8.19,0.0
2016,3,16,6,30,0.0,18.0,0.9,10.0,18.0,19.04,0.0
2016,3,16,6,45,206.0,29.5,0.8,10.5,58.0,208.08,157.25
2016,3,16,7,0,412.0,41.0,0.7,11.0,98.0,371.46,303.13
2016,3,16,7,15,499.5,50.0,0.7,11.5,148.5,458.02,375.84
2016,3,16,7,30,587.0,59.0,0.7,12.0,199.0,548.69,447.11
2016,3,16,7,45,642.0,65.0,0.7,13.0,252.0,613.25,494.06
2016,3,16,8,0,697.0,71.0,0.7,14.0,305.0,678.38,538.95
2016,3,16,8,15,734.0,75.5,0.75,14.5,357.0,722.02,568.08
2016,3,16,8,30,771.0,80.0,0.8,15.0,409.0,769.5,599.19
2016,3,16,8,45,797.5,83.5,0.85,15.5,458.0,804.9,621.05
2016,3,16,9,0,824.0,87.0,0.9,16.0,507.0,837.76,640.93
2016,3,16,9,15,843.0,89.5,0.85,16.5,551.5,860.06,651.74
2016,3,16,9,30,862.0,92.0,0.8,17.0,596.0,879.19,660.42
2016,3,16,9,45,875.5,94.0,0.8,17.5,634.5,881.61,658.96
2016,3,16,10,0,889.0,96.0,0.8,18.0,673.0,888.79,661.02
2016,3,16,10,15,899.0,98.0,0.8,18.0,705.0,889.39,660.08
2016,3,16,10,30,909.0,100.0,0.8,18.0,737.0,886.39,657.03
2016,3,16,10,45,915.5,101.0,0.85,18.5,762.0,875.76,648.86
2016,3,16,11,0,922.0,102.0,0.9,19.0,787.0,861.6,638.59
2016,3,16,11,15,926.5,103.0,0.9,19.0,803.5,842.35,625.47
2016,3,16,11,30,931.0,104.0,0.9,19.0,820.0,819.71,610.25
2016,3,16,11,45,932.5,104.5,0.9,19.5,828.5,791.08,589.98
2016,3,16,12,0,934.0,105.0,0.9,20.0,837.0,759.43,567.45
2016,3,16,12,15,934.0,104.5,0.9,20.0,837.0,722.98,541.21
2016,3,16,12,30,934.0,104.0,0.9,20.0,837.0,683.92,512.65
2016,3,16,12,45,938.0,101.0,0.9,20.5,830.5,642.56,480.89
2016,3,16,13,0,942.0,98.0,0.9,21.0,824.0,598.65,446.54
2016,3,16,13,15,937.5,97.0,0.9,21.0,807.5,549.85,408.57
2016,3,16,13,30,933.0,96.0,0.9,21.0,791.0,499.55,368.32
2016,3,16,13,45,926.5,95.0,0.9,21.0,767.0,447.17,325.27
2016,3,16,14,0,920.0,94.0,0.9,21.0,743.0,393.91,280.3
2016,3,16,14,15,910.0,92.5,0.9,20.5,711.0,338.6,233.35
2016,3,16,14,30,900.0,91.0,0.9,20.0,679.0,283.23,185.94
2016,3,16,14,45,886.5,89.0,0.9,20.0,640.5,227.05,138.82
2016,3,16,15,0,873.0,87.0,0.9,20.0,602.0,171.66,96.35
2016,3,16,15,15,855.0,84.5,0.85,19.5,558.0,108.2,56.54
2016,3,16,15,30,837.0,82.0,0.8,19.0,514.0,58.65,45.32
2016,3,16,15,45,811.5,79.0,0.8,19.0,465.5,57.75,44.78
2016,3,16,16,0,786.0,76.0,0.8,19.0,417.0,56.86,44.15
2016,3,16,16,15,751.0,71.5,0.8,18.5,365.0,54.72,42.5
2016,3,16,16,30,716.0,67.0,0.8,18.0,313.0,52.52,40.76
2016,3,16,16,45,664.5,61.5,0.8,17.5,260.0,45.09,34.33
2016,3,16,17,0,613.0,56.0,0.8,17.0,207.0,42.16,31.74
2016,3,16,17,15,532.0,48.0,0.8,16.0,156.5,36.99,27.06
2016,3,16,17,30,451.0,40.0,0.8,15.0,106.0,31.69,22.03
2016,3,16,17,45,312.5,28.0,0.8,14.5,64.5,22.51,12.81
2016,3,16,18,0,174.0,16.0,0.8,14.0,23.0,12.99,0.0
2016,3,16,18,15,87.0,8.0,0.8,13.5,11.5,7.28,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,6,15,91.5,7.5,1.25,11.0,11.0,59.45,0.0
2016,3,17,6,30,183.0,15.0,1.2,12.0,22.0,154.7,0.0
2016,3,17,6,45,327.5,27.0,1.2,13.0,64.0,287.66,220.43
2016,3,17,7,0,472.0,39.0,1.2,14.0,106.0,411.88,333.85
2016,3,17,7,15,553.5,46.5,1.1,14.5,158.0,494.2,402.0
2016,3,17,7,30,635.0,54.0,1.0,15.0,210.0,580.23,468.27
2016,3,17,7,45,686.0,59.5,0.95,15.5,263.5,637.58,509.71
2016,3,17,8,0,737.0,65.0,0.9,16.0,317.0,700.67,553.11
2016,3,17,8,15,771.5,69.0,0.8,16.5,369.5,747.73,582.28
2016,3,17,8,30,806.0,73.0,0.7,17.0,422.0,793.17,609.01
2016,3,17,8,45,829.5,76.5,0.65,17.5,471.0,826.51,627.29
2016,3,17,9,0,853.0,80.0,0.6,18.0,520.0,857.2,643.41
2016,3,17,9,15,870.5,82.5,0.55,18.5,564.0,870.27,647.62
2016,3,17,9,30,888.0,85.0,0.5,19.0,608.0,888.45,655.4
2016,3,17,9,45,900.0,87.0,0.45,20.0,646.5,897.86,656.15
2016,3,17,10,0,912.0,89.0,0.4,21.0,685.0,903.76,654.87
2016,3,17,10,15,921.0,90.5,0.35,21.5,717.0,902.89,650.74
2016,3,17,10,30,930.0,92.0,0.3,22.0,749.0,898.38,644.62
2016,3,17,10,45,935.5,93.5,0.25,22.5,773.0,887.26,634.62
2016,3,17,11,0,941.0,95.0,0.2,23.0,797.0,872.55,622.72
2016,3,17,11,15,944.5,95.5,0.2,23.0,814.0,851.68,609.21
2016,3,17,11,30,948.0,96.0,0.2,23.0,831.0,827.43,593.73
2016,3,17,11,45,949.5,96.5,0.25,23.0,839.0,798.41,576.06
2016,3,17,12,0,951.0,97.0,0.3,23.0,847.0,766.33,556.39
2016,3,17,12,15,951.0,97.0,0.35,23.0,847.0,729.84,531.97
2016,3,17,12,30,951.0,97.0,0.4,23.0,847.0,690.69,505.04
2016,3,17,12,45,948.0,97.0,0.45,23.5,838.5,647.27,473.48
2016,3,17,13,0,945.0,97.0,0.5,24.0,830.0,601.78,439.6
2016,3,17,13,15,941.0,96.0,0.5,23.5,813.0,553.06,403.5
2016,3,17,13,30,937.0,95.0,0.5,23.0,796.0,502.79,364.94
2016,3,17,13,45,930.0,94.0,0.55,23.0,771.5,449.99,322.85
2016,3,17,14,0,923.0,93.0,0.6,23.0,747.0,396.35,278.72
2016,3,17,14,15,913.0,91.5,0.6,23.0,715.0,340.86,231.92
2016,3,17,14,30,903.0,90.0,0.6,23.0,683.0,285.31,184.75
2016,3,17,14,45,889.5,88.0,0.6,23.0,644.5,228.95,138.18
2016,3,17,15,0,876.0,86.0,0.6,23.0,606.0,173.38,96.0
2016,3,17,15,15,857.5,83.5,0.55,22.5,562.0,118.14,62.95
2016,3,17,15,30,839.0,81.0,0.5,22.0,518.0,57.83,44.0
2016,3,17,15,45,814.0,78.0,0.5,22.0,469.0,56.92,43.48
2016,3,17,16,0,789.0,75.0,0.5,22.0,420.0,56.0,42.84
2016,3,17,16,15,754.0,71.0,0.5,21.0,368.0,54.22,41.62
2016,3,17,16,30,719.0,67.0,0.5,20.0,316.0,52.42,40.33
2016,3,17,16,45,668.0,61.5,0.55,19.5,263.0,49.24,37.67
2016,3,17,17,0,617.0,56.0,0.6,19.0,210.0,42.07,31.4
2016,3,17,17,15,536.5,48.0,0.65,18.0,159.0,36.9,26.76
2016,3,17,17,30,456.0,40.0,0.7,17.0,108.0,31.59,21.78
2016,3,17,17,45,318.5,28.0,0.8,16.5,66.5,22.42,12.77
2016,3,17,18,0,181.0,16.0,0.9,16.0,25.0,12.91,0.0
2016,3,17,18,15,90.5,8.0,0.85,15.5,12.5,7.28,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,6,15,85.0,8.5,0.95,11.5,12.5,56.92,0.0
2016,3,18,6,30,170.0,17.0,0.9,12.0,25.0,152.03,0.0
2016,3,18,6,45,306.5,29.5,0.85,12.5,66.5,278.2,216.41
2016,3,18,7,0,443.0,42.0,0.8,13.0,108.0,397.45,322.94
2016,3,18,7,15,524.0,50.0,0.8,13.0,159.0,479.65,391.73
2016,3,18,7,30,605.0,58.0,0.8,13.0,210.0,565.45,459.21
2016,3,18,7,45,302.5,71.5,0.8,13.5,147.5,351.15,290.69
2016,3,18,8,0,0.0,85.0,0.8,14.0,85.0,77.53,60.09
2016,3,18,8,15,0.0,87.5,0.75,14.5,87.5,78.84,61.48
2016,3,18,8,30,0.0,90.0,0.7,15.0,90.0,80.55,62.61
2016,3,18,8,45,0.0,113.0,0.7,15.5,113.0,102.66,80.63
2016,3,18,9,0,0.0,136.0,0.7,16.0,136.0,124.73,98.24
2016,3,18,9,15,0.0,146.5,0.7,16.5,146.5,134.18,105.35
2016,3,18,9,30,0.0,157.0,0.7,17.0,157.0,143.61,112.41
2016,3,18,9,45,16.5,211.0,0.7,17.5,222.5,210.55,165.59
2016,3,18,10,0,33.0,265.0,0.7,18.0,288.0,291.76,227.74
2016,3,18,10,15,27.0,264.5,0.7,18.0,283.5,282.14,219.2
2016,3,18,10,30,21.0,264.0,0.7,18.0,279.0,261.25,202.73
2016,3,18,10,45,55.0,309.5,0.7,18.5,350.5,344.1,265.7
2016,3,18,11,0,89.0,355.0,0.7,19.0,422.0,412.54,315.36
2016,3,18,11,15,117.5,369.5,0.7,19.0,460.0,452.34,343.82
2016,3,18,11,30,146.0,384.0,0.7,19.0,498.0,478.72,362.53
2016,3,18,11,45,127.0,385.0,0.7,19.0,485.0,454.8,344.26
2016,3,18,12,0,108.0,386.0,0.7,19.0,472.0,426.4,323.23
2016,3,18,12,15,117.5,388.0,0.7,19.0,482.0,429.37,325.43
2016,3,18,12,30,127.0,390.0,0.7,19.0,492.0,425.89,322.68
2016,3,18,12,45,180.5,384.5,0.75,19.5,527.0,440.82,333.39
2016,3,18,13,0,234.0,379.0,0.8,20.0,562.0,450.89,339.87
2016,3,18,13,15,318.0,351.0,0.8,19.5,593.5,451.16,339.86
2016,3,18,13,30,402.0,323.0,0.8,19.0,625.0,444.61,333.84
2016,3,18,13,45,470.0,283.0,0.8,19.0,626.0,411.04,306.42
2016,3,18,14,0,538.0,243.0,0.8,19.0,627.0,373.5,274.62
2016,3,18,14,15,558.0,223.5,0.8,18.5,606.5,330.29,238.6
2016,3,18,14,30,578.0,204.0,0.8,18.0,586.0,284.96,200.22
2016,3,18,14,45,530.5,207.5,0.85,18.0,543.0,241.33,165.86
2016,3,18,15,0,483.0,211.0,0.9,18.0,500.0,202.5,137.75
2016,3,18,15,15,623.0,159.0,0.95,17.5,503.5,143.59,91.91
2016,3,18,15,30,763.0,107.0,1.0,17.0,507.0,68.64,54.29
2016,3,18,15,45,686.0,108.0,1.05,17.0,442.0,70.88,56.53
2016,3,18,16,0,609.0,109.0,1.1,17.0,377.0,73.67,59.14
2016,3,18,16,15,622.5,98.0,1.1,16.5,343.0,68.26,54.7
2016,3,18,16,30,636.0,87.0,1.1,16.0,309.0,62.45,49.83
2016,3,18,16,45,582.0,79.0,1.1,15.5,257.0,58.28,46.3
2016,3,18,17,0,528.0,71.0,1.1,15.0,205.0,53.97,42.48
2016,3,18,17,15,444.5,61.0,1.05,14.0,155.5,47.65,36.76
2016,3,18,17,30,361.0,51.0,1.0,13.0,106.0,39.26,28.94
2016,3,18,17,45,180.5,38.0,1.0,12.5,65.5,29.53,19.15
2016,3,18,18,0,0.0,25.0,1.0,12.0,25.0,20.88,0.0
2016,3,18,18,15,0.0,12.5,0.95,11.5,12.5,11.37,0.0
2016,3,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,2.0,0.45,11.5,2.0,1.82,0.0
2016,3,19,6,30,0.0,4.0,0.4,12.0,4.0,3.5,0.0
2016,3,19,6,45,0.0,11.5,0.35,12.5,11.5,10.1,2.58
2016,3,19,7,0,0.0,19.0,0.3,13.0,19.0,16.7,8.56
2016,3,19,7,15,0.0,28.0,0.3,13.0,28.0,24.65,15.6
2016,3,19,7,30,0.0,37.0,0.3,13.0,37.0,32.6,22.59
2016,3,19,7,45,0.0,46.5,0.35,13.5,46.5,41.02,29.8
2016,3,19,8,0,0.0,56.0,0.4,14.0,56.0,49.45,36.88
2016,3,19,8,15,30.0,118.5,0.4,14.5,132.0,145.97,118.57
2016,3,19,8,30,60.0,181.0,0.4,15.0,208.0,244.49,197.76
2016,3,19,8,45,30.0,166.0,0.45,15.5,179.5,195.96,156.67
2016,3,19,9,0,0.0,151.0,0.5,16.0,151.0,139.82,109.98
2016,3,19,9,15,1.5,166.5,0.5,16.5,167.5,155.45,122.31
2016,3,19,9,30,3.0,182.0,0.5,17.0,184.0,170.98,134.1
2016,3,19,9,45,8.5,206.5,0.5,17.5,212.5,198.89,155.62
2016,3,19,10,0,14.0,231.0,0.5,18.0,241.0,226.47,176.46
2016,3,19,10,15,76.5,287.5,0.5,18.0,342.5,349.28,271.28
2016,3,19,10,30,139.0,344.0,0.5,18.0,444.0,470.29,359.71
2016,3,19,10,45,508.0,225.5,0.5,18.0,607.0,675.89,512.08
2016,3,19,11,0,877.0,107.0,0.5,18.0,770.0,837.92,620.81
2016,3,19,11,15,881.5,107.5,0.5,18.0,786.0,818.95,605.3
2016,3,19,11,30,886.0,108.0,0.5,18.0,802.0,796.77,590.52
2016,3,19,11,45,892.0,106.5,0.55,18.5,811.0,770.65,572.93
2016,3,19,12,0,898.0,105.0,0.6,19.0,820.0,741.45,553.21
2016,3,19,12,15,898.0,105.0,0.6,19.0,820.0,706.6,528.24
2016,3,19,12,30,898.0,105.0,0.6,19.0,820.0,669.25,501.05
2016,3,19,12,45,653.0,220.0,0.6,19.0,737.5,584.53,437.59
2016,3,19,13,0,408.0,335.0,0.6,19.0,655.0,510.05,381.83
2016,3,19,13,15,652.5,216.0,0.6,19.0,715.5,509.52,381.35
2016,3,19,13,30,897.0,97.0,0.6,19.0,776.0,490.89,364.02
2016,3,19,13,45,890.5,96.0,0.65,19.0,752.0,440.19,322.48
2016,3,19,14,0,884.0,95.0,0.7,19.0,728.0,388.69,279.24
2016,3,19,14,15,875.0,93.5,0.7,19.0,698.0,335.48,233.48
2016,3,19,14,30,866.0,92.0,0.7,19.0,668.0,282.17,187.27
2016,3,19,14,45,738.5,129.5,0.7,19.0,601.0,223.11,142.38
2016,3,19,15,0,611.0,167.0,0.7,19.0,534.0,188.71,120.7
2016,3,19,15,15,507.0,182.0,0.7,18.5,472.0,153.2,102.52
2016,3,19,15,30,403.0,197.0,0.7,18.0,410.0,127.6,104.2
2016,3,19,15,45,578.0,138.5,0.75,17.5,412.0,92.07,74.52
2016,3,19,16,0,753.0,80.0,0.8,17.0,414.0,59.29,46.55
2016,3,19,16,15,719.5,75.5,0.85,16.5,363.5,57.31,45.11
2016,3,19,16,30,686.0,71.0,0.9,16.0,313.0,50.39,39.21
2016,3,19,16,45,633.0,66.0,0.95,16.0,261.5,48.05,37.19
2016,3,19,17,0,580.0,61.0,1.0,16.0,210.0,45.71,35.04
2016,3,19,17,15,502.0,52.5,0.95,15.5,160.0,40.32,30.12
2016,3,19,17,30,424.0,44.0,0.9,15.0,110.0,34.79,24.84
2016,3,19,17,45,212.0,36.0,0.9,14.5,69.0,27.97,17.84
2016,3,19,18,0,0.0,28.0,0.9,14.0,28.0,23.09,0.0
2016,3,19,18,15,0.0,14.0,0.9,13.5,14.0,12.73,0.0
2016,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,20,6,15,9.5,10.0,0.75,12.5,10.5,14.66,0.0
2016,3,20,6,30,19.0,20.0,0.7,13.0,21.0,34.09,7.83
2016,3,20,6,45,72.5,38.5,0.7,13.5,49.0,106.38,82.17
2016,3,20,7,0,126.0,57.0,0.7,14.0,77.0,180.41,147.08
2016,3,20,7,15,149.0,78.5,0.7,14.5,111.0,226.73,186.8
2016,3,20,7,30,172.0,100.0,0.7,15.0,145.0,273.0,225.14
2016,3,20,7,45,187.0,121.0,0.75,15.5,179.5,312.27,256.43
2016,3,20,8,0,202.0,142.0,0.8,16.0,214.0,351.12,286.37
2016,3,20,8,15,234.0,161.5,0.8,16.5,257.5,401.71,324.65
2016,3,20,8,30,266.0,181.0,0.8,17.0,301.0,452.25,361.64
2016,3,20,8,45,528.0,135.5,0.85,17.5,405.0,641.19,504.51
2016,3,20,9,0,790.0,90.0,0.9,18.0,509.0,823.14,627.6
2016,3,20,9,15,808.0,92.5,0.9,18.0,552.0,844.32,637.68
2016,3,20,9,30,826.0,95.0,0.9,18.0,595.0,862.45,647.89
2016,3,20,9,45,832.5,100.0,0.95,18.5,630.5,870.06,650.82
2016,3,20,10,0,839.0,105.0,1.0,19.0,666.0,874.23,651.72
2016,3,20,10,15,849.0,107.0,1.0,19.0,697.0,866.83,645.58
2016,3,20,10,30,859.0,109.0,1.0,19.0,728.0,864.11,642.86
2016,3,20,10,45,621.5,219.5,1.05,19.0,675.0,771.76,579.04
2016,3,20,11,0,384.0,330.0,1.1,19.0,622.0,652.56,492.04
2016,3,20,11,15,356.5,346.5,1.1,18.5,622.0,631.12,477.64
2016,3,20,11,30,329.0,363.0,1.1,18.0,622.0,609.03,461.72
2016,3,20,11,45,333.5,365.5,1.15,18.0,631.0,597.4,453.45
2016,3,20,12,0,338.0,368.0,1.2,18.0,640.0,584.29,443.92
2016,3,20,12,15,309.5,375.5,1.2,18.0,624.5,551.85,419.64
2016,3,20,12,30,281.0,383.0,1.2,18.0,609.0,520.3,396.03
2016,3,20,12,45,178.5,376.0,1.2,18.0,519.0,433.46,331.38
2016,3,20,13,0,76.0,369.0,1.2,18.0,429.0,358.06,274.77
2016,3,20,13,15,75.5,361.0,1.2,18.0,419.5,343.06,263.8
2016,3,20,13,30,75.0,353.0,1.2,18.0,410.0,328.11,252.41
2016,3,20,13,45,79.0,343.5,1.2,18.0,402.0,313.86,241.43
2016,3,20,14,0,83.0,334.0,1.2,18.0,394.0,299.16,229.97
2016,3,20,14,15,89.5,321.0,1.2,18.0,383.5,282.26,216.62
2016,3,20,14,30,96.0,308.0,1.2,18.0,373.0,264.68,202.63
2016,3,20,14,45,68.5,278.0,1.2,18.0,323.0,229.05,176.03
2016,3,20,15,0,41.0,248.0,1.2,18.0,273.0,197.22,152.68
2016,3,20,15,15,20.5,158.0,1.15,17.5,170.5,129.57,100.38
2016,3,20,15,30,0.0,68.0,1.1,17.0,68.0,60.15,46.94
2016,3,20,15,45,13.5,119.0,1.1,17.0,125.0,102.52,83.85
2016,3,20,16,0,27.0,170.0,1.1,17.0,182.0,131.46,108.85
2016,3,20,16,15,22.5,150.5,1.05,16.5,160.0,123.35,102.32
2016,3,20,16,30,18.0,131.0,1.0,16.0,138.0,107.97,89.46
2016,3,20,16,45,11.5,111.0,0.95,16.0,115.0,92.08,75.76
2016,3,20,17,0,5.0,91.0,0.9,16.0,92.0,76.03,61.66
2016,3,20,17,15,2.5,70.0,0.9,15.5,70.5,59.13,46.64
2016,3,20,17,30,0.0,49.0,0.9,15.0,49.0,42.04,31.19
2016,3,20,17,45,0.0,31.0,0.9,15.0,31.0,27.02,17.13
2016,3,20,18,0,0.0,13.0,0.9,15.0,13.0,11.44,0.0
2016,3,20,18,15,0.0,6.5,0.9,15.0,6.5,5.91,0.0
2016,3,20,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,0.9,12.0,9.0,8.19,0.0
2016,3,21,6,30,0.0,18.0,0.9,12.0,18.0,15.86,2.62
2016,3,21,6,45,19.0,39.0,0.9,12.5,42.0,59.35,43.66
2016,3,21,7,0,38.0,60.0,0.9,13.0,66.0,97.87,77.94
2016,3,21,7,15,54.0,82.5,0.95,13.0,95.0,136.06,111.4
2016,3,21,7,30,70.0,105.0,1.0,13.0,124.0,173.93,143.97
2016,3,21,7,45,83.0,126.0,1.05,13.5,153.0,207.23,171.62
2016,3,21,8,0,96.0,147.0,1.1,14.0,182.0,255.41,210.48
2016,3,21,8,15,183.5,165.0,1.15,14.0,244.0,348.0,286.42
2016,3,21,8,30,271.0,183.0,1.2,14.0,306.0,459.63,373.92
2016,3,21,8,45,290.5,202.0,1.25,14.5,346.5,498.35,401.1
2016,3,21,9,0,310.0,221.0,1.3,15.0,387.0,535.96,427.5
2016,3,21,9,15,289.5,245.5,1.3,15.0,410.5,543.12,430.36
2016,3,21,9,30,269.0,270.0,1.3,15.0,434.0,548.12,431.93
2016,3,21,9,45,362.0,263.5,1.35,15.0,498.5,617.35,484.18
2016,3,21,10,0,455.0,257.0,1.4,15.0,563.0,700.23,544.02
2016,3,21,10,15,480.0,259.0,1.45,15.0,595.0,714.68,553.16
2016,3,21,10,30,505.0,261.0,1.5,15.0,627.0,726.5,561.16
2016,3,21,10,45,676.5,196.0,1.55,15.5,703.5,796.79,612.66
2016,3,21,11,0,848.0,131.0,1.6,16.0,780.0,849.99,647.77
2016,3,21,11,15,432.0,202.5,1.6,16.0,533.5,561.64,438.22
2016,3,21,11,30,16.0,274.0,1.6,16.0,287.0,259.11,201.61
2016,3,21,11,45,8.0,175.0,1.65,16.0,181.5,162.07,126.32
2016,3,21,12,0,0.0,76.0,1.7,16.0,76.0,67.52,50.0
2016,3,21,12,15,0.0,76.0,1.7,16.0,76.0,67.52,50.1
2016,3,21,12,30,0.0,76.0,1.7,16.0,76.0,67.52,50.11
2016,3,21,12,45,0.0,74.5,1.7,16.5,74.5,66.17,48.92
2016,3,21,13,0,0.0,73.0,1.7,17.0,73.0,64.83,47.75
2016,3,21,13,15,108.5,223.0,1.7,16.5,306.0,246.96,194.1
2016,3,21,13,30,217.0,373.0,1.7,16.0,539.0,404.72,313.47
2016,3,21,13,45,219.5,359.0,1.7,16.0,522.5,377.77,291.02
2016,3,21,14,0,222.0,345.0,1.7,16.0,506.0,350.6,269.13
2016,3,21,14,15,127.0,306.5,1.65,16.0,398.0,277.26,213.84
2016,3,21,14,30,32.0,268.0,1.6,16.0,290.0,222.12,173.6
2016,3,21,14,45,16.0,219.5,1.6,16.0,231.0,187.28,146.98
2016,3,21,15,0,0.0,171.0,1.6,16.0,172.0,145.55,114.52
2016,3,21,15,15,0.0,133.0,1.6,15.5,133.5,114.81,90.04
2016,3,21,15,30,0.0,95.0,1.6,15.0,95.0,83.74,67.9
2016,3,21,15,45,0.0,113.5,1.6,15.0,113.5,98.16,80.71
2016,3,21,16,0,0.0,132.0,1.6,15.0,132.0,111.5,92.53
2016,3,21,16,15,0.0,71.5,1.5,14.5,71.5,63.22,50.62
2016,3,21,16,30,0.0,11.0,1.4,14.0,11.0,9.67,3.05
2016,3,21,16,45,0.0,9.0,1.35,14.0,9.0,7.91,1.48
2016,3,21,17,0,0.0,7.0,1.3,14.0,7.0,6.14,0.0
2016,3,21,17,15,115.5,36.5,1.3,13.5,55.0,29.45,20.74
2016,3,21,17,30,231.0,66.0,1.3,13.0,103.0,51.28,39.63
2016,3,21,17,45,151.5,45.0,1.3,13.0,65.5,35.56,24.65
2016,3,21,18,0,72.0,24.0,1.3,13.0,28.0,19.43,2.5
2016,3,21,18,15,36.0,12.0,1.3,12.5,14.0,10.91,0.0
2016,3,21,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.1,9.5,19.0,67.44,0.0
2016,3,22,6,30,189.0,25.0,1.1,10.0,38.0,183.97,108.54
2016,3,22,6,45,321.0,37.5,1.15,10.5,82.0,301.81,244.98
2016,3,22,7,0,453.0,50.0,1.2,11.0,126.0,421.17,348.3
2016,3,22,7,15,530.0,58.0,1.2,11.5,178.0,502.43,415.28
2016,3,22,7,30,607.0,66.0,1.2,12.0,230.0,586.63,480.63
2016,3,22,7,45,661.5,70.5,1.3,12.5,284.0,650.47,528.21
2016,3,22,8,0,716.0,75.0,1.4,13.0,338.0,714.65,574.24
2016,3,22,8,15,750.0,79.5,1.4,13.0,390.0,756.82,602.82
2016,3,22,8,30,784.0,84.0,1.4,13.0,442.0,802.42,633.28
2016,3,22,8,45,812.5,85.5,1.45,13.5,492.0,837.46,655.02
2016,3,22,9,0,841.0,87.0,1.5,14.0,542.0,869.95,674.74
2016,3,22,9,15,858.0,89.5,1.5,14.0,586.0,890.57,686.72
2016,3,22,9,30,875.0,92.0,1.5,14.0,630.0,899.57,690.9
2016,3,22,9,45,892.5,92.0,1.55,14.5,669.5,911.32,696.61
2016,3,22,10,0,910.0,92.0,1.6,15.0,709.0,919.64,700.06
2016,3,22,10,15,919.0,93.5,1.6,15.0,740.5,918.53,697.95
2016,3,22,10,30,928.0,95.0,1.6,15.0,772.0,913.79,693.68
2016,3,22,10,45,738.0,181.0,1.65,15.0,730.5,835.62,640.07
2016,3,22,11,0,548.0,267.0,1.7,15.0,689.0,739.06,569.03
2016,3,22,11,15,526.5,282.0,1.7,15.0,694.0,716.91,552.74
2016,3,22,11,30,505.0,297.0,1.7,15.0,699.0,693.23,534.6
2016,3,22,11,45,731.5,196.5,1.7,15.0,785.5,749.63,578.6
2016,3,22,12,0,958.0,96.0,1.7,15.0,872.0,782.74,603.45
2016,3,22,12,15,958.0,96.0,1.7,15.0,871.5,745.76,575.98
2016,3,22,12,30,958.0,96.0,1.7,15.0,871.0,706.13,545.95
2016,3,22,12,45,952.5,97.0,1.75,15.0,861.0,661.58,512.0
2016,3,22,13,0,947.0,98.0,1.8,15.0,851.0,615.14,475.69
2016,3,22,13,15,942.5,97.5,1.85,15.0,834.0,566.28,436.48
2016,3,22,13,30,938.0,97.0,1.9,15.0,817.0,515.92,394.85
2016,3,22,13,45,931.0,96.0,1.95,15.0,792.0,462.85,349.84
2016,3,22,14,0,924.0,95.0,2.0,15.0,767.0,408.97,302.86
2016,3,22,14,15,677.5,180.5,2.0,15.0,662.0,338.06,247.72
2016,3,22,14,30,431.0,266.0,2.0,15.0,557.0,298.07,220.17
2016,3,22,14,45,427.0,251.5,2.05,15.0,526.0,257.02,185.89
2016,3,22,15,0,423.0,237.0,2.1,15.0,495.0,216.59,153.67
2016,3,22,15,15,631.5,161.0,2.1,14.5,515.5,151.14,97.37
2016,3,22,15,30,840.0,85.0,2.1,14.0,536.0,68.4,45.36
2016,3,22,15,45,815.0,82.5,2.1,14.0,487.0,59.6,47.25
2016,3,22,16,0,790.0,80.0,2.1,14.0,438.0,59.2,47.07
2016,3,22,16,15,756.5,76.0,2.0,13.5,386.0,57.6,45.89
2016,3,22,16,30,723.0,72.0,1.9,13.0,334.0,55.97,44.65
2016,3,22,16,45,675.0,66.5,1.85,13.0,280.5,48.33,37.88
2016,3,22,17,0,627.0,61.0,1.8,13.0,227.0,45.57,35.37
2016,3,22,17,15,550.5,53.5,1.7,12.5,175.5,40.99,31.14
2016,3,22,17,30,474.0,46.0,1.6,12.0,124.0,36.32,26.61
2016,3,22,17,45,345.0,34.5,1.55,11.5,80.0,27.79,18.28
2016,3,22,18,0,216.0,23.0,1.5,11.0,36.0,18.97,3.97
2016,3,22,18,15,108.0,11.5,1.45,11.0,18.0,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,89.0,12.5,1.0,8.5,19.0,64.51,0.0
2016,3,23,6,30,178.0,25.0,1.0,9.0,38.0,179.05,117.33
2016,3,23,6,45,275.0,40.0,1.0,10.0,79.0,272.05,222.2
2016,3,23,7,0,372.0,55.0,1.0,11.0,120.0,367.63,305.09
2016,3,23,7,15,432.5,67.0,1.0,11.5,167.0,442.32,367.31
2016,3,23,7,30,493.0,79.0,1.0,12.0,214.0,516.12,425.74
2016,3,23,7,45,550.5,82.5,1.0,12.5,263.0,578.99,472.52
2016,3,23,8,0,608.0,86.0,1.0,13.0,312.0,642.16,517.52
2016,3,23,8,15,480.5,130.0,1.0,13.5,324.5,590.34,475.53
2016,3,23,8,30,353.0,174.0,1.0,14.0,337.0,520.42,418.7
2016,3,23,8,45,375.5,190.0,1.05,14.5,380.5,559.68,447.23
2016,3,23,9,0,398.0,206.0,1.1,15.0,424.0,614.75,485.28
2016,3,23,9,15,538.5,178.0,1.05,15.5,497.0,706.94,551.47
2016,3,23,9,30,679.0,150.0,1.0,16.0,570.0,806.8,617.73
2016,3,23,9,45,652.0,173.0,0.95,16.5,596.0,802.96,610.52
2016,3,23,10,0,625.0,196.0,0.9,17.0,622.0,795.39,601.86
2016,3,23,10,15,771.5,149.0,0.85,17.0,699.0,864.11,646.69
2016,3,23,10,30,918.0,102.0,0.8,17.0,776.0,915.27,677.42
2016,3,23,10,45,926.0,102.5,0.8,17.5,801.0,904.89,667.76
2016,3,23,11,0,934.0,103.0,0.8,18.0,826.0,890.91,656.84
2016,3,23,11,15,938.0,103.5,0.8,18.0,842.0,870.1,642.88
2016,3,23,11,30,942.0,104.0,0.8,18.0,858.0,845.93,626.86
2016,3,23,11,45,945.0,103.5,0.8,18.0,866.0,816.77,607.58
2016,3,23,12,0,948.0,103.0,0.8,18.0,874.0,784.52,586.26
2016,3,23,12,15,947.5,103.5,0.8,18.0,873.5,747.83,560.73
2016,3,23,12,30,947.0,104.0,0.8,18.0,873.0,708.53,532.22
2016,3,23,12,45,938.0,107.0,0.85,18.5,862.5,663.85,498.86
2016,3,23,13,0,929.0,110.0,0.9,19.0,852.0,617.55,463.5
2016,3,23,13,15,924.0,109.0,0.95,18.5,834.5,568.59,426.88
2016,3,23,13,30,919.0,108.0,1.0,18.0,817.0,518.25,387.77
2016,3,23,13,45,908.5,108.5,1.05,18.0,791.5,465.66,344.82
2016,3,23,14,0,898.0,109.0,1.1,18.0,766.0,412.61,300.16
2016,3,23,14,15,888.0,107.5,1.1,18.0,733.5,357.99,253.03
2016,3,23,14,30,878.0,106.0,1.1,18.0,701.0,303.38,205.42
2016,3,23,14,45,629.0,176.5,1.1,18.0,591.0,243.16,163.84
2016,3,23,15,0,380.0,247.0,1.1,18.0,481.0,226.0,160.42
2016,3,23,15,15,339.5,235.5,1.1,17.5,433.5,188.0,135.46
2016,3,23,15,30,299.0,224.0,1.1,17.0,386.0,154.66,118.87
2016,3,23,15,45,522.5,158.5,1.1,17.0,410.0,104.33,85.13
2016,3,23,16,0,746.0,93.0,1.1,17.0,434.0,62.3,49.12
2016,3,23,16,15,710.5,88.0,1.1,16.5,382.0,60.58,47.94
2016,3,23,16,30,675.0,83.0,1.1,16.0,330.0,58.8,46.6
2016,3,23,16,45,624.0,76.5,1.1,15.5,277.0,55.71,44.03
2016,3,23,17,0,573.0,70.0,1.1,15.0,224.0,52.53,41.26
2016,3,23,17,15,495.0,61.0,1.1,14.0,173.0,47.03,36.33
2016,3,23,17,30,417.0,52.0,1.1,13.0,122.0,41.38,31.01
2016,3,23,17,45,292.0,38.0,1.15,12.5,78.5,30.78,20.86
2016,3,23,18,0,167.0,24.0,1.2,12.0,35.0,18.87,5.15
