Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,15,83.5,12.0,1.2,11.5,17.5,10.91,0.0
2016,3,23,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,24,6,15,91.5,13.5,1.05,10.5,20.5,67.26,0.0
2016,3,24,6,30,183.0,27.0,1.1,11.0,41.0,188.4,131.04
2016,3,24,6,45,296.0,40.5,1.15,12.0,84.5,287.38,234.21
2016,3,24,7,0,409.0,54.0,1.2,13.0,128.0,397.85,328.2
2016,3,24,7,15,481.5,63.5,1.2,13.0,178.0,476.82,393.82
2016,3,24,7,30,554.0,73.0,1.2,13.0,228.0,558.57,457.92
2016,3,24,7,45,599.0,80.5,1.25,13.5,279.5,617.69,501.52
2016,3,24,8,0,644.0,88.0,1.3,14.0,331.0,676.78,543.48
2016,3,24,8,15,679.0,93.5,1.25,14.5,381.5,724.29,574.53
2016,3,24,8,30,714.0,99.0,1.2,15.0,432.0,770.42,603.6
2016,3,24,8,45,734.0,105.0,1.2,15.5,478.5,802.16,622.38
2016,3,24,9,0,754.0,111.0,1.2,16.0,525.0,831.37,639.24
2016,3,24,9,15,773.0,114.5,1.15,16.5,568.5,849.11,647.36
2016,3,24,9,30,792.0,118.0,1.1,17.0,612.0,868.97,656.98
2016,3,24,9,45,786.5,130.5,1.1,17.5,645.5,873.44,657.0
2016,3,24,10,0,781.0,143.0,1.1,18.0,679.0,874.28,654.95
2016,3,24,10,15,792.5,145.0,1.1,18.0,710.0,875.82,654.8
2016,3,24,10,30,804.0,147.0,1.1,18.0,741.0,873.92,652.52
2016,3,24,10,45,814.5,147.5,1.15,18.5,765.5,866.15,646.06
2016,3,24,11,0,825.0,148.0,1.2,19.0,790.0,854.94,637.51
2016,3,24,11,15,830.5,148.5,1.2,19.0,806.0,836.23,624.6
2016,3,24,11,30,836.0,149.0,1.2,19.0,822.0,814.33,609.73
2016,3,24,11,45,845.5,146.0,1.2,19.0,832.0,789.02,592.62
2016,3,24,12,0,855.0,143.0,1.2,19.0,842.0,760.55,572.46
2016,3,24,12,15,855.5,143.0,1.2,19.0,842.5,725.59,547.19
2016,3,24,12,30,856.0,143.0,1.2,19.0,843.0,688.22,519.79
2016,3,24,12,45,874.0,132.0,1.25,19.0,840.0,648.7,490.96
2016,3,24,13,0,892.0,121.0,1.3,19.0,837.0,608.18,460.34
2016,3,24,13,15,888.0,120.0,1.3,19.0,821.0,561.23,423.51
2016,3,24,13,30,884.0,119.0,1.3,19.0,805.0,512.89,384.57
2016,3,24,13,45,880.0,116.5,1.35,19.0,781.5,462.18,342.89
2016,3,24,14,0,876.0,114.0,1.4,19.0,758.0,410.5,299.14
2016,3,24,14,15,866.0,112.5,1.4,18.5,726.0,351.3,249.1
2016,3,24,14,30,856.0,111.0,1.4,18.0,694.0,297.07,202.1
2016,3,24,14,45,845.5,107.5,1.45,18.0,656.5,241.61,154.4
2016,3,24,15,0,835.0,104.0,1.5,18.0,619.0,186.84,110.11
2016,3,24,15,15,816.5,101.0,1.5,17.5,575.5,132.7,73.66
2016,3,24,15,30,798.0,98.0,1.5,17.0,532.0,80.59,52.58
2016,3,24,15,45,759.0,98.5,1.5,17.0,481.0,70.74,56.32
2016,3,24,16,0,720.0,99.0,1.5,17.0,430.0,66.15,52.52
2016,3,24,16,15,684.5,93.5,1.5,16.5,379.0,64.26,51.15
2016,3,24,16,30,649.0,88.0,1.5,16.0,328.0,62.3,49.67
2016,3,24,16,45,592.0,82.0,1.5,15.5,275.0,59.77,47.61
2016,3,24,17,0,535.0,76.0,1.5,15.0,222.0,57.22,45.41
2016,3,24,17,15,460.5,65.5,1.45,14.5,171.5,50.66,39.47
2016,3,24,17,30,386.0,55.0,1.4,14.0,121.0,43.86,33.08
2016,3,24,17,45,279.5,40.0,1.4,13.5,78.5,31.03,21.06
2016,3,24,18,0,173.0,25.0,1.4,13.0,36.0,19.64,6.59
2016,3,24,18,15,86.5,12.5,1.35,12.5,18.0,11.37,0.0
2016,3,24,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,11.0,1.1,10.5,11.0,10.01,0.0
2016,3,25,6,30,0.0,22.0,1.1,11.0,22.0,19.39,8.95
2016,3,25,6,45,0.5,42.5,1.1,11.5,42.5,42.55,30.16
2016,3,25,7,0,1.0,63.0,1.1,12.0,63.0,64.46,49.44
2016,3,25,7,15,10.0,84.0,1.1,12.5,86.5,92.45,73.89
2016,3,25,7,30,19.0,105.0,1.1,13.0,110.0,120.35,97.81
2016,3,25,7,45,26.0,125.5,1.15,13.5,134.0,158.25,129.42
2016,3,25,8,0,33.0,146.0,1.2,14.0,158.0,185.14,151.23
2016,3,25,8,15,97.5,175.0,1.2,14.0,219.0,272.09,223.51
2016,3,25,8,30,162.0,204.0,1.2,14.0,280.0,376.41,306.54
2016,3,25,8,45,245.0,215.5,1.3,14.5,344.5,477.12,384.12
2016,3,25,9,0,328.0,227.0,1.4,15.0,409.0,562.15,447.61
2016,3,25,9,15,577.5,168.5,1.4,15.5,519.5,741.88,580.89
2016,3,25,9,30,827.0,110.0,1.4,16.0,630.0,893.94,681.83
2016,3,25,9,45,544.5,214.0,1.4,16.5,565.0,747.61,574.71
2016,3,25,10,0,262.0,318.0,1.4,17.0,500.0,583.61,449.92
2016,3,25,10,15,290.5,327.5,1.35,17.0,537.0,610.23,469.82
2016,3,25,10,30,319.0,337.0,1.3,17.0,574.0,634.8,486.33
2016,3,25,10,45,604.5,227.5,1.3,17.5,694.0,773.67,588.4
2016,3,25,11,0,890.0,118.0,1.3,18.0,814.0,874.14,655.13
2016,3,25,11,15,894.0,118.5,1.25,18.0,829.5,853.94,639.13
2016,3,25,11,30,898.0,119.0,1.2,18.0,845.0,830.53,622.58
2016,3,25,11,45,901.0,119.0,1.2,18.5,853.0,802.76,602.72
2016,3,25,12,0,904.0,119.0,1.2,19.0,861.0,772.04,580.93
2016,3,25,12,15,904.0,118.5,1.2,19.0,860.5,735.96,555.11
2016,3,25,12,30,904.0,118.0,1.2,19.0,860.0,697.42,526.88
2016,3,25,12,45,910.5,113.0,1.2,19.0,853.5,656.65,496.51
2016,3,25,13,0,917.0,108.0,1.2,19.0,847.0,613.29,463.43
2016,3,25,13,15,912.5,107.0,1.2,19.0,830.0,565.13,425.84
2016,3,25,13,30,908.0,106.0,1.2,19.0,813.0,515.57,386.08
2016,3,25,13,45,905.0,103.0,1.25,19.0,789.0,463.85,343.68
2016,3,25,14,0,902.0,100.0,1.3,19.0,765.0,411.04,299.04
2016,3,25,14,15,892.5,98.5,1.3,18.5,733.5,356.48,252.36
2016,3,25,14,30,883.0,97.0,1.3,18.0,702.0,301.88,204.94
2016,3,25,14,45,871.5,94.5,1.35,18.0,664.0,246.34,157.1
2016,3,25,15,0,860.0,92.0,1.4,18.0,626.0,191.45,112.6
2016,3,25,15,15,843.5,89.5,1.45,17.5,582.0,128.4,68.67
2016,3,25,15,30,827.0,87.0,1.5,17.0,538.0,75.21,46.44
2016,3,25,15,45,803.0,84.0,1.55,17.0,489.5,60.21,47.16
2016,3,25,16,0,779.0,81.0,1.6,17.0,441.0,59.5,46.72
2016,3,25,16,15,747.0,77.0,1.6,16.5,389.5,57.95,45.61
2016,3,25,16,30,715.0,73.0,1.6,16.0,338.0,56.36,44.43
2016,3,25,16,45,659.0,69.0,1.6,15.5,284.5,49.81,38.8
2016,3,25,17,0,603.0,65.0,1.6,15.0,231.0,48.31,37.53
2016,3,25,17,15,530.0,57.0,1.55,14.5,179.5,43.48,33.14
2016,3,25,17,30,457.0,49.0,1.5,14.0,128.0,38.52,28.42
2016,3,25,17,45,321.5,37.5,1.5,13.5,83.5,30.1,20.34
2016,3,25,18,0,186.0,26.0,1.5,13.0,39.0,20.43,7.96
2016,3,25,18,15,93.0,13.0,1.45,12.5,19.5,11.82,0.0
2016,3,25,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,6,15,158.0,13.0,0.9,11.5,27.0,107.94,0.0
2016,3,26,6,30,316.0,26.0,0.9,12.0,54.0,278.79,209.1
2016,3,26,6,45,426.5,35.5,0.9,12.5,100.5,376.36,305.85
2016,3,26,7,0,537.0,45.0,0.9,13.0,147.0,482.18,393.66
2016,3,26,7,15,600.5,51.0,0.95,13.5,198.5,553.74,450.37
2016,3,26,7,30,664.0,57.0,1.0,14.0,250.0,623.02,502.51
2016,3,26,7,45,707.0,61.5,1.1,14.5,303.0,680.18,543.75
2016,3,26,8,0,750.0,66.0,1.2,15.0,356.0,736.92,583.19
2016,3,26,8,15,779.0,69.5,1.15,15.5,407.0,779.44,609.48
2016,3,26,8,30,808.0,73.0,1.1,16.0,458.0,820.11,633.69
2016,3,26,8,45,828.0,75.5,1.1,16.5,505.5,840.71,644.23
2016,3,26,9,0,848.0,78.0,1.1,17.0,553.0,867.24,658.91
2016,3,26,9,15,863.5,80.5,1.1,17.0,596.0,886.81,669.93
2016,3,26,9,30,879.0,83.0,1.1,17.0,639.0,903.2,678.95
2016,3,26,9,45,888.5,85.5,1.1,17.5,676.0,910.79,680.97
2016,3,26,10,0,898.0,88.0,1.1,18.0,713.0,914.88,680.93
2016,3,26,10,15,906.5,89.0,1.1,18.0,743.5,912.83,678.34
2016,3,26,10,30,915.0,90.0,1.1,18.0,774.0,907.23,673.67
2016,3,26,10,45,916.0,93.5,1.1,18.5,796.5,894.22,663.08
2016,3,26,11,0,917.0,97.0,1.1,19.0,819.0,877.76,650.48
2016,3,26,11,15,921.0,97.5,1.05,19.0,834.5,857.35,635.91
2016,3,26,11,30,925.0,98.0,1.0,19.0,850.0,833.64,619.3
2016,3,26,11,45,925.5,99.0,1.0,19.5,857.0,804.53,598.79
2016,3,26,12,0,926.0,100.0,1.0,20.0,864.0,772.51,576.41
2016,3,26,12,15,925.5,100.0,1.0,20.0,863.5,736.1,551.38
2016,3,26,12,30,925.0,100.0,1.0,20.0,863.0,697.17,523.15
2016,3,26,12,45,919.0,101.5,1.05,20.0,852.5,653.87,491.64
2016,3,26,13,0,913.0,103.0,1.1,20.0,842.0,608.81,457.94
2016,3,26,13,15,908.0,102.0,1.1,20.0,825.0,560.64,420.6
2016,3,26,13,30,903.0,101.0,1.1,20.0,808.0,511.13,381.14
2016,3,26,13,45,893.5,101.0,1.1,20.0,782.5,459.42,338.84
2016,3,26,14,0,884.0,101.0,1.1,20.0,757.0,407.21,294.93
2016,3,26,14,15,874.0,99.5,1.1,19.5,725.0,353.43,249.3
2016,3,26,14,30,864.0,98.0,1.1,19.0,693.0,299.69,202.99
2016,3,26,14,45,842.0,99.5,1.1,19.0,653.0,238.57,151.48
2016,3,26,15,0,820.0,101.0,1.1,19.0,613.0,186.13,109.44
2016,3,26,15,15,693.5,130.5,1.1,18.5,542.0,139.97,82.83
2016,3,26,15,30,567.0,160.0,1.1,18.0,471.0,115.22,81.35
2016,3,26,15,45,642.0,127.0,1.1,18.0,449.5,82.26,65.91
2016,3,26,16,0,717.0,94.0,1.1,18.0,428.0,62.3,48.92
2016,3,26,16,15,656.0,91.5,1.1,17.5,370.5,62.26,49.18
2016,3,26,16,30,595.0,89.0,1.1,17.0,313.0,62.38,49.52
2016,3,26,16,45,527.0,86.5,1.1,16.5,262.0,62.68,49.97
2016,3,26,17,0,459.0,84.0,1.1,16.0,211.0,61.67,49.17
2016,3,26,17,15,394.0,71.5,1.1,15.5,164.0,53.42,41.78
2016,3,26,17,30,329.0,59.0,1.1,15.0,117.0,44.85,33.88
2016,3,26,17,45,226.0,43.0,1.15,14.5,76.5,33.16,22.95
2016,3,26,18,0,123.0,27.0,1.2,14.0,36.0,21.1,9.1
2016,3,26,18,15,61.5,13.5,1.15,13.5,18.0,12.28,0.0
2016,3,26,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,6,15,116.5,16.0,1.0,12.0,26.5,111.87,0.0
2016,3,27,6,30,233.0,32.0,1.0,12.0,53.0,230.78,176.77
2016,3,27,6,45,345.0,43.5,1.05,12.5,99.0,331.62,271.36
2016,3,27,7,0,457.0,55.0,1.1,13.0,145.0,438.87,361.71
2016,3,27,7,15,526.5,63.5,1.05,13.0,196.5,516.45,424.02
2016,3,27,7,30,596.0,72.0,1.0,13.0,248.0,596.53,484.95
2016,3,27,7,45,650.0,76.0,0.95,13.5,302.0,659.85,529.46
2016,3,27,8,0,704.0,80.0,0.9,14.0,356.0,723.43,572.14
2016,3,27,8,15,736.5,84.0,0.9,14.5,407.5,763.63,597.21
2016,3,27,8,30,769.0,88.0,0.9,15.0,459.0,807.32,624.23
2016,3,27,8,45,790.5,92.5,0.9,15.5,507.0,839.71,642.81
2016,3,27,9,0,812.0,97.0,0.9,16.0,555.0,869.41,659.39
2016,3,27,9,15,829.5,99.5,0.9,16.0,598.5,890.16,671.07
2016,3,27,9,30,847.0,102.0,0.9,16.0,642.0,907.73,680.78
2016,3,27,9,45,857.5,105.5,0.95,16.5,679.0,916.74,684.6
2016,3,27,10,0,868.0,109.0,1.0,17.0,716.0,913.73,680.75
2016,3,27,10,15,877.5,110.5,1.05,17.0,747.5,912.88,679.91
2016,3,27,10,30,887.0,112.0,1.1,17.0,779.0,908.52,676.87
2016,3,27,10,45,892.0,114.0,1.2,17.0,802.0,897.23,670.19
2016,3,27,11,0,897.0,116.0,1.3,17.0,825.0,882.51,661.31
2016,3,27,11,15,901.5,117.0,1.35,17.0,841.5,863.0,648.56
2016,3,27,11,30,906.0,118.0,1.4,17.0,858.0,840.21,633.65
2016,3,27,11,45,906.0,119.5,1.45,17.0,865.5,811.26,614.53
2016,3,27,12,0,906.0,121.0,1.5,17.0,873.0,779.47,593.41
2016,3,27,12,15,906.5,121.0,1.5,17.0,873.0,743.99,567.8
2016,3,27,12,30,907.0,121.0,1.5,17.0,873.0,706.0,539.55
2016,3,27,12,45,915.5,115.0,1.55,17.0,867.0,665.41,509.33
2016,3,27,13,0,924.0,109.0,1.6,17.0,861.0,622.09,476.16
2016,3,27,13,15,921.0,108.5,1.6,17.0,845.0,574.72,438.56
2016,3,27,13,30,918.0,108.0,1.6,17.0,829.0,525.79,398.67
2016,3,27,13,45,910.5,108.0,1.65,17.0,804.5,473.99,355.62
2016,3,27,14,0,903.0,108.0,1.7,17.0,780.0,421.47,310.68
2016,3,27,14,15,895.0,106.0,1.7,16.5,749.0,366.79,263.37
2016,3,27,14,30,887.0,104.0,1.7,16.0,718.0,311.92,215.17
2016,3,27,14,45,869.5,104.5,1.75,16.0,678.5,249.69,161.63
2016,3,27,15,0,852.0,105.0,1.8,16.0,639.0,195.53,117.16
2016,3,27,15,15,835.0,102.0,1.8,15.5,595.0,140.48,78.61
2016,3,27,15,30,818.0,99.0,1.8,15.0,551.0,87.29,54.52
2016,3,27,15,45,793.0,96.0,1.85,15.0,502.0,68.68,54.93
2016,3,27,16,0,768.0,93.0,1.9,15.0,453.0,68.35,54.85
2016,3,27,16,15,595.0,107.5,1.85,14.5,367.5,73.53,59.7
2016,3,27,16,30,422.0,122.0,1.8,14.0,282.0,85.03,70.13
2016,3,27,16,45,368.5,113.0,1.8,13.5,237.0,80.32,66.22
2016,3,27,17,0,315.0,104.0,1.8,13.0,192.0,78.49,64.71
2016,3,27,17,15,272.5,85.5,1.7,12.5,150.0,65.55,53.1
2016,3,27,17,30,230.0,67.0,1.6,12.0,108.0,52.18,40.82
2016,3,27,17,45,148.5,48.0,1.55,11.5,71.0,37.94,27.47
2016,3,27,18,0,67.0,29.0,1.5,11.0,34.0,23.35,11.52
2016,3,27,18,15,33.5,14.5,1.5,11.0,17.0,13.19,0.0
2016,3,27,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,6,15,148.5,16.5,2.15,9.0,31.0,137.74,0.0
2016,3,28,6,30,297.0,33.0,2.2,9.0,62.0,276.37,218.94
2016,3,28,6,45,417.5,43.0,2.3,9.5,111.0,382.84,319.41
2016,3,28,7,0,538.0,53.0,2.4,10.0,160.0,497.4,417.18
2016,3,28,7,15,605.0,60.0,2.4,10.0,214.0,573.83,480.17
2016,3,28,7,30,672.0,67.0,2.4,10.0,268.0,652.44,541.97
2016,3,28,7,45,720.0,71.0,2.45,10.5,323.5,707.71,582.54
2016,3,28,8,0,768.0,75.0,2.5,11.0,379.0,768.69,625.93
2016,3,28,8,15,797.0,78.5,2.5,11.0,431.5,811.71,655.47
2016,3,28,8,30,826.0,82.0,2.5,11.0,484.0,852.71,683.02
2016,3,28,8,45,848.0,84.5,2.5,11.5,533.0,883.85,701.73
2016,3,28,9,0,870.0,87.0,2.5,12.0,582.0,903.36,712.0
2016,3,28,9,15,885.5,89.5,2.45,12.0,626.0,922.8,723.16
2016,3,28,9,30,901.0,92.0,2.4,12.0,670.0,938.97,732.03
2016,3,28,9,45,911.5,94.0,2.4,12.5,708.0,946.55,734.17
2016,3,28,10,0,922.0,96.0,2.4,13.0,746.0,950.56,734.08
2016,3,28,10,15,930.5,97.5,2.4,13.0,777.0,948.57,731.4
2016,3,28,10,30,939.0,99.0,2.4,13.0,808.0,942.91,726.44
2016,3,28,10,45,943.0,100.5,2.45,13.0,831.5,929.64,716.9
2016,3,28,11,0,947.0,102.0,2.5,13.0,855.0,912.82,705.09
2016,3,28,11,15,950.5,103.0,2.5,13.0,871.0,891.58,689.87
2016,3,28,11,30,954.0,104.0,2.5,13.0,887.0,866.95,672.4
2016,3,28,11,45,953.5,105.0,2.5,13.0,894.0,835.96,650.49
2016,3,28,12,0,953.0,106.0,2.5,13.0,901.0,802.04,626.52
2016,3,28,12,15,953.0,106.0,2.5,13.0,900.0,764.79,599.43
2016,3,28,12,30,953.0,106.0,2.5,13.0,899.0,724.92,568.76
2016,3,28,12,45,931.5,116.0,2.5,13.0,884.5,678.03,531.98
2016,3,28,13,0,910.0,126.0,2.5,13.0,870.0,630.25,493.8
2016,3,28,13,15,905.0,125.0,2.45,13.0,852.0,581.76,454.15
2016,3,28,13,30,900.0,124.0,2.4,13.0,834.0,531.96,412.43
2016,3,28,13,45,894.0,122.0,2.4,13.0,809.0,479.86,367.95
2016,3,28,14,0,888.0,120.0,2.4,13.0,784.0,426.98,321.63
2016,3,28,14,15,877.5,118.0,2.35,13.0,751.0,366.61,268.47
2016,3,28,14,30,867.0,116.0,2.3,13.0,718.0,311.11,218.57
2016,3,28,14,45,854.0,113.0,2.3,13.0,679.0,254.8,168.73
2016,3,28,15,0,841.0,110.0,2.3,13.0,640.0,199.48,122.36
2016,3,28,15,15,821.5,107.0,2.25,12.5,595.0,144.79,83.29
2016,3,28,15,30,802.0,104.0,2.2,12.0,550.0,92.27,58.52
2016,3,28,15,45,777.0,100.0,2.2,12.0,500.5,71.38,57.97
2016,3,28,16,0,752.0,96.0,2.2,12.0,451.0,63.69,51.36
2016,3,28,16,15,717.0,91.0,2.1,11.5,398.5,62.07,50.2
2016,3,28,16,30,682.0,86.0,2.0,11.0,346.0,60.4,48.94
2016,3,28,16,45,635.0,79.5,1.95,11.0,292.5,57.42,46.36
2016,3,28,17,0,588.0,73.0,1.9,11.0,239.0,54.34,43.59
2016,3,28,17,15,513.0,64.0,1.8,10.5,187.0,48.94,38.65
2016,3,28,17,30,438.0,55.0,1.7,10.0,135.0,43.37,33.33
2016,3,28,17,45,323.5,42.0,1.6,10.0,90.5,33.83,24.12
2016,3,28,18,0,209.0,29.0,1.5,10.0,46.0,22.75,11.68
2016,3,28,18,15,104.5,14.5,1.45,9.5,23.0,13.19,0.0
2016,3,28,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,6,15,127.5,18.5,0.8,9.5,31.5,126.53,15.68
2016,3,29,6,30,255.0,37.0,0.8,10.0,63.0,253.85,201.21
2016,3,29,6,45,367.5,48.5,0.85,10.5,110.5,355.56,293.2
2016,3,29,7,0,480.0,60.0,0.9,11.0,158.0,465.07,384.65
2016,3,29,7,15,547.5,68.0,0.85,11.0,210.5,541.94,445.4
2016,3,29,7,30,615.0,76.0,0.8,11.0,263.0,620.91,504.66
2016,3,29,7,45,674.5,78.0,0.8,11.5,319.0,687.03,551.11
2016,3,29,8,0,734.0,80.0,0.8,12.0,375.0,748.47,592.28
2016,3,29,8,15,764.5,84.0,0.75,12.5,427.0,792.82,619.17
2016,3,29,8,30,795.0,88.0,0.7,13.0,479.0,835.27,644.01
2016,3,29,8,45,822.5,89.5,0.65,13.5,528.5,869.72,662.69
2016,3,29,9,0,850.0,91.0,0.6,14.0,578.0,901.55,679.26
2016,3,29,9,15,866.5,93.0,0.55,14.5,622.0,912.14,681.62
2016,3,29,9,30,883.0,95.0,0.5,15.0,666.0,928.51,688.12
2016,3,29,9,45,897.0,96.0,0.5,15.5,704.5,938.08,691.25
2016,3,29,10,0,911.0,97.0,0.5,16.0,743.0,944.16,692.37
2016,3,29,10,15,919.5,98.5,0.5,16.0,774.5,942.21,689.84
2016,3,29,10,30,928.0,100.0,0.5,16.0,806.0,936.63,685.28
2016,3,29,10,45,934.5,101.0,0.5,16.0,830.0,925.12,677.15
2016,3,29,11,0,941.0,102.0,0.5,16.0,854.0,910.02,666.93
2016,3,29,11,15,945.0,102.5,0.5,16.0,869.5,888.79,652.92
2016,3,29,11,30,949.0,103.0,0.5,16.0,885.0,864.19,636.87
2016,3,29,11,45,950.0,103.5,0.55,16.5,892.5,834.0,617.0
2016,3,29,12,0,951.0,104.0,0.6,17.0,900.0,800.83,595.12
2016,3,29,12,15,950.5,104.0,0.6,17.0,899.0,763.31,570.04
2016,3,29,12,30,950.0,104.0,0.6,17.0,898.0,723.22,541.43
2016,3,29,12,45,947.0,104.0,0.65,17.0,888.5,679.2,510.06
2016,3,29,13,0,944.0,104.0,0.7,17.0,879.0,633.17,476.27
2016,3,29,13,15,939.5,103.0,0.7,16.5,861.5,583.73,439.2
2016,3,29,13,30,935.0,102.0,0.7,16.0,844.0,532.85,399.72
2016,3,29,13,45,926.0,102.0,0.75,16.0,817.5,479.64,356.75
2016,3,29,14,0,917.0,102.0,0.8,16.0,791.0,425.84,311.83
2016,3,29,14,15,907.5,100.5,0.8,16.0,758.5,370.39,264.16
2016,3,29,14,30,898.0,99.0,0.8,16.0,726.0,314.92,215.73
2016,3,29,14,45,881.0,98.5,0.85,16.0,686.0,258.8,167.53
2016,3,29,15,0,864.0,98.0,0.9,16.0,646.0,195.84,116.24
2016,3,29,15,15,846.5,95.5,0.9,15.5,601.0,140.47,77.11
2016,3,29,15,30,829.0,93.0,0.9,15.0,556.0,86.99,51.79
2016,3,29,15,45,803.5,90.5,0.9,15.0,506.5,64.42,51.17
2016,3,29,16,0,778.0,88.0,0.9,15.0,457.0,64.29,51.26
2016,3,29,16,15,745.5,83.5,0.9,14.5,404.5,62.56,50.01
2016,3,29,16,30,713.0,79.0,0.9,14.0,352.0,55.28,43.81
2016,3,29,16,45,667.5,73.0,0.95,13.5,298.5,52.45,41.48
2016,3,29,17,0,622.0,67.0,1.0,13.0,245.0,49.52,38.96
2016,3,29,17,15,552.0,59.0,1.0,12.0,193.0,44.75,34.7
2016,3,29,17,30,482.0,51.0,1.0,11.0,141.0,39.83,30.1
2016,3,29,17,45,370.5,39.5,1.05,10.5,95.0,31.52,22.13
2016,3,29,18,0,259.0,28.0,1.1,10.0,49.0,22.89,12.24
2016,3,29,18,15,129.5,14.0,1.1,10.0,24.5,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,30,6,15,144.5,18.0,0.65,9.5,33.0,137.5,45.44
2016,3,30,6,30,289.0,36.0,0.6,10.0,66.0,276.45,220.81
2016,3,30,6,45,386.5,47.5,0.6,10.5,113.5,369.37,303.79
2016,3,30,7,0,484.0,59.0,0.6,11.0,161.0,468.68,385.72
2016,3,30,7,15,549.5,67.0,0.6,11.0,213.5,544.16,444.97
2016,3,30,7,30,615.0,75.0,0.6,11.0,266.0,621.71,502.95
2016,3,30,7,45,661.5,80.0,0.65,11.5,319.5,681.06,544.67
2016,3,30,8,0,708.0,85.0,0.7,12.0,373.0,740.26,584.88
2016,3,30,8,15,739.0,89.5,0.7,12.5,424.5,784.64,612.56
2016,3,30,8,30,770.0,94.0,0.7,13.0,476.0,822.74,635.3
2016,3,30,8,45,793.0,97.0,0.7,13.5,524.0,854.68,653.43
2016,3,30,9,0,816.0,100.0,0.7,14.0,572.0,883.94,669.54
2016,3,30,9,15,832.5,102.5,0.75,14.5,615.0,903.72,680.2
2016,3,30,9,30,849.0,105.0,0.8,15.0,658.0,920.3,688.91
2016,3,30,9,45,862.5,106.5,0.85,15.5,696.0,929.58,692.94
2016,3,30,10,0,876.0,108.0,0.9,16.0,734.0,926.83,689.33
2016,3,30,10,15,885.0,109.5,0.9,16.0,764.5,925.37,687.25
2016,3,30,10,30,894.0,111.0,0.9,16.0,795.0,920.4,683.02
2016,3,30,10,45,900.5,112.0,0.95,16.0,818.5,909.16,675.79
2016,3,30,11,0,907.0,113.0,1.0,16.0,842.0,894.46,666.45
2016,3,30,11,15,911.0,114.0,1.0,16.0,857.5,874.25,652.73
2016,3,30,11,30,915.0,115.0,1.0,16.0,873.0,850.75,636.97
2016,3,30,11,45,916.0,115.5,1.05,16.5,880.0,821.29,616.84
2016,3,30,12,0,917.0,116.0,1.1,17.0,887.0,788.96,594.76
2016,3,30,12,15,916.5,116.0,1.1,17.0,886.0,752.4,569.35
2016,3,30,12,30,916.0,116.0,1.1,17.0,885.0,713.38,540.88
2016,3,30,12,45,916.5,114.0,1.1,17.0,876.5,670.97,509.42
2016,3,30,13,0,917.0,112.0,1.1,17.0,868.0,626.42,475.58
2016,3,30,13,15,912.5,111.0,1.1,17.0,850.5,578.08,438.0
2016,3,30,13,30,908.0,110.0,1.1,17.0,833.0,528.37,398.26
2016,3,30,13,45,901.0,109.0,1.15,17.0,807.5,476.43,355.88
2016,3,30,14,0,894.0,108.0,1.2,17.0,782.0,423.79,311.55
2016,3,30,14,15,884.0,106.5,1.2,16.5,750.0,369.32,265.02
2016,3,30,14,30,874.0,105.0,1.2,16.0,718.0,314.9,217.68
2016,3,30,14,45,861.0,103.0,1.25,16.0,679.0,259.76,169.82
2016,3,30,15,0,848.0,101.0,1.3,16.0,640.0,197.49,118.54
2016,3,30,15,15,830.0,98.0,1.3,15.5,595.5,142.58,79.24
2016,3,30,15,30,812.0,95.0,1.3,15.0,551.0,89.65,53.32
2016,3,30,15,45,788.0,91.5,1.35,15.0,502.5,64.87,51.55
2016,3,30,16,0,764.0,88.0,1.4,15.0,454.0,64.03,51.02
2016,3,30,16,15,731.5,84.0,1.4,14.5,402.0,62.71,50.13
2016,3,30,16,30,699.0,80.0,1.4,14.0,350.0,55.79,44.25
2016,3,30,16,45,652.0,74.0,1.45,13.5,297.0,53.0,41.96
2016,3,30,17,0,605.0,68.0,1.5,13.0,244.0,50.11,39.47
2016,3,30,17,15,535.0,60.0,1.45,12.5,192.0,45.38,35.19
2016,3,30,17,30,465.0,52.0,1.4,12.0,140.0,40.52,30.59
2016,3,30,17,45,352.5,40.5,1.35,11.5,95.0,32.25,22.71
2016,3,30,18,0,240.0,29.0,1.3,11.0,50.0,23.68,13.16
2016,3,30,18,15,120.0,14.5,1.25,10.5,25.0,13.19,0.0
2016,3,30,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,0.6,10.0,8.0,7.02,0.0
2016,3,31,6,30,0.0,16.0,0.6,10.0,16.0,14.06,6.07
2016,3,31,6,45,0.0,27.0,0.6,10.5,27.0,23.77,14.78
2016,3,31,7,0,0.0,38.0,0.6,11.0,38.0,33.5,23.4
2016,3,31,7,15,0.0,50.5,0.6,11.5,50.5,44.57,33.06
2016,3,31,7,30,0.0,63.0,0.6,12.0,63.0,55.67,42.55
2016,3,31,7,45,0.0,75.5,0.6,12.5,75.5,67.28,52.29
2016,3,31,8,0,0.0,88.0,0.6,13.0,88.0,79.03,61.97
2016,3,31,8,15,0.0,96.5,0.6,13.5,96.5,86.76,68.1
2016,3,31,8,30,0.0,105.0,0.6,14.0,105.0,94.51,74.17
2016,3,31,8,45,5.0,151.0,0.6,14.5,154.0,144.12,114.71
2016,3,31,9,0,10.0,197.0,0.6,15.0,203.0,194.37,154.5
2016,3,31,9,15,11.5,210.5,0.6,15.0,218.0,207.67,164.4
2016,3,31,9,30,13.0,224.0,0.6,15.0,233.0,220.91,174.38
2016,3,31,9,45,452.5,163.0,0.65,15.5,487.5,614.57,482.22
2016,3,31,10,0,892.0,102.0,0.7,16.0,742.0,937.08,696.87
2016,3,31,10,15,900.5,103.5,0.7,16.0,772.5,935.12,689.33
2016,3,31,10,30,909.0,105.0,0.7,16.0,803.0,929.6,684.78
2016,3,31,10,45,918.0,104.5,0.75,16.5,827.5,918.84,676.81
2016,3,31,11,0,927.0,104.0,0.8,17.0,852.0,904.53,666.7
2016,3,31,11,15,930.5,104.5,0.8,17.0,867.5,883.09,652.4
2016,3,31,11,30,934.0,105.0,0.8,17.0,883.0,858.37,636.09
2016,3,31,11,45,937.5,104.5,0.85,17.5,890.5,829.49,616.75
2016,3,31,12,0,941.0,104.0,0.9,18.0,898.0,797.56,595.33
2016,3,31,12,15,940.5,103.5,0.95,18.0,897.0,759.88,570.75
2016,3,31,12,30,940.0,103.0,1.0,18.0,896.0,719.7,542.41
2016,3,31,12,45,942.0,100.5,1.05,18.0,888.0,676.99,511.52
2016,3,31,13,0,944.0,98.0,1.1,18.0,880.0,631.96,477.99
2016,3,31,13,15,940.0,97.5,1.15,17.5,862.5,583.27,441.47
2016,3,31,13,30,936.0,97.0,1.2,17.0,845.0,533.09,402.41
2016,3,31,13,45,929.5,96.0,1.25,17.0,819.5,480.17,359.08
2016,3,31,14,0,923.0,95.0,1.3,17.0,794.0,426.44,313.69
2016,3,31,14,15,914.5,93.5,1.35,16.5,762.0,371.1,266.32
2016,3,31,14,30,906.0,92.0,1.4,16.0,730.0,315.62,217.84
2016,3,31,14,45,893.5,90.0,1.45,16.0,691.0,259.02,168.38
2016,3,31,15,0,881.0,88.0,1.5,16.0,652.0,203.18,121.8
2016,3,31,15,15,865.5,86.0,1.5,15.5,608.0,148.02,81.97
2016,3,31,15,30,850.0,84.0,1.5,15.0,564.0,94.34,55.45
2016,3,31,15,45,827.0,81.5,1.55,15.0,515.0,57.94,45.47
2016,3,31,16,0,804.0,79.0,1.6,15.0,466.0,57.53,45.31
2016,3,31,16,15,774.5,75.0,1.55,14.5,414.0,55.93,44.15
2016,3,31,16,30,745.0,71.0,1.5,14.0,362.0,54.28,42.91
2016,3,31,16,45,699.0,67.0,1.5,14.0,308.0,52.48,41.41
2016,3,31,17,0,653.0,63.0,1.5,14.0,254.0,46.3,35.92
2016,3,31,17,15,587.0,56.0,1.4,13.5,201.5,42.2,32.23
2016,3,31,17,30,521.0,49.0,1.3,13.0,149.0,38.0,28.26
2016,3,31,17,45,410.5,39.0,1.25,12.5,102.0,30.93,21.51
2016,3,31,18,0,300.0,29.0,1.2,12.0,55.0,23.65,13.39
2016,3,31,18,15,150.0,14.5,1.15,11.5,27.5,13.19,0.0
2016,3,31,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,1,6,15,166.5,19.0,0.9,10.0,38.0,162.62,92.66
2016,4,1,6,30,333.0,38.0,0.9,10.0,76.0,310.47,251.67
2016,4,1,6,45,428.0,48.0,0.9,10.5,124.5,402.31,332.51
2016,4,1,7,0,523.0,58.0,0.9,11.0,173.0,499.99,412.43
2016,4,1,7,15,583.0,65.5,0.9,11.5,226.0,572.01,467.97
2016,4,1,7,30,643.0,73.0,0.9,12.0,279.0,645.76,521.98
2016,4,1,7,45,689.0,77.0,0.9,12.5,332.5,704.23,562.22
2016,4,1,8,0,735.0,81.0,0.9,13.0,386.0,757.67,597.36
2016,4,1,8,15,763.5,84.5,0.9,13.5,437.5,799.74,623.37
2016,4,1,8,30,792.0,88.0,0.9,14.0,489.0,839.84,647.45
2016,4,1,8,45,815.0,90.5,0.9,14.5,537.0,871.43,665.24
2016,4,1,9,0,838.0,93.0,0.9,15.0,585.0,900.33,681.06
2016,4,1,9,15,853.5,95.0,0.9,15.0,628.0,918.73,691.07
2016,4,1,9,30,869.0,97.0,0.9,15.0,671.0,925.03,693.31
2016,4,1,9,45,881.5,98.5,0.9,15.5,708.0,933.71,696.14
2016,4,1,10,0,894.0,100.0,0.9,16.0,745.0,938.94,696.81
2016,4,1,10,15,902.0,101.5,0.85,16.0,775.5,936.52,693.04
2016,4,1,10,30,910.0,103.0,0.8,16.0,806.0,930.54,687.22
2016,4,1,10,45,916.5,103.5,0.8,16.5,829.0,918.63,677.47
2016,4,1,11,0,923.0,104.0,0.8,17.0,852.0,903.22,665.71
2016,4,1,11,15,926.5,104.5,0.75,17.0,867.5,881.83,650.54
2016,4,1,11,30,930.0,105.0,0.7,17.0,883.0,857.18,633.42
2016,4,1,11,45,932.0,105.0,0.7,17.5,890.0,827.71,612.96
2016,4,1,12,0,934.0,105.0,0.7,18.0,897.0,795.28,590.62
2016,4,1,12,15,933.5,105.0,0.7,18.0,896.0,758.27,566.06
2016,4,1,12,30,933.0,105.0,0.7,18.0,895.0,718.75,537.87
2016,4,1,12,45,933.0,103.5,0.7,18.0,886.0,675.92,506.74
2016,4,1,13,0,933.0,102.0,0.7,18.0,877.0,630.93,473.26
2016,4,1,13,15,929.0,101.0,0.7,18.0,859.5,582.26,436.14
2016,4,1,13,30,925.0,100.0,0.7,18.0,842.0,532.14,396.79
2016,4,1,13,45,919.0,99.0,0.7,18.5,817.0,479.93,353.95
2016,4,1,14,0,913.0,98.0,0.7,19.0,792.0,426.89,309.29
2016,4,1,14,15,904.0,96.5,0.7,18.5,760.0,371.88,263.16
2016,4,1,14,30,895.0,95.0,0.7,18.0,728.0,316.81,216.01
2016,4,1,14,45,883.0,93.0,0.75,18.0,689.5,260.88,168.08
2016,4,1,15,0,871.0,91.0,0.8,18.0,651.0,205.67,122.7
2016,4,1,15,15,854.5,88.5,0.8,17.5,606.5,150.58,83.23
2016,4,1,15,30,838.0,86.0,0.8,17.0,562.0,87.98,48.91
2016,4,1,15,45,816.0,83.0,0.85,17.0,513.0,58.78,45.82
2016,4,1,16,0,794.0,80.0,0.9,17.0,464.0,58.07,45.4
2016,4,1,16,15,764.0,76.5,0.95,16.5,412.5,56.89,44.62
2016,4,1,16,30,734.0,73.0,1.0,16.0,361.0,55.69,43.79
2016,4,1,16,45,690.0,68.0,1.05,15.5,307.5,53.15,41.74
2016,4,1,17,0,646.0,63.0,1.1,15.0,254.0,46.16,35.65
2016,4,1,17,15,581.5,56.0,1.1,14.0,202.0,42.08,32.06
2016,4,1,17,30,517.0,49.0,1.1,13.0,150.0,37.87,28.18
2016,4,1,17,45,410.0,39.0,1.15,12.5,103.0,30.82,21.45
2016,4,1,18,0,303.0,29.0,1.2,12.0,56.0,23.54,13.56
2016,4,1,18,15,151.5,14.5,1.2,11.5,28.0,11.69,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,6,15,160.5,20.0,0.6,9.5,39.5,156.36,99.7
2016,4,2,6,30,321.0,40.0,0.6,10.0,79.0,305.7,248.29
2016,4,2,6,45,397.0,53.0,0.6,10.5,125.5,387.39,319.46
2016,4,2,7,0,473.0,66.0,0.6,11.0,172.0,473.77,390.35
2016,4,2,7,15,534.0,74.5,0.55,11.5,224.5,546.81,445.95
2016,4,2,7,30,595.0,83.0,0.5,12.0,277.0,621.52,499.66
2016,4,2,7,45,301.5,114.5,0.5,12.5,213.5,420.75,342.76
2016,4,2,8,0,8.0,146.0,0.5,13.0,150.0,147.73,117.99
2016,4,2,8,15,23.5,174.5,0.4,13.5,186.5,189.98,153.48
2016,4,2,8,30,39.0,203.0,0.3,14.0,223.0,248.23,199.11
2016,4,2,8,45,68.5,233.5,0.25,15.0,273.0,307.03,243.7
2016,4,2,9,0,98.0,264.0,0.2,16.0,323.0,365.51,286.34
2016,4,2,9,15,437.5,201.5,0.15,16.5,489.0,655.44,502.13
2016,4,2,9,30,777.0,139.0,0.1,17.0,655.0,904.38,663.45
2016,4,2,9,45,786.0,144.0,0.1,18.0,690.5,907.2,656.96
2016,4,2,10,0,795.0,149.0,0.1,19.0,726.0,912.5,656.53
2016,4,2,10,15,805.0,151.5,0.15,19.0,756.0,912.68,656.23
2016,4,2,10,30,815.0,154.0,0.2,19.0,786.0,909.4,654.1
2016,4,2,10,45,824.0,154.0,0.3,19.5,809.5,899.23,647.64
2016,4,2,11,0,833.0,154.0,0.4,20.0,833.0,885.67,639.34
2016,4,2,11,15,837.0,155.0,0.45,20.0,848.0,865.53,627.19
2016,4,2,11,30,841.0,156.0,0.5,20.0,863.0,842.28,613.12
2016,4,2,11,45,848.0,153.5,0.55,20.5,871.0,815.04,595.32
2016,4,2,12,0,855.0,151.0,0.6,21.0,879.0,784.82,575.21
2016,4,2,12,15,751.5,209.5,0.6,21.0,848.5,729.79,535.71
2016,4,2,12,30,648.0,268.0,0.6,21.0,818.0,675.15,496.46
2016,4,2,12,45,766.0,198.0,0.65,21.0,841.5,655.19,484.45
2016,4,2,13,0,884.0,128.0,0.7,21.0,865.0,626.05,464.37
2016,4,2,13,15,879.0,127.0,0.75,21.0,847.5,578.67,429.05
2016,4,2,13,30,874.0,126.0,0.8,21.0,830.0,530.07,391.78
2016,4,2,13,45,728.5,188.0,0.85,21.0,763.0,462.53,340.41
2016,4,2,14,0,583.0,250.0,0.9,21.0,696.0,412.78,302.28
2016,4,2,14,15,703.0,188.5,0.9,20.5,704.0,367.6,263.36
2016,4,2,14,30,823.0,127.0,0.9,20.0,712.0,316.63,217.19
2016,4,2,14,45,797.0,129.5,0.9,20.0,671.0,264.06,172.89
2016,4,2,15,0,771.0,132.0,0.9,20.0,630.0,206.99,127.1
2016,4,2,15,15,751.5,128.5,0.9,19.5,586.5,155.08,89.97
2016,4,2,15,30,732.0,125.0,0.9,19.0,543.0,105.4,64.16
2016,4,2,15,45,704.5,114.0,0.9,18.5,487.5,72.32,57.15
2016,4,2,16,0,677.0,103.0,0.9,18.0,432.0,67.11,53.01
2016,4,2,16,15,627.5,101.0,0.85,17.5,380.0,67.84,53.95
2016,4,2,16,30,578.0,99.0,0.8,17.0,328.0,68.76,55.03
2016,4,2,16,45,510.5,97.5,0.8,16.5,278.5,70.24,56.56
2016,4,2,17,0,443.0,96.0,0.8,16.0,229.0,69.69,56.23
2016,4,2,17,15,384.5,82.5,0.75,15.5,181.5,61.02,48.58
2016,4,2,17,30,326.0,69.0,0.7,15.0,134.0,51.99,40.37
2016,4,2,17,45,232.5,52.5,0.7,14.5,91.5,40.19,29.45
2016,4,2,18,0,139.0,36.0,0.7,14.0,49.0,28.82,17.96
2016,4,2,18,15,69.5,18.0,0.7,13.5,24.5,14.74,0.0
2016,4,2,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
