Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,45,20.0,5.0,0.65,9.5,5.5,0.0,0.0
2016,4,3,6,0,40.0,10.0,0.6,10.0,11.0,32.96,0.0
2016,4,3,6,15,164.0,27.0,0.6,10.5,46.0,175.24,119.56
2016,4,3,6,30,288.0,44.0,0.6,11.0,81.0,288.0,233.91
2016,4,3,6,45,377.5,56.5,0.6,11.5,128.5,375.66,309.55
2016,4,3,7,0,467.0,69.0,0.6,12.0,176.0,474.28,389.6
2016,4,3,7,15,233.5,64.5,0.6,12.5,118.0,289.9,241.34
2016,4,3,7,30,0.0,60.0,0.6,13.0,60.0,53.0,39.68
2016,4,3,7,45,0.0,71.0,0.6,13.5,71.0,62.78,48.22
2016,4,3,8,0,0.0,82.0,0.6,14.0,82.0,72.87,56.48
2016,4,3,8,15,0.0,94.5,0.55,14.5,94.5,84.6,65.97
2016,4,3,8,30,0.0,107.0,0.5,15.0,107.0,96.3,75.27
2016,4,3,8,45,0.0,128.0,0.5,15.5,128.0,116.28,91.21
2016,4,3,9,0,0.0,149.0,0.5,16.0,149.0,136.19,106.81
2016,4,3,9,15,1.5,167.5,0.5,16.5,168.5,154.93,121.3
2016,4,3,9,30,3.0,186.0,0.5,17.0,188.0,173.54,135.48
2016,4,3,9,45,5.0,197.0,0.55,17.5,201.0,185.16,144.09
2016,4,3,10,0,7.0,208.0,0.6,18.0,214.0,196.68,152.6
2016,4,3,10,15,11.0,236.0,0.6,18.0,245.0,226.17,175.24
2016,4,3,10,30,15.0,264.0,0.6,18.0,276.0,255.24,197.18
2016,4,3,10,45,147.0,327.5,0.6,18.5,447.5,455.27,348.65
2016,4,3,11,0,279.0,391.0,0.6,19.0,619.0,634.46,473.6
2016,4,3,11,15,255.5,403.5,0.6,19.0,615.5,612.3,454.94
2016,4,3,11,30,232.0,416.0,0.6,19.0,612.0,582.01,433.21
2016,4,3,11,45,348.0,379.0,0.65,19.0,675.5,630.48,469.63
2016,4,3,12,0,464.0,342.0,0.7,19.0,739.0,668.68,497.31
2016,4,3,12,15,357.5,380.5,0.7,19.0,686.0,598.48,445.86
2016,4,3,12,30,251.0,419.0,0.7,19.0,633.0,538.07,401.86
2016,4,3,12,45,552.5,285.5,0.75,19.0,750.5,597.26,448.13
2016,4,3,13,0,854.0,152.0,0.8,19.0,868.0,630.38,472.2
2016,4,3,13,15,849.0,151.0,0.85,19.0,850.5,582.88,435.91
2016,4,3,13,30,844.0,150.0,0.9,19.0,833.0,534.3,398.48
2016,4,3,13,45,840.0,146.5,0.95,19.0,808.5,483.26,357.96
2016,4,3,14,0,836.0,143.0,1.0,19.0,784.0,431.5,315.49
2016,4,3,14,15,825.5,140.5,1.0,18.5,751.5,377.86,270.82
2016,4,3,14,30,815.0,138.0,1.0,18.0,719.0,324.59,225.52
2016,4,3,14,45,811.5,130.0,1.05,18.0,682.5,269.22,178.03
2016,4,3,15,0,808.0,122.0,1.1,18.0,646.0,213.94,132.18
2016,4,3,15,15,790.0,118.5,1.1,17.5,601.5,160.79,93.55
2016,4,3,15,30,772.0,115.0,1.1,17.0,557.0,109.71,66.49
2016,4,3,15,45,760.5,106.5,1.15,16.5,510.5,67.68,53.59
2016,4,3,16,0,749.0,98.0,1.2,16.0,464.0,64.16,50.88
2016,4,3,16,15,717.5,93.0,1.2,15.5,412.5,62.66,49.84
2016,4,3,16,30,686.0,88.0,1.2,15.0,361.0,61.07,48.71
2016,4,3,16,45,644.5,81.0,1.3,14.5,308.5,57.81,46.04
2016,4,3,17,0,603.0,74.0,1.4,14.0,256.0,54.39,43.13
2016,4,3,17,15,537.5,66.0,1.3,13.5,204.0,49.89,39.11
2016,4,3,17,30,472.0,58.0,1.2,13.0,152.0,45.25,34.76
2016,4,3,17,45,362.5,46.0,1.2,12.5,105.5,36.73,26.71
2016,4,3,18,0,253.0,34.0,1.2,12.0,59.0,26.57,16.47
2016,4,3,18,15,126.5,17.0,1.15,11.5,29.5,13.4,0.0
2016,4,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,7.0,1.15,11.5,7.0,0.0,0.0
2016,4,4,6,0,0.0,14.0,1.2,12.0,14.0,12.73,0.0
2016,4,4,6,15,165.5,28.0,1.2,12.5,50.0,180.16,128.45
2016,4,4,6,30,331.0,42.0,1.2,13.0,86.0,317.15,257.94
2016,4,4,6,45,421.5,53.0,1.25,13.5,135.0,408.0,336.11
2016,4,4,7,0,512.0,64.0,1.3,14.0,184.0,504.3,414.32
2016,4,4,7,15,605.5,61.0,1.25,14.0,237.5,589.07,479.56
2016,4,4,7,30,699.0,58.0,1.2,14.0,291.0,672.78,540.77
2016,4,4,7,45,711.5,66.5,1.2,14.5,338.5,711.1,565.81
2016,4,4,8,0,724.0,75.0,1.2,15.0,386.0,747.33,588.83
2016,4,4,8,15,757.0,86.0,1.2,15.5,446.5,802.58,624.5
2016,4,4,8,30,790.0,97.0,1.2,16.0,507.0,855.77,657.47
2016,4,4,8,45,815.5,99.5,1.2,16.5,556.5,889.64,676.58
2016,4,4,9,0,841.0,102.0,1.2,17.0,606.0,920.8,693.81
2016,4,4,9,15,857.0,104.5,1.2,17.0,650.0,940.12,704.39
2016,4,4,9,30,873.0,107.0,1.2,17.0,694.0,956.14,713.01
2016,4,4,9,45,885.5,109.0,1.25,17.0,732.0,955.72,711.85
2016,4,4,10,0,898.0,111.0,1.3,17.0,770.0,961.16,714.9
2016,4,4,10,15,907.0,112.5,1.3,17.0,801.5,959.25,712.42
2016,4,4,10,30,916.0,114.0,1.3,17.0,833.0,953.74,707.84
2016,4,4,10,45,921.0,116.0,1.35,17.5,856.0,941.57,698.57
2016,4,4,11,0,926.0,118.0,1.4,18.0,879.0,925.88,687.18
2016,4,4,11,15,930.0,118.5,1.4,18.0,895.0,904.41,672.69
2016,4,4,11,30,934.0,119.0,1.4,18.0,911.0,879.65,656.13
2016,4,4,11,45,935.5,119.5,1.4,18.0,918.0,849.74,636.17
2016,4,4,12,0,937.0,120.0,1.4,18.0,925.0,816.88,614.23
2016,4,4,12,15,937.0,120.0,1.4,18.0,924.0,779.72,588.95
2016,4,4,12,30,937.0,120.0,1.4,18.0,923.0,740.04,560.13
2016,4,4,12,45,938.0,118.0,1.4,18.0,914.0,696.94,528.3
2016,4,4,13,0,939.0,116.0,1.4,18.0,905.0,651.64,494.07
2016,4,4,13,15,935.0,115.0,1.4,18.0,887.5,602.42,456.0
2016,4,4,13,30,931.0,114.0,1.4,18.0,870.0,551.77,415.74
2016,4,4,13,45,925.0,112.5,1.4,18.0,844.5,498.63,372.37
2016,4,4,14,0,919.0,111.0,1.4,18.0,819.0,444.69,327.05
2016,4,4,14,15,909.5,109.5,1.4,18.0,786.0,389.0,279.26
2016,4,4,14,30,900.0,108.0,1.4,18.0,753.0,333.31,230.66
2016,4,4,14,45,885.0,106.5,1.45,18.0,712.5,276.61,181.68
2016,4,4,15,0,870.0,105.0,1.5,18.0,672.0,213.05,129.14
2016,4,4,15,15,852.5,102.5,1.55,17.5,626.5,157.26,88.05
2016,4,4,15,30,835.0,100.0,1.6,17.0,581.0,103.4,58.99
2016,4,4,15,45,806.0,98.0,1.65,16.5,530.0,69.1,54.84
2016,4,4,16,0,777.0,96.0,1.7,16.0,479.0,69.55,55.57
2016,4,4,16,15,744.0,91.5,1.7,15.5,425.5,61.68,48.97
2016,4,4,16,30,711.0,87.0,1.7,15.0,372.0,60.38,48.09
2016,4,4,16,45,657.0,82.5,1.7,15.0,316.5,58.91,46.91
2016,4,4,17,0,603.0,78.0,1.7,15.0,261.0,57.49,45.69
2016,4,4,17,15,532.5,69.5,1.6,14.0,208.0,52.68,41.51
2016,4,4,17,30,462.0,61.0,1.5,13.0,155.0,47.72,36.97
2016,4,4,17,45,346.5,49.0,1.4,12.5,107.5,37.69,27.6
2016,4,4,18,0,231.0,37.0,1.3,12.0,60.0,28.85,18.56
2016,4,4,18,15,115.5,18.5,1.2,11.5,30.0,14.56,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,67.0,7.0,0.9,9.5,9.0,0.0,0.0
2016,4,5,6,0,134.0,14.0,0.9,10.0,18.0,93.57,0.0
2016,4,5,6,15,285.5,26.0,0.85,10.5,58.0,258.05,192.45
2016,4,5,6,30,437.0,38.0,0.8,11.0,98.0,386.47,314.77
2016,4,5,6,45,518.0,47.0,0.8,12.0,148.5,471.76,386.12
2016,4,5,7,0,599.0,56.0,0.8,13.0,199.0,561.77,456.06
2016,4,5,7,15,654.0,61.5,0.7,13.5,253.5,630.03,505.39
2016,4,5,7,30,709.0,67.0,0.6,14.0,308.0,694.76,549.15
2016,4,5,7,45,744.5,72.0,0.55,14.5,362.0,748.3,583.31
2016,4,5,8,0,780.0,77.0,0.5,15.0,416.0,800.83,615.32
2016,4,5,8,15,806.5,80.5,0.5,15.5,468.0,842.0,639.38
2016,4,5,8,30,833.0,84.0,0.5,16.0,520.0,881.04,661.55
2016,4,5,8,45,854.0,86.5,0.55,17.0,568.5,911.32,677.35
2016,4,5,9,0,875.0,89.0,0.6,18.0,617.0,929.62,685.33
2016,4,5,9,15,889.0,91.0,0.6,18.5,660.5,946.91,693.08
2016,4,5,9,30,903.0,93.0,0.6,19.0,704.0,960.93,698.78
2016,4,5,9,45,913.0,95.0,0.65,19.5,741.0,967.75,701.18
2016,4,5,10,0,923.0,97.0,0.7,20.0,778.0,971.01,701.58
2016,4,5,10,15,930.5,98.0,0.7,20.5,808.5,967.22,696.69
2016,4,5,10,30,938.0,99.0,0.7,21.0,839.0,959.82,689.81
2016,4,5,10,45,943.0,100.5,0.75,21.5,861.5,947.08,680.83
2016,4,5,11,0,948.0,102.0,0.8,22.0,884.0,930.78,669.77
2016,4,5,11,15,951.0,102.5,0.8,22.0,899.0,908.27,655.23
2016,4,5,11,30,954.0,103.0,0.8,22.0,914.0,882.45,638.7
2016,4,5,11,45,955.5,103.0,0.85,22.5,920.5,851.78,618.72
2016,4,5,12,0,957.0,103.0,0.9,23.0,927.0,818.12,596.76
2016,4,5,12,15,956.0,103.0,0.9,23.0,925.5,779.85,572.05
2016,4,5,12,30,955.0,103.0,0.9,23.0,924.0,739.07,543.85
2016,4,5,12,45,952.0,103.0,0.95,23.0,914.0,694.72,512.81
2016,4,5,13,0,949.0,103.0,1.0,23.0,904.0,648.39,479.43
2016,4,5,13,15,945.0,102.0,1.0,23.0,886.0,598.93,442.32
2016,4,5,13,30,941.0,101.0,1.0,23.0,868.0,548.02,403.01
2016,4,5,13,45,935.5,100.0,1.0,23.0,842.5,495.21,361.04
2016,4,5,14,0,930.0,99.0,1.0,23.0,817.0,441.51,317.06
2016,4,5,14,15,921.0,97.5,0.95,23.0,784.5,385.6,270.08
2016,4,5,14,30,912.0,96.0,0.9,23.0,752.0,329.63,222.28
2016,4,5,14,45,900.0,94.0,0.9,23.0,712.5,272.78,174.11
2016,4,5,15,0,888.0,92.0,0.9,23.0,673.0,216.65,128.23
2016,4,5,15,15,872.5,89.5,0.9,22.5,628.0,160.72,87.73
2016,4,5,15,30,857.0,87.0,0.9,22.0,583.0,106.32,58.66
2016,4,5,15,45,835.0,84.5,0.9,22.0,533.5,59.58,45.47
2016,4,5,16,0,813.0,82.0,0.9,22.0,484.0,59.27,45.44
2016,4,5,16,15,783.5,78.0,0.85,21.0,431.5,57.76,44.49
2016,4,5,16,30,754.0,74.0,0.8,20.0,379.0,56.2,43.47
2016,4,5,16,45,711.0,69.5,0.8,19.5,324.5,54.09,41.85
2016,4,5,17,0,668.0,65.0,0.8,19.0,270.0,47.43,36.16
2016,4,5,17,15,605.0,58.5,0.8,18.0,216.5,43.79,33.06
2016,4,5,17,30,542.0,52.0,0.8,17.0,163.0,40.07,29.7
2016,4,5,17,45,438.5,42.0,0.8,16.5,115.0,33.1,23.2
2016,4,5,18,0,335.0,32.0,0.8,16.0,67.0,25.9,15.94
2016,4,5,18,15,167.5,16.0,0.75,15.5,33.5,12.77,0.0
2016,4,5,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,5,45,54.5,7.5,0.95,14.5,9.5,6.82,0.0
2016,4,6,6,0,109.0,15.0,1.0,15.0,19.0,104.11,0.0
2016,4,6,6,15,253.0,29.0,1.0,15.5,59.0,241.26,180.84
2016,4,6,6,30,397.0,43.0,1.0,16.0,99.0,366.25,294.69
2016,4,6,6,45,482.5,52.0,1.0,17.0,149.5,454.02,367.25
2016,4,6,7,0,568.0,61.0,1.0,18.0,200.0,546.57,438.32
2016,4,6,7,15,624.0,68.0,0.95,18.5,254.0,616.95,489.36
2016,4,6,7,30,680.0,75.0,0.9,19.0,308.0,688.67,538.62
2016,4,6,7,45,716.0,80.5,0.9,19.5,362.0,742.05,573.21
2016,4,6,8,0,752.0,86.0,0.9,20.0,416.0,789.64,602.67
2016,4,6,8,15,779.5,89.5,0.9,20.5,467.5,831.24,627.23
2016,4,6,8,30,807.0,93.0,0.9,21.0,519.0,870.76,649.83
2016,4,6,8,45,825.0,97.0,0.9,22.0,566.5,899.73,663.83
2016,4,6,9,0,843.0,101.0,0.9,23.0,614.0,925.8,675.83
2016,4,6,9,15,857.5,104.0,0.85,23.5,657.0,944.28,683.26
2016,4,6,9,30,872.0,107.0,0.8,24.0,700.0,950.04,682.75
2016,4,6,9,45,879.0,111.0,0.75,24.5,736.0,955.99,682.65
2016,4,6,10,0,886.0,115.0,0.7,25.0,772.0,958.42,680.47
2016,4,6,10,15,893.5,116.5,0.65,25.5,801.5,955.1,674.93
2016,4,6,10,30,901.0,118.0,0.6,26.0,831.0,948.26,667.49
2016,4,6,10,45,901.5,121.5,0.6,26.5,852.0,933.69,656.56
2016,4,6,11,0,902.0,125.0,0.6,27.0,873.0,915.78,643.83
2016,4,6,11,15,711.5,224.0,0.55,27.0,820.5,837.85,593.24
2016,4,6,11,30,521.0,323.0,0.5,27.0,768.0,746.79,530.31
2016,4,6,11,45,541.5,320.0,0.45,27.5,785.5,736.22,522.48
2016,4,6,12,0,562.0,317.0,0.4,28.0,803.0,722.66,511.62
2016,4,6,12,15,557.0,318.0,0.4,28.0,799.5,691.35,490.62
2016,4,6,12,30,552.0,319.0,0.4,28.0,796.0,658.85,468.74
2016,4,6,12,45,472.5,345.0,0.4,28.5,750.0,598.78,426.58
2016,4,6,13,0,393.0,371.0,0.4,29.0,704.0,545.1,388.65
2016,4,6,13,15,418.5,350.0,0.4,28.5,698.5,513.9,367.91
2016,4,6,13,30,444.0,329.0,0.4,28.0,693.0,481.97,345.57
2016,4,6,13,45,392.5,338.5,0.4,28.0,653.0,441.1,315.76
2016,4,6,14,0,341.0,348.0,0.4,28.0,613.0,400.77,286.4
2016,4,6,14,15,359.0,327.0,0.4,28.0,595.5,366.87,260.41
2016,4,6,14,30,377.0,306.0,0.4,28.0,578.0,331.35,232.51
2016,4,6,14,45,483.5,250.0,0.4,28.5,580.0,282.29,190.93
2016,4,6,15,0,590.0,194.0,0.4,29.0,582.0,228.2,145.05
2016,4,6,15,15,561.0,188.0,0.4,29.0,537.0,184.05,114.68
2016,4,6,15,30,532.0,182.0,0.4,29.0,492.0,142.07,91.84
2016,4,6,15,45,468.0,181.0,0.4,29.0,436.5,115.65,89.76
2016,4,6,16,0,404.0,180.0,0.4,29.0,381.0,117.4,91.56
2016,4,6,16,15,430.0,153.5,0.45,28.0,347.0,102.88,80.38
2016,4,6,16,30,456.0,127.0,0.5,27.0,313.0,87.48,68.26
2016,4,6,16,45,409.0,118.0,0.6,26.0,267.0,82.95,64.98
2016,4,6,17,0,362.0,109.0,0.7,25.0,221.0,78.22,61.36
2016,4,6,17,15,318.0,92.0,0.8,24.0,176.5,67.39,52.33
2016,4,6,17,30,274.0,75.0,0.9,23.0,132.0,56.04,42.56
2016,4,6,17,45,205.5,56.5,1.0,22.0,92.5,44.47,32.28
2016,4,6,18,0,137.0,38.0,1.1,21.0,53.0,30.41,19.34
2016,4,6,18,15,68.5,19.0,1.05,20.5,26.5,15.6,0.0
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.75,14.5,6.5,5.91,0.0
2016,4,7,6,0,0.0,13.0,0.8,15.0,13.0,11.44,0.0
2016,4,7,6,15,42.0,33.5,0.8,15.0,39.5,79.54,57.68
2016,4,7,6,30,84.0,54.0,0.8,15.0,66.0,135.37,108.43
2016,4,7,6,45,113.5,76.0,0.8,15.5,100.0,185.68,152.0
2016,4,7,7,0,143.0,98.0,0.8,16.0,134.0,236.59,194.79
2016,4,7,7,15,171.0,117.5,0.85,16.0,170.0,283.45,233.46
2016,4,7,7,30,199.0,137.0,0.9,16.0,206.0,347.31,284.18
2016,4,7,7,45,198.5,161.0,0.95,16.0,239.5,361.59,294.46
2016,4,7,8,0,198.0,185.0,1.0,16.0,273.0,390.54,315.88
2016,4,7,8,15,239.0,203.5,1.0,16.0,322.0,465.88,372.77
2016,4,7,8,30,280.0,222.0,1.0,16.0,371.0,524.47,415.47
2016,4,7,8,45,192.0,249.5,1.0,16.5,356.0,456.44,359.94
2016,4,7,9,0,104.0,277.0,1.0,17.0,341.0,385.54,302.73
2016,4,7,9,15,147.5,299.0,0.95,17.0,396.5,463.85,361.71
2016,4,7,9,30,191.0,321.0,0.9,17.0,452.0,524.06,404.85
2016,4,7,9,45,210.5,337.5,0.9,17.5,489.0,554.26,424.65
2016,4,7,10,0,230.0,354.0,0.9,18.0,526.0,583.08,443.45
2016,4,7,10,15,222.5,370.5,0.9,18.0,542.5,585.37,443.53
2016,4,7,10,30,215.0,387.0,0.9,18.0,559.0,586.47,443.13
2016,4,7,10,45,235.0,396.0,0.9,18.5,588.0,603.31,453.8
2016,4,7,11,0,255.0,405.0,0.9,19.0,617.0,629.1,470.22
2016,4,7,11,15,261.5,411.0,0.85,19.0,632.0,626.07,466.87
2016,4,7,11,30,268.0,417.0,0.8,19.0,647.0,621.48,462.75
2016,4,7,11,45,277.5,411.5,0.8,19.0,651.0,607.14,452.67
2016,4,7,12,0,287.0,406.0,0.8,19.0,655.0,591.53,441.72
2016,4,7,12,15,295.5,410.0,0.8,19.0,666.0,582.17,434.87
2016,4,7,12,30,304.0,414.0,0.8,19.0,677.0,571.15,426.69
2016,4,7,12,45,273.5,416.0,0.85,19.0,650.5,532.14,398.71
2016,4,7,13,0,243.0,418.0,0.9,19.0,624.0,497.22,373.56
2016,4,7,13,15,180.0,409.5,0.9,19.0,561.0,438.01,330.26
2016,4,7,13,30,117.0,401.0,0.9,19.0,498.0,384.76,291.23
2016,4,7,13,45,77.5,363.0,0.9,19.0,426.0,332.27,252.69
2016,4,7,14,0,38.0,325.0,0.9,19.0,354.0,280.06,214.14
2016,4,7,14,15,37.0,310.5,0.9,18.5,338.0,262.93,201.86
2016,4,7,14,30,36.0,296.0,0.9,18.0,322.0,246.12,189.52
2016,4,7,14,45,54.5,294.5,0.9,18.0,332.0,242.73,186.4
2016,4,7,15,0,73.0,293.0,0.9,18.0,342.0,236.59,181.03
2016,4,7,15,15,125.5,278.5,0.9,18.0,355.0,213.67,161.57
2016,4,7,15,30,178.0,264.0,0.9,18.0,368.0,194.23,147.12
2016,4,7,15,45,149.5,240.5,0.9,18.0,323.0,167.52,137.5
2016,4,7,16,0,121.0,217.0,0.9,18.0,278.0,153.67,126.44
2016,4,7,16,15,81.0,188.0,0.85,17.5,227.0,143.01,118.11
2016,4,7,16,30,41.0,159.0,0.8,17.0,176.0,123.35,101.95
2016,4,7,16,45,33.0,138.0,0.8,17.0,150.0,108.33,89.35
2016,4,7,17,0,25.0,117.0,0.8,17.0,124.0,92.98,76.22
2016,4,7,17,15,15.5,95.0,0.75,16.5,99.0,79.02,64.14
2016,4,7,17,30,6.0,73.0,0.7,16.0,74.0,61.39,48.53
2016,4,7,17,45,3.0,51.5,0.7,15.5,52.0,43.97,32.82
2016,4,7,18,0,0.0,30.0,0.7,15.0,30.0,26.27,16.57
2016,4,7,18,15,0.0,15.0,0.65,15.0,15.0,13.21,0.0
2016,4,7,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,0.6,13.5,2.5,2.27,0.0
2016,4,8,6,0,0.0,5.0,0.5,14.0,5.0,4.38,0.0
2016,4,8,6,15,0.0,14.0,0.5,14.0,14.0,12.3,4.23
2016,4,8,6,30,0.0,23.0,0.5,14.0,23.0,20.24,11.45
2016,4,8,6,45,0.0,34.5,0.5,14.5,34.5,30.4,20.35
2016,4,8,7,0,0.0,46.0,0.5,15.0,46.0,40.58,29.15
2016,4,8,7,15,0.0,59.0,0.5,15.0,59.0,52.12,39.02
2016,4,8,7,30,0.0,72.0,0.5,15.0,72.0,63.95,48.98
2016,4,8,7,45,0.0,91.0,0.5,15.5,91.0,82.32,64.14
2016,4,8,8,0,0.0,110.0,0.5,16.0,110.0,100.63,78.94
2016,4,8,8,15,34.0,168.5,0.45,16.0,187.0,204.49,164.18
2016,4,8,8,30,68.0,227.0,0.4,16.0,264.0,301.95,240.19
2016,4,8,8,45,42.0,223.0,0.4,16.5,246.5,268.64,211.63
2016,4,8,9,0,16.0,219.0,0.4,17.0,229.0,221.56,173.41
2016,4,8,9,15,25.5,248.5,0.4,16.5,265.5,258.8,202.75
2016,4,8,9,30,35.0,278.0,0.4,16.0,302.0,312.31,243.47
2016,4,8,9,45,41.5,301.0,0.4,16.0,331.0,339.34,262.99
2016,4,8,10,0,48.0,324.0,0.4,16.0,360.0,365.62,281.94
2016,4,8,10,15,64.5,350.0,0.4,16.0,400.5,403.43,309.49
2016,4,8,10,30,81.0,376.0,0.4,16.0,441.0,439.86,335.53
2016,4,8,10,45,183.0,388.0,0.45,16.0,540.0,549.17,416.0
2016,4,8,11,0,285.0,400.0,0.5,16.0,639.0,650.67,487.39
2016,4,8,11,15,256.0,413.5,0.5,16.0,631.0,624.17,466.44
2016,4,8,11,30,227.0,427.0,0.5,16.0,623.0,589.95,441.85
2016,4,8,11,45,198.5,433.0,0.5,16.5,605.5,558.9,418.67
2016,4,8,12,0,170.0,439.0,0.5,17.0,588.0,528.77,396.07
2016,4,8,12,15,213.0,433.5,0.5,17.0,619.0,541.21,405.61
2016,4,8,12,30,256.0,428.0,0.5,17.0,650.0,550.86,412.44
2016,4,8,12,45,266.0,415.0,0.55,17.0,644.0,526.97,395.64
2016,4,8,13,0,276.0,402.0,0.6,17.0,638.0,502.19,378.2
2016,4,8,13,15,180.5,397.0,0.6,16.5,550.5,428.98,325.06
2016,4,8,13,30,85.0,392.0,0.6,16.0,463.0,367.11,280.12
2016,4,8,13,45,85.5,379.0,0.65,16.0,448.5,347.98,266.42
2016,4,8,14,0,86.0,366.0,0.7,16.0,434.0,328.93,252.23
2016,4,8,14,15,63.0,335.5,0.7,16.0,384.0,289.71,222.9
2016,4,8,14,30,40.0,305.0,0.7,16.0,334.0,253.72,196.14
2016,4,8,14,45,40.0,288.5,0.7,16.0,316.0,235.68,182.48
2016,4,8,15,0,40.0,272.0,0.7,16.0,298.0,217.86,168.89
2016,4,8,15,15,20.0,211.5,0.65,16.0,224.5,178.27,139.03
2016,4,8,15,30,0.0,151.0,0.6,16.0,151.0,128.87,100.78
2016,4,8,15,45,3.0,159.0,0.6,16.0,160.5,133.62,110.01
2016,4,8,16,0,6.0,167.0,0.6,16.0,170.0,138.33,114.34
2016,4,8,16,15,3.0,89.0,0.55,15.5,90.5,78.31,63.27
2016,4,8,16,30,0.0,11.0,0.5,15.0,11.0,9.68,3.01
2016,4,8,16,45,0.0,9.5,0.5,15.0,9.5,8.35,1.86
2016,4,8,17,0,0.0,8.0,0.5,15.0,8.0,7.03,0.68
2016,4,8,17,15,0.0,6.5,0.45,14.5,6.5,5.71,0.0
2016,4,8,17,30,0.0,5.0,0.4,14.0,5.0,4.39,0.0
2016,4,8,17,45,0.0,3.5,0.4,14.0,3.5,3.07,0.0
2016,4,8,18,0,0.0,2.0,0.4,14.0,2.0,1.75,0.0
2016,4,8,18,15,0.0,1.0,0.4,14.0,1.0,0.87,0.0
2016,4,8,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,0.5,0.4,13.0,0.5,0.44,0.0
2016,4,9,6,30,0.0,1.0,0.4,13.0,1.0,0.88,0.0
2016,4,9,6,45,0.0,2.0,0.4,13.5,2.0,1.75,0.0
2016,4,9,7,0,0.0,3.0,0.4,14.0,3.0,2.63,0.0
2016,4,9,7,15,0.0,4.0,0.4,14.0,4.0,3.51,0.0
2016,4,9,7,30,0.0,5.0,0.4,14.0,5.0,4.39,0.0
2016,4,9,7,45,0.0,9.0,0.45,14.5,9.0,7.92,1.17
2016,4,9,8,0,0.0,13.0,0.5,15.0,13.0,11.45,4.17
2016,4,9,8,15,0.0,52.5,0.5,15.0,52.5,46.38,33.81
2016,4,9,8,30,0.0,92.0,0.5,15.0,92.0,81.68,63.12
2016,4,9,8,45,8.0,155.5,0.5,15.5,160.5,150.59,119.3
2016,4,9,9,0,16.0,219.0,0.5,16.0,229.0,221.41,174.87
2016,4,9,9,15,22.0,244.5,0.5,16.0,259.0,251.22,197.37
2016,4,9,9,30,28.0,270.0,0.5,16.0,289.0,296.73,231.76
2016,4,9,9,45,103.0,317.0,0.5,16.5,394.0,414.54,321.11
2016,4,9,10,0,178.0,364.0,0.5,17.0,499.0,545.74,414.83
2016,4,9,10,15,151.0,378.0,0.5,17.0,495.5,527.62,398.83
2016,4,9,10,30,124.0,392.0,0.5,17.0,492.0,509.17,384.38
2016,4,9,10,45,86.0,381.0,0.5,17.0,451.0,443.11,335.91
2016,4,9,11,0,48.0,370.0,0.5,17.0,410.0,392.62,298.38
2016,4,9,11,15,60.5,389.0,0.5,17.0,441.0,416.08,315.9
2016,4,9,11,30,73.0,408.0,0.5,17.0,472.0,437.99,331.48
2016,4,9,11,45,126.0,424.5,0.5,17.0,535.0,494.13,372.36
2016,4,9,12,0,179.0,441.0,0.5,17.0,598.0,537.57,403.1
2016,4,9,12,15,206.5,437.0,0.5,17.0,618.0,539.87,404.39
2016,4,9,12,30,234.0,433.0,0.5,17.0,638.0,539.65,404.2
2016,4,9,12,45,178.5,428.5,0.5,17.0,584.0,483.42,363.23
2016,4,9,13,0,123.0,424.0,0.5,17.0,530.0,431.73,325.74
2016,4,9,13,15,90.0,398.5,0.5,17.0,475.0,384.45,291.44
2016,4,9,13,30,57.0,373.0,0.5,17.0,420.0,338.83,258.05
2016,4,9,13,45,82.5,375.0,0.5,17.0,441.0,343.91,261.97
2016,4,9,14,0,108.0,377.0,0.5,17.0,462.0,345.76,262.72
2016,4,9,14,15,140.0,363.5,0.5,16.5,469.0,327.77,248.68
2016,4,9,14,30,172.0,350.0,0.5,16.0,476.0,313.46,236.88
2016,4,9,14,45,189.5,329.0,0.55,16.0,461.0,287.62,216.08
2016,4,9,15,0,207.0,308.0,0.6,16.0,446.0,260.19,194.12
2016,4,9,15,15,117.5,267.5,0.6,16.0,345.0,207.19,157.37
2016,4,9,15,30,28.0,227.0,0.6,16.0,244.0,175.0,136.76
2016,4,9,15,45,82.0,223.5,0.6,16.0,267.0,167.5,138.29
2016,4,9,16,0,136.0,220.0,0.6,16.0,290.0,155.57,128.74
2016,4,9,16,15,135.0,196.5,0.6,15.5,259.0,141.48,117.51
2016,4,9,16,30,134.0,173.0,0.6,15.0,228.0,126.83,105.61
2016,4,9,16,45,121.0,150.5,0.6,15.0,195.5,112.14,93.26
2016,4,9,17,0,108.0,128.0,0.6,15.0,163.0,96.97,80.25
2016,4,9,17,15,92.5,105.5,0.55,14.5,131.0,81.3,66.65
2016,4,9,17,30,77.0,83.0,0.5,14.0,99.0,65.16,52.29
2016,4,9,17,45,53.0,61.0,0.5,14.0,70.5,50.2,38.57
2016,4,9,18,0,29.0,39.0,0.5,14.0,42.0,32.95,22.53
2016,4,9,18,15,14.5,19.5,0.5,13.5,21.0,17.11,3.58
2016,4,9,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,0.7,12.5,6.0,5.46,0.0
2016,4,10,6,0,0.0,12.0,0.7,13.0,12.0,10.55,0.0
2016,4,10,6,15,0.0,28.5,0.7,13.0,28.5,25.27,15.05
2016,4,10,6,30,0.0,45.0,0.7,13.0,45.0,42.3,30.21
2016,4,10,6,45,0.0,66.0,0.75,13.0,66.0,64.3,49.39
2016,4,10,7,0,0.0,87.0,0.8,13.0,87.0,85.52,67.67
2016,4,10,7,15,5.0,107.0,0.8,13.0,109.0,109.03,87.74
2016,4,10,7,30,10.0,127.0,0.8,13.0,131.0,132.53,107.41
2016,4,10,7,45,5.0,116.0,0.8,13.5,118.0,112.69,90.15
2016,4,10,8,0,0.0,105.0,0.8,14.0,105.0,95.33,75.07
2016,4,10,8,15,0.0,106.0,0.8,14.0,106.0,95.53,75.03
2016,4,10,8,30,0.0,107.0,0.8,14.0,107.0,96.0,75.17
2016,4,10,8,45,0.0,95.5,0.85,14.0,95.5,84.83,65.68
2016,4,10,9,0,0.0,84.0,0.9,14.0,84.0,74.45,56.89
2016,4,10,9,15,0.0,89.0,0.9,14.0,89.0,78.93,60.47
2016,4,10,9,30,0.0,94.0,0.9,14.0,94.0,83.42,64.02
2016,4,10,9,45,0.0,94.5,0.95,14.5,94.5,83.93,64.16
2016,4,10,10,0,0.0,95.0,1.0,15.0,95.0,84.43,64.32
2016,4,10,10,15,0.0,107.0,1.0,15.0,107.0,95.38,73.14
2016,4,10,10,30,0.0,119.0,1.0,15.0,119.0,106.29,81.87
2016,4,10,10,45,0.0,105.0,1.05,15.0,105.0,93.58,71.44
2016,4,10,11,0,0.0,91.0,1.1,15.0,91.0,80.99,61.15
2016,4,10,11,15,0.0,99.5,1.1,15.0,99.5,88.63,67.34
2016,4,10,11,30,0.0,108.0,1.1,15.0,108.0,96.22,73.45
2016,4,10,11,45,0.0,120.5,1.15,15.0,120.5,107.34,82.41
2016,4,10,12,0,0.0,133.0,1.2,15.0,133.0,118.38,91.27
2016,4,10,12,15,0.0,122.5,1.2,15.0,122.5,108.92,83.63
2016,4,10,12,30,0.0,112.0,1.2,15.0,112.0,99.53,76.07
2016,4,10,12,45,2.5,145.5,1.3,15.0,148.0,130.5,101.16
2016,4,10,13,0,5.0,179.0,1.4,15.0,184.0,160.79,125.43
2016,4,10,13,15,2.5,150.5,1.4,15.0,153.0,134.17,104.09
2016,4,10,13,30,0.0,122.0,1.4,15.0,122.0,107.91,83.05
2016,4,10,13,45,2.5,155.0,1.45,15.0,157.0,137.24,106.89
2016,4,10,14,0,5.0,188.0,1.5,15.0,192.0,165.49,129.6
2016,4,10,14,15,3.5,178.0,1.5,14.5,181.0,155.79,122.17
2016,4,10,14,30,2.0,168.0,1.5,14.0,170.0,146.33,115.02
2016,4,10,14,45,1.0,158.5,1.5,14.0,159.5,137.61,108.24
2016,4,10,15,0,0.0,149.0,1.5,14.0,149.0,129.06,101.58
2016,4,10,15,15,0.0,98.5,1.45,14.0,98.5,87.12,67.34
2016,4,10,15,30,0.0,48.0,1.4,14.0,48.0,42.44,30.25
2016,4,10,15,45,0.0,70.0,1.4,14.0,70.0,61.94,49.13
2016,4,10,16,0,0.0,92.0,1.4,14.0,92.0,81.11,66.09
2016,4,10,16,15,0.0,66.5,1.3,13.5,66.5,58.79,46.74
2016,4,10,16,30,0.0,41.0,1.2,13.0,41.0,36.16,26.85
2016,4,10,16,45,0.0,35.0,1.15,13.0,35.0,30.84,22.18
2016,4,10,17,0,0.0,29.0,1.1,13.0,29.0,25.53,17.44
2016,4,10,17,15,0.0,23.0,1.0,13.0,23.0,20.23,12.65
2016,4,10,17,30,0.0,17.0,0.9,13.0,17.0,14.94,7.81
2016,4,10,17,45,0.0,12.0,0.85,13.0,12.0,10.53,3.73
2016,4,10,18,0,0.0,7.0,0.8,13.0,7.0,6.14,0.0
2016,4,10,18,15,0.0,3.5,0.75,12.5,3.5,3.07,0.0
2016,4,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,34.5,11.5,0.65,11.5,14.0,30.49,0.0
2016,4,11,6,0,69.0,23.0,0.6,12.0,28.0,88.69,42.02
2016,4,11,6,15,162.0,42.5,0.55,12.0,66.0,185.26,147.9
2016,4,11,6,30,255.0,62.0,0.5,12.0,104.0,294.61,242.06
2016,4,11,6,45,335.5,75.0,0.5,12.5,152.0,377.37,311.06
2016,4,11,7,0,416.0,88.0,0.5,13.0,200.0,465.45,381.16
2016,4,11,7,15,470.5,98.0,0.5,13.0,250.5,532.67,432.65
2016,4,11,7,30,525.0,108.0,0.5,13.0,301.0,601.84,482.9
2016,4,11,7,45,566.5,115.5,0.5,13.5,352.0,665.51,526.23
2016,4,11,8,0,608.0,123.0,0.5,14.0,403.0,722.47,563.27
2016,4,11,8,15,637.5,129.0,0.5,14.0,452.0,765.93,590.94
2016,4,11,8,30,667.0,135.0,0.5,14.0,501.0,807.69,617.08
2016,4,11,8,45,692.5,138.0,0.55,14.5,547.0,840.2,636.34
2016,4,11,9,0,718.0,141.0,0.6,15.0,593.0,870.31,653.96
2016,4,11,9,15,735.0,144.5,0.6,15.0,634.0,890.3,665.06
2016,4,11,9,30,752.0,148.0,0.6,15.0,675.0,907.35,674.41
2016,4,11,9,45,792.0,136.5,0.6,15.5,716.0,921.03,680.42
2016,4,11,10,0,832.0,125.0,0.6,16.0,757.0,937.28,688.2
2016,4,11,10,15,840.5,126.5,0.6,16.0,786.5,934.69,685.21
2016,4,11,10,30,849.0,128.0,0.6,16.0,816.0,919.8,674.77
2016,4,11,10,45,854.0,130.0,0.65,16.5,837.5,908.22,666.55
2016,4,11,11,0,859.0,132.0,0.7,17.0,859.0,893.38,656.26
2016,4,11,11,15,862.5,132.5,0.7,17.0,873.5,872.62,642.51
2016,4,11,11,30,866.0,133.0,0.7,17.0,888.0,848.84,626.91
2016,4,11,11,45,869.5,132.0,0.75,17.0,894.5,820.79,609.38
2016,4,11,12,0,873.0,131.0,0.8,17.0,901.0,789.99,589.92
2016,4,11,12,15,873.0,131.0,0.8,17.0,899.5,754.87,566.36
2016,4,11,12,30,873.0,131.0,0.8,17.0,898.0,717.47,539.66
2016,4,11,12,45,862.0,135.5,0.8,17.0,885.5,674.58,508.43
2016,4,11,13,0,851.0,140.0,0.8,17.0,873.0,630.51,475.66
2016,4,11,13,15,846.0,139.0,0.8,17.0,855.5,583.55,440.08
2016,4,11,13,30,841.0,138.0,0.8,17.0,838.0,535.36,402.56
2016,4,11,13,45,490.5,258.0,0.8,17.0,663.5,423.45,318.97
2016,4,11,14,0,140.0,378.0,0.8,17.0,489.0,352.72,268.17
2016,4,11,14,15,137.0,364.5,0.8,17.0,469.5,328.19,249.67
2016,4,11,14,30,134.0,351.0,0.8,17.0,450.0,304.1,231.03
2016,4,11,14,45,148.0,332.0,0.8,17.0,436.0,280.94,212.46
2016,4,11,15,0,162.0,313.0,0.8,17.0,422.0,256.52,192.91
2016,4,11,15,15,87.5,259.0,0.8,17.0,317.5,208.97,159.69
2016,4,11,15,30,13.0,205.0,0.8,17.0,213.0,170.05,132.91
2016,4,11,15,45,6.5,181.0,0.8,17.0,185.0,149.76,123.06
2016,4,11,16,0,0.0,157.0,0.8,17.0,157.0,131.31,107.95
2016,4,11,16,15,0.0,145.0,0.75,16.5,145.0,121.43,100.13
2016,4,11,16,30,0.0,133.0,0.7,16.0,133.0,111.44,92.07
2016,4,11,16,45,0.0,114.5,0.7,16.0,114.5,96.61,79.51
2016,4,11,17,0,0.0,96.0,0.7,16.0,96.0,81.62,66.62
2016,4,11,17,15,225.5,79.5,0.65,15.5,130.0,61.22,48.82
2016,4,11,17,30,451.0,63.0,0.6,15.0,164.0,48.38,37.4
2016,4,11,17,45,364.5,51.0,0.55,14.5,118.5,40.11,29.76
2016,4,11,18,0,278.0,39.0,0.5,14.0,73.0,30.24,20.4
2016,4,11,18,15,139.0,19.5,0.55,13.5,36.5,15.23,4.15
2016,4,11,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,9.0,1.0,11.5,9.0,8.19,0.0
2016,4,12,6,0,0.0,18.0,1.0,12.0,18.0,15.86,4.02
2016,4,12,6,15,11.5,38.5,1.05,12.0,40.5,52.19,37.91
2016,4,12,6,30,23.0,59.0,1.1,12.0,63.0,84.66,66.89
2016,4,12,6,45,39.0,81.5,1.15,12.5,91.0,122.88,100.31
2016,4,12,7,0,55.0,104.0,1.2,13.0,119.0,160.97,132.97
2016,4,12,7,15,67.5,126.0,1.2,13.0,148.5,195.66,162.15
2016,4,12,7,30,80.0,148.0,1.2,13.0,178.0,230.45,190.72
2016,4,12,7,45,217.0,160.0,1.2,13.5,257.5,393.35,323.98
2016,4,12,8,0,354.0,172.0,1.2,14.0,337.0,530.69,430.0
2016,4,12,8,15,341.0,197.5,1.2,14.0,370.5,552.62,443.05
2016,4,12,8,30,328.0,223.0,1.2,14.0,404.0,572.07,455.12
2016,4,12,8,45,532.0,178.0,1.2,14.5,501.5,728.87,571.29
2016,4,12,9,0,736.0,133.0,1.2,15.0,599.0,879.43,671.7
2016,4,12,9,15,752.5,136.5,1.2,15.0,640.0,899.09,681.29
2016,4,12,9,30,769.0,140.0,1.2,15.0,681.0,910.21,686.94
2016,4,12,9,45,785.0,141.0,1.2,15.0,717.5,920.86,692.51
2016,4,12,10,0,801.0,142.0,1.2,15.0,754.0,928.2,696.01
2016,4,12,10,15,810.0,143.5,1.2,15.0,783.0,926.11,693.45
2016,4,12,10,30,819.0,145.0,1.2,15.0,812.0,920.66,688.95
2016,4,12,10,45,829.0,144.5,1.25,15.0,835.0,910.66,682.41
2016,4,12,11,0,839.0,144.0,1.3,15.0,858.0,897.28,673.75
2016,4,12,11,15,843.0,145.0,1.35,15.0,872.0,876.89,660.49
2016,4,12,11,30,847.0,146.0,1.4,15.0,886.0,853.42,645.21
2016,4,12,11,45,847.0,147.5,1.45,15.0,892.0,824.25,626.02
2016,4,12,12,0,847.0,149.0,1.5,15.0,898.0,792.47,604.95
2016,4,12,12,15,847.0,149.0,1.5,15.0,896.5,756.86,579.61
2016,4,12,12,30,847.0,149.0,1.5,15.0,895.0,719.03,551.84
2016,4,12,12,45,809.5,170.0,1.55,15.0,876.5,673.01,517.44
2016,4,12,13,0,772.0,191.0,1.6,15.0,858.0,627.53,482.8
2016,4,12,13,15,766.5,189.5,1.55,15.0,841.0,580.65,446.24
2016,4,12,13,30,761.0,188.0,1.5,15.0,824.0,534.05,408.95
2016,4,12,13,45,761.0,181.0,1.5,15.0,801.0,485.06,369.14
2016,4,12,14,0,761.0,174.0,1.5,15.0,778.0,435.28,327.53
2016,4,12,14,15,750.0,171.5,1.5,15.0,746.5,384.43,284.12
2016,4,12,14,30,739.0,169.0,1.5,15.0,715.0,334.16,240.43
2016,4,12,14,45,730.0,162.5,1.55,15.0,678.5,282.25,195.35
2016,4,12,15,0,721.0,156.0,1.6,15.0,642.0,231.17,151.92
2016,4,12,15,15,557.0,193.5,1.6,15.0,554.5,194.75,130.19
2016,4,12,15,30,393.0,231.0,1.6,15.0,467.0,181.49,131.38
2016,4,12,15,45,500.0,180.5,1.65,15.0,454.5,114.55,94.26
2016,4,12,16,0,607.0,130.0,1.7,15.0,442.0,83.72,68.0
2016,4,12,16,15,524.0,133.0,1.7,14.5,382.5,89.27,73.26
2016,4,12,16,30,441.0,136.0,1.7,14.0,323.0,92.76,76.7
2016,4,12,16,45,384.0,130.0,1.7,14.0,277.0,90.48,74.91
2016,4,12,17,0,327.0,124.0,1.7,14.0,231.0,91.8,76.2
2016,4,12,17,15,282.5,106.5,1.6,13.5,187.0,79.99,65.87
2016,4,12,17,30,238.0,89.0,1.5,13.0,143.0,67.76,54.9
2016,4,12,17,45,175.5,69.0,1.4,12.5,103.0,53.35,41.69
2016,4,12,18,0,113.0,49.0,1.3,12.0,63.0,38.51,27.76
2016,4,12,18,15,56.5,27.5,1.25,12.0,34.5,22.84,9.96
2016,4,12,18,30,0.0,6.0,1.2,12.0,6.0,5.46,0.0
2016,4,12,18,45,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
