Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,13,5,45,35.5,14.0,0.9,11.5,16.5,33.56,0.0
2016,4,13,6,0,71.0,28.0,0.9,12.0,33.0,101.78,62.93
2016,4,13,6,15,165.5,47.5,0.9,12.0,73.0,195.68,158.01
2016,4,13,6,30,260.0,67.0,0.9,12.0,113.0,305.84,252.86
2016,4,13,6,45,359.0,77.5,0.95,12.5,163.5,399.68,331.5
2016,4,13,7,0,458.0,88.0,1.0,13.0,214.0,500.19,412.04
2016,4,13,7,15,512.5,97.0,0.95,13.0,266.0,567.75,462.89
2016,4,13,7,30,567.0,106.0,0.9,13.0,318.0,644.36,518.2
2016,4,13,7,45,623.5,107.5,0.9,13.5,373.0,708.88,561.92
2016,4,13,8,0,680.0,109.0,0.9,14.0,428.0,773.21,604.02
2016,4,13,8,15,708.0,114.0,0.9,14.5,478.5,815.35,629.42
2016,4,13,8,30,736.0,119.0,0.9,15.0,529.0,855.64,653.24
2016,4,13,8,45,758.5,122.5,0.9,15.5,576.0,886.73,670.46
2016,4,13,9,0,781.0,126.0,0.9,16.0,623.0,909.68,682.19
2016,4,13,9,15,796.5,129.0,0.85,16.0,665.0,928.44,691.56
2016,4,13,9,30,812.0,132.0,0.8,16.0,707.0,944.03,698.9
2016,4,13,9,45,836.5,128.0,0.8,16.5,746.0,957.14,704.43
2016,4,13,10,0,861.0,124.0,0.8,17.0,785.0,966.77,707.85
2016,4,13,10,15,869.0,125.5,0.8,17.0,814.0,954.04,698.48
2016,4,13,10,30,877.0,127.0,0.8,17.0,843.0,947.6,693.62
2016,4,13,10,45,879.0,130.0,0.8,17.5,864.0,933.78,682.8
2016,4,13,11,0,881.0,133.0,0.8,18.0,885.0,916.69,670.14
2016,4,13,11,15,884.5,133.5,0.8,18.0,899.0,895.32,656.12
2016,4,13,11,30,888.0,134.0,0.8,18.0,913.0,870.88,640.2
2016,4,13,11,45,890.0,134.0,0.85,18.0,919.0,841.82,622.13
2016,4,13,12,0,892.0,134.0,0.9,18.0,925.0,810.0,602.12
2016,4,13,12,15,891.5,134.0,0.9,18.0,923.0,773.75,578.11
2016,4,13,12,30,891.0,134.0,0.9,18.0,921.0,735.23,550.8
2016,4,13,12,45,891.5,131.5,0.95,18.0,912.0,693.17,521.08
2016,4,13,13,0,892.0,129.0,1.0,18.0,903.0,649.15,489.07
2016,4,13,13,15,887.5,128.5,1.0,18.0,885.0,602.12,453.39
2016,4,13,13,30,883.0,128.0,1.0,18.0,867.0,553.86,415.74
2016,4,13,13,45,870.0,130.0,1.05,18.0,840.0,502.57,375.05
2016,4,13,14,0,857.0,132.0,1.1,18.0,813.0,446.95,329.91
2016,4,13,14,15,847.5,130.0,1.1,17.5,781.0,393.19,285.12
2016,4,13,14,30,838.0,128.0,1.1,17.0,749.0,339.67,239.39
2016,4,13,14,45,820.0,127.5,1.15,17.0,709.0,285.71,192.92
2016,4,13,15,0,802.0,127.0,1.2,17.0,669.0,233.36,148.83
2016,4,13,15,15,785.0,124.0,1.2,16.5,625.5,181.12,108.48
2016,4,13,15,30,768.0,121.0,1.2,16.0,582.0,123.19,70.92
2016,4,13,15,45,687.0,126.0,1.2,16.0,513.0,78.98,63.35
2016,4,13,16,0,606.0,131.0,1.2,16.0,444.0,84.22,68.18
2016,4,13,16,15,594.5,118.5,1.2,15.5,399.5,78.46,63.52
2016,4,13,16,30,583.0,106.0,1.2,15.0,355.0,72.24,58.42
2016,4,13,16,45,575.0,97.5,1.2,15.0,315.5,68.69,55.48
2016,4,13,17,0,567.0,89.0,1.2,15.0,276.0,64.86,52.2
2016,4,13,17,15,506.0,80.0,1.15,14.0,224.5,60.06,48.14
2016,4,13,17,30,445.0,71.0,1.1,13.0,173.0,53.25,42.07
2016,4,13,17,45,346.5,58.5,1.05,12.5,125.0,44.52,33.96
2016,4,13,18,0,248.0,46.0,1.0,12.0,77.0,35.55,25.3
2016,4,13,18,15,136.0,28.0,1.0,11.5,43.5,21.9,10.04
2016,4,13,18,30,24.0,10.0,1.0,11.0,10.0,9.1,0.0
2016,4,13,18,45,12.0,5.0,1.0,10.5,5.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,14,5,45,79.5,14.5,1.15,11.5,20.5,60.05,0.0
2016,4,14,6,0,159.0,29.0,1.2,12.0,41.0,174.71,118.89
2016,4,14,6,15,278.5,43.0,1.25,12.0,84.5,278.46,226.63
2016,4,14,6,30,398.0,57.0,1.3,12.0,128.0,392.73,325.33
2016,4,14,6,45,472.5,67.5,1.4,12.0,180.0,476.64,396.02
2016,4,14,7,0,547.0,78.0,1.5,12.0,232.0,564.13,465.77
2016,4,14,7,15,600.0,85.5,1.5,12.0,286.5,633.37,518.02
2016,4,14,7,30,653.0,93.0,1.5,12.0,341.0,703.51,568.92
2016,4,14,7,45,562.5,122.0,1.55,12.5,358.0,673.79,544.02
2016,4,14,8,0,472.0,151.0,1.6,13.0,375.0,630.78,509.15
2016,4,14,8,15,608.5,127.5,1.6,13.5,448.5,742.13,589.77
2016,4,14,8,30,745.0,104.0,1.6,14.0,522.0,842.01,656.66
2016,4,14,8,45,770.5,117.0,1.65,14.5,581.0,887.52,684.52
2016,4,14,9,0,796.0,130.0,1.7,15.0,640.0,930.05,710.52
2016,4,14,9,15,811.0,133.0,1.7,15.0,681.5,948.36,720.63
2016,4,14,9,30,826.0,136.0,1.7,15.0,723.0,963.43,728.92
2016,4,14,9,45,850.0,131.5,1.7,15.5,762.0,975.48,733.96
2016,4,14,10,0,874.0,127.0,1.7,16.0,801.0,983.98,736.79
2016,4,14,10,15,880.5,128.5,1.7,16.0,829.5,969.45,725.96
2016,4,14,10,30,887.0,130.0,1.7,16.0,858.0,961.37,719.84
2016,4,14,10,45,885.0,135.0,1.75,16.0,877.5,945.62,709.34
2016,4,14,11,0,883.0,140.0,1.8,16.0,897.0,926.62,696.82
2016,4,14,11,15,886.0,141.0,1.8,16.0,910.5,905.08,682.07
2016,4,14,11,30,889.0,142.0,1.8,16.0,924.0,880.45,665.32
2016,4,14,11,45,871.5,153.5,1.8,16.0,924.5,852.24,646.17
2016,4,14,12,0,854.0,165.0,1.8,16.0,925.0,815.19,620.94
2016,4,14,12,15,853.5,164.5,1.85,16.0,922.5,778.19,594.89
2016,4,14,12,30,853.0,164.0,1.9,16.0,920.0,739.03,566.62
2016,4,14,12,45,872.5,149.5,2.0,16.0,915.5,696.92,536.34
2016,4,14,13,0,892.0,135.0,2.1,16.0,911.0,655.44,505.35
2016,4,14,13,15,887.5,134.0,2.1,16.0,893.0,607.94,468.07
2016,4,14,13,30,883.0,133.0,2.1,16.0,875.0,559.22,428.87
2016,4,14,13,45,867.0,136.5,2.15,16.0,847.5,504.47,384.26
2016,4,14,14,0,851.0,140.0,2.2,16.0,820.0,452.35,340.37
2016,4,14,14,15,841.5,138.0,2.2,15.5,787.5,398.85,294.68
2016,4,14,14,30,832.0,136.0,2.2,15.0,755.0,345.6,248.19
2016,4,14,14,45,810.5,137.5,2.2,15.0,714.5,292.62,201.6
2016,4,14,15,0,789.0,139.0,2.2,15.0,674.0,241.66,157.94
2016,4,14,15,15,770.5,135.0,2.2,15.0,629.0,181.49,110.28
2016,4,14,15,30,752.0,131.0,2.2,15.0,584.0,130.51,77.36
2016,4,14,15,45,737.5,123.0,2.2,15.0,537.0,79.24,63.86
2016,4,14,16,0,723.0,115.0,2.2,15.0,490.0,73.88,59.46
2016,4,14,16,15,691.0,109.5,2.15,14.5,438.0,72.57,58.64
2016,4,14,16,30,659.0,104.0,2.1,14.0,386.0,71.16,57.71
2016,4,14,16,45,618.5,96.5,2.1,14.0,333.5,68.05,55.13
2016,4,14,17,0,578.0,89.0,2.1,14.0,281.0,64.77,52.33
2016,4,14,17,15,516.0,80.0,2.0,13.5,228.5,59.95,48.14
2016,4,14,17,30,454.0,71.0,1.9,13.0,176.0,54.95,43.59
2016,4,14,17,45,357.0,59.0,1.85,12.5,128.0,44.88,34.29
2016,4,14,18,0,260.0,47.0,1.8,12.0,80.0,36.31,26.0
2016,4,14,18,15,130.0,29.5,1.75,11.5,46.0,23.05,11.44
2016,4,14,18,30,0.0,12.0,1.7,11.0,12.0,10.91,0.0
2016,4,14,18,45,0.0,6.0,1.7,11.0,6.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,5,45,103.5,14.5,1.2,9.5,22.5,74.49,0.0
2016,4,15,6,0,207.0,29.0,1.2,10.0,45.0,207.05,149.14
2016,4,15,6,15,323.0,42.0,1.2,10.0,90.0,309.85,254.53
2016,4,15,6,30,439.0,55.0,1.2,10.0,135.0,421.45,350.98
2016,4,15,6,45,517.5,63.0,1.3,10.5,188.0,506.8,421.47
2016,4,15,7,0,596.0,71.0,1.4,11.0,241.0,595.86,491.09
2016,4,15,7,15,645.5,77.5,1.45,11.5,295.5,662.27,540.04
2016,4,15,7,30,695.0,84.0,1.5,12.0,350.0,729.4,587.61
2016,4,15,7,45,726.5,90.0,1.55,12.5,403.5,780.28,621.68
2016,4,15,8,0,758.0,96.0,1.6,13.0,457.0,830.01,654.09
2016,4,15,8,15,783.5,100.0,1.6,13.5,509.0,865.05,674.86
2016,4,15,8,30,809.0,104.0,1.6,14.0,561.0,903.39,697.64
2016,4,15,8,45,824.0,109.0,1.6,14.5,607.5,930.46,712.34
2016,4,15,9,0,839.0,114.0,1.6,15.0,654.0,954.53,725.0
2016,4,15,9,15,853.5,116.5,1.55,15.0,696.5,972.04,733.9
2016,4,15,9,30,868.0,119.0,1.5,15.0,739.0,986.23,740.7
2016,4,15,9,45,882.0,119.0,1.45,15.5,776.5,983.76,735.28
2016,4,15,10,0,896.0,119.0,1.4,16.0,814.0,988.04,734.67
2016,4,15,10,15,903.5,120.5,1.35,16.0,843.5,984.25,730.21
2016,4,15,10,30,911.0,122.0,1.3,16.0,873.0,976.93,723.72
2016,4,15,10,45,917.5,122.5,1.3,16.5,895.0,964.17,713.38
2016,4,15,11,0,924.0,123.0,1.3,17.0,917.0,947.94,701.02
2016,4,15,11,15,927.0,123.5,1.35,17.0,931.0,925.27,686.66
2016,4,15,11,30,930.0,124.0,1.4,17.0,945.0,899.43,670.24
2016,4,15,11,45,934.0,122.5,1.45,17.5,952.0,869.49,649.82
2016,4,15,12,0,938.0,121.0,1.5,18.0,959.0,836.61,627.4
2016,4,15,12,15,937.5,120.5,1.5,18.0,956.5,798.49,601.92
2016,4,15,12,30,937.0,120.0,1.5,18.0,954.0,757.99,573.4
2016,4,15,12,45,938.0,117.5,1.55,18.0,944.5,714.58,542.1
2016,4,15,13,0,939.0,115.0,1.6,18.0,935.0,669.05,508.38
2016,4,15,13,15,934.5,114.0,1.65,18.0,916.0,619.7,470.81
2016,4,15,13,30,930.0,113.0,1.7,18.0,897.0,569.04,431.07
2016,4,15,13,45,927.5,109.5,1.75,18.0,872.0,516.24,388.41
2016,4,15,14,0,925.0,106.0,1.8,18.0,847.0,462.38,343.49
2016,4,15,14,15,916.0,104.5,1.8,18.0,813.0,406.87,295.92
2016,4,15,14,30,907.0,103.0,1.8,18.0,779.0,351.35,247.35
2016,4,15,14,45,895.0,100.5,1.8,18.0,739.0,294.59,197.66
2016,4,15,15,0,883.0,98.0,1.8,18.0,699.0,238.59,149.69
2016,4,15,15,15,867.0,95.5,1.75,18.0,653.5,183.05,105.9
2016,4,15,15,30,851.0,93.0,1.7,18.0,608.0,119.94,63.92
2016,4,15,15,45,828.0,90.5,1.65,18.0,558.0,67.47,52.96
2016,4,15,16,0,805.0,88.0,1.6,18.0,508.0,62.48,48.88
2016,4,15,16,15,776.5,84.0,1.55,17.5,455.0,61.18,48.03
2016,4,15,16,30,748.0,80.0,1.5,17.0,402.0,59.82,47.11
2016,4,15,16,45,707.5,75.5,1.45,16.5,348.0,52.73,41.12
2016,4,15,17,0,667.0,71.0,1.4,16.0,294.0,51.01,39.77
2016,4,15,17,15,610.5,64.5,1.3,15.5,240.5,47.58,36.82
2016,4,15,17,30,554.0,58.0,1.2,15.0,187.0,44.05,33.62
2016,4,15,17,45,469.0,48.0,1.2,14.5,138.0,37.31,27.39
2016,4,15,18,0,384.0,38.0,1.2,14.0,89.0,30.31,20.68
2016,4,15,18,15,243.0,25.0,1.2,13.5,52.0,20.17,9.64
2016,4,15,18,30,102.0,12.0,1.2,13.0,15.0,10.91,0.0
2016,4,15,18,45,51.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,14.0,0.7,10.5,24.5,86.83,0.0
2016,4,16,6,0,249.0,28.0,0.6,11.0,49.0,234.7,173.52
2016,4,16,6,15,358.0,40.5,0.5,11.5,94.5,333.08,270.41
2016,4,16,6,30,467.0,53.0,0.4,12.0,140.0,440.67,359.59
2016,4,16,6,45,538.0,61.0,0.35,13.0,192.5,521.22,421.49
2016,4,16,7,0,609.0,69.0,0.3,14.0,245.0,605.08,481.84
2016,4,16,7,15,656.0,75.5,0.25,14.5,299.5,669.84,525.71
2016,4,16,7,30,703.0,82.0,0.2,15.0,354.0,735.2,567.92
2016,4,16,7,45,735.5,86.5,0.15,15.5,407.5,785.2,597.77
2016,4,16,8,0,768.0,91.0,0.1,16.0,461.0,829.31,622.86
2016,4,16,8,15,792.5,95.0,0.15,16.5,512.0,869.08,645.87
2016,4,16,8,30,817.0,99.0,0.2,17.0,563.0,906.61,667.17
2016,4,16,8,45,835.0,102.0,0.3,18.0,610.0,934.24,681.73
2016,4,16,9,0,853.0,105.0,0.4,19.0,657.0,958.96,694.66
2016,4,16,9,15,866.5,107.5,0.4,19.5,699.5,975.64,701.68
2016,4,16,9,30,880.0,110.0,0.4,20.0,742.0,979.19,700.74
2016,4,16,9,45,893.0,110.0,0.45,20.5,779.0,986.04,703.37
2016,4,16,10,0,906.0,110.0,0.5,21.0,816.0,989.45,703.96
2016,4,16,10,15,913.5,111.5,0.5,21.0,845.0,985.74,700.56
2016,4,16,10,30,921.0,113.0,0.5,21.0,874.0,978.47,695.24
2016,4,16,10,45,923.0,116.0,0.55,21.5,895.5,964.14,685.55
2016,4,16,11,0,925.0,119.0,0.6,22.0,917.0,946.39,673.93
2016,4,16,11,15,927.5,119.5,0.6,22.0,930.5,923.35,659.35
2016,4,16,11,30,930.0,120.0,0.6,22.0,944.0,897.15,642.89
2016,4,16,11,45,932.5,119.5,0.65,22.5,950.0,867.0,623.69
2016,4,16,12,0,935.0,119.0,0.7,23.0,956.0,833.97,602.58
2016,4,16,12,15,934.5,118.5,0.7,23.0,953.5,796.01,578.47
2016,4,16,12,30,934.0,118.0,0.7,23.0,951.0,755.68,551.56
2016,4,16,12,45,936.5,114.5,0.75,23.0,942.0,712.58,522.23
2016,4,16,13,0,939.0,111.0,0.8,23.0,933.0,667.28,490.43
2016,4,16,13,15,934.5,110.0,0.8,23.0,914.5,618.02,454.26
2016,4,16,13,30,930.0,109.0,0.8,23.0,896.0,567.45,416.04
2016,4,16,13,45,922.5,108.5,0.85,23.0,869.5,514.78,375.44
2016,4,16,14,0,915.0,108.0,0.9,23.0,843.0,461.5,332.91
2016,4,16,14,15,906.5,106.5,0.9,23.0,810.0,406.71,287.68
2016,4,16,14,30,898.0,105.0,0.9,23.0,777.0,351.87,241.37
2016,4,16,14,45,885.0,103.5,0.9,23.0,737.0,296.08,194.1
2016,4,16,15,0,872.0,102.0,0.9,23.0,697.0,241.15,148.43
2016,4,16,15,15,856.5,99.0,0.9,22.5,652.0,177.23,99.34
2016,4,16,15,30,841.0,96.0,0.9,22.0,607.0,123.19,65.13
2016,4,16,15,45,821.5,92.5,0.9,21.5,558.0,70.64,54.83
2016,4,16,16,0,802.0,89.0,0.9,21.0,509.0,63.07,48.75
2016,4,16,16,15,774.5,85.0,0.9,20.5,457.0,61.81,47.96
2016,4,16,16,30,747.0,81.0,0.9,20.0,405.0,60.49,47.09
2016,4,16,16,45,710.5,76.0,0.9,19.5,351.5,53.02,40.85
2016,4,16,17,0,674.0,71.0,0.9,19.0,298.0,50.95,39.22
2016,4,16,17,15,619.5,64.0,0.85,18.0,244.5,47.13,36.05
2016,4,16,17,30,565.0,57.0,0.8,17.0,191.0,43.16,32.58
2016,4,16,17,45,480.0,48.0,0.8,16.5,141.5,37.24,27.12
2016,4,16,18,0,395.0,39.0,0.8,16.0,92.0,31.13,21.25
2016,4,16,18,15,259.5,25.5,0.85,15.5,54.0,20.55,10.18
2016,4,16,18,30,124.0,12.0,0.9,15.0,16.0,10.91,0.0
2016,4,16,18,45,62.0,6.0,0.95,14.5,8.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,5,45,132.0,14.5,0.9,13.5,26.0,119.13,0.0
2016,4,17,6,0,264.0,29.0,0.8,14.0,52.0,245.99,184.16
2016,4,17,6,15,369.0,40.5,0.75,14.5,97.5,341.57,275.71
2016,4,17,6,30,474.0,52.0,0.7,15.0,143.0,445.77,362.01
2016,4,17,6,45,536.5,61.0,0.65,16.0,194.5,521.41,419.89
2016,4,17,7,0,599.0,70.0,0.6,17.0,246.0,599.88,476.29
2016,4,17,7,15,645.0,76.5,0.6,17.5,299.5,663.58,520.23
2016,4,17,7,30,691.0,83.0,0.6,18.0,353.0,727.82,562.65
2016,4,17,7,45,720.5,89.0,0.6,18.5,405.5,776.89,592.92
2016,4,17,8,0,750.0,95.0,0.6,19.0,458.0,819.51,618.05
2016,4,17,8,15,774.5,98.5,0.6,19.5,509.0,858.36,640.09
2016,4,17,8,30,799.0,102.0,0.6,20.0,560.0,895.01,660.26
2016,4,17,8,45,815.0,106.5,0.6,21.0,606.0,922.29,672.82
2016,4,17,9,0,831.0,111.0,0.6,22.0,652.0,946.65,683.46
2016,4,17,9,15,845.0,113.5,0.6,22.5,694.0,963.62,690.74
2016,4,17,9,30,859.0,116.0,0.6,23.0,736.0,977.33,696.15
2016,4,17,9,45,873.0,116.0,0.6,23.5,772.5,974.98,691.8
2016,4,17,10,0,887.0,116.0,0.6,24.0,809.0,979.35,692.01
2016,4,17,10,15,894.5,117.5,0.6,24.0,838.0,975.68,688.65
2016,4,17,10,30,902.0,119.0,0.6,24.0,867.0,968.52,683.43
2016,4,17,10,45,909.0,119.0,0.6,24.5,889.5,955.89,673.74
2016,4,17,11,0,916.0,119.0,0.6,25.0,912.0,939.85,662.17
2016,4,17,11,15,919.0,119.5,0.6,25.0,926.0,917.44,648.11
2016,4,17,11,30,922.0,120.0,0.6,25.0,940.0,891.89,632.21
2016,4,17,11,45,925.5,119.0,0.6,25.5,946.5,862.33,612.64
2016,4,17,12,0,929.0,118.0,0.6,26.0,953.0,829.88,591.3
2016,4,17,12,15,928.5,117.5,0.6,26.0,950.5,792.17,567.7
2016,4,17,12,30,928.0,117.0,0.6,26.0,948.0,752.11,541.45
2016,4,17,12,45,928.5,115.0,0.65,26.5,938.5,709.26,511.74
2016,4,17,13,0,929.0,113.0,0.7,27.0,929.0,664.36,479.83
2016,4,17,13,15,925.5,112.0,0.7,26.5,911.0,616.12,445.92
2016,4,17,13,30,922.0,111.0,0.7,26.0,893.0,566.51,409.83
2016,4,17,13,45,918.5,108.5,0.75,26.0,868.0,514.53,370.38
2016,4,17,14,0,915.0,106.0,0.8,26.0,843.0,461.6,328.75
2016,4,17,14,15,907.0,104.5,0.8,25.5,810.5,407.06,284.9
2016,4,17,14,30,899.0,103.0,0.8,25.0,778.0,352.42,239.75
2016,4,17,14,45,889.5,100.5,0.85,25.0,739.5,296.78,193.04
2016,4,17,15,0,880.0,98.0,0.9,25.0,701.0,241.65,147.43
2016,4,17,15,15,865.5,95.5,0.85,24.5,656.5,186.56,105.28
2016,4,17,15,30,851.0,93.0,0.8,24.0,612.0,123.7,64.08
2016,4,17,15,45,833.5,89.5,0.8,24.0,563.5,70.68,44.79
2016,4,17,16,0,816.0,86.0,0.8,24.0,515.0,60.94,46.33
2016,4,17,16,15,790.0,82.0,0.75,23.0,463.0,59.6,45.57
2016,4,17,16,30,764.0,78.0,0.7,22.0,411.0,58.18,44.71
2016,4,17,16,45,728.5,73.0,0.7,21.5,357.5,55.83,42.92
2016,4,17,17,0,693.0,68.0,0.7,21.0,304.0,53.38,41.0
2016,4,17,17,15,640.5,62.0,0.7,20.0,250.5,45.57,34.38
2016,4,17,17,30,588.0,56.0,0.7,19.0,197.0,42.34,31.59
2016,4,17,17,45,505.0,47.0,0.75,18.0,146.5,36.37,26.21
2016,4,17,18,0,422.0,38.0,0.8,17.0,96.0,30.19,20.4
2016,4,17,18,15,285.5,25.5,0.8,17.0,57.0,20.5,10.35
2016,4,17,18,30,149.0,13.0,0.8,17.0,18.0,11.82,0.0
2016,4,17,18,45,74.5,6.5,0.85,17.0,9.0,5.91,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,141.5,15.0,0.45,16.0,28.5,127.34,0.0
2016,4,18,6,0,283.0,30.0,0.5,16.0,57.0,259.95,195.93
2016,4,18,6,15,387.5,41.5,0.45,16.5,103.0,356.42,284.55
2016,4,18,6,30,492.0,53.0,0.4,17.0,149.0,461.3,369.2
2016,4,18,6,45,561.0,60.5,0.35,17.5,202.0,540.78,429.05
2016,4,18,7,0,630.0,68.0,0.3,18.0,255.0,623.41,487.68
2016,4,18,7,15,675.0,74.0,0.3,18.0,309.5,686.6,530.98
2016,4,18,7,30,720.0,80.0,0.3,18.0,364.0,750.23,572.95
2016,4,18,7,45,751.0,84.5,0.3,18.5,417.5,794.57,599.26
2016,4,18,8,0,782.0,89.0,0.3,19.0,471.0,842.91,627.63
2016,4,18,8,15,805.0,92.5,0.35,19.5,522.0,880.91,649.4
2016,4,18,8,30,828.0,96.0,0.4,20.0,573.0,916.61,669.52
2016,4,18,8,45,845.0,99.5,0.45,21.0,620.0,944.01,682.9
2016,4,18,9,0,862.0,103.0,0.5,22.0,667.0,968.44,694.43
2016,4,18,9,15,874.5,105.0,0.5,22.5,708.5,973.72,694.31
2016,4,18,9,30,887.0,107.0,0.5,23.0,750.0,985.69,698.76
2016,4,18,9,45,900.5,106.5,0.55,24.0,787.0,992.47,699.81
2016,4,18,10,0,914.0,106.0,0.6,25.0,824.0,995.81,698.96
2016,4,18,10,15,921.0,107.5,0.6,25.0,852.5,991.58,695.3
2016,4,18,10,30,928.0,109.0,0.6,25.0,881.0,983.8,689.75
2016,4,18,10,45,932.5,109.5,0.6,25.5,902.5,969.14,678.88
2016,4,18,11,0,937.0,110.0,0.6,26.0,924.0,951.07,666.17
2016,4,18,11,15,939.5,110.5,0.6,26.0,937.5,927.9,651.78
2016,4,18,11,30,942.0,111.0,0.6,26.0,951.0,901.56,635.52
2016,4,18,11,45,942.5,111.5,0.6,26.5,956.5,870.53,615.16
2016,4,18,12,0,943.0,112.0,0.6,27.0,962.0,836.7,593.09
2016,4,18,12,15,942.0,112.0,0.6,27.0,959.5,798.67,569.47
2016,4,18,12,30,941.0,112.0,0.6,27.0,957.0,758.27,543.41
2016,4,18,12,45,934.0,114.5,0.6,27.0,945.0,713.87,513.04
2016,4,18,13,0,927.0,117.0,0.6,27.0,933.0,667.89,480.86
2016,4,18,13,15,922.5,116.0,0.6,27.0,914.5,619.15,445.97
2016,4,18,13,30,918.0,115.0,0.6,27.0,896.0,569.14,409.11
2016,4,18,13,45,906.5,116.5,0.65,27.0,868.5,516.74,369.78
2016,4,18,14,0,895.0,118.0,0.7,27.0,841.0,464.1,328.88
2016,4,18,14,15,885.5,116.5,0.7,26.5,808.0,409.95,285.86
2016,4,18,14,30,876.0,115.0,0.7,26.0,775.0,355.89,241.7
2016,4,18,14,45,855.0,117.0,0.75,26.0,733.5,294.59,191.71
2016,4,18,15,0,834.0,119.0,0.8,26.0,692.0,241.72,148.65
2016,4,18,15,15,817.0,116.0,0.8,26.0,647.5,187.83,107.48
2016,4,18,15,30,800.0,113.0,0.8,26.0,603.0,135.88,74.35
2016,4,18,15,45,770.0,112.0,0.8,26.0,553.0,87.24,56.84
2016,4,18,16,0,740.0,111.0,0.8,26.0,503.0,70.71,54.06
2016,4,18,16,15,710.0,106.0,0.8,25.0,451.0,69.65,53.62
2016,4,18,16,30,680.0,101.0,0.8,24.0,399.0,68.5,53.07
2016,4,18,16,45,635.5,95.5,0.8,23.5,345.5,66.79,51.89
2016,4,18,17,0,591.0,90.0,0.8,23.0,292.0,65.04,50.62
2016,4,18,17,15,533.5,81.0,0.8,21.5,239.5,60.26,46.84
2016,4,18,17,30,476.0,72.0,0.8,20.0,187.0,55.27,42.68
2016,4,18,17,45,389.0,60.0,0.8,19.0,138.5,45.54,34.05
2016,4,18,18,0,302.0,48.0,0.8,18.0,90.0,37.0,26.16
2016,4,18,18,15,151.0,32.5,0.75,17.0,53.5,25.31,14.39
2016,4,18,18,30,0.0,17.0,0.7,16.0,17.0,14.69,0.0
2016,4,18,18,45,0.0,8.5,0.65,15.5,8.5,7.73,0.0
2016,4,18,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,45,120.5,16.5,0.7,16.0,28.0,114.72,0.0
2016,4,19,6,0,241.0,33.0,0.7,16.0,56.0,234.53,179.46
2016,4,19,6,15,341.0,45.5,0.6,16.5,101.0,329.92,265.04
2016,4,19,6,30,441.0,58.0,0.5,17.0,146.0,431.26,347.36
2016,4,19,6,45,521.0,64.5,0.45,17.5,199.0,516.55,412.59
2016,4,19,7,0,601.0,71.0,0.4,18.0,252.0,605.55,476.42
2016,4,19,7,15,646.0,77.0,0.35,18.5,305.5,667.94,517.77
2016,4,19,7,30,691.0,83.0,0.3,19.0,359.0,730.8,557.66
2016,4,19,7,45,725.5,87.5,0.3,19.5,412.5,782.34,588.96
2016,4,19,8,0,760.0,92.0,0.3,20.0,466.0,828.19,615.62
2016,4,19,8,15,783.5,95.5,0.3,20.5,516.5,866.25,636.56
2016,4,19,8,30,807.0,99.0,0.3,21.0,567.0,902.08,655.75
2016,4,19,8,45,819.0,104.5,0.3,22.0,612.0,926.82,666.38
2016,4,19,9,0,831.0,110.0,0.3,23.0,657.0,948.53,675.16
2016,4,19,9,15,844.5,113.0,0.35,23.5,698.5,965.57,683.45
2016,4,19,9,30,858.0,116.0,0.4,24.0,740.0,979.34,689.91
2016,4,19,9,45,689.5,198.0,0.45,24.5,715.5,907.06,643.64
2016,4,19,10,0,521.0,280.0,0.5,25.0,691.0,816.65,583.11
2016,4,19,10,15,694.0,208.5,0.55,25.0,776.0,900.36,640.64
2016,4,19,10,30,867.0,137.0,0.6,25.0,861.0,956.9,674.59
2016,4,19,10,45,761.5,203.5,0.65,25.0,851.5,923.58,653.49
2016,4,19,11,0,656.0,270.0,0.7,25.0,842.0,871.49,619.85
2016,4,19,11,15,764.0,209.0,0.75,25.0,885.0,884.29,631.02
2016,4,19,11,30,872.0,148.0,0.8,25.0,928.0,878.28,627.61
2016,4,19,11,45,668.5,257.5,0.85,25.0,858.0,793.78,571.47
2016,4,19,12,0,465.0,367.0,0.9,25.0,788.0,702.79,508.1
2016,4,19,12,15,378.0,401.0,0.9,24.5,743.0,639.88,465.66
2016,4,19,12,30,291.0,435.0,0.9,24.0,698.0,584.72,427.43
2016,4,19,12,45,414.0,385.0,0.9,24.0,753.5,602.1,441.19
2016,4,19,13,0,537.0,335.0,0.9,24.0,809.0,610.37,447.01
2016,4,19,13,15,491.5,339.5,0.9,23.5,766.5,555.4,408.06
2016,4,19,13,30,446.0,344.0,0.9,23.0,724.0,503.85,371.38
2016,4,19,13,45,298.5,370.5,0.95,23.0,622.0,430.36,318.28
2016,4,19,14,0,151.0,397.0,1.0,23.0,520.0,373.3,277.56
2016,4,19,14,15,184.5,378.0,1.0,22.5,522.0,357.37,265.55
2016,4,19,14,30,218.0,359.0,1.0,22.0,524.0,338.16,250.14
2016,4,19,14,45,147.5,334.5,1.0,21.5,443.5,286.12,213.03
2016,4,19,15,0,77.0,310.0,1.0,21.0,363.0,252.37,190.52
2016,4,19,15,15,83.5,291.5,0.95,20.5,345.5,231.68,175.15
2016,4,19,15,30,90.0,273.0,0.9,20.0,328.0,210.43,159.89
2016,4,19,15,45,102.0,252.5,0.85,19.5,310.0,187.61,144.9
2016,4,19,16,0,114.0,232.0,0.8,19.0,292.0,162.38,132.76
2016,4,19,16,15,61.0,191.5,0.75,18.5,223.5,146.2,119.98
2016,4,19,16,30,8.0,151.0,0.7,18.0,155.0,125.0,102.69
2016,4,19,16,45,299.0,121.5,0.65,18.0,225.5,89.48,72.61
2016,4,19,17,0,590.0,92.0,0.6,18.0,296.0,66.49,52.91
2016,4,19,17,15,533.5,83.0,0.6,17.5,243.0,61.78,48.97
2016,4,19,17,30,477.0,74.0,0.6,17.0,190.0,56.87,44.64
2016,4,19,17,45,412.0,60.0,0.6,16.5,143.0,47.19,35.89
2016,4,19,18,0,347.0,46.0,0.6,16.0,96.0,37.01,26.47
2016,4,19,18,15,221.0,30.5,0.6,15.5,57.5,23.82,13.57
2016,4,19,18,30,95.0,15.0,0.6,15.0,19.0,11.8,0.0
2016,4,19,18,45,47.5,7.5,0.65,14.5,9.5,6.82,0.0
2016,4,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,5,45,132.5,17.0,0.7,13.5,30.5,124.07,16.17
2016,4,20,6,0,265.0,34.0,0.7,14.0,61.0,253.84,197.71
2016,4,20,6,15,364.0,46.0,0.6,14.5,107.0,347.36,281.26
2016,4,20,6,30,463.0,58.0,0.5,15.0,153.0,448.53,363.57
2016,4,20,6,45,543.5,64.0,0.45,15.5,206.5,534.44,429.01
2016,4,20,7,0,624.0,70.0,0.4,16.0,260.0,624.05,493.2
2016,4,20,7,15,667.5,76.0,0.4,16.5,314.0,685.94,534.8
2016,4,20,7,30,711.0,82.0,0.4,17.0,368.0,748.17,575.08
2016,4,20,7,45,745.5,85.0,0.4,17.5,421.5,793.49,602.28
2016,4,20,8,0,780.0,88.0,0.4,18.0,475.0,843.06,631.67
2016,4,20,8,15,802.5,91.5,0.4,18.5,525.5,880.53,652.28
2016,4,20,8,30,825.0,95.0,0.4,19.0,576.0,915.7,671.15
2016,4,20,8,45,839.5,98.5,0.45,19.5,622.0,940.65,684.36
2016,4,20,9,0,854.0,102.0,0.5,20.0,668.0,962.61,695.82
2016,4,20,9,15,866.5,104.5,0.5,20.5,709.0,968.41,696.12
2016,4,20,9,30,879.0,107.0,0.5,21.0,750.0,980.91,700.98
2016,4,20,9,45,889.5,108.0,0.55,21.5,785.5,986.45,702.66
2016,4,20,10,0,900.0,109.0,0.6,22.0,821.0,988.56,702.48
2016,4,20,10,15,906.5,111.0,0.6,22.0,849.5,984.43,698.87
2016,4,20,10,30,913.0,113.0,0.6,22.0,878.0,976.78,693.35
2016,4,20,10,45,909.0,119.0,0.65,22.5,897.0,960.01,682.13
2016,4,20,11,0,905.0,125.0,0.7,23.0,916.0,939.96,669.07
2016,4,20,11,15,907.5,126.0,0.7,23.0,929.5,917.69,655.0
2016,4,20,11,30,910.0,127.0,0.7,23.0,943.0,892.34,639.04
2016,4,20,11,45,906.5,130.0,0.75,23.0,947.0,860.96,620.16
2016,4,20,12,0,903.0,133.0,0.8,23.0,951.0,827.05,599.52
2016,4,20,12,15,902.0,133.0,0.8,23.0,948.5,790.09,575.93
2016,4,20,12,30,901.0,133.0,0.8,23.0,946.0,750.91,549.44
2016,4,20,12,45,901.0,130.5,0.85,23.0,936.0,708.29,520.32
2016,4,20,13,0,901.0,128.0,0.9,23.0,926.0,663.77,489.01
2016,4,20,13,15,896.0,127.0,0.9,22.5,907.5,615.85,454.68
2016,4,20,13,30,891.0,126.0,0.9,22.0,889.0,566.78,418.34
2016,4,20,13,45,883.5,125.5,0.9,22.0,862.5,515.95,378.7
2016,4,20,14,0,876.0,125.0,0.9,22.0,836.0,464.59,337.41
2016,4,20,14,15,866.0,123.0,0.9,22.0,803.0,410.89,293.26
2016,4,20,14,30,856.0,121.0,0.9,22.0,770.0,351.03,243.56
2016,4,20,14,45,841.0,120.0,0.95,22.0,730.5,296.66,197.64
2016,4,20,15,0,826.0,119.0,1.0,22.0,691.0,243.55,153.27
2016,4,20,15,15,809.0,116.0,0.95,21.5,646.5,190.18,111.61
2016,4,20,15,30,792.0,113.0,0.9,21.0,602.0,138.73,77.61
2016,4,20,15,45,768.5,109.5,0.9,20.5,553.0,88.89,57.05
2016,4,20,16,0,745.0,106.0,0.9,20.0,504.0,67.15,52.39
2016,4,20,16,15,716.0,101.5,0.85,19.5,452.5,66.3,51.99
2016,4,20,16,30,687.0,97.0,0.8,19.0,401.0,65.37,51.48
2016,4,20,16,45,647.0,91.0,0.8,19.0,348.5,63.18,49.74
2016,4,20,17,0,607.0,85.0,0.8,19.0,296.0,60.87,47.86
2016,4,20,17,15,551.5,77.0,0.75,18.0,243.5,56.75,44.48
2016,4,20,17,30,496.0,69.0,0.7,17.0,191.0,52.46,40.79
2016,4,20,17,45,415.5,58.0,0.65,16.5,143.0,45.26,34.23
2016,4,20,18,0,335.0,47.0,0.6,16.0,95.0,36.22,25.84
2016,4,20,18,15,167.5,33.5,0.6,15.5,57.5,26.05,15.6
2016,4,20,18,30,0.0,20.0,0.6,15.0,20.0,17.09,0.0
2016,4,20,18,45,0.0,10.0,0.6,14.5,10.0,9.1,0.0
2016,4,20,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,21,5,45,65.5,19.5,0.35,14.0,26.5,77.51,20.97
2016,4,21,6,0,131.0,39.0,0.3,14.0,53.0,157.85,122.83
2016,4,21,6,15,197.5,57.5,0.25,14.5,92.0,230.87,187.41
2016,4,21,6,30,264.0,76.0,0.2,15.0,131.0,323.52,263.51
2016,4,21,6,45,310.0,93.0,0.2,16.0,175.5,387.74,313.92
2016,4,21,7,0,356.0,110.0,0.2,17.0,220.0,454.21,363.73
2016,4,21,7,15,408.5,117.5,0.25,17.0,266.0,515.76,409.88
2016,4,21,7,30,461.0,125.0,0.3,17.0,312.0,579.17,455.91
2016,4,21,7,45,385.0,161.5,0.35,17.0,332.0,565.04,441.97
2016,4,21,8,0,309.0,198.0,0.4,17.0,352.0,526.76,411.67
2016,4,21,8,15,404.5,195.5,0.45,17.0,419.0,632.53,488.95
2016,4,21,8,30,500.0,193.0,0.5,17.0,486.0,722.56,551.31
2016,4,21,8,45,460.0,225.5,0.55,17.5,512.0,723.37,547.24
2016,4,21,9,0,420.0,258.0,0.6,18.0,538.0,720.2,541.82
2016,4,21,9,15,365.0,293.0,0.65,18.0,547.0,685.78,516.21
2016,4,21,9,30,310.0,328.0,0.7,18.0,556.0,666.07,500.63
2016,4,21,9,45,321.0,343.0,0.75,18.5,588.5,685.98,513.18
2016,4,21,10,0,332.0,358.0,0.8,19.0,621.0,704.01,523.9
2016,4,21,10,15,335.0,371.0,0.8,19.0,645.5,710.32,526.95
2016,4,21,10,30,338.0,384.0,0.8,19.0,670.0,714.75,528.92
2016,4,21,10,45,388.0,372.0,0.85,19.0,707.0,735.28,543.92
2016,4,21,11,0,438.0,360.0,0.9,19.0,744.0,762.55,562.92
2016,4,21,11,15,498.5,348.0,0.9,19.0,791.5,785.08,578.19
2016,4,21,11,30,559.0,336.0,0.9,19.0,839.0,802.9,590.17
2016,4,21,11,45,582.5,318.5,0.9,19.0,845.5,780.66,575.19
2016,4,21,12,0,606.0,301.0,0.9,19.0,852.0,754.56,557.95
2016,4,21,12,15,724.5,230.0,0.9,19.0,887.0,751.14,557.71
2016,4,21,12,30,843.0,159.0,0.9,19.0,922.0,736.61,549.09
2016,4,21,12,45,864.0,144.0,0.95,19.5,918.0,696.2,520.04
2016,4,21,13,0,885.0,129.0,1.0,20.0,914.0,656.12,490.55
2016,4,21,13,15,881.0,128.0,1.0,20.0,896.0,609.54,455.69
2016,4,21,13,30,877.0,127.0,1.0,20.0,878.0,561.74,418.97
2016,4,21,13,45,573.5,257.0,1.05,20.0,742.5,467.83,348.82
2016,4,21,14,0,270.0,387.0,1.1,20.0,607.0,408.83,305.84
2016,4,21,14,15,276.5,366.0,1.1,20.0,583.5,374.95,279.72
2016,4,21,14,30,283.0,345.0,1.1,20.0,560.0,340.82,252.69
2016,4,21,14,45,262.0,332.0,1.15,20.0,523.5,304.68,224.79
2016,4,21,15,0,241.0,319.0,1.2,20.0,487.0,281.1,206.83
2016,4,21,15,15,242.0,297.0,1.2,19.5,456.0,247.9,181.72
2016,4,21,15,30,243.0,275.0,1.2,19.0,425.0,204.3,150.13
2016,4,21,15,45,255.0,249.5,1.2,19.0,396.5,169.89,128.82
2016,4,21,16,0,267.0,224.0,1.2,19.0,368.0,149.57,122.34
2016,4,21,16,15,214.0,205.5,1.15,18.5,313.5,147.9,121.63
2016,4,21,16,30,161.0,187.0,1.1,18.0,259.0,135.9,112.08
2016,4,21,16,45,406.5,130.5,1.1,18.0,280.5,89.92,73.02
2016,4,21,17,0,652.0,74.0,1.1,18.0,302.0,52.57,40.75
2016,4,21,17,15,598.0,67.5,1.0,17.5,249.5,49.26,38.0
2016,4,21,17,30,544.0,61.0,0.9,17.0,197.0,45.83,34.97
2016,4,21,17,45,466.0,52.0,0.85,16.5,148.5,40.07,29.71
2016,4,21,18,0,388.0,43.0,0.8,16.0,100.0,34.12,24.05
2016,4,21,18,15,194.0,33.0,0.8,15.5,61.5,25.67,15.47
2016,4,21,18,30,0.0,23.0,0.8,15.0,23.0,19.36,0.0
2016,4,21,18,45,0.0,11.5,0.8,14.5,11.5,10.46,0.0
2016,4,21,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,5.0,1.4,13.5,5.0,4.38,0.0
2016,4,22,6,0,0.0,10.0,1.5,14.0,10.0,8.78,1.51
2016,4,22,6,15,0.0,17.5,1.5,14.0,17.5,15.38,7.37
2016,4,22,6,30,0.0,25.0,1.5,14.0,25.0,22.0,13.2
2016,4,22,6,45,0.0,33.5,1.55,14.5,33.5,29.51,19.72
2016,4,22,7,0,0.0,42.0,1.6,15.0,42.0,37.03,26.13
2016,4,22,7,15,0.0,50.5,1.6,15.0,50.5,44.57,32.51
2016,4,22,7,30,0.0,59.0,1.6,15.0,59.0,52.12,38.82
2016,4,22,7,45,0.0,101.0,1.65,15.0,101.0,91.32,71.62
2016,4,22,8,0,0.0,143.0,1.7,15.0,143.0,133.14,105.96
2016,4,22,8,15,0.0,146.0,1.7,15.0,146.0,134.72,106.81
2016,4,22,8,30,0.0,149.0,1.7,15.0,149.0,136.63,108.02
2016,4,22,8,45,0.0,142.5,1.7,15.0,142.5,129.48,101.87
2016,4,22,9,0,0.0,136.0,1.7,15.0,136.0,122.78,96.14
2016,4,22,9,15,9.0,198.5,1.7,15.0,205.0,191.41,151.71
2016,4,22,9,30,18.0,261.0,1.7,15.0,274.0,260.77,206.33
2016,4,22,9,45,432.0,194.5,1.75,15.5,538.0,649.25,511.64
2016,4,22,10,0,846.0,128.0,1.8,16.0,802.0,969.7,731.56
2016,4,22,10,15,440.0,237.0,1.85,16.0,588.5,685.74,528.37
2016,4,22,10,30,34.0,346.0,1.9,16.0,375.0,364.95,282.31
2016,4,22,10,45,19.0,256.5,1.95,16.5,273.0,250.13,194.97
2016,4,22,11,0,4.0,167.0,2.0,17.0,171.0,153.34,118.44
2016,4,22,11,15,143.5,302.5,2.05,16.5,432.0,415.32,325.93
2016,4,22,11,30,283.0,438.0,2.1,16.0,693.0,658.44,504.69
2016,4,22,11,45,147.0,337.5,2.15,16.0,470.0,433.34,336.53
2016,4,22,12,0,11.0,237.0,2.2,16.0,247.0,219.54,170.6
2016,4,22,12,15,5.5,155.5,2.25,15.5,160.5,142.29,110.24
2016,4,22,12,30,0.0,74.0,2.3,15.0,74.0,65.9,48.62
2016,4,22,12,45,0.0,65.0,2.35,15.0,65.0,57.85,42.11
2016,4,22,13,0,0.0,56.0,2.4,15.0,56.0,49.81,35.54
2016,4,22,13,15,1.5,108.5,2.4,15.0,110.0,97.1,74.29
2016,4,22,13,30,3.0,161.0,2.4,15.0,164.0,143.21,111.6
2016,4,22,13,45,8.5,214.0,2.4,15.0,221.5,190.12,149.15
2016,4,22,14,0,14.0,267.0,2.4,15.0,279.0,234.52,184.28
2016,4,22,14,15,7.0,150.0,2.3,15.0,156.0,133.93,104.16
2016,4,22,14,30,0.0,33.0,2.2,15.0,33.0,29.24,18.73
2016,4,22,14,45,408.0,77.5,2.15,15.0,362.0,158.3,110.79
2016,4,22,15,0,816.0,122.0,2.1,15.0,691.0,247.13,162.38
2016,4,22,15,15,801.0,119.0,2.1,15.0,648.0,194.65,118.93
2016,4,22,15,30,786.0,116.0,2.1,15.0,605.0,143.89,83.4
2016,4,22,15,45,776.0,108.5,2.1,15.0,559.5,91.92,58.56
2016,4,22,16,0,766.0,101.0,2.1,15.0,514.0,70.77,56.64
2016,4,22,16,15,739.0,97.0,2.1,14.5,463.0,63.19,50.32
2016,4,22,16,30,712.0,93.0,2.1,14.0,412.0,62.47,49.98
2016,4,22,16,45,678.0,86.5,2.1,14.0,359.5,59.81,47.78
2016,4,22,17,0,644.0,80.0,2.1,14.0,307.0,56.98,45.38
2016,4,22,17,15,589.0,73.5,1.95,13.5,254.5,53.86,42.74
2016,4,22,17,30,534.0,67.0,1.8,13.0,202.0,50.66,39.88
2016,4,22,17,45,448.0,57.5,1.7,13.0,152.5,44.66,34.23
2016,4,22,18,0,362.0,48.0,1.6,13.0,103.0,38.46,28.19
2016,4,22,18,15,232.5,34.0,1.5,12.5,64.0,26.49,16.53
2016,4,22,18,30,103.0,20.0,1.4,12.0,25.0,15.74,0.0
2016,4,22,18,45,51.5,10.0,1.35,11.5,12.5,9.1,0.0
2016,4,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
