Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,130.5,20.0,1.05,11.0,35.0,132.34,68.31
2016,4,23,6,0,261.0,40.0,1.1,12.0,70.0,259.02,207.89
2016,4,23,6,15,358.0,52.0,1.15,12.0,116.0,349.57,288.8
2016,4,23,6,30,455.0,64.0,1.2,12.0,162.0,452.86,375.66
2016,4,23,6,45,516.0,73.0,1.3,12.5,213.0,527.8,435.59
2016,4,23,7,0,577.0,82.0,1.4,13.0,264.0,605.18,494.52
2016,4,23,7,15,621.5,88.0,1.35,13.0,317.0,666.86,539.01
2016,4,23,7,30,666.0,94.0,1.3,13.0,370.0,728.87,582.06
2016,4,23,7,45,699.5,99.0,1.3,13.5,422.5,779.68,615.01
2016,4,23,8,0,733.0,104.0,1.3,14.0,475.0,829.46,646.35
2016,4,23,8,15,756.5,107.5,1.3,14.5,524.5,861.13,664.43
2016,4,23,8,30,780.0,111.0,1.3,15.0,574.0,896.52,684.94
2016,4,23,8,45,801.5,112.5,1.3,15.5,620.5,925.17,700.56
2016,4,23,9,0,823.0,114.0,1.3,16.0,667.0,951.07,714.28
2016,4,23,9,15,836.0,116.0,1.25,16.0,707.5,966.31,721.47
2016,4,23,9,30,849.0,118.0,1.2,16.0,748.0,978.32,726.73
2016,4,23,9,45,870.5,114.0,1.2,16.5,785.5,978.62,724.04
2016,4,23,10,0,892.0,110.0,1.2,17.0,823.0,985.93,726.21
2016,4,23,10,15,898.5,111.0,1.2,17.0,851.0,980.76,721.73
2016,4,23,10,30,905.0,112.0,1.2,17.0,879.0,972.16,715.36
2016,4,23,10,45,910.5,112.5,1.25,17.5,900.0,958.69,705.55
2016,4,23,11,0,916.0,113.0,1.3,18.0,921.0,941.87,693.71
2016,4,23,11,15,918.5,113.5,1.3,18.0,934.0,919.12,678.63
2016,4,23,11,30,921.0,114.0,1.3,18.0,947.0,893.28,661.63
2016,4,23,11,45,920.5,115.0,1.3,18.0,951.5,862.49,641.37
2016,4,23,12,0,920.0,116.0,1.3,18.0,956.0,829.04,619.31
2016,4,23,12,15,919.0,115.5,1.3,18.0,953.5,791.41,594.33
2016,4,23,12,30,918.0,115.0,1.3,18.0,951.0,751.54,567.1
2016,4,23,12,45,913.5,116.0,1.3,18.0,939.5,708.53,535.87
2016,4,23,13,0,909.0,117.0,1.3,18.0,928.0,663.87,502.72
2016,4,23,13,15,904.5,116.0,1.3,18.0,909.5,616.15,466.53
2016,4,23,13,30,900.0,115.0,1.3,18.0,891.0,567.21,428.41
2016,4,23,13,45,884.0,119.0,1.35,18.0,862.5,515.66,387.48
2016,4,23,14,0,868.0,123.0,1.4,18.0,834.0,464.3,345.41
2016,4,23,14,15,858.5,121.5,1.45,17.5,801.5,411.74,301.75
2016,4,23,14,30,849.0,120.0,1.5,17.0,769.0,359.3,256.93
2016,4,23,14,45,830.5,120.5,1.6,17.0,729.0,299.26,205.52
2016,4,23,15,0,812.0,121.0,1.7,17.0,689.0,247.24,160.83
2016,4,23,15,15,795.0,118.0,1.7,16.5,645.0,194.73,118.38
2016,4,23,15,30,778.0,115.0,1.7,16.0,601.0,144.17,83.16
2016,4,23,15,45,749.5,114.0,1.75,16.0,552.0,89.19,55.45
2016,4,23,16,0,721.0,113.0,1.8,16.0,503.0,71.15,56.73
2016,4,23,16,15,691.5,108.0,1.8,15.5,452.0,70.18,56.22
2016,4,23,16,30,662.0,103.0,1.8,15.0,401.0,69.11,55.59
2016,4,23,16,45,621.5,97.0,1.8,15.0,349.0,67.12,54.02
2016,4,23,17,0,581.0,91.0,1.8,15.0,297.0,65.03,52.31
2016,4,23,17,15,525.5,83.0,1.75,14.5,246.0,61.12,49.01
2016,4,23,17,30,470.0,75.0,1.7,14.0,195.0,57.06,45.41
2016,4,23,17,45,383.5,64.0,1.65,13.5,147.0,48.28,37.39
2016,4,23,18,0,297.0,53.0,1.6,13.0,99.0,40.61,30.11
2016,4,23,18,15,187.5,36.5,1.55,12.5,61.5,28.34,18.22
2016,4,23,18,30,78.0,20.0,1.5,12.0,24.0,16.36,0.0
2016,4,23,18,45,39.0,10.0,1.45,12.0,12.0,9.1,0.0
2016,4,23,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,24,5,45,40.5,23.5,1.7,12.0,28.0,60.96,32.34
2016,4,24,6,0,81.0,47.0,1.8,12.0,56.0,125.7,99.54
2016,4,24,6,15,139.0,68.5,1.8,12.0,95.0,207.53,171.7
2016,4,24,6,30,197.0,90.0,1.8,12.0,134.0,280.39,235.08
2016,4,24,6,45,241.5,110.0,1.85,12.5,178.0,343.81,288.35
2016,4,24,7,0,286.0,130.0,1.9,13.0,222.0,409.48,341.56
2016,4,24,7,15,357.5,132.5,1.85,13.0,268.0,493.62,408.45
2016,4,24,7,30,429.0,135.0,1.8,13.0,314.0,566.16,464.3
2016,4,24,7,45,523.5,140.5,1.8,13.0,388.0,665.41,538.64
2016,4,24,8,0,618.0,146.0,1.8,13.0,462.0,774.99,616.46
2016,4,24,8,15,647.0,152.0,1.8,13.0,511.5,818.43,644.48
2016,4,24,8,30,676.0,158.0,1.8,13.0,561.0,860.0,671.41
2016,4,24,8,45,724.0,151.0,1.8,13.5,612.5,902.91,697.63
2016,4,24,9,0,772.0,144.0,1.8,14.0,664.0,943.42,721.74
2016,4,24,9,15,787.5,146.5,1.75,14.5,705.5,954.41,725.01
2016,4,24,9,30,803.0,149.0,1.7,15.0,747.0,969.12,731.19
2016,4,24,9,45,836.5,139.5,1.7,15.5,787.5,985.1,738.89
2016,4,24,10,0,870.0,130.0,1.7,16.0,828.0,987.11,737.43
2016,4,24,10,15,877.5,131.5,1.65,16.5,856.5,983.2,731.69
2016,4,24,10,30,885.0,133.0,1.6,17.0,885.0,975.87,723.97
2016,4,24,10,45,892.0,133.0,1.6,17.5,907.0,963.19,713.67
2016,4,24,11,0,899.0,133.0,1.6,18.0,929.0,947.17,701.4
2016,4,24,11,15,902.0,133.5,1.65,18.0,942.0,924.82,687.07
2016,4,24,11,30,905.0,134.0,1.7,18.0,955.0,899.42,670.77
2016,4,24,11,45,902.0,136.5,1.8,18.0,959.0,867.97,650.91
2016,4,24,12,0,899.0,139.0,1.9,18.0,963.0,834.02,629.15
2016,4,24,12,15,898.0,139.0,1.95,18.0,960.5,797.16,604.69
2016,4,24,12,30,897.0,139.0,2.0,18.0,958.0,758.12,577.26
2016,4,24,12,45,886.0,144.0,2.15,18.0,944.5,714.46,545.94
2016,4,24,13,0,875.0,149.0,2.3,18.0,931.0,669.63,512.83
2016,4,24,13,15,660.5,248.5,2.35,17.5,832.5,581.92,446.19
2016,4,24,13,30,446.0,348.0,2.4,17.0,734.0,510.34,391.37
2016,4,24,13,45,380.5,363.0,2.45,17.0,685.5,466.2,357.1
2016,4,24,14,0,315.0,378.0,2.5,17.0,637.0,422.93,323.44
2016,4,24,14,15,422.5,321.0,2.55,16.5,654.0,391.8,297.26
2016,4,24,14,30,530.0,264.0,2.6,16.0,671.0,356.41,265.37
2016,4,24,14,45,628.5,219.0,2.65,16.0,678.0,314.51,226.04
2016,4,24,15,0,727.0,174.0,2.7,16.0,685.0,262.97,178.0
2016,4,24,15,15,632.0,184.5,2.7,15.5,608.5,212.44,140.47
2016,4,24,15,30,537.0,195.0,2.7,15.0,532.0,173.37,116.49
2016,4,24,15,45,564.5,183.5,2.75,14.5,513.0,132.76,94.37
2016,4,24,16,0,592.0,172.0,2.8,14.0,494.0,111.05,91.92
2016,4,24,16,15,559.0,163.5,2.75,13.5,444.0,108.0,89.77
2016,4,24,16,30,526.0,155.0,2.7,13.0,394.0,104.72,87.38
2016,4,24,16,45,488.0,143.0,2.7,13.0,343.0,98.77,82.42
2016,4,24,17,0,450.0,131.0,2.7,13.0,292.0,92.48,77.07
2016,4,24,17,15,392.5,117.5,2.65,12.5,241.0,84.65,70.35
2016,4,24,17,30,335.0,104.0,2.6,12.0,190.0,76.46,63.08
2016,4,24,17,45,274.0,84.5,2.6,12.0,144.0,64.68,52.21
2016,4,24,18,0,213.0,65.0,2.6,12.0,98.0,50.46,38.92
2016,4,24,18,15,126.5,43.0,2.55,11.5,60.5,34.01,23.23
2016,4,24,18,30,40.0,21.0,2.5,11.0,23.0,17.68,0.0
2016,4,24,18,45,20.0,10.5,2.5,11.0,11.5,9.55,0.0
2016,4,24,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,25,5,15,24.0,5.0,1.5,8.5,5.5,0.0,0.0
2016,4,25,5,30,48.0,10.0,1.5,9.0,11.0,36.7,0.0
2016,4,25,5,45,203.5,23.5,1.55,9.5,46.0,191.09,123.31
2016,4,25,6,0,359.0,37.0,1.6,10.0,81.0,322.74,263.68
2016,4,25,6,15,453.0,46.5,1.65,10.0,129.5,414.92,346.21
2016,4,25,6,30,547.0,56.0,1.7,10.0,178.0,513.75,429.1
2016,4,25,6,45,614.0,61.0,1.75,10.5,232.5,591.08,490.23
2016,4,25,7,0,681.0,66.0,1.8,11.0,287.0,671.22,550.6
2016,4,25,7,15,721.0,71.0,1.8,11.5,341.5,726.15,589.11
2016,4,25,7,30,761.0,76.0,1.8,12.0,396.0,786.13,629.96
2016,4,25,7,45,789.5,79.5,1.85,12.5,449.5,833.27,660.66
2016,4,25,8,0,818.0,83.0,1.9,13.0,503.0,878.89,689.65
2016,4,25,8,15,839.5,86.0,1.9,13.0,554.0,915.44,712.49
2016,4,25,8,30,861.0,89.0,1.9,13.0,605.0,939.88,726.81
2016,4,25,8,45,876.0,92.0,1.9,13.5,651.5,965.03,740.33
2016,4,25,9,0,891.0,95.0,1.9,14.0,698.0,987.19,751.74
2016,4,25,9,15,903.5,97.0,1.9,14.0,740.0,1002.57,760.04
2016,4,25,9,30,916.0,99.0,1.9,14.0,782.0,1014.62,766.3
2016,4,25,9,45,923.5,101.5,1.95,14.5,817.5,1018.87,766.81
2016,4,25,10,0,931.0,104.0,2.0,15.0,853.0,1019.55,765.2
2016,4,25,10,15,937.5,105.0,2.0,15.0,882.0,1014.06,760.49
2016,4,25,10,30,944.0,106.0,2.0,15.0,911.0,1005.02,753.64
2016,4,25,10,45,948.5,107.5,2.05,15.5,932.0,991.08,742.97
2016,4,25,11,0,953.0,109.0,2.1,16.0,953.0,973.65,730.14
2016,4,25,11,15,955.5,109.5,2.1,16.0,966.5,950.07,714.11
2016,4,25,11,30,958.0,110.0,2.1,16.0,980.0,923.3,696.04
2016,4,25,11,45,957.0,111.0,2.15,16.0,985.0,891.06,674.77
2016,4,25,12,0,956.0,112.0,2.2,16.0,990.0,856.09,651.53
2016,4,25,12,15,955.0,112.0,2.2,16.0,987.0,817.69,625.33
2016,4,25,12,30,954.0,112.0,2.2,16.0,984.0,776.95,597.1
2016,4,25,12,45,940.0,118.5,2.2,16.0,969.5,730.81,562.63
2016,4,25,13,0,926.0,125.0,2.2,16.0,955.0,683.54,526.63
2016,4,25,13,15,921.0,124.0,2.2,16.0,936.0,634.7,488.75
2016,4,25,13,30,916.0,123.0,2.2,16.0,917.0,584.68,448.94
2016,4,25,13,45,910.5,121.0,2.2,16.0,890.5,532.67,406.48
2016,4,25,14,0,905.0,119.0,2.2,16.0,864.0,479.94,362.2
2016,4,25,14,15,896.0,117.5,2.15,16.0,831.0,425.76,315.51
2016,4,25,14,30,887.0,116.0,2.1,16.0,798.0,371.61,267.87
2016,4,25,14,45,875.5,113.5,2.1,16.0,758.5,316.34,219.06
2016,4,25,15,0,864.0,111.0,2.1,16.0,719.0,253.89,165.15
2016,4,25,15,15,848.0,108.5,2.1,15.5,674.0,199.14,120.16
2016,4,25,15,30,832.0,106.0,2.1,15.0,629.0,146.17,82.34
2016,4,25,15,45,812.0,102.5,2.1,15.0,580.0,94.32,56.76
2016,4,25,16,0,792.0,99.0,2.1,15.0,531.0,69.2,55.24
2016,4,25,16,15,764.5,95.0,2.05,14.5,478.5,68.26,54.74
2016,4,25,16,30,737.0,91.0,2.0,14.0,426.0,60.94,48.59
2016,4,25,16,45,699.5,85.5,2.0,14.0,372.5,58.9,46.96
2016,4,25,17,0,662.0,80.0,2.0,14.0,319.0,56.75,45.17
2016,4,25,17,15,609.0,73.5,1.95,13.5,265.5,53.63,42.53
2016,4,25,17,30,556.0,67.0,1.9,13.0,212.0,50.39,39.66
2016,4,25,17,45,472.5,58.0,1.85,12.5,161.5,44.8,34.49
2016,4,25,18,0,389.0,49.0,1.8,12.0,111.0,39.03,28.93
2016,4,25,18,15,265.0,35.5,1.7,11.5,70.5,27.63,17.96
2016,4,25,18,30,141.0,22.0,1.6,11.0,30.0,17.31,1.34
2016,4,25,18,45,70.5,11.0,1.55,10.5,15.0,10.01,0.0
2016,4,25,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.0,0.85,10.0,5.0,0.0,0.0
2016,4,26,5,30,0.0,10.0,0.8,10.0,10.0,9.1,0.0
2016,4,26,5,45,91.0,28.0,0.8,10.5,39.5,113.16,74.93
2016,4,26,6,0,182.0,46.0,0.8,11.0,69.0,215.97,175.19
2016,4,26,6,15,247.0,63.0,0.8,11.0,110.0,288.66,239.54
2016,4,26,6,30,312.0,80.0,0.8,11.0,151.0,366.11,305.3
2016,4,26,6,45,374.5,88.0,0.85,11.5,195.0,433.49,360.43
2016,4,26,7,0,437.0,96.0,0.9,12.0,239.0,504.52,416.13
2016,4,26,7,15,369.5,128.0,0.9,12.5,263.5,499.19,408.14
2016,4,26,7,30,302.0,160.0,0.9,13.0,288.0,469.23,381.94
2016,4,26,7,45,323.5,179.0,0.9,13.5,332.5,515.53,415.71
2016,4,26,8,0,345.0,198.0,0.9,14.0,377.0,561.36,447.46
2016,4,26,8,15,298.5,230.0,0.85,14.5,395.5,558.31,440.37
2016,4,26,8,30,252.0,262.0,0.8,15.0,414.0,551.61,431.17
2016,4,26,8,45,511.0,200.5,0.8,15.5,538.5,747.43,575.06
2016,4,26,9,0,770.0,139.0,0.8,16.0,663.0,931.46,694.77
2016,4,26,9,15,784.0,142.0,0.8,16.0,703.0,948.39,701.34
2016,4,26,9,30,798.0,145.0,0.8,16.0,743.0,962.18,708.52
2016,4,26,9,45,664.0,216.0,0.8,16.5,729.0,908.19,670.81
2016,4,26,10,0,530.0,287.0,0.8,17.0,715.0,837.56,619.54
2016,4,26,10,15,508.5,307.5,0.8,17.0,729.5,826.29,611.25
2016,4,26,10,30,487.0,328.0,0.8,17.0,744.0,812.64,600.66
2016,4,26,10,45,494.5,337.5,0.85,17.5,769.0,812.99,599.89
2016,4,26,11,0,502.0,347.0,0.9,18.0,794.0,810.69,597.2
2016,4,26,11,15,662.0,261.0,0.95,18.0,859.0,851.2,628.38
2016,4,26,11,30,822.0,175.0,1.0,18.0,924.0,876.81,646.91
2016,4,26,11,45,815.0,180.5,1.05,18.0,927.0,845.63,626.63
2016,4,26,12,0,808.0,186.0,1.1,18.0,930.0,812.31,605.31
2016,4,26,12,15,581.0,304.5,1.15,17.5,839.0,714.05,534.85
2016,4,26,12,30,354.0,423.0,1.2,17.0,748.0,621.72,467.6
2016,4,26,12,45,347.5,420.0,1.3,17.0,736.0,591.65,447.25
2016,4,26,13,0,341.0,417.0,1.4,17.0,724.0,561.59,425.83
2016,4,26,13,15,568.5,296.5,1.4,17.0,795.5,571.22,434.52
2016,4,26,13,30,796.0,176.0,1.4,17.0,867.0,562.85,427.54
2016,4,26,13,45,794.5,170.0,1.45,17.0,843.0,513.87,388.51
2016,4,26,14,0,793.0,164.0,1.5,17.0,819.0,464.15,347.98
2016,4,26,14,15,783.0,161.5,1.55,16.5,787.0,413.38,306.06
2016,4,26,14,30,773.0,159.0,1.6,16.0,755.0,363.07,263.34
2016,4,26,14,45,761.0,155.5,1.65,16.0,717.5,305.52,213.99
2016,4,26,15,0,749.0,152.0,1.7,16.0,680.0,254.89,170.32
2016,4,26,15,15,731.5,148.0,1.7,15.5,637.0,204.34,129.2
2016,4,26,15,30,714.0,144.0,1.7,15.0,594.0,155.87,94.5
2016,4,26,15,45,697.5,137.0,1.75,15.0,548.5,107.63,69.16
2016,4,26,16,0,681.0,130.0,1.8,15.0,503.0,81.81,66.18
2016,4,26,16,15,651.0,124.0,1.8,14.5,453.0,80.66,65.57
2016,4,26,16,30,621.0,118.0,1.8,14.0,403.0,79.39,64.81
2016,4,26,16,45,434.5,127.5,1.8,14.0,315.0,87.52,72.19
2016,4,26,17,0,248.0,137.0,1.8,14.0,227.0,99.57,82.96
2016,4,26,17,15,214.5,120.0,1.75,13.5,188.5,88.56,73.49
2016,4,26,17,30,181.0,103.0,1.7,13.0,150.0,77.12,63.42
2016,4,26,17,45,149.5,82.0,1.65,12.5,115.0,62.54,50.26
2016,4,26,18,0,118.0,61.0,1.6,12.0,80.0,48.92,37.67
2016,4,26,18,15,65.5,41.0,1.55,11.5,51.0,33.51,23.08
2016,4,26,18,30,13.0,21.0,1.5,11.0,22.0,18.2,3.18
2016,4,26,18,45,6.5,10.5,1.45,11.0,11.0,9.55,0.0
2016,4,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,6.0,0.8,11.0,6.0,0.0,0.0
2016,4,27,5,30,0.0,12.0,0.8,11.0,12.0,10.91,0.0
2016,4,27,5,45,142.5,27.5,0.85,11.5,46.0,159.96,111.87
2016,4,27,6,0,285.0,43.0,0.9,12.0,80.0,279.63,227.31
2016,4,27,6,15,374.5,54.0,0.9,12.0,126.0,369.94,305.68
2016,4,27,6,30,464.0,65.0,0.9,12.0,172.0,464.85,384.37
2016,4,27,6,45,232.0,66.5,0.9,12.5,120.0,291.41,243.58
2016,4,27,7,0,0.0,68.0,0.9,13.0,68.0,60.32,45.95
2016,4,27,7,15,155.0,114.0,0.9,13.0,180.5,279.93,234.02
2016,4,27,7,30,310.0,160.0,0.9,13.0,293.0,476.47,389.74
2016,4,27,7,45,280.5,188.5,0.95,13.5,320.0,489.08,394.65
2016,4,27,8,0,251.0,217.0,1.0,14.0,347.0,498.45,398.7
2016,4,27,8,15,180.0,243.5,1.05,14.0,342.0,445.0,355.27
2016,4,27,8,30,109.0,270.0,1.1,14.0,337.0,388.02,309.06
2016,4,27,8,45,97.5,289.0,1.2,14.5,352.0,394.85,313.02
2016,4,27,9,0,86.0,308.0,1.3,15.0,367.0,400.94,315.96
2016,4,27,9,15,49.0,273.0,1.4,15.0,307.0,321.4,253.61
2016,4,27,9,30,12.0,238.0,1.5,15.0,247.0,231.79,182.46
2016,4,27,9,45,17.5,271.0,1.6,15.5,285.0,268.14,210.8
2016,4,27,10,0,23.0,304.0,1.7,16.0,323.0,304.04,237.88
2016,4,27,10,15,18.0,281.5,1.8,15.5,297.0,275.61,215.84
2016,4,27,10,30,13.0,259.0,1.9,15.0,271.0,248.12,194.6
2016,4,27,10,45,52.0,345.5,2.0,15.0,392.5,376.59,294.82
2016,4,27,11,0,91.0,432.0,2.1,15.0,514.0,491.45,380.87
2016,4,27,11,15,130.5,447.0,2.15,15.0,565.5,542.29,418.35
2016,4,27,11,30,170.0,462.0,2.2,15.0,617.0,578.99,445.53
2016,4,27,11,45,519.5,311.0,2.25,15.0,789.0,726.67,560.67
2016,4,27,12,0,869.0,160.0,2.3,15.0,961.0,837.98,643.71
2016,4,27,12,15,869.5,159.5,2.35,15.0,959.5,801.42,617.29
2016,4,27,12,30,870.0,159.0,2.4,15.0,958.0,762.67,589.12
2016,4,27,12,45,850.5,169.5,2.45,15.0,943.5,717.84,555.6
2016,4,27,13,0,831.0,180.0,2.5,15.0,929.0,672.5,521.04
2016,4,27,13,15,826.5,179.0,2.5,14.5,911.0,626.41,486.03
2016,4,27,13,30,822.0,178.0,2.5,14.0,893.0,579.4,449.24
2016,4,27,13,45,823.0,171.5,2.5,14.0,870.0,529.95,408.72
2016,4,27,14,0,824.0,165.0,2.5,14.0,847.0,479.48,366.22
2016,4,27,14,15,813.5,163.0,2.5,14.0,814.5,427.31,321.35
2016,4,27,14,30,803.0,161.0,2.5,14.0,782.0,375.62,275.95
2016,4,27,14,45,800.0,153.0,2.55,14.0,745.0,322.03,228.45
2016,4,27,15,0,797.0,145.0,2.6,14.0,708.0,268.56,181.32
2016,4,27,15,15,779.0,141.5,2.55,13.5,663.5,208.74,131.99
2016,4,27,15,30,761.0,138.0,2.5,13.0,619.0,157.98,94.94
2016,4,27,15,45,741.5,132.0,2.5,13.0,571.0,107.75,68.04
2016,4,27,16,0,722.0,126.0,2.5,13.0,523.0,79.31,64.53
2016,4,27,16,15,691.0,121.0,2.45,13.0,471.0,78.72,64.26
2016,4,27,16,30,660.0,116.0,2.4,13.0,419.0,78.05,63.9
2016,4,27,16,45,606.5,112.0,2.4,13.0,364.5,77.95,64.02
2016,4,27,17,0,553.0,108.0,2.4,13.0,310.0,77.97,64.2
2016,4,27,17,15,494.5,98.5,2.3,12.5,257.5,71.26,58.44
2016,4,27,17,30,436.0,89.0,2.2,12.0,205.0,65.57,53.41
2016,4,27,17,45,345.0,77.0,2.15,12.0,155.5,57.67,46.06
2016,4,27,18,0,254.0,65.0,2.1,12.0,106.0,49.52,38.24
2016,4,27,18,15,156.5,45.0,2.05,11.5,67.5,35.62,24.99
2016,4,27,18,30,59.0,25.0,2.0,11.0,29.0,20.22,5.49
2016,4,27,18,45,29.5,12.5,1.95,11.0,14.5,11.37,0.0
2016,4,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,28,5,15,18.0,6.5,1.5,10.0,7.0,5.91,0.0
2016,4,28,5,30,36.0,13.0,1.5,10.0,14.0,32.76,0.0
2016,4,28,5,45,155.5,29.5,1.55,10.5,48.5,172.43,125.24
2016,4,28,6,0,275.0,46.0,1.6,11.0,83.0,277.83,228.09
2016,4,28,6,15,364.0,58.0,1.6,11.0,129.5,364.69,304.82
2016,4,28,6,30,453.0,70.0,1.6,11.0,176.0,463.15,387.67
2016,4,28,6,45,512.5,78.5,1.6,11.5,227.0,536.81,446.07
2016,4,28,7,0,572.0,87.0,1.6,12.0,278.0,612.68,503.2
2016,4,28,7,15,615.0,93.0,1.55,12.5,330.5,673.19,545.88
2016,4,28,7,30,658.0,99.0,1.5,13.0,383.0,733.92,587.06
2016,4,28,7,45,697.5,101.5,1.45,13.5,436.0,786.87,621.09
2016,4,28,8,0,737.0,104.0,1.4,14.0,489.0,839.03,653.49
2016,4,28,8,15,760.0,107.5,1.35,14.5,538.5,870.54,670.73
2016,4,28,8,30,783.0,111.0,1.3,15.0,588.0,905.45,690.13
2016,4,28,8,45,805.5,112.0,1.3,15.5,634.5,934.45,705.94
2016,4,28,9,0,828.0,113.0,1.3,16.0,681.0,960.74,719.87
2016,4,28,9,15,841.0,115.0,1.25,16.5,721.5,975.93,725.64
2016,4,28,9,30,854.0,117.0,1.2,17.0,762.0,977.54,722.77
2016,4,28,9,45,877.0,112.0,1.2,17.5,800.5,988.57,727.2
2016,4,28,10,0,900.0,107.0,1.2,18.0,839.0,996.31,729.47
2016,4,28,10,15,907.0,108.5,1.2,18.0,867.0,992.08,725.64
2016,4,28,10,30,914.0,110.0,1.2,18.0,895.0,984.37,719.89
2016,4,28,10,45,917.0,112.0,1.2,18.5,915.5,969.97,708.71
2016,4,28,11,0,920.0,114.0,1.2,19.0,936.0,952.24,695.61
2016,4,28,11,15,923.0,114.5,1.2,19.0,949.5,929.82,680.94
2016,4,28,11,30,926.0,115.0,1.2,19.0,963.0,904.3,664.35
2016,4,28,11,45,924.0,117.0,1.25,19.0,967.5,873.06,644.75
2016,4,28,12,0,922.0,119.0,1.3,19.0,972.0,839.23,623.32
2016,4,28,12,15,921.5,119.0,1.3,19.0,969.5,802.39,599.07
2016,4,28,12,30,921.0,119.0,1.3,19.0,967.0,763.29,572.8
2016,4,28,12,45,922.0,117.0,1.35,19.0,957.5,721.43,543.23
2016,4,28,13,0,923.0,115.0,1.4,19.0,948.0,677.57,511.39
2016,4,28,13,15,919.5,114.0,1.45,19.0,930.0,630.02,475.92
2016,4,28,13,30,916.0,113.0,1.5,19.0,912.0,581.17,438.35
2016,4,28,13,45,911.0,111.5,1.55,19.0,886.5,530.08,397.89
2016,4,28,14,0,906.0,110.0,1.6,19.0,861.0,478.21,355.47
2016,4,28,14,15,898.0,108.5,1.6,18.5,829.0,424.63,310.91
2016,4,28,14,30,890.0,107.0,1.6,18.0,797.0,370.99,265.04
2016,4,28,14,45,878.0,106.0,1.6,18.0,758.0,316.77,217.64
2016,4,28,15,0,866.0,105.0,1.6,18.0,719.0,263.33,171.23
2016,4,28,15,15,851.5,102.5,1.6,17.5,675.5,209.41,127.03
2016,4,28,15,30,837.0,100.0,1.6,17.0,632.0,147.91,81.81
2016,4,28,15,45,813.5,98.5,1.65,17.0,582.5,97.15,55.71
2016,4,28,16,0,790.0,97.0,1.7,17.0,533.0,67.4,53.2
2016,4,28,16,15,764.0,93.0,1.7,16.5,482.0,66.42,52.67
2016,4,28,16,30,738.0,89.0,1.7,16.0,431.0,65.36,52.04
2016,4,28,16,45,696.0,86.0,1.7,15.5,377.0,58.92,46.66
2016,4,28,17,0,654.0,83.0,1.7,15.0,323.0,58.64,46.65
2016,4,28,17,15,602.5,76.5,1.65,14.5,270.0,55.62,44.13
2016,4,28,17,30,551.0,70.0,1.6,14.0,217.0,52.5,41.39
2016,4,28,17,45,463.5,61.5,1.6,13.5,166.5,47.42,36.73
2016,4,28,18,0,376.0,53.0,1.6,13.0,116.0,42.22,31.72
2016,4,28,18,15,259.0,39.5,1.55,12.5,75.5,30.64,20.73
2016,4,28,18,30,142.0,26.0,1.5,12.0,35.0,20.41,6.66
2016,4,28,18,45,71.0,13.0,1.45,11.5,17.5,11.82,0.0
2016,4,28,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,0.95,11.0,1.5,1.36,0.0
2016,4,29,5,30,0.0,3.0,0.9,11.0,3.0,2.63,0.0
2016,4,29,5,45,0.0,11.5,0.9,11.0,11.5,10.1,2.13
2016,4,29,6,0,0.0,20.0,0.9,11.0,20.0,17.59,9.24
2016,4,29,6,15,0.0,31.5,0.9,11.0,31.5,27.75,18.28
2016,4,29,6,30,0.0,43.0,0.9,11.0,43.0,37.93,27.29
2016,4,29,6,45,0.0,56.0,0.9,11.5,56.0,49.45,37.28
2016,4,29,7,0,0.0,69.0,0.9,12.0,69.0,61.21,47.26
2016,4,29,7,15,0.0,78.5,0.9,12.0,78.5,69.95,54.61
2016,4,29,7,30,0.0,88.0,0.9,12.0,88.0,78.72,61.86
2016,4,29,7,45,0.0,108.5,0.95,12.5,108.5,98.43,78.08
2016,4,29,8,0,0.0,129.0,1.0,13.0,129.0,118.11,93.98
2016,4,29,8,15,0.0,130.5,1.0,13.0,130.5,118.73,94.13
2016,4,29,8,30,0.0,132.0,1.0,13.0,132.0,119.58,94.53
2016,4,29,8,45,1.0,152.0,1.0,13.5,153.0,139.43,110.34
2016,4,29,9,0,2.0,172.0,1.0,14.0,174.0,159.22,125.82
2016,4,29,9,15,7.0,207.0,1.0,14.0,213.0,197.49,156.27
2016,4,29,9,30,12.0,242.0,1.0,14.0,252.0,235.63,186.06
2016,4,29,9,45,25.5,291.0,1.0,14.5,312.0,310.82,243.83
2016,4,29,10,0,39.0,340.0,1.0,15.0,372.0,371.61,288.85
2016,4,29,10,15,57.5,372.0,1.0,15.0,421.0,418.09,323.13
2016,4,29,10,30,76.0,404.0,1.0,15.0,470.0,462.97,355.76
2016,4,29,10,45,76.0,414.0,1.0,15.5,481.5,466.78,357.01
2016,4,29,11,0,76.0,424.0,1.0,16.0,493.0,470.07,358.25
2016,4,29,11,15,109.5,443.0,1.05,16.0,543.0,510.91,388.55
2016,4,29,11,30,143.0,462.0,1.1,16.0,593.0,556.24,421.25
2016,4,29,11,45,148.0,460.0,1.15,16.5,596.5,546.58,413.36
2016,4,29,12,0,153.0,458.0,1.2,17.0,600.0,536.19,405.45
2016,4,29,12,15,375.5,392.5,1.2,17.0,739.0,635.3,480.31
2016,4,29,12,30,598.0,327.0,1.2,17.0,878.0,716.83,538.87
2016,4,29,12,45,733.5,235.5,1.3,17.5,904.0,697.29,526.03
2016,4,29,13,0,869.0,144.0,1.4,18.0,930.0,668.17,506.31
2016,4,29,13,15,865.5,143.0,1.4,17.5,912.5,622.74,472.7
2016,4,29,13,30,862.0,142.0,1.4,17.0,895.0,576.13,437.26
2016,4,29,13,45,855.0,141.0,1.45,17.0,870.0,523.95,396.11
2016,4,29,14,0,848.0,140.0,1.5,17.0,845.0,473.13,354.61
2016,4,29,14,15,839.5,138.0,1.5,16.5,813.0,420.78,311.11
2016,4,29,14,30,831.0,136.0,1.5,16.0,781.0,368.61,266.55
2016,4,29,14,45,819.0,133.0,1.55,16.0,743.0,315.15,220.0
2016,4,29,15,0,807.0,130.0,1.6,16.0,705.0,262.68,174.48
2016,4,29,15,15,791.0,127.0,1.6,15.5,661.5,210.78,131.72
2016,4,29,15,30,775.0,124.0,1.6,15.0,618.0,160.73,95.13
2016,4,29,15,45,746.0,123.0,1.65,15.0,568.5,105.43,63.74
2016,4,29,16,0,717.0,122.0,1.7,15.0,519.0,76.25,61.32
2016,4,29,16,15,557.0,142.0,1.7,14.5,432.5,92.43,75.81
2016,4,29,16,30,397.0,162.0,1.7,14.0,346.0,107.66,89.48
2016,4,29,16,45,481.0,132.5,1.7,14.0,329.0,90.96,75.13
2016,4,29,17,0,565.0,103.0,1.7,14.0,312.0,73.6,60.05
2016,4,29,17,15,511.0,94.5,1.7,13.5,260.5,69.7,56.82
2016,4,29,17,30,457.0,86.0,1.7,13.0,209.0,63.34,51.22
2016,4,29,17,45,371.5,74.5,1.7,13.0,160.5,55.76,44.23
2016,4,29,18,0,286.0,63.0,1.7,13.0,112.0,47.95,36.78
2016,4,29,18,15,184.5,45.5,1.7,12.5,73.0,35.13,24.67
2016,4,29,18,30,83.0,28.0,1.7,12.0,34.0,22.54,8.93
2016,4,29,18,45,41.5,14.0,1.7,12.0,17.0,12.73,0.0
2016,4,29,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,7.5,1.4,11.5,10.0,36.4,0.0
2016,4,30,5,30,109.0,15.0,1.4,12.0,20.0,101.06,0.0
2016,4,30,5,45,234.0,29.0,1.45,12.5,57.0,223.16,168.59
2016,4,30,6,0,359.0,43.0,1.5,13.0,94.0,333.2,272.25
2016,4,30,6,15,445.0,53.0,1.45,13.5,142.5,421.56,348.0
2016,4,30,6,30,531.0,63.0,1.4,14.0,191.0,515.65,423.77
2016,4,30,6,45,585.0,70.5,1.35,14.5,243.5,586.16,477.11
2016,4,30,7,0,639.0,78.0,1.3,15.0,296.0,658.55,529.16
2016,4,30,7,15,679.0,83.5,1.3,15.0,350.0,717.71,570.6
2016,4,30,7,30,719.0,89.0,1.3,15.0,404.0,776.89,610.75
2016,4,30,7,45,748.5,93.5,1.3,15.5,456.5,819.66,637.05
2016,4,30,8,0,778.0,98.0,1.3,16.0,509.0,866.6,665.68
2016,4,30,8,15,799.5,101.5,1.3,16.5,559.0,902.97,686.44
2016,4,30,8,30,821.0,105.0,1.3,17.0,609.0,936.99,705.39
2016,4,30,8,45,836.5,108.0,1.3,17.5,654.5,961.97,718.17
2016,4,30,9,0,852.0,111.0,1.3,18.0,700.0,984.01,729.05
2016,4,30,9,15,864.0,113.5,1.3,18.0,740.5,988.43,729.97
2016,4,30,9,30,876.0,116.0,1.3,18.0,781.0,1000.12,735.97
2016,4,30,9,45,892.0,113.5,1.3,18.5,817.0,1006.97,737.49
2016,4,30,10,0,908.0,111.0,1.3,19.0,853.0,1010.49,737.07
2016,4,30,10,15,914.0,112.5,1.3,19.0,881.0,1005.11,732.58
2016,4,30,10,30,920.0,114.0,1.3,19.0,909.0,996.26,726.15
2016,4,30,10,45,922.5,115.5,1.35,19.5,928.5,980.69,715.06
2016,4,30,11,0,925.0,117.0,1.4,20.0,948.0,961.83,702.01
2016,4,30,11,15,927.5,117.5,1.4,20.0,961.0,938.79,686.95
2016,4,30,11,30,930.0,118.0,1.4,20.0,974.0,912.69,669.96
2016,4,30,11,45,930.5,118.5,1.4,20.5,978.5,881.98,648.75
2016,4,30,12,0,931.0,119.0,1.4,21.0,983.0,848.59,625.82
2016,4,30,12,15,930.0,118.5,1.4,21.0,980.0,810.67,601.02
2016,4,30,12,30,929.0,118.0,1.4,21.0,977.0,770.55,574.43
2016,4,30,12,45,927.5,116.5,1.4,21.0,966.0,727.2,543.55
2016,4,30,13,0,926.0,115.0,1.4,21.0,955.0,682.05,510.66
2016,4,30,13,15,921.5,114.5,1.4,21.0,936.0,634.29,475.02
2016,4,30,13,30,917.0,114.0,1.4,21.0,917.0,585.3,437.48
2016,4,30,13,45,911.5,112.5,1.4,21.0,891.0,534.01,397.14
2016,4,30,14,0,906.0,111.0,1.4,21.0,865.0,482.01,355.0
2016,4,30,14,15,897.0,109.0,1.4,21.0,832.0,427.78,310.01
2016,4,30,14,30,888.0,107.0,1.4,21.0,799.0,373.61,263.96
2016,4,30,14,45,877.5,104.5,1.45,21.0,760.0,318.95,216.98
2016,4,30,15,0,867.0,102.0,1.5,21.0,721.0,264.93,170.67
2016,4,30,15,15,852.0,100.0,1.5,21.0,677.0,211.37,126.8
2016,4,30,15,30,837.0,98.0,1.5,21.0,633.0,150.18,81.75
2016,4,30,15,45,819.0,94.5,1.5,21.0,584.5,98.36,53.91
2016,4,30,16,0,801.0,91.0,1.5,21.0,536.0,63.06,48.6
2016,4,30,16,15,775.5,87.0,1.45,20.5,485.0,61.9,47.92
2016,4,30,16,30,750.0,83.0,1.4,20.0,434.0,60.65,47.12
2016,4,30,16,45,718.0,78.0,1.4,19.5,381.0,58.49,45.5
2016,4,30,17,0,686.0,73.0,1.4,19.0,328.0,51.21,39.38
2016,4,30,17,15,637.5,67.5,1.35,18.0,275.5,48.62,37.35
2016,4,30,17,30,589.0,62.0,1.3,17.0,223.0,45.94,35.12
2016,4,30,17,45,519.0,54.0,1.3,16.5,173.5,41.02,30.69
2016,4,30,18,0,449.0,46.0,1.3,16.0,124.0,35.94,25.91
2016,4,30,18,15,334.0,35.0,1.25,15.5,82.0,27.88,18.25
2016,4,30,18,30,219.0,24.0,1.2,15.0,40.0,19.52,7.55
2016,4,30,18,45,109.5,12.0,1.15,15.0,20.0,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,0.9,12.5,11.0,44.02,0.0
2016,5,1,5,30,135.0,16.0,0.8,13.0,22.0,122.59,0.0
2016,5,1,5,45,267.0,28.0,0.7,13.5,60.0,243.14,184.93
2016,5,1,6,0,399.0,40.0,0.6,14.0,98.0,357.44,288.53
2016,5,1,6,15,481.5,48.5,0.6,14.5,146.5,442.8,359.75
2016,5,1,6,30,564.0,57.0,0.6,15.0,195.0,533.67,430.33
2016,5,1,6,45,617.5,63.0,0.6,15.5,247.5,602.78,480.94
2016,5,1,7,0,671.0,69.0,0.6,16.0,300.0,673.81,530.45
2016,5,1,7,15,708.0,73.5,0.6,16.5,353.0,725.47,564.0
2016,5,1,7,30,745.0,78.0,0.6,17.0,406.0,781.92,599.73
2016,5,1,7,45,772.5,81.5,0.6,18.0,458.0,827.75,625.81
2016,5,1,8,0,800.0,85.0,0.6,19.0,510.0,872.07,650.15
2016,5,1,8,15,820.0,88.0,0.65,19.5,559.5,906.8,669.86
2016,5,1,8,30,840.0,91.0,0.7,20.0,609.0,929.31,681.61
2016,5,1,8,45,854.5,93.5,0.75,20.5,654.0,953.03,694.28
2016,5,1,9,0,869.0,96.0,0.8,21.0,699.0,973.87,705.08
2016,5,1,9,15,880.5,98.0,0.8,21.0,739.5,988.1,712.12
2016,5,1,9,30,892.0,100.0,0.8,21.0,780.0,999.08,717.33
2016,5,1,9,45,896.5,104.0,0.85,21.5,813.0,1002.03,717.39
2016,5,1,10,0,901.0,108.0,0.9,22.0,846.0,1001.49,715.54
2016,5,1,10,15,907.5,109.0,0.95,22.0,874.0,996.21,712.29
2016,5,1,10,30,914.0,110.0,1.0,22.0,902.0,987.5,707.07
2016,5,1,10,45,915.5,112.5,1.05,22.5,921.5,972.21,696.51
2016,5,1,11,0,917.0,115.0,1.1,23.0,941.0,953.65,684.04
2016,5,1,11,15,919.5,115.5,1.1,23.0,954.0,930.87,669.46
2016,5,1,11,30,922.0,116.0,1.1,23.0,967.0,905.05,653.02
2016,5,1,11,45,920.0,118.0,1.15,23.0,971.0,873.95,633.95
2016,5,1,12,0,918.0,120.0,1.2,23.0,975.0,840.3,613.1
2016,5,1,12,15,917.5,120.0,1.2,23.0,972.5,803.68,589.47
2016,5,1,12,30,917.0,120.0,1.2,23.0,970.0,764.84,564.03
2016,5,1,12,45,911.5,121.5,1.2,23.0,958.5,721.79,533.69
2016,5,1,13,0,906.0,123.0,1.2,23.0,947.0,677.22,501.59
2016,5,1,13,15,902.5,122.5,1.2,22.5,929.0,630.89,468.37
2016,5,1,13,30,899.0,122.0,1.2,22.0,911.0,583.29,433.1
2016,5,1,13,45,889.0,123.0,1.2,22.0,884.5,532.57,393.6
2016,5,1,14,0,879.0,124.0,1.2,22.0,858.0,481.54,352.71
2016,5,1,14,15,870.5,122.0,1.15,22.0,825.5,428.82,309.18
2016,5,1,14,30,862.0,120.0,1.1,22.0,793.0,376.13,264.68
2016,5,1,14,45,846.5,120.0,1.1,22.0,754.0,316.12,214.45
2016,5,1,15,0,831.0,120.0,1.1,22.0,715.0,263.78,170.13
2016,5,1,15,15,815.5,117.0,1.05,21.5,671.0,210.76,127.28
2016,5,1,15,30,800.0,114.0,1.0,21.0,627.0,159.5,90.19
2016,5,1,15,45,775.5,112.0,1.0,21.0,578.0,110.44,63.89
2016,5,1,16,0,751.0,110.0,1.0,21.0,529.0,68.43,53.13
2016,5,1,16,15,723.0,105.5,0.95,20.5,478.0,67.71,52.88
2016,5,1,16,30,695.0,101.0,0.9,20.0,427.0,66.9,52.48
2016,5,1,16,45,653.5,96.5,0.9,19.5,374.0,65.92,51.92
2016,5,1,17,0,612.0,92.0,0.9,19.0,321.0,64.91,51.3
2016,5,1,17,15,560.0,84.5,0.85,18.5,269.0,61.41,48.45
2016,5,1,17,30,508.0,77.0,0.8,18.0,217.0,57.76,45.34
2016,5,1,17,45,430.0,67.0,0.8,17.5,168.0,51.68,39.9
2016,5,1,18,0,352.0,57.0,0.8,17.0,119.0,43.45,32.35
2016,5,1,18,15,245.0,42.5,0.85,16.5,78.5,32.83,22.45
2016,5,1,18,30,138.0,28.0,0.9,16.0,38.0,21.91,9.75
2016,5,1,18,45,69.0,14.0,0.95,15.5,19.0,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,5,15,31.5,9.0,0.6,12.0,10.5,25.39,0.0
2016,5,2,5,30,63.0,18.0,0.5,12.0,21.0,71.08,0.0
2016,5,2,5,45,169.5,34.5,0.4,12.5,56.5,188.15,144.41
2016,5,2,6,0,276.0,51.0,0.3,13.0,92.0,286.38,232.2
2016,5,2,6,15,357.0,63.5,0.25,13.5,138.0,369.06,301.14
2016,5,2,6,30,438.0,76.0,0.2,14.0,184.0,457.83,371.39
2016,5,2,6,45,219.0,88.0,0.2,14.5,142.0,294.06,240.67
2016,5,2,7,0,0.0,100.0,0.2,15.0,100.0,94.14,73.39
2016,5,2,7,15,1.0,122.0,0.2,15.5,122.5,116.73,92.54
2016,5,2,7,30,2.0,144.0,0.2,16.0,145.0,139.12,110.28
2016,5,2,7,45,8.5,166.0,0.2,16.5,171.0,166.33,131.73
2016,5,2,8,0,15.0,188.0,0.2,17.0,197.0,193.61,152.75
2016,5,2,8,15,34.0,223.5,0.2,17.5,244.5,264.21,207.31
2016,5,2,8,30,53.0,259.0,0.2,18.0,292.0,320.13,248.68
2016,5,2,8,45,129.5,290.5,0.25,18.5,379.0,445.22,341.73
2016,5,2,9,0,206.0,322.0,0.3,19.0,466.0,552.23,417.19
2016,5,2,9,15,503.0,231.0,0.3,19.5,608.5,775.14,573.53
2016,5,2,9,30,800.0,140.0,0.3,20.0,751.0,964.54,690.92
2016,5,2,9,45,823.0,135.0,0.35,21.0,788.0,975.21,691.51
2016,5,2,10,0,846.0,130.0,0.4,22.0,825.0,972.07,686.79
2016,5,2,10,15,853.5,131.5,0.45,22.0,852.5,968.38,684.75
2016,5,2,10,30,861.0,133.0,0.5,22.0,880.0,961.4,680.82
2016,5,2,10,45,864.0,135.0,0.55,22.5,899.5,947.4,671.41
2016,5,2,11,0,867.0,137.0,0.6,23.0,919.0,930.27,660.23
2016,5,2,11,15,869.5,137.5,0.65,23.0,932.0,908.24,647.33
2016,5,2,11,30,872.0,138.0,0.7,23.0,945.0,883.33,632.62
2016,5,2,11,45,626.0,276.5,0.75,23.5,857.5,786.18,566.99
2016,5,2,12,0,380.0,415.0,0.8,24.0,770.0,681.73,492.62
2016,5,2,12,15,272.5,442.0,0.8,23.5,696.5,601.44,438.16
2016,5,2,12,30,165.0,469.0,0.8,23.0,623.0,527.8,386.79
2016,5,2,12,45,148.0,462.0,0.85,23.0,598.5,496.02,365.25
2016,5,2,13,0,131.0,455.0,0.9,23.0,574.0,465.69,344.09
2016,5,2,13,15,126.0,444.5,0.95,23.0,557.5,441.26,327.04
2016,5,2,13,30,121.0,434.0,1.0,23.0,541.0,417.47,310.2
2016,5,2,13,45,76.0,384.0,1.05,23.0,450.5,352.49,263.41
2016,5,2,14,0,31.0,334.0,1.1,23.0,360.0,287.23,216.06
2016,5,2,14,15,33.0,325.5,1.1,22.5,352.5,276.26,208.68
2016,5,2,14,30,35.0,317.0,1.1,22.0,345.0,265.09,200.78
2016,5,2,14,45,31.5,297.0,1.1,22.0,321.0,244.21,185.25
2016,5,2,15,0,28.0,277.0,1.1,22.0,297.0,224.07,170.28
2016,5,2,15,15,19.5,245.0,1.05,21.5,259.0,206.27,157.62
2016,5,2,15,30,11.0,213.0,1.0,21.0,221.0,178.46,137.11
2016,5,2,15,45,5.5,185.5,1.0,20.5,189.5,155.31,119.94
2016,5,2,16,0,0.0,158.0,1.0,20.0,158.0,133.13,107.89
2016,5,2,16,15,1.0,154.0,0.95,19.5,154.5,129.25,105.24
2016,5,2,16,30,2.0,150.0,0.9,19.0,151.0,125.17,102.35
2016,5,2,16,45,6.0,140.0,0.85,18.5,142.5,116.63,95.61
2016,5,2,17,0,10.0,130.0,0.8,18.0,134.0,107.95,88.63
2016,5,2,17,15,5.0,110.0,0.75,17.5,112.0,91.99,75.18
2016,5,2,17,30,0.0,90.0,0.7,17.0,90.0,75.89,61.33
2016,5,2,17,45,0.0,69.5,0.7,16.5,69.5,59.29,46.73
2016,5,2,18,0,0.0,49.0,0.7,16.0,49.0,42.49,31.69
2016,5,2,18,15,0.0,32.5,0.65,15.5,32.5,28.58,18.98
2016,5,2,18,30,0.0,16.0,0.6,15.0,16.0,14.08,4.65
2016,5,2,18,45,0.0,8.0,0.55,14.5,8.0,7.28,0.0
2016,5,2,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
