Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,0.5,11.5,6.5,5.91,0.0
2016,5,3,5,30,0.0,13.0,0.5,12.0,13.0,11.44,0.0
2016,5,3,5,45,11.5,32.5,0.5,12.5,34.5,44.96,30.79
2016,5,3,6,0,23.0,52.0,0.5,13.0,56.0,76.36,59.13
2016,5,3,6,15,41.0,74.5,0.45,13.0,84.0,116.39,94.16
2016,5,3,6,30,59.0,97.0,0.4,13.0,112.0,156.3,128.47
2016,5,3,6,45,77.5,117.5,0.4,13.5,142.0,194.0,159.92
2016,5,3,7,0,96.0,138.0,0.4,14.0,172.0,247.46,202.99
2016,5,3,7,15,65.5,154.0,0.35,14.0,179.0,223.38,181.75
2016,5,3,7,30,35.0,170.0,0.3,14.0,186.0,212.54,171.37
2016,5,3,7,45,25.0,179.0,0.25,14.5,191.0,195.62,156.55
2016,5,3,8,0,15.0,188.0,0.2,15.0,196.0,193.46,153.58
2016,5,3,8,15,113.5,233.0,0.2,15.5,303.0,368.72,291.68
2016,5,3,8,30,212.0,278.0,0.2,16.0,410.0,514.22,397.7
2016,5,3,8,45,186.5,302.0,0.25,17.0,424.5,514.27,392.71
2016,5,3,9,0,161.0,326.0,0.3,18.0,439.0,512.61,388.46
2016,5,3,9,15,91.5,304.0,0.35,18.5,369.0,396.74,302.4
2016,5,3,9,30,22.0,282.0,0.4,19.0,299.0,284.96,217.59
2016,5,3,9,45,29.5,311.5,0.45,19.5,335.5,335.98,255.84
2016,5,3,10,0,37.0,341.0,0.5,20.0,372.0,370.39,280.08
2016,5,3,10,15,116.0,386.0,0.5,20.0,486.5,503.68,377.02
2016,5,3,10,30,195.0,431.0,0.5,20.0,601.0,617.09,455.13
2016,5,3,10,45,495.5,303.5,0.55,20.5,749.0,784.47,573.03
2016,5,3,11,0,796.0,176.0,0.6,21.0,897.0,913.64,657.27
2016,5,3,11,15,646.0,275.0,0.6,20.5,865.0,855.1,616.79
2016,5,3,11,30,496.0,374.0,0.6,20.0,833.0,791.32,572.59
2016,5,3,11,45,441.5,393.0,0.65,20.0,803.5,738.65,537.93
2016,5,3,12,0,387.0,412.0,0.7,20.0,774.0,685.05,501.91
2016,5,3,12,15,397.5,405.5,0.7,20.0,776.5,664.94,488.7
2016,5,3,12,30,408.0,399.0,0.7,20.0,779.0,642.94,473.6
2016,5,3,12,45,434.5,384.5,0.75,20.0,785.0,623.04,460.51
2016,5,3,13,0,461.0,370.0,0.8,20.0,791.0,600.59,445.17
2016,5,3,13,15,436.0,370.5,0.85,19.5,762.5,556.9,414.79
2016,5,3,13,30,411.0,371.0,0.9,19.0,734.0,514.99,385.15
2016,5,3,13,45,435.5,349.0,0.95,19.0,723.0,482.69,361.11
2016,5,3,14,0,460.0,327.0,1.0,19.0,712.0,448.13,334.35
2016,5,3,14,15,411.0,333.5,1.0,19.0,668.0,403.32,299.74
2016,5,3,14,30,362.0,340.0,1.0,19.0,624.0,370.99,274.46
2016,5,3,14,45,543.5,250.0,1.0,19.0,653.0,325.72,233.21
2016,5,3,15,0,725.0,160.0,1.0,19.0,682.0,265.93,177.84
2016,5,3,15,15,707.5,156.0,0.95,18.5,639.5,216.88,138.12
2016,5,3,15,30,690.0,152.0,0.9,18.0,597.0,169.9,103.59
2016,5,3,15,45,611.5,160.5,0.9,17.5,533.0,130.52,84.17
2016,5,3,16,0,533.0,169.0,0.9,17.0,469.0,107.35,87.3
2016,5,3,16,15,504.5,158.5,0.85,16.5,421.5,103.1,84.18
2016,5,3,16,30,476.0,148.0,0.8,16.0,374.0,98.54,80.71
2016,5,3,16,45,410.0,140.0,0.8,16.0,318.0,95.08,77.99
2016,5,3,17,0,344.0,132.0,0.8,16.0,262.0,91.46,75.07
2016,5,3,17,15,292.5,120.5,0.75,15.5,219.5,89.29,73.46
2016,5,3,17,30,241.0,109.0,0.7,15.0,177.0,81.45,66.72
2016,5,3,17,45,202.5,89.0,0.7,15.0,137.5,67.64,54.37
2016,5,3,18,0,164.0,69.0,0.7,15.0,98.0,53.36,41.35
2016,5,3,18,15,106.0,48.5,0.65,14.5,65.0,38.21,27.41
2016,5,3,18,30,48.0,28.0,0.6,14.0,32.0,23.39,11.99
2016,5,3,18,45,24.0,14.0,0.55,14.0,16.0,12.73,0.0
2016,5,3,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,0.7,12.0,5.0,4.55,0.0
2016,5,4,5,30,0.0,10.0,0.7,12.0,10.0,8.79,0.0
2016,5,4,5,45,0.0,28.0,0.7,12.5,28.0,25.23,14.82
2016,5,4,6,0,0.0,46.0,0.7,13.0,46.0,44.47,31.92
2016,5,4,6,15,5.0,67.5,0.65,13.0,69.0,70.91,55.05
2016,5,4,6,30,10.0,89.0,0.6,13.0,92.0,96.8,77.47
2016,5,4,6,45,20.5,110.0,0.6,13.0,117.0,126.18,102.62
2016,5,4,7,0,31.0,131.0,0.6,13.0,142.0,168.45,137.89
2016,5,4,7,15,15.5,131.0,0.55,13.0,136.5,139.0,112.45
2016,5,4,7,30,0.0,131.0,0.5,13.0,131.0,122.83,98.14
2016,5,4,7,45,11.5,165.5,0.45,13.5,172.0,168.21,135.3
2016,5,4,8,0,23.0,200.0,0.4,14.0,213.0,213.89,171.35
2016,5,4,8,15,24.0,217.0,0.35,14.5,231.5,230.54,183.21
2016,5,4,8,30,25.0,234.0,0.3,15.0,250.0,247.11,194.97
2016,5,4,8,45,35.5,263.5,0.3,15.5,288.0,303.87,237.79
2016,5,4,9,0,46.0,293.0,0.3,16.0,326.0,343.57,266.41
2016,5,4,9,15,48.5,312.5,0.35,16.0,348.5,363.59,280.58
2016,5,4,9,30,51.0,332.0,0.4,16.0,371.0,383.1,294.5
2016,5,4,9,45,43.5,336.5,0.45,16.5,371.0,376.17,288.1
2016,5,4,10,0,36.0,341.0,0.5,17.0,371.0,369.35,282.09
2016,5,4,10,15,35.0,349.0,0.5,17.0,379.0,372.47,283.95
2016,5,4,10,30,34.0,357.0,0.5,17.0,387.0,375.38,285.62
2016,5,4,10,45,52.0,391.5,0.55,17.5,438.5,421.98,319.35
2016,5,4,11,0,70.0,426.0,0.6,18.0,490.0,466.59,350.66
2016,5,4,11,15,83.5,440.5,0.65,18.0,518.0,485.76,364.22
2016,5,4,11,30,97.0,455.0,0.7,18.0,546.0,503.39,376.89
2016,5,4,11,45,168.5,461.0,0.75,18.5,619.0,565.15,421.17
2016,5,4,12,0,240.0,467.0,0.8,19.0,692.0,614.04,455.12
2016,5,4,12,15,311.5,440.0,0.85,19.0,731.0,629.88,467.18
2016,5,4,12,30,383.0,413.0,0.9,19.0,770.0,637.64,473.71
2016,5,4,12,45,410.5,395.5,0.95,19.5,774.0,616.11,458.21
2016,5,4,13,0,438.0,378.0,1.0,20.0,778.0,592.92,441.43
2016,5,4,13,15,433.0,371.0,1.05,20.0,760.0,556.15,415.09
2016,5,4,13,30,428.0,364.0,1.1,20.0,742.0,519.54,388.37
2016,5,4,13,45,386.5,371.5,1.15,20.0,705.5,481.95,360.19
2016,5,4,14,0,345.0,379.0,1.2,20.0,669.0,442.72,330.66
2016,5,4,14,15,323.0,369.0,1.2,19.5,632.5,402.38,300.41
2016,5,4,14,30,301.0,359.0,1.2,19.0,596.0,364.36,271.52
2016,5,4,14,45,331.5,331.5,1.25,19.0,581.0,331.82,244.71
2016,5,4,15,0,362.0,304.0,1.3,19.0,566.0,296.6,215.26
2016,5,4,15,15,293.0,297.5,1.3,18.5,501.0,255.1,185.64
2016,5,4,15,30,224.0,291.0,1.3,18.0,436.0,231.99,171.89
2016,5,4,15,45,213.0,269.0,1.3,18.0,398.5,199.98,150.48
2016,5,4,16,0,202.0,247.0,1.3,18.0,361.0,171.84,141.14
2016,5,4,16,15,217.5,221.0,1.25,17.5,333.5,157.15,129.6
2016,5,4,16,30,233.0,195.0,1.2,17.0,306.0,133.84,110.54
2016,5,4,16,45,172.5,174.5,1.15,16.5,251.0,128.33,106.45
2016,5,4,17,0,112.0,154.0,1.1,16.0,196.0,114.54,95.06
2016,5,4,17,15,91.5,133.5,1.0,15.5,164.5,100.65,83.35
2016,5,4,17,30,71.0,113.0,0.9,15.0,133.0,89.31,73.61
2016,5,4,17,45,55.5,90.0,0.85,14.5,103.5,72.26,58.55
2016,5,4,18,0,40.0,67.0,0.8,14.0,74.0,54.88,42.88
2016,5,4,18,15,20.0,46.0,0.75,13.5,49.5,38.49,27.83
2016,5,4,18,30,0.0,25.0,0.7,13.0,25.0,21.83,11.25
2016,5,4,18,45,0.0,12.5,0.65,13.0,12.5,11.37,0.0
2016,5,4,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,0.6,12.5,4.5,4.09,0.0
2016,5,5,5,30,0.0,9.0,0.6,13.0,9.0,7.9,0.0
2016,5,5,5,45,0.0,22.0,0.6,13.5,22.0,19.37,10.12
2016,5,5,6,0,0.0,35.0,0.6,14.0,35.0,30.87,20.43
2016,5,5,6,15,0.0,51.0,0.6,14.0,51.0,46.21,33.84
2016,5,5,6,30,0.0,67.0,0.6,14.0,67.0,61.88,47.4
2016,5,5,6,45,0.0,85.0,0.6,14.0,85.0,79.56,62.44
2016,5,5,7,0,0.0,103.0,0.6,14.0,103.0,97.0,77.0
2016,5,5,7,15,13.0,135.5,0.6,14.0,141.5,141.78,114.51
2016,5,5,7,30,26.0,168.0,0.6,14.0,180.0,187.0,151.42
2016,5,5,7,45,32.0,190.5,0.65,14.5,207.0,230.29,185.37
2016,5,5,8,0,38.0,213.0,0.7,15.0,234.0,258.95,207.08
2016,5,5,8,15,63.0,245.0,0.7,15.5,283.5,316.88,251.71
2016,5,5,8,30,88.0,277.0,0.7,16.0,333.0,374.73,294.81
2016,5,5,8,45,425.0,208.5,0.7,16.5,504.5,677.57,522.93
2016,5,5,9,0,762.0,140.0,0.7,17.0,676.0,933.14,691.42
2016,5,5,9,15,775.5,143.0,0.7,17.0,715.0,949.45,696.37
2016,5,5,9,30,789.0,146.0,0.7,17.0,754.0,962.69,703.19
2016,5,5,9,45,799.0,148.5,0.7,17.5,787.5,968.75,704.28
2016,5,5,10,0,809.0,151.0,0.7,18.0,821.0,971.56,703.55
2016,5,5,10,15,816.5,153.0,0.7,18.0,848.5,968.11,700.37
2016,5,5,10,30,824.0,155.0,0.7,18.0,876.0,961.37,695.36
2016,5,5,10,45,659.5,258.0,0.75,18.5,843.5,896.72,652.32
2016,5,5,11,0,495.0,361.0,0.8,19.0,811.0,822.38,599.13
2016,5,5,11,15,666.5,261.0,0.8,19.0,876.0,861.74,630.0
2016,5,5,11,30,838.0,161.0,0.8,19.0,941.0,885.84,646.26
2016,5,5,11,45,655.5,274.5,0.8,19.0,886.5,810.89,594.09
2016,5,5,12,0,473.0,388.0,0.8,19.0,832.0,736.07,540.05
2016,5,5,12,15,419.0,406.0,0.8,19.0,798.5,683.48,503.93
2016,5,5,12,30,365.0,424.0,0.8,19.0,765.0,634.37,469.43
2016,5,5,12,45,310.0,437.0,0.8,19.0,724.5,584.1,433.76
2016,5,5,13,0,255.0,450.0,0.8,19.0,684.0,537.37,400.24
2016,5,5,13,15,135.0,368.0,0.8,18.5,492.0,387.86,293.2
2016,5,5,13,30,15.0,286.0,0.8,18.0,300.0,255.58,195.28
2016,5,5,13,45,42.5,337.5,0.85,18.0,374.0,301.16,230.67
2016,5,5,14,0,70.0,389.0,0.9,18.0,448.0,345.46,263.37
2016,5,5,14,15,112.5,384.5,0.9,18.0,475.5,341.14,259.17
2016,5,5,14,30,155.0,380.0,0.9,18.0,503.0,339.81,256.82
2016,5,5,14,45,125.5,356.5,0.9,18.0,453.0,301.31,228.0
2016,5,5,15,0,96.0,333.0,0.9,18.0,403.0,276.9,210.35
2016,5,5,15,15,59.5,287.0,0.9,17.5,330.0,230.77,176.94
2016,5,5,15,30,23.0,241.0,0.9,17.0,257.0,200.49,155.89
2016,5,5,15,45,13.5,207.5,0.95,17.0,216.5,172.06,134.55
2016,5,5,16,0,4.0,174.0,1.0,17.0,176.0,145.03,119.09
2016,5,5,16,15,2.0,95.0,1.0,16.5,96.0,83.67,67.39
2016,5,5,16,30,0.0,16.0,1.0,16.0,16.0,14.1,6.85
2016,5,5,16,45,0.0,40.5,1.0,16.0,40.5,35.73,26.13
2016,5,5,17,0,0.0,65.0,1.0,16.0,65.0,57.44,45.4
2016,5,5,17,15,0.0,54.5,0.95,15.5,54.5,48.11,37.3
2016,5,5,17,30,0.0,44.0,0.9,15.0,44.0,38.8,29.11
2016,5,5,17,45,0.0,34.5,0.85,15.0,34.5,30.39,21.52
2016,5,5,18,0,0.0,25.0,0.8,15.0,25.0,22.0,13.86
2016,5,5,18,15,0.0,17.0,0.75,14.5,17.0,14.94,7.37
2016,5,5,18,30,0.0,9.0,0.7,14.0,9.0,7.9,0.56
2016,5,5,18,45,0.0,4.5,0.7,13.5,4.5,4.09,0.0
2016,5,5,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,0.65,12.0,10.0,9.1,0.0
2016,5,6,5,30,0.0,20.0,0.6,12.0,20.0,18.66,3.04
2016,5,6,5,45,45.0,40.5,0.6,12.5,47.5,90.22,68.82
2016,5,6,6,0,90.0,61.0,0.6,13.0,75.0,147.4,119.64
2016,5,6,6,15,125.0,82.5,0.6,13.0,110.5,201.0,166.22
2016,5,6,6,30,160.0,104.0,0.6,13.0,146.0,256.11,212.85
2016,5,6,6,45,198.0,120.0,0.6,13.5,183.5,322.52,266.52
2016,5,6,7,0,236.0,136.0,0.6,14.0,221.0,376.86,308.91
2016,5,6,7,15,158.5,161.5,0.6,14.0,222.0,328.77,268.06
2016,5,6,7,30,81.0,187.0,0.6,14.0,223.0,274.57,222.39
2016,5,6,7,45,40.5,169.5,0.6,14.5,187.5,212.37,170.9
2016,5,6,8,0,0.0,152.0,0.6,15.0,152.0,141.05,111.29
2016,5,6,8,15,144.0,211.0,0.6,15.0,301.5,371.28,297.88
2016,5,6,8,30,288.0,270.0,0.6,15.0,451.0,597.01,464.35
2016,5,6,8,45,322.0,283.5,0.6,15.0,499.5,644.0,494.19
2016,5,6,9,0,356.0,297.0,0.6,15.0,548.0,690.14,525.06
2016,5,6,9,15,250.0,333.5,0.6,15.0,515.0,622.12,472.65
2016,5,6,9,30,144.0,370.0,0.6,15.0,482.0,534.08,406.86
2016,5,6,9,45,148.0,388.0,0.65,15.5,507.5,551.15,418.84
2016,5,6,10,0,152.0,406.0,0.7,16.0,533.0,567.1,428.81
2016,5,6,10,15,151.5,420.5,0.7,16.0,550.0,573.83,432.56
2016,5,6,10,30,151.0,435.0,0.7,16.0,567.0,579.51,435.71
2016,5,6,10,45,89.5,397.0,0.75,16.5,476.5,462.48,350.43
2016,5,6,11,0,28.0,359.0,0.8,17.0,386.0,363.18,276.52
2016,5,6,11,15,22.0,331.5,0.8,17.0,352.5,319.12,244.24
2016,5,6,11,30,16.0,304.0,0.8,17.0,319.0,286.86,220.03
2016,5,6,11,45,11.5,245.5,0.85,17.0,256.5,228.9,176.12
2016,5,6,12,0,7.0,187.0,0.9,17.0,194.0,172.13,132.38
2016,5,6,12,15,5.0,171.0,0.9,16.5,176.0,155.8,119.96
2016,5,6,12,30,3.0,155.0,0.9,16.0,158.0,139.74,107.51
2016,5,6,12,45,1.5,96.5,0.95,16.0,98.0,86.84,65.28
2016,5,6,13,0,0.0,38.0,1.0,16.0,38.0,33.8,22.22
2016,5,6,13,15,0.0,61.0,1.0,16.0,61.0,54.29,39.07
2016,5,6,13,30,0.0,84.0,1.0,16.0,84.0,74.71,55.73
2016,5,6,13,45,0.0,61.5,1.0,16.0,61.5,54.68,39.43
2016,5,6,14,0,0.0,39.0,1.0,16.0,39.0,34.62,23.02
2016,5,6,14,15,5.5,139.5,0.95,15.5,144.0,124.73,96.61
2016,5,6,14,30,11.0,240.0,0.9,15.0,249.0,208.55,163.19
2016,5,6,14,45,5.5,162.0,0.9,15.0,166.5,142.35,110.69
2016,5,6,15,0,0.0,84.0,0.9,15.0,84.0,74.54,56.24
2016,5,6,15,15,7.0,153.0,0.9,15.0,157.5,133.58,104.42
2016,5,6,15,30,14.0,222.0,0.9,15.0,231.0,185.87,146.24
2016,5,6,15,45,7.0,174.5,0.9,15.0,179.0,147.58,116.08
2016,5,6,16,0,0.0,127.0,0.9,15.0,127.0,109.62,89.86
2016,5,6,16,15,0.0,92.0,0.85,14.5,92.0,81.21,65.84
2016,5,6,16,30,0.0,57.0,0.8,14.0,57.0,50.36,39.16
2016,5,6,16,45,0.0,40.5,0.8,14.0,40.5,35.73,26.34
2016,5,6,17,0,0.0,24.0,0.8,14.0,24.0,21.13,13.37
2016,5,6,17,15,0.0,20.0,0.7,13.5,20.0,17.6,10.26
2016,5,6,17,30,0.0,16.0,0.6,13.0,16.0,14.06,7.1
2016,5,6,17,45,0.0,12.5,0.55,13.0,12.5,10.98,4.28
2016,5,6,18,0,0.0,9.0,0.5,13.0,9.0,7.9,1.43
2016,5,6,18,15,0.0,6.0,0.45,13.0,6.0,5.26,0.0
2016,5,6,18,30,0.0,3.0,0.4,13.0,3.0,2.63,0.0
2016,5,6,18,45,0.0,1.5,0.4,13.0,1.5,1.31,0.0
2016,5,6,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.5,0.6,11.5,0.5,0.45,0.0
2016,5,7,5,30,0.0,1.0,0.6,12.0,1.0,0.87,0.0
2016,5,7,5,45,0.0,3.0,0.6,12.5,3.0,2.63,0.0
2016,5,7,6,0,0.0,5.0,0.6,13.0,5.0,4.38,0.0
2016,5,7,6,15,0.0,7.5,0.6,13.0,7.5,6.58,0.03
2016,5,7,6,30,0.0,10.0,0.6,13.0,10.0,8.78,1.97
2016,5,7,6,45,0.0,12.5,0.6,13.0,12.5,10.99,3.9
2016,5,7,7,0,0.0,15.0,0.6,13.0,15.0,13.19,5.8
2016,5,7,7,15,30.0,99.5,0.6,13.0,113.0,124.9,102.03
2016,5,7,7,30,60.0,184.0,0.6,13.0,211.0,251.65,205.55
2016,5,7,7,45,73.5,209.0,0.65,13.5,246.5,290.98,235.31
2016,5,7,8,0,87.0,234.0,0.7,14.0,282.0,330.22,264.92
2016,5,7,8,15,121.5,260.0,0.7,14.5,333.5,408.65,324.05
2016,5,7,8,30,156.0,286.0,0.7,15.0,385.0,469.39,367.94
2016,5,7,8,45,114.0,300.0,0.7,15.5,375.5,440.7,342.98
2016,5,7,9,0,72.0,314.0,0.7,16.0,366.0,392.6,304.64
2016,5,7,9,15,51.0,309.5,0.7,16.0,347.5,362.41,281.07
2016,5,7,9,30,30.0,305.0,0.7,16.0,329.0,332.84,257.72
2016,5,7,9,45,66.0,351.5,0.7,16.5,406.0,414.13,318.51
2016,5,7,10,0,102.0,398.0,0.7,17.0,483.0,493.72,375.18
2016,5,7,10,15,56.0,312.0,0.7,17.0,359.0,355.06,272.09
2016,5,7,10,30,10.0,226.0,0.7,17.0,235.0,214.34,164.93
2016,5,7,10,45,14.5,272.0,0.7,17.5,285.5,260.46,200.53
2016,5,7,11,0,19.0,318.0,0.7,18.0,336.0,305.9,233.93
2016,5,7,11,15,21.0,332.5,0.7,18.0,352.5,319.17,243.35
2016,5,7,11,30,23.0,347.0,0.7,18.0,369.0,331.99,252.64
2016,5,7,11,45,25.5,358.5,0.7,18.5,383.0,347.52,263.43
2016,5,7,12,0,28.0,370.0,0.7,19.0,397.0,355.31,268.47
2016,5,7,12,15,23.0,344.0,0.7,19.0,366.0,321.99,243.81
2016,5,7,12,30,18.0,318.0,0.7,19.0,335.0,293.22,222.61
2016,5,7,12,45,53.5,381.5,0.75,19.0,431.0,367.45,278.4
2016,5,7,13,0,89.0,445.0,0.8,19.0,527.0,435.28,327.47
2016,5,7,13,15,59.0,399.0,0.8,19.0,453.0,371.58,280.46
2016,5,7,13,30,29.0,353.0,0.8,19.0,379.0,311.91,236.77
2016,5,7,13,45,16.5,261.0,0.85,19.0,275.5,233.72,178.58
2016,5,7,14,0,4.0,169.0,0.9,19.0,172.0,149.68,114.23
2016,5,7,14,15,13.5,232.5,0.9,18.5,243.5,205.29,158.16
2016,5,7,14,30,23.0,296.0,0.9,18.0,315.0,256.61,197.68
2016,5,7,14,45,20.5,276.0,0.9,18.0,292.0,237.14,182.72
2016,5,7,15,0,18.0,256.0,0.9,18.0,269.0,218.12,168.45
2016,5,7,15,15,68.0,276.5,0.85,18.0,321.5,226.06,172.78
2016,5,7,15,30,118.0,297.0,0.8,18.0,374.0,224.94,170.13
2016,5,7,15,45,150.5,274.0,0.8,18.0,365.0,200.92,152.12
2016,5,7,16,0,183.0,251.0,0.8,18.0,356.0,173.86,142.37
2016,5,7,16,15,122.5,223.5,0.75,17.5,291.0,157.73,129.71
2016,5,7,16,30,62.0,196.0,0.7,17.0,226.0,148.64,122.77
2016,5,7,16,45,46.0,170.0,0.7,17.0,191.0,131.11,108.33
2016,5,7,17,0,30.0,144.0,0.7,17.0,156.0,113.09,93.28
2016,5,7,17,15,22.5,123.5,0.65,16.5,131.5,102.06,84.16
2016,5,7,17,30,15.0,103.0,0.6,16.0,107.0,85.71,70.15
2016,5,7,17,45,7.5,82.5,0.6,15.5,84.5,69.24,55.71
2016,5,7,18,0,0.0,62.0,0.6,15.0,62.0,52.63,40.84
2016,5,7,18,15,0.0,42.5,0.6,14.5,42.5,36.63,26.27
2016,5,7,18,30,0.0,23.0,0.6,14.0,23.0,20.27,10.74
2016,5,7,18,45,0.0,11.5,0.6,13.5,11.5,10.12,0.0
2016,5,7,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,54.0,12.0,0.6,12.5,15.5,40.92,0.0
2016,5,8,5,30,108.0,24.0,0.5,13.0,31.0,124.59,67.61
2016,5,8,5,45,211.0,39.0,0.45,13.5,68.5,220.38,174.87
2016,5,8,6,0,314.0,54.0,0.4,14.0,106.0,317.25,258.12
2016,5,8,6,15,173.5,75.5,0.4,14.0,106.0,238.05,195.4
2016,5,8,6,30,33.0,97.0,0.4,14.0,106.0,133.92,108.22
2016,5,8,6,45,43.0,118.5,0.4,14.5,133.0,165.75,135.19
2016,5,8,7,0,53.0,140.0,0.4,15.0,160.0,197.65,160.87
2016,5,8,7,15,29.0,145.5,0.4,15.5,156.5,179.42,144.39
2016,5,8,7,30,5.0,151.0,0.4,16.0,153.0,148.56,117.85
2016,5,8,7,45,20.5,182.5,0.4,16.5,193.5,194.59,154.9
2016,5,8,8,0,36.0,214.0,0.4,17.0,234.0,257.66,203.81
2016,5,8,8,15,50.5,243.0,0.4,17.0,273.5,301.96,237.22
2016,5,8,8,30,65.0,272.0,0.4,17.0,313.0,345.99,269.85
2016,5,8,8,45,121.5,302.0,0.45,17.5,385.5,450.3,347.18
2016,5,8,9,0,178.0,332.0,0.5,18.0,458.0,536.08,407.93
2016,5,8,9,15,486.5,234.5,0.5,18.0,606.5,765.34,572.89
2016,5,8,9,30,795.0,137.0,0.5,18.0,755.0,960.98,697.91
2016,5,8,9,45,551.5,261.0,0.55,18.5,698.0,847.1,618.37
2016,5,8,10,0,308.0,385.0,0.6,19.0,641.0,713.67,523.6
2016,5,8,10,15,324.0,384.0,0.65,19.0,662.0,718.03,528.61
2016,5,8,10,30,340.0,383.0,0.7,19.0,683.0,720.78,530.8
2016,5,8,10,45,353.0,397.0,0.75,19.5,714.5,733.85,538.53
2016,5,8,11,0,366.0,411.0,0.8,20.0,746.0,744.46,544.47
2016,5,8,11,15,615.5,273.5,0.85,20.0,845.5,829.76,607.66
2016,5,8,11,30,865.0,136.0,0.9,20.0,945.0,880.88,642.63
2016,5,8,11,45,864.5,137.5,0.95,20.5,949.5,852.03,622.67
2016,5,8,12,0,864.0,139.0,1.0,21.0,954.0,820.78,602.11
2016,5,8,12,15,863.5,138.5,1.0,20.5,951.0,785.63,580.41
2016,5,8,12,30,863.0,138.0,1.0,20.0,948.0,748.47,556.68
2016,5,8,12,45,864.5,135.5,1.05,20.0,938.5,709.22,529.51
2016,5,8,13,0,866.0,133.0,1.1,20.0,929.0,668.12,500.28
2016,5,8,13,15,861.5,132.0,1.1,19.5,911.5,622.91,467.68
2016,5,8,13,30,857.0,131.0,1.1,19.0,894.0,576.63,433.27
2016,5,8,13,45,849.5,130.5,1.1,19.0,869.0,528.34,395.48
2016,5,8,14,0,842.0,130.0,1.1,19.0,844.0,479.62,356.23
2016,5,8,14,15,833.5,128.0,1.1,19.0,812.5,429.17,314.58
2016,5,8,14,30,825.0,126.0,1.1,19.0,781.0,372.71,267.43
2016,5,8,14,45,814.5,123.0,1.1,19.0,744.0,320.54,222.68
2016,5,8,15,0,804.0,120.0,1.1,19.0,707.0,269.18,178.44
2016,5,8,15,15,789.5,117.5,1.05,18.5,664.5,218.48,136.33
2016,5,8,15,30,775.0,115.0,1.0,18.0,622.0,169.41,98.91
2016,5,8,15,45,758.5,110.5,1.0,18.0,576.5,120.58,68.75
2016,5,8,16,0,742.0,106.0,1.0,18.0,531.0,73.96,58.46
2016,5,8,16,15,716.5,101.5,1.0,17.5,481.5,64.19,50.43
2016,5,8,16,30,691.0,97.0,1.0,17.0,432.0,63.29,49.94
2016,5,8,16,45,660.0,91.5,1.0,17.0,381.5,61.53,48.58
2016,5,8,17,0,629.0,86.0,1.0,17.0,331.0,59.62,47.07
2016,5,8,17,15,583.0,79.5,0.95,16.5,280.5,56.73,44.72
2016,5,8,17,30,537.0,73.0,0.9,16.0,230.0,53.69,42.16
2016,5,8,17,45,473.0,64.0,0.9,16.0,182.0,48.35,37.32
2016,5,8,18,0,409.0,55.0,0.9,16.0,134.0,42.78,32.1
2016,5,8,18,15,311.5,43.0,0.85,15.5,93.0,34.16,24.05
2016,5,8,18,30,214.0,31.0,0.8,15.0,52.0,24.18,14.01
2016,5,8,18,45,107.0,15.5,0.8,14.5,26.0,12.19,0.0
2016,5,8,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,74.0,12.5,0.8,11.0,17.5,52.59,0.0
2016,5,9,5,30,148.0,25.0,0.8,11.0,35.0,151.47,90.48
2016,5,9,5,45,255.5,38.5,0.8,11.5,74.0,248.07,199.71
2016,5,9,6,0,363.0,52.0,0.8,12.0,113.0,351.33,289.18
2016,5,9,6,15,437.0,61.5,0.8,12.0,160.5,431.95,357.01
2016,5,9,6,30,511.0,71.0,0.8,12.0,208.0,517.0,424.89
2016,5,9,6,45,255.5,62.0,0.85,12.5,130.5,305.28,255.3
2016,5,9,7,0,0.0,53.0,0.9,13.0,53.0,46.78,34.39
2016,5,9,7,15,0.0,61.0,0.9,13.5,61.0,53.89,40.58
2016,5,9,7,30,0.0,69.0,0.9,14.0,69.0,61.01,46.37
2016,5,9,7,45,0.0,81.0,0.9,14.5,81.0,71.7,55.06
2016,5,9,8,0,0.0,93.0,0.9,15.0,93.0,82.6,63.8
2016,5,9,8,15,1.0,133.0,0.9,15.0,133.5,121.78,95.85
2016,5,9,8,30,2.0,173.0,0.9,15.0,174.0,161.54,127.69
2016,5,9,8,45,8.0,206.0,0.95,15.5,212.0,199.33,157.37
2016,5,9,9,0,14.0,239.0,1.0,16.0,250.0,237.05,186.42
2016,5,9,9,15,56.5,302.0,1.0,16.0,346.0,359.43,281.32
2016,5,9,9,30,99.0,365.0,1.0,16.0,442.0,466.36,360.45
2016,5,9,9,45,84.5,374.0,1.0,16.5,442.0,456.43,350.36
2016,5,9,10,0,70.0,383.0,1.0,17.0,442.0,446.39,341.29
2016,5,9,10,15,83.0,404.0,1.0,17.5,476.5,475.41,361.58
2016,5,9,10,30,96.0,425.0,1.0,18.0,511.0,503.23,380.4
2016,5,9,10,45,122.5,442.0,1.05,18.5,553.0,550.6,413.48
2016,5,9,11,0,149.0,459.0,1.1,19.0,595.0,582.04,434.84
2016,5,9,11,15,147.5,465.5,1.1,19.0,602.0,576.03,429.86
2016,5,9,11,30,146.0,472.0,1.1,19.0,609.0,569.26,424.74
2016,5,9,11,45,222.5,464.0,1.15,19.5,674.0,613.74,456.97
2016,5,9,12,0,299.0,456.0,1.2,20.0,739.0,655.87,486.33
2016,5,9,12,15,247.0,465.0,1.2,20.0,698.5,603.71,448.43
2016,5,9,12,30,195.0,474.0,1.2,20.0,658.0,555.24,413.67
2016,5,9,12,45,211.0,466.0,1.2,20.0,663.0,543.87,406.07
2016,5,9,13,0,227.0,458.0,1.2,20.0,668.0,531.05,396.94
2016,5,9,13,15,300.0,426.5,1.2,20.0,698.0,527.3,394.77
2016,5,9,13,30,373.0,395.0,1.2,20.0,728.0,521.35,390.12
2016,5,9,13,45,324.0,398.5,1.25,20.0,682.0,474.07,355.06
2016,5,9,14,0,275.0,402.0,1.3,20.0,636.0,431.09,323.21
2016,5,9,14,15,232.5,392.5,1.25,19.5,585.0,395.29,296.74
2016,5,9,14,30,190.0,383.0,1.2,19.0,534.0,355.51,267.43
2016,5,9,14,45,174.5,363.5,1.2,19.0,497.5,321.56,241.64
2016,5,9,15,0,159.0,344.0,1.2,19.0,461.0,289.62,217.4
2016,5,9,15,15,169.5,322.0,1.2,18.5,440.0,262.84,196.68
2016,5,9,15,30,180.0,300.0,1.2,18.0,419.0,235.33,175.88
2016,5,9,15,45,131.0,273.5,1.2,18.0,357.0,200.47,152.52
2016,5,9,16,0,82.0,247.0,1.2,18.0,295.0,182.41,149.76
2016,5,9,16,15,55.0,214.5,1.15,17.5,245.5,161.33,132.93
2016,5,9,16,30,28.0,182.0,1.1,17.0,196.0,140.14,115.76
2016,5,9,16,45,14.0,154.0,1.1,17.0,161.0,127.11,105.08
2016,5,9,17,0,0.0,126.0,1.1,17.0,126.0,105.53,86.87
2016,5,9,17,15,0.0,107.0,1.1,16.5,107.0,90.28,74.03
2016,5,9,17,30,0.0,88.0,1.1,16.0,88.0,74.89,60.77
2016,5,9,17,45,230.5,70.5,1.1,15.5,115.5,51.57,40.22
2016,5,9,18,0,461.0,53.0,1.1,15.0,143.0,41.1,30.77
2016,5,9,18,15,359.5,42.5,1.05,14.5,99.5,33.72,23.81
2016,5,9,18,30,258.0,32.0,1.0,14.0,56.0,26.07,15.81
2016,5,9,18,45,129.0,16.0,1.0,13.5,28.0,12.59,0.0
2016,5,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.5,0.5,11.0,18.0,46.06,0.0
2016,5,10,5,30,121.0,27.0,0.5,11.0,36.0,139.87,87.72
2016,5,10,5,45,232.0,42.0,0.5,11.5,76.0,238.55,191.89
2016,5,10,6,0,343.0,57.0,0.5,12.0,116.0,341.99,280.64
2016,5,10,6,15,171.5,54.0,0.5,12.0,83.5,203.38,169.39
2016,5,10,6,30,0.0,51.0,0.5,12.0,51.0,45.02,33.12
2016,5,10,6,45,0.0,63.5,0.5,12.5,63.5,56.11,42.85
2016,5,10,7,0,0.0,76.0,0.5,13.0,76.0,67.75,52.58
2016,5,10,7,15,0.0,100.5,0.45,13.5,100.5,91.79,72.54
2016,5,10,7,30,0.0,125.0,0.4,14.0,125.0,115.85,92.03
2016,5,10,7,45,3.0,151.0,0.4,14.5,153.0,144.15,114.73
2016,5,10,8,0,6.0,177.0,0.4,15.0,181.0,172.42,136.89
2016,5,10,8,15,7.5,190.0,0.4,15.5,195.0,185.54,146.53
2016,5,10,8,30,9.0,203.0,0.4,16.0,209.0,198.69,156.17
2016,5,10,8,45,12.0,222.5,0.4,16.5,231.0,219.92,172.05
2016,5,10,9,0,15.0,242.0,0.4,17.0,253.0,241.02,187.55
2016,5,10,9,15,14.0,247.5,0.4,17.5,258.0,243.97,188.83
2016,5,10,9,30,13.0,253.0,0.4,18.0,263.0,246.99,190.31
2016,5,10,9,45,18.5,284.0,0.4,19.0,299.5,281.38,215.29
2016,5,10,10,0,24.0,315.0,0.4,20.0,336.0,315.31,239.15
2016,5,10,10,15,35.5,350.0,0.4,20.5,381.5,373.71,280.91
2016,5,10,10,30,47.0,385.0,0.4,21.0,427.0,415.79,309.85
2016,5,10,10,45,49.0,397.5,0.45,21.5,442.0,425.05,315.4
2016,5,10,11,0,51.0,410.0,0.5,22.0,457.0,433.67,320.83
2016,5,10,11,15,47.5,409.5,0.55,22.0,453.5,424.3,314.09
2016,5,10,11,30,44.0,409.0,0.6,22.0,450.0,414.99,307.57
2016,5,10,11,45,89.5,443.0,0.7,22.5,527.5,478.19,353.11
2016,5,10,12,0,135.0,477.0,0.8,23.0,605.0,540.25,396.18
2016,5,10,12,15,140.0,476.0,0.85,23.0,608.5,530.47,389.12
2016,5,10,12,30,145.0,475.0,0.9,23.0,612.0,520.0,382.2
2016,5,10,12,45,92.5,435.0,0.95,23.5,522.0,439.15,324.38
2016,5,10,13,0,40.0,395.0,1.0,24.0,432.0,363.7,269.9
2016,5,10,13,15,89.0,419.0,1.05,23.5,499.5,405.74,301.9
2016,5,10,13,30,138.0,443.0,1.1,23.0,567.0,435.56,323.82
2016,5,10,13,45,122.0,426.5,1.15,23.0,533.5,401.73,299.16
2016,5,10,14,0,106.0,410.0,1.2,23.0,500.0,377.98,282.06
2016,5,10,14,15,63.5,350.0,1.2,22.5,403.5,307.39,231.12
2016,5,10,14,30,21.0,290.0,1.2,22.0,307.0,251.61,190.86
2016,5,10,14,45,15.5,257.0,1.25,22.0,269.0,221.4,168.52
2016,5,10,15,0,10.0,224.0,1.3,22.0,231.0,192.06,146.53
2016,5,10,15,15,12.5,225.0,1.3,21.5,233.5,191.09,146.36
2016,5,10,15,30,15.0,226.0,1.3,21.0,236.0,189.42,145.61
2016,5,10,15,45,22.5,223.0,1.3,21.0,236.5,184.41,142.0
2016,5,10,16,0,30.0,220.0,1.3,21.0,237.0,166.45,134.99
2016,5,10,16,15,20.5,193.5,1.3,20.5,204.5,157.91,128.65
2016,5,10,16,30,11.0,167.0,1.3,20.0,172.0,137.86,112.56
2016,5,10,16,45,12.0,152.5,1.3,19.5,157.5,126.11,103.26
2016,5,10,17,0,13.0,138.0,1.3,19.0,143.0,114.25,93.68
2016,5,10,17,15,7.0,118.5,1.25,18.5,121.5,98.7,80.7
2016,5,10,17,30,1.0,99.0,1.2,18.0,100.0,83.03,67.35
2016,5,10,17,45,188.0,81.0,1.2,17.5,119.0,62.12,49.12
2016,5,10,18,0,375.0,63.0,1.2,17.0,138.0,47.63,36.22
2016,5,10,18,15,280.0,49.5,1.15,16.0,96.0,37.96,27.35
2016,5,10,18,30,185.0,36.0,1.1,15.0,54.0,28.0,17.48
2016,5,10,18,45,92.5,18.0,1.05,14.5,27.0,14.13,0.0
2016,5,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,5,15,87.5,13.0,0.7,12.0,19.5,60.8,0.0
2016,5,11,5,30,175.0,26.0,0.7,12.0,39.0,171.48,112.97
2016,5,11,5,45,285.5,38.5,0.7,12.5,79.5,270.59,217.84
2016,5,11,6,0,396.0,51.0,0.7,13.0,120.0,374.15,306.4
2016,5,11,6,15,468.5,60.0,0.65,13.5,168.5,454.32,371.96
2016,5,11,6,30,541.0,69.0,0.6,14.0,217.0,538.82,436.51
2016,5,11,6,45,270.5,67.0,0.6,14.5,141.0,324.97,268.05
2016,5,11,7,0,0.0,65.0,0.6,15.0,65.0,57.44,42.96
2016,5,11,7,15,0.0,82.5,0.55,15.5,82.5,73.47,56.69
2016,5,11,7,30,0.0,100.0,0.5,16.0,100.0,90.19,70.24
2016,5,11,7,45,17.5,158.0,0.45,16.5,168.0,164.86,131.35
2016,5,11,8,0,35.0,216.0,0.4,17.0,236.0,258.56,204.59
2016,5,11,8,15,42.5,241.0,0.4,17.5,267.0,291.39,228.29
2016,5,11,8,30,50.0,266.0,0.4,18.0,298.0,323.88,251.68
2016,5,11,8,45,28.0,234.0,0.4,18.5,252.0,262.64,203.31
2016,5,11,9,0,6.0,202.0,0.4,19.0,206.0,192.13,147.9
2016,5,11,9,15,7.5,214.5,0.4,19.0,220.0,204.91,157.88
2016,5,11,9,30,9.0,227.0,0.4,19.0,234.0,217.6,167.28
2016,5,11,9,45,11.5,248.0,0.45,19.5,257.5,239.37,183.33
2016,5,11,10,0,14.0,269.0,0.5,20.0,281.0,260.87,198.95
2016,5,11,10,15,15.0,279.0,0.55,20.5,292.5,270.1,205.21
2016,5,11,10,30,16.0,289.0,0.6,21.0,304.0,279.16,211.4
2016,5,11,10,45,20.0,316.5,0.65,21.5,335.0,307.25,231.71
2016,5,11,11,0,24.0,344.0,0.7,22.0,366.0,345.03,258.68
2016,5,11,11,15,51.5,397.0,0.75,22.0,445.5,416.01,310.26
2016,5,11,11,30,79.0,450.0,0.8,22.0,525.0,483.64,358.07
2016,5,11,11,45,131.5,464.5,0.85,22.5,589.5,538.54,396.34
2016,5,11,12,0,184.0,479.0,0.9,23.0,654.0,581.5,425.77
2016,5,11,12,15,152.5,475.0,0.95,23.0,620.0,539.38,395.88
2016,5,11,12,30,121.0,471.0,1.0,23.0,586.0,499.41,367.97
2016,5,11,12,45,150.5,468.0,1.05,23.0,609.0,504.57,372.56
2016,5,11,13,0,180.0,465.0,1.1,23.0,632.0,507.05,374.69
2016,5,11,13,15,156.0,454.0,1.15,23.0,596.5,468.61,347.26
2016,5,11,13,30,132.0,443.0,1.2,23.0,561.0,432.55,321.59
2016,5,11,13,45,136.0,426.5,1.25,23.0,545.5,409.03,304.82
2016,5,11,14,0,140.0,410.0,1.3,23.0,530.0,385.46,287.62
2016,5,11,14,15,96.5,379.0,1.3,22.5,460.5,341.54,256.11
2016,5,11,14,30,53.0,348.0,1.3,22.0,391.0,294.75,222.59
2016,5,11,14,45,30.5,280.0,1.3,22.0,304.5,233.48,177.16
2016,5,11,15,0,8.0,212.0,1.3,22.0,218.0,182.28,138.99
2016,5,11,15,15,14.5,226.0,1.25,21.5,236.0,192.31,147.2
2016,5,11,15,30,21.0,240.0,1.2,21.0,254.0,200.48,153.87
2016,5,11,15,45,24.5,229.5,1.15,21.0,244.5,189.3,145.57
2016,5,11,16,0,28.0,219.0,1.1,21.0,235.0,166.08,134.53
2016,5,11,16,15,36.5,206.0,1.05,20.5,225.5,156.31,127.18
2016,5,11,16,30,45.0,193.0,1.0,20.0,216.0,147.06,120.13
2016,5,11,16,45,48.0,173.5,1.0,20.0,195.0,133.59,109.23
2016,5,11,17,0,51.0,154.0,1.0,20.0,174.0,119.79,97.91
2016,5,11,17,15,43.5,132.5,1.0,19.0,148.0,104.37,85.35
2016,5,11,17,30,36.0,111.0,1.0,18.0,122.0,88.62,72.17
2016,5,11,17,45,232.5,83.5,1.0,17.5,132.0,64.06,50.81
2016,5,11,18,0,429.0,56.0,1.0,17.0,142.0,43.37,32.51
2016,5,11,18,15,333.0,44.5,0.95,16.5,99.5,35.22,24.97
2016,5,11,18,30,237.0,33.0,0.9,16.0,57.0,25.71,15.66
2016,5,11,18,45,118.5,16.5,0.85,15.5,28.5,12.95,0.0
2016,5,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,0.9,12.0,19.0,50.6,0.0
2016,5,12,5,30,135.0,28.0,0.9,12.0,38.0,151.96,102.92
2016,5,12,5,45,229.0,43.0,0.95,12.5,76.5,237.86,192.19
2016,5,12,6,0,323.0,58.0,1.0,13.0,115.0,329.79,271.92
2016,5,12,6,15,161.5,52.5,1.0,13.0,81.0,193.71,161.72
2016,5,12,6,30,0.0,47.0,1.0,13.0,47.0,41.47,30.01
2016,5,12,6,45,0.0,58.0,1.05,13.5,58.0,51.22,38.47
2016,5,12,7,0,0.0,69.0,1.1,14.0,69.0,61.0,46.63
2016,5,12,7,15,0.0,80.0,1.1,14.5,80.0,70.98,54.81
2016,5,12,7,30,0.0,91.0,1.1,15.0,91.0,81.26,63.11
2016,5,12,7,45,0.0,125.5,1.1,15.5,125.5,114.89,90.59
2016,5,12,8,0,0.0,160.0,1.1,16.0,160.0,148.86,117.71
2016,5,12,8,15,0.0,160.0,1.05,16.5,160.0,147.52,115.9
2016,5,12,8,30,0.0,160.0,1.0,17.0,160.0,146.56,114.53
2016,5,12,8,45,3.5,183.0,0.95,17.5,185.5,171.83,134.25
2016,5,12,9,0,7.0,206.0,0.9,18.0,211.0,197.03,153.49
2016,5,12,9,15,10.5,232.5,0.85,18.0,241.0,225.54,175.28
2016,5,12,9,30,14.0,259.0,0.8,18.0,271.0,253.83,196.56
2016,5,12,9,45,16.0,274.5,0.75,18.5,288.5,269.55,207.58
2016,5,12,10,0,18.0,290.0,0.7,19.0,306.0,285.05,218.37
2016,5,12,10,15,15.5,277.0,0.7,19.5,291.0,268.68,205.18
2016,5,12,10,30,13.0,264.0,0.7,20.0,276.0,252.75,192.57
2016,5,12,10,45,18.0,303.0,0.7,20.5,320.0,292.72,222.09
2016,5,12,11,0,23.0,342.0,0.7,21.0,364.0,331.93,250.18
2016,5,12,11,15,35.5,380.0,0.75,21.0,414.0,385.57,289.17
2016,5,12,11,30,48.0,418.0,0.8,21.0,464.0,426.92,318.71
2016,5,12,11,45,33.5,373.0,0.85,21.5,405.5,367.57,274.99
2016,5,12,12,0,19.0,328.0,0.9,22.0,347.0,307.24,230.65
2016,5,12,12,15,39.0,381.0,0.9,22.0,418.5,368.73,276.27
2016,5,12,12,30,59.0,434.0,0.9,22.0,490.0,423.1,315.12
2016,5,12,12,45,42.0,394.0,0.95,22.5,433.5,370.49,276.34
2016,5,12,13,0,25.0,354.0,1.0,23.0,377.0,320.52,239.79
2016,5,12,13,15,50.0,387.5,1.0,23.0,433.0,357.69,267.51
2016,5,12,13,30,75.0,421.0,1.0,23.0,489.0,390.73,291.23
2016,5,12,13,45,80.5,412.0,1.05,23.0,482.5,377.85,281.82
2016,5,12,14,0,86.0,403.0,1.1,23.0,476.0,364.45,272.17
2016,5,12,14,15,162.0,391.0,1.1,22.5,522.5,367.67,274.09
2016,5,12,14,30,238.0,379.0,1.1,22.0,569.0,370.99,274.77
2016,5,12,14,45,518.5,255.0,1.1,22.0,644.0,331.73,237.04
2016,5,12,15,0,799.0,131.0,1.1,22.0,719.0,282.39,187.19
2016,5,12,15,15,784.0,128.0,1.1,21.5,676.5,231.62,145.44
2016,5,12,15,30,769.0,125.0,1.1,21.0,634.0,182.55,107.89
2016,5,12,15,45,752.5,120.0,1.1,21.0,588.5,133.79,76.66
2016,5,12,16,0,736.0,115.0,1.1,21.0,543.0,79.34,52.55
2016,5,12,16,15,710.5,110.5,1.1,20.5,493.5,69.64,54.42
2016,5,12,16,30,685.0,106.0,1.1,20.0,444.0,69.01,54.2
2016,5,12,16,45,651.0,100.5,1.15,19.5,392.5,67.49,53.19
2016,5,12,17,0,617.0,95.0,1.2,19.0,341.0,65.85,52.05
2016,5,12,17,15,570.5,88.0,1.2,18.0,290.0,62.85,49.77
2016,5,12,17,30,524.0,81.0,1.2,17.0,239.0,59.7,47.25
2016,5,12,17,45,454.5,72.0,1.25,16.5,190.0,54.59,42.76
2016,5,12,18,0,385.0,63.0,1.3,16.0,141.0,47.57,36.37
2016,5,12,18,15,292.5,50.0,1.25,15.0,99.0,38.3,27.84
2016,5,12,18,30,200.0,37.0,1.2,14.0,57.0,28.74,18.47
2016,5,12,18,45,100.0,18.5,1.2,13.5,28.5,14.5,0.0
2016,5,12,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
