Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,0.95,11.0,3.5,3.18,0.0
2016,5,13,5,30,0.0,7.0,1.0,11.0,7.0,6.14,0.0
2016,5,13,5,45,0.0,14.0,1.05,11.5,14.0,12.3,4.68
2016,5,13,6,0,0.0,21.0,1.1,12.0,21.0,18.47,10.19
2016,5,13,6,15,0.0,29.0,1.1,12.0,29.0,25.53,16.45
2016,5,13,6,30,0.0,37.0,1.1,12.0,37.0,32.6,22.66
2016,5,13,6,45,0.0,46.0,1.15,12.5,46.0,40.57,29.48
2016,5,13,7,0,0.0,55.0,1.2,13.0,55.0,48.56,36.2
2016,5,13,7,15,0.0,72.0,1.15,13.5,72.0,63.67,48.85
2016,5,13,7,30,0.0,89.0,1.1,14.0,89.0,79.28,61.71
2016,5,13,7,45,0.0,118.0,1.1,14.5,118.0,107.3,84.65
2016,5,13,8,0,0.0,147.0,1.1,15.0,147.0,135.5,107.27
2016,5,13,8,15,0.0,145.0,1.05,15.0,145.0,132.52,104.4
2016,5,13,8,30,0.0,143.0,1.0,15.0,143.0,129.9,101.95
2016,5,13,8,45,4.5,181.5,1.0,15.5,185.0,171.31,135.0
2016,5,13,9,0,9.0,220.0,1.0,16.0,227.0,212.86,167.3
2016,5,13,9,15,12.5,244.0,0.95,16.5,254.0,238.88,186.78
2016,5,13,9,30,16.0,268.0,0.9,17.0,281.0,264.66,205.8
2016,5,13,9,45,24.0,303.5,0.9,17.5,323.5,305.92,236.51
2016,5,13,10,0,32.0,339.0,0.9,18.0,366.0,362.83,278.11
2016,5,13,10,15,49.0,374.0,0.95,18.0,417.0,411.3,313.65
2016,5,13,10,30,66.0,409.0,1.0,18.0,468.0,458.22,347.59
2016,5,13,10,45,49.0,391.0,1.05,18.5,435.0,418.61,317.26
2016,5,13,11,0,32.0,373.0,1.1,19.0,402.0,380.36,288.42
2016,5,13,11,15,31.5,376.0,1.1,19.0,405.5,378.21,286.85
2016,5,13,11,30,31.0,379.0,1.1,19.0,409.0,375.86,284.94
2016,5,13,11,45,36.5,395.5,1.15,19.5,431.0,390.65,295.38
2016,5,13,12,0,42.0,412.0,1.2,20.0,453.0,404.35,304.84
2016,5,13,12,15,66.0,436.0,1.2,20.0,499.5,437.66,329.29
2016,5,13,12,30,90.0,460.0,1.2,20.0,546.0,467.97,351.12
2016,5,13,12,45,79.0,447.0,1.3,20.0,521.5,440.28,331.15
2016,5,13,13,0,68.0,434.0,1.4,20.0,497.0,413.84,312.3
2016,5,13,13,15,172.5,432.5,1.4,19.5,588.5,462.55,349.7
2016,5,13,13,30,277.0,431.0,1.4,19.0,680.0,497.79,375.61
2016,5,13,13,45,585.5,272.5,1.45,19.0,779.0,505.3,381.15
2016,5,13,14,0,894.0,114.0,1.5,19.0,878.0,498.02,372.09
2016,5,13,14,15,886.5,112.5,1.5,18.5,846.5,446.13,329.31
2016,5,13,14,30,879.0,111.0,1.5,18.0,815.0,394.15,285.46
2016,5,13,14,45,870.0,108.5,1.55,18.0,777.5,341.12,239.47
2016,5,13,15,0,861.0,106.0,1.6,18.0,740.0,288.58,193.58
2016,5,13,15,15,847.5,103.5,1.6,17.5,697.5,235.87,148.99
2016,5,13,15,30,834.0,101.0,1.6,17.0,655.0,175.49,101.31
2016,5,13,15,45,820.0,97.0,1.6,17.0,609.0,124.24,67.41
2016,5,13,16,0,806.0,93.0,1.6,17.0,563.0,74.9,47.89
2016,5,13,16,15,783.5,89.5,1.55,16.5,512.5,62.62,49.23
2016,5,13,16,30,761.0,86.0,1.5,16.0,462.0,61.83,48.84
2016,5,13,16,45,737.0,80.5,1.5,16.0,411.5,59.42,46.9
2016,5,13,17,0,713.0,75.0,1.5,16.0,361.0,56.85,44.79
2016,5,13,17,15,671.0,70.0,1.5,15.5,308.5,49.61,38.59
2016,5,13,17,30,629.0,65.0,1.5,15.0,256.0,47.35,36.71
2016,5,13,17,45,574.5,57.5,1.5,14.5,206.5,42.95,32.79
2016,5,13,18,0,520.0,50.0,1.5,14.0,157.0,38.36,28.54
2016,5,13,18,15,425.0,41.0,1.45,13.5,112.0,32.17,22.69
2016,5,13,18,30,330.0,32.0,1.4,13.0,67.0,25.78,16.18
2016,5,13,18,45,165.0,16.0,1.35,12.5,33.5,12.63,0.0
2016,5,13,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.0,0.6,12.0,12.0,10.91,0.0
2016,5,14,5,30,0.0,24.0,0.6,12.0,24.0,22.0,10.73
2016,5,14,5,45,15.5,43.5,0.65,12.5,46.5,60.32,45.11
2016,5,14,6,0,31.0,63.0,0.7,13.0,69.0,93.84,74.68
2016,5,14,6,15,43.0,84.0,0.7,13.5,95.0,127.09,103.49
2016,5,14,6,30,55.0,105.0,0.7,14.0,121.0,160.29,131.6
2016,5,14,6,45,63.5,127.0,0.7,14.5,148.5,192.24,157.78
2016,5,14,7,0,72.0,149.0,0.7,15.0,176.0,224.1,183.16
2016,5,14,7,15,206.0,162.0,0.7,15.5,256.0,386.95,314.39
2016,5,14,7,30,340.0,175.0,0.7,16.0,336.0,525.24,418.95
2016,5,14,7,45,564.0,133.0,0.7,16.5,434.5,714.09,554.89
2016,5,14,8,0,788.0,91.0,0.7,17.0,533.0,878.75,661.76
2016,5,14,8,15,807.5,93.5,0.7,17.5,581.5,912.08,677.92
2016,5,14,8,30,827.0,96.0,0.7,18.0,630.0,943.08,694.28
2016,5,14,8,45,573.5,204.0,0.7,18.5,587.0,821.64,611.27
2016,5,14,9,0,320.0,312.0,0.7,19.0,544.0,672.78,502.93
2016,5,14,9,15,601.5,207.5,0.7,19.0,671.0,859.64,636.42
2016,5,14,9,30,883.0,103.0,0.7,19.0,798.0,1003.88,724.59
2016,5,14,9,45,750.0,185.0,0.75,19.5,793.0,972.1,700.93
2016,5,14,10,0,617.0,267.0,0.8,20.0,788.0,915.02,662.42
2016,5,14,10,15,755.5,193.0,0.8,20.0,850.5,962.88,694.21
2016,5,14,10,30,894.0,119.0,0.8,20.0,913.0,988.29,708.63
2016,5,14,10,45,901.0,118.0,0.85,20.5,934.0,975.07,699.02
2016,5,14,11,0,908.0,117.0,0.9,21.0,955.0,958.62,688.02
2016,5,14,11,15,910.5,118.0,0.95,21.0,967.5,936.81,675.02
2016,5,14,11,30,913.0,119.0,1.0,21.0,980.0,912.03,660.13
2016,5,14,11,45,912.0,120.0,1.05,21.5,984.0,881.46,640.23
2016,5,14,12,0,911.0,121.0,1.1,22.0,988.0,848.42,618.68
2016,5,14,12,15,910.0,121.0,1.1,22.0,985.0,812.22,595.41
2016,5,14,12,30,909.0,121.0,1.1,22.0,982.0,773.94,570.61
2016,5,14,12,45,898.5,126.0,1.15,22.0,969.0,731.23,541.67
2016,5,14,13,0,888.0,131.0,1.2,22.0,956.0,687.37,510.71
2016,5,14,13,15,884.0,130.0,1.2,21.5,938.0,641.85,478.32
2016,5,14,13,30,880.0,129.0,1.2,21.0,920.0,595.18,444.07
2016,5,14,13,45,873.5,128.0,1.25,21.0,895.0,546.28,406.57
2016,5,14,14,0,867.0,127.0,1.3,21.0,870.0,496.82,367.41
2016,5,14,14,15,858.5,125.5,1.3,21.0,838.0,445.82,325.68
2016,5,14,14,30,850.0,124.0,1.3,21.0,806.0,394.87,282.87
2016,5,14,14,45,837.5,122.0,1.35,21.0,768.0,335.75,233.37
2016,5,14,15,0,825.0,120.0,1.4,21.0,730.0,283.7,188.82
2016,5,14,15,15,810.5,117.5,1.4,20.5,687.5,232.11,145.8
2016,5,14,15,30,796.0,115.0,1.4,20.0,645.0,182.13,106.84
2016,5,14,15,45,778.5,111.0,1.45,20.0,598.0,132.63,74.33
2016,5,14,16,0,761.0,107.0,1.5,20.0,551.0,85.43,55.15
2016,5,14,16,15,736.0,103.0,1.5,19.5,501.5,71.85,56.53
2016,5,14,16,30,711.0,99.0,1.5,19.0,452.0,64.22,50.28
2016,5,14,16,45,677.0,94.5,1.5,18.5,400.5,63.18,49.67
2016,5,14,17,0,643.0,90.0,1.5,18.0,349.0,62.06,48.96
2016,5,14,17,15,598.0,83.5,1.45,17.5,298.0,59.27,46.74
2016,5,14,17,30,553.0,77.0,1.4,17.0,247.0,56.34,44.31
2016,5,14,17,45,485.5,69.5,1.35,16.5,198.0,52.35,40.8
2016,5,14,18,0,418.0,62.0,1.3,16.0,149.0,48.25,37.0
2016,5,14,18,15,324.0,50.0,1.2,15.5,106.0,38.31,27.85
2016,5,14,18,30,230.0,38.0,1.1,15.0,63.0,29.52,19.27
2016,5,14,18,45,115.0,19.0,1.05,15.0,31.5,14.87,1.05
2016,5,14,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,15,5,15,67.0,16.0,1.05,13.0,22.0,52.37,0.0
2016,5,15,5,30,134.0,32.0,1.1,13.0,44.0,159.71,115.05
2016,5,15,5,45,238.5,46.5,1.2,13.5,84.0,249.22,201.95
2016,5,15,6,0,343.0,61.0,1.3,14.0,124.0,348.36,287.15
2016,5,15,6,15,415.0,71.5,1.3,14.0,171.5,426.03,352.45
2016,5,15,6,30,487.0,82.0,1.3,14.0,219.0,514.28,423.23
2016,5,15,6,45,540.5,88.5,1.35,14.5,270.0,582.81,474.55
2016,5,15,7,0,594.0,95.0,1.4,15.0,321.0,652.9,525.07
2016,5,15,7,15,631.0,101.0,1.3,15.5,372.5,709.16,562.22
2016,5,15,7,30,668.0,107.0,1.2,16.0,424.0,765.29,597.77
2016,5,15,7,45,701.0,109.5,1.15,16.5,475.0,812.8,626.56
2016,5,15,8,0,734.0,112.0,1.1,17.0,526.0,859.22,653.81
2016,5,15,8,15,754.5,115.5,1.05,17.5,573.5,888.0,668.53
2016,5,15,8,30,775.0,119.0,1.0,18.0,621.0,920.35,685.52
2016,5,15,8,45,797.0,119.0,1.0,18.5,666.0,947.65,699.77
2016,5,15,9,0,819.0,119.0,1.0,19.0,711.0,972.29,712.25
2016,5,15,9,15,830.5,121.0,1.0,19.0,749.5,985.9,719.05
2016,5,15,9,30,842.0,123.0,1.0,19.0,788.0,985.48,717.21
2016,5,15,9,45,865.5,117.0,1.0,19.5,825.0,996.31,721.49
2016,5,15,10,0,889.0,111.0,1.0,20.0,862.0,1003.97,723.69
2016,5,15,10,15,895.0,112.0,1.0,20.0,888.5,998.46,719.18
2016,5,15,10,30,901.0,113.0,1.0,20.0,915.0,989.63,712.91
2016,5,15,10,45,905.5,114.0,1.05,20.5,935.0,976.06,703.43
2016,5,15,11,0,910.0,115.0,1.1,21.0,955.0,959.26,692.03
2016,5,15,11,15,912.5,115.5,1.15,21.0,967.5,937.02,678.55
2016,5,15,11,30,915.0,116.0,1.2,21.0,980.0,911.83,663.18
2016,5,15,11,45,915.5,116.5,1.25,21.5,985.0,882.12,643.59
2016,5,15,12,0,916.0,117.0,1.3,22.0,990.0,849.85,622.29
2016,5,15,12,15,915.5,117.0,1.35,21.5,987.0,813.99,600.81
2016,5,15,12,30,915.0,117.0,1.4,21.0,984.0,776.0,577.56
2016,5,15,12,45,918.0,113.5,1.5,21.0,975.5,735.55,550.56
2016,5,15,13,0,921.0,110.0,1.6,21.0,967.0,693.04,520.57
2016,5,15,13,15,918.0,109.0,1.65,21.0,949.5,646.98,486.66
2016,5,15,13,30,915.0,108.0,1.7,21.0,932.0,599.6,450.77
2016,5,15,13,45,909.5,107.0,1.75,21.0,907.0,549.82,411.98
2016,5,15,14,0,904.0,106.0,1.8,21.0,882.0,499.33,371.41
2016,5,15,14,15,897.0,105.0,1.8,20.5,851.0,447.72,329.21
2016,5,15,14,30,890.0,104.0,1.8,20.0,820.0,395.94,285.59
2016,5,15,14,45,881.0,102.0,1.8,20.0,783.0,342.89,239.56
2016,5,15,15,0,872.0,100.0,1.8,20.0,746.0,290.3,193.67
2016,5,15,15,15,859.5,98.0,1.8,19.5,703.5,237.71,149.16
2016,5,15,15,30,847.0,96.0,1.8,19.0,661.0,186.34,108.53
2016,5,15,15,45,830.0,93.5,1.85,19.0,614.0,126.19,67.19
2016,5,15,16,0,813.0,91.0,1.9,19.0,567.0,77.35,46.88
2016,5,15,16,15,790.5,87.5,1.9,18.5,517.0,61.11,47.51
2016,5,15,16,30,768.0,84.0,1.9,18.0,467.0,60.25,47.05
2016,5,15,16,45,733.0,81.5,1.9,17.5,414.0,59.99,47.1
2016,5,15,17,0,698.0,79.0,1.9,17.0,361.0,54.35,42.4
2016,5,15,17,15,655.5,73.5,1.85,16.5,309.5,51.95,40.48
2016,5,15,17,30,613.0,68.0,1.8,16.0,258.0,49.43,38.38
2016,5,15,17,45,545.5,62.0,1.8,15.5,207.0,46.29,35.62
2016,5,15,18,0,478.0,56.0,1.8,15.0,156.0,43.11,32.64
2016,5,15,18,15,383.5,46.0,1.7,14.5,112.0,36.27,26.21
2016,5,15,18,30,289.0,36.0,1.6,14.0,68.0,29.18,19.15
2016,5,15,18,45,144.5,18.0,1.55,14.0,34.0,14.1,1.63
2016,5,15,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,5,15,75.0,16.0,1.15,13.0,22.5,80.41,0.0
2016,5,16,5,30,150.0,32.0,1.1,13.0,45.0,168.99,123.71
2016,5,16,5,45,245.5,46.5,1.1,13.0,84.5,253.67,206.12
2016,5,16,6,0,341.0,61.0,1.1,13.0,124.0,347.02,286.77
2016,5,16,6,15,170.5,57.5,1.05,13.5,89.0,207.54,173.14
2016,5,16,6,30,0.0,54.0,1.0,14.0,54.0,47.68,35.17
2016,5,16,6,45,0.0,66.5,0.95,14.5,66.5,58.78,44.73
2016,5,16,7,0,0.0,79.0,0.9,15.0,79.0,70.56,54.48
2016,5,16,7,15,0.0,95.0,0.85,15.5,95.0,85.84,66.99
2016,5,16,7,30,0.0,111.0,0.8,16.0,111.0,101.07,79.21
2016,5,16,7,45,0.0,133.0,0.75,16.5,133.0,122.33,96.13
2016,5,16,8,0,0.0,155.0,0.7,17.0,155.0,143.5,112.65
2016,5,16,8,15,6.0,185.0,0.7,17.5,189.0,178.53,140.21
2016,5,16,8,30,12.0,215.0,0.7,18.0,223.0,213.59,167.15
2016,5,16,8,45,16.0,238.0,0.7,18.5,249.5,239.36,186.3
2016,5,16,9,0,20.0,261.0,0.7,19.0,276.0,264.96,205.05
2016,5,16,9,15,38.5,304.0,0.7,19.5,334.5,343.16,263.38
2016,5,16,9,30,57.0,347.0,0.7,20.0,393.0,404.37,307.13
2016,5,16,9,45,165.0,373.0,0.75,20.5,512.0,551.94,414.25
2016,5,16,10,0,273.0,399.0,0.8,21.0,631.0,695.16,512.13
2016,5,16,10,15,581.5,257.0,0.85,21.0,770.0,859.24,627.69
2016,5,16,10,30,890.0,115.0,0.9,21.0,909.0,981.72,705.29
2016,5,16,10,45,894.0,116.0,0.95,21.5,928.5,967.86,693.81
2016,5,16,11,0,898.0,117.0,1.0,22.0,948.0,950.83,682.38
2016,5,16,11,15,900.5,117.5,1.05,22.0,960.0,928.87,669.19
2016,5,16,11,30,903.0,118.0,1.1,22.0,972.0,904.0,654.15
2016,5,16,11,45,903.0,119.0,1.15,22.5,976.5,874.68,634.95
2016,5,16,12,0,903.0,120.0,1.2,23.0,981.0,842.85,614.08
2016,5,16,12,15,902.5,120.0,1.2,23.0,978.5,807.46,591.28
2016,5,16,12,30,902.0,120.0,1.2,23.0,976.0,769.96,566.96
2016,5,16,12,45,900.0,119.5,1.3,23.0,966.0,729.07,539.95
2016,5,16,13,0,898.0,119.0,1.4,23.0,956.0,686.51,510.34
2016,5,16,13,15,895.0,118.0,1.4,23.0,938.5,641.43,477.25
2016,5,16,13,30,892.0,117.0,1.4,23.0,921.0,595.08,442.35
2016,5,16,13,45,890.0,114.0,1.45,23.0,897.5,546.63,405.19
2016,5,16,14,0,888.0,111.0,1.5,23.0,874.0,497.19,366.06
2016,5,16,14,15,880.5,109.5,1.5,22.5,843.0,445.83,324.72
2016,5,16,14,30,873.0,108.0,1.5,22.0,812.0,394.39,282.03
2016,5,16,14,45,866.5,105.0,1.55,22.0,776.0,342.28,237.42
2016,5,16,15,0,860.0,102.0,1.6,22.0,740.0,290.4,192.61
2016,5,16,15,15,847.5,100.0,1.6,21.5,698.0,238.48,149.05
2016,5,16,15,30,835.0,98.0,1.6,21.0,656.0,187.79,109.18
2016,5,16,15,45,816.0,96.0,1.6,21.0,609.0,128.53,68.58
2016,5,16,16,0,797.0,94.0,1.6,21.0,562.0,80.75,48.38
2016,5,16,16,15,774.5,90.5,1.55,20.5,512.5,62.99,48.71
2016,5,16,16,30,752.0,87.0,1.5,20.0,463.0,62.24,48.36
2016,5,16,16,45,714.5,85.0,1.45,19.5,410.5,62.46,48.83
2016,5,16,17,0,677.0,83.0,1.4,19.0,358.0,56.99,44.34
2016,5,16,17,15,634.5,77.5,1.3,18.5,307.0,54.73,42.57
2016,5,16,17,30,592.0,72.0,1.2,18.0,256.0,52.36,40.64
2016,5,16,17,45,527.0,65.0,1.2,17.5,206.0,48.57,37.33
2016,5,16,18,0,462.0,58.0,1.2,17.0,156.0,44.67,33.75
2016,5,16,18,15,369.0,47.5,1.15,16.0,112.0,37.46,27.12
2016,5,16,18,30,276.0,37.0,1.1,15.0,68.0,28.77,18.81
2016,5,16,18,45,138.0,18.5,1.1,14.5,34.0,14.47,2.57
2016,5,16,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,17,5,15,113.0,15.0,0.65,12.5,25.0,100.43,0.0
2016,5,17,5,30,226.0,30.0,0.6,13.0,50.0,211.36,157.18
2016,5,17,5,45,333.5,40.5,0.6,13.5,92.0,306.09,247.26
2016,5,17,6,0,441.0,51.0,0.6,14.0,134.0,407.98,332.57
2016,5,17,6,15,509.5,59.0,0.55,14.5,183.0,485.87,394.49
2016,5,17,6,30,578.0,67.0,0.5,15.0,232.0,567.73,455.31
2016,5,17,6,45,305.5,105.0,0.5,16.0,193.5,406.53,328.53
2016,5,17,7,0,33.0,143.0,0.5,17.0,155.0,182.36,145.38
2016,5,17,7,15,37.0,164.0,0.5,17.5,180.0,208.08,166.51
2016,5,17,7,30,41.0,185.0,0.5,18.0,205.0,233.61,185.76
2016,5,17,7,45,424.0,137.5,0.55,19.0,376.0,581.27,456.66
2016,5,17,8,0,807.0,90.0,0.6,20.0,547.0,897.02,666.25
2016,5,17,8,15,611.0,168.5,0.65,20.5,532.0,818.44,607.66
2016,5,17,8,30,415.0,247.0,0.7,21.0,517.0,713.71,532.44
2016,5,17,8,45,324.5,290.0,0.75,22.0,510.0,655.3,488.83
2016,5,17,9,0,234.0,333.0,0.8,23.0,503.0,592.77,441.38
2016,5,17,9,15,248.5,350.5,0.8,23.5,539.5,640.36,472.59
2016,5,17,9,30,263.0,368.0,0.8,24.0,576.0,668.05,488.99
2016,5,17,9,45,235.5,390.0,0.8,24.5,582.5,640.41,467.55
2016,5,17,10,0,208.0,412.0,0.8,25.0,589.0,629.01,457.46
2016,5,17,10,15,257.0,415.5,0.8,25.0,641.0,686.84,496.5
2016,5,17,10,30,306.0,419.0,0.8,25.0,693.0,726.57,522.46
2016,5,17,10,45,315.0,420.5,0.85,25.5,707.5,723.6,519.27
2016,5,17,11,0,324.0,422.0,0.9,26.0,722.0,718.98,515.53
2016,5,17,11,15,393.5,407.0,0.9,26.0,776.5,751.44,537.89
2016,5,17,11,30,463.0,392.0,0.9,26.0,831.0,785.5,560.37
2016,5,17,11,45,700.5,252.0,0.95,26.5,919.5,836.52,597.9
2016,5,17,12,0,938.0,112.0,1.0,27.0,1008.0,865.03,616.36
2016,5,17,12,15,937.0,112.0,1.05,27.0,1004.5,828.2,593.29
2016,5,17,12,30,936.0,112.0,1.1,27.0,1001.0,789.21,569.32
2016,5,17,12,45,645.0,269.5,1.15,27.0,879.0,680.19,492.74
2016,5,17,13,0,354.0,427.0,1.2,27.0,757.0,587.94,425.87
2016,5,17,13,15,438.0,386.5,1.2,27.0,787.0,579.13,420.87
2016,5,17,13,30,522.0,346.0,1.2,27.0,817.0,567.0,411.94
2016,5,17,13,45,541.0,318.5,1.25,27.0,795.0,523.79,380.73
2016,5,17,14,0,560.0,291.0,1.3,27.0,773.0,478.91,347.47
2016,5,17,14,15,728.5,197.5,1.3,26.5,800.5,441.46,317.41
2016,5,17,14,30,897.0,104.0,1.3,26.0,828.0,401.46,281.99
2016,5,17,14,45,886.0,102.5,1.35,26.0,790.0,347.91,237.12
2016,5,17,15,0,875.0,101.0,1.4,26.0,752.0,295.02,192.44
2016,5,17,15,15,862.0,99.0,1.4,25.5,709.0,242.25,148.93
2016,5,17,15,30,849.0,97.0,1.4,25.0,666.0,190.76,109.0
2016,5,17,15,45,832.0,94.0,1.4,25.0,619.0,130.25,67.8
2016,5,17,16,0,815.0,91.0,1.4,25.0,572.0,81.02,46.47
2016,5,17,16,15,792.5,88.0,1.4,24.5,521.5,61.32,46.48
2016,5,17,16,30,770.0,85.0,1.4,24.0,471.0,60.85,46.37
2016,5,17,16,45,741.5,80.5,1.4,23.5,419.5,59.14,45.18
2016,5,17,17,0,713.0,76.0,1.4,23.0,368.0,57.32,43.87
2016,5,17,17,15,672.0,71.0,1.3,22.0,315.5,50.05,37.9
2016,5,17,17,30,631.0,66.0,1.2,21.0,263.0,47.82,36.18
2016,5,17,17,45,571.0,59.5,1.15,20.5,213.0,44.22,33.08
2016,5,17,18,0,511.0,53.0,1.1,20.0,163.0,40.5,29.71
2016,5,17,18,15,421.0,44.0,1.0,19.0,118.0,34.42,24.17
2016,5,17,18,30,331.0,35.0,0.9,18.0,73.0,28.13,18.09
2016,5,17,18,45,193.5,22.0,0.85,17.5,41.5,17.8,5.11
2016,5,17,19,0,56.0,9.0,0.8,17.0,10.0,8.19,0.0
2016,5,17,19,15,28.0,4.5,0.75,16.5,5.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,5,15,98.0,16.0,0.8,13.5,25.0,94.28,0.0
2016,5,18,5,30,196.0,32.0,0.8,14.0,50.0,196.34,146.78
2016,5,18,5,45,297.5,44.5,0.8,14.5,91.0,284.41,229.88
2016,5,18,6,0,399.0,57.0,0.8,15.0,132.0,385.73,314.85
2016,5,18,6,15,467.0,65.5,0.75,15.5,180.5,462.73,376.87
2016,5,18,6,30,535.0,74.0,0.7,16.0,229.0,543.49,437.82
2016,5,18,6,45,272.0,103.0,0.65,17.0,182.0,358.19,291.04
2016,5,18,7,0,9.0,132.0,0.6,18.0,135.0,135.67,106.75
2016,5,18,7,15,20.0,156.5,0.6,18.5,165.5,169.84,135.07
2016,5,18,7,30,31.0,181.0,0.6,19.0,196.0,219.4,173.91
2016,5,18,7,45,42.5,207.0,0.6,20.0,230.0,257.71,202.54
2016,5,18,8,0,54.0,233.0,0.6,21.0,264.0,295.93,230.36
2016,5,18,8,15,50.5,250.5,0.6,21.5,281.5,309.35,238.83
2016,5,18,8,30,47.0,268.0,0.6,22.0,299.0,322.38,247.09
2016,5,18,8,45,72.0,300.5,0.6,22.5,351.0,380.39,289.28
2016,5,18,9,0,97.0,333.0,0.6,23.0,403.0,437.91,329.63
2016,5,18,9,15,185.5,349.5,0.6,23.5,493.0,558.21,414.6
2016,5,18,9,30,274.0,366.0,0.6,24.0,583.0,676.94,493.86
2016,5,18,9,45,215.0,390.5,0.65,25.0,565.5,620.6,451.06
2016,5,18,10,0,156.0,415.0,0.7,26.0,548.0,580.83,420.98
2016,5,18,10,15,137.0,427.0,0.75,26.0,546.5,566.87,411.12
2016,5,18,10,30,118.0,439.0,0.8,26.0,545.0,552.49,400.71
2016,5,18,10,45,122.5,444.5,0.85,26.5,556.5,553.61,400.87
2016,5,18,11,0,127.0,450.0,0.9,27.0,568.0,553.88,400.35
2016,5,18,11,15,103.0,452.0,0.9,27.0,548.5,515.05,372.97
2016,5,18,11,30,79.0,454.0,0.9,27.0,529.0,487.87,353.68
2016,5,18,11,45,86.5,461.0,0.95,27.0,544.0,492.87,357.59
2016,5,18,12,0,94.0,468.0,1.0,27.0,559.0,496.82,360.52
2016,5,18,12,15,92.5,466.0,1.05,27.0,555.0,484.85,352.34
2016,5,18,12,30,91.0,464.0,1.1,27.0,551.0,472.82,344.2
2016,5,18,12,45,89.5,458.0,1.15,27.0,543.0,457.44,333.71
2016,5,18,13,0,88.0,452.0,1.2,27.0,535.0,442.19,323.26
2016,5,18,13,15,92.0,444.5,1.2,27.0,530.0,429.24,314.23
2016,5,18,13,30,96.0,437.0,1.2,27.0,525.0,415.94,304.85
2016,5,18,13,45,88.0,420.5,1.2,27.0,499.0,389.37,285.93
2016,5,18,14,0,80.0,404.0,1.2,27.0,473.0,363.91,267.76
2016,5,18,14,15,97.0,395.0,1.2,26.5,475.5,355.1,261.77
2016,5,18,14,30,114.0,386.0,1.2,26.0,478.0,334.78,246.99
2016,5,18,14,45,137.0,369.0,1.25,26.0,474.5,318.15,234.04
2016,5,18,15,0,160.0,352.0,1.3,26.0,471.0,299.33,219.03
2016,5,18,15,15,124.0,326.0,1.3,25.5,415.5,261.24,192.11
2016,5,18,15,30,88.0,300.0,1.3,25.0,360.0,238.47,177.21
2016,5,18,15,45,87.5,278.5,1.3,24.5,334.5,215.07,160.79
2016,5,18,16,0,87.0,257.0,1.3,24.0,309.0,192.04,145.62
2016,5,18,16,15,85.5,235.0,1.25,23.5,282.0,173.94,140.02
2016,5,18,16,30,84.0,213.0,1.2,23.0,255.0,159.57,128.97
2016,5,18,16,45,379.0,148.5,1.15,22.5,308.0,98.91,78.97
2016,5,18,17,0,674.0,84.0,1.1,22.0,361.0,57.52,44.17
2016,5,18,17,15,632.0,78.5,1.05,21.0,309.5,55.28,42.6
2016,5,18,17,30,590.0,73.0,1.0,20.0,258.0,52.95,40.81
2016,5,18,17,45,529.0,65.5,0.95,19.5,209.0,48.79,37.22
2016,5,18,18,0,468.0,58.0,0.9,19.0,160.0,44.48,33.33
2016,5,18,18,15,379.0,47.5,0.8,18.0,116.0,37.27,26.78
2016,5,18,18,30,290.0,37.0,0.7,17.0,72.0,29.78,19.64
2016,5,18,18,45,167.5,23.0,0.65,16.5,41.0,18.03,5.95
2016,5,18,19,0,45.0,9.0,0.6,16.0,10.0,8.19,0.0
2016,5,18,19,15,22.5,4.5,0.6,15.5,5.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,5,15,84.0,18.0,1.35,12.0,26.0,90.56,0.0
2016,5,19,5,30,168.0,36.0,1.4,12.0,52.0,185.88,141.12
2016,5,19,5,45,273.0,49.5,1.45,12.5,94.0,276.13,225.98
2016,5,19,6,0,378.0,63.0,1.5,13.0,136.0,376.03,311.69
2016,5,19,6,15,448.0,73.0,1.6,13.0,184.5,453.23,376.9
2016,5,19,6,30,518.0,83.0,1.7,13.0,233.0,541.12,447.6
2016,5,19,6,45,568.5,89.5,1.8,13.5,284.5,608.32,498.25
2016,5,19,7,0,619.0,96.0,1.9,14.0,336.0,676.84,548.12
2016,5,19,7,15,653.5,101.5,1.9,14.0,387.0,731.06,586.12
2016,5,19,7,30,688.0,107.0,1.9,14.0,438.0,784.93,622.93
2016,5,19,7,45,719.5,109.0,1.9,14.5,488.5,830.92,652.04
2016,5,19,8,0,751.0,111.0,1.9,15.0,539.0,870.12,675.8
2016,5,19,8,15,770.5,114.5,1.8,15.5,586.0,904.04,694.39
2016,5,19,8,30,790.0,118.0,1.7,16.0,633.0,935.65,711.0
2016,5,19,8,45,811.5,117.5,1.6,16.5,678.0,962.07,723.77
2016,5,19,9,0,833.0,117.0,1.5,17.0,723.0,985.8,734.55
2016,5,19,9,15,846.5,119.5,1.5,17.0,763.5,991.16,736.18
2016,5,19,9,30,860.0,122.0,1.5,17.0,804.0,1004.39,743.32
2016,5,19,9,45,865.5,126.5,1.55,17.5,837.5,1008.52,743.96
2016,5,19,10,0,871.0,131.0,1.6,18.0,871.0,1009.3,742.67
2016,5,19,10,15,879.5,132.5,1.6,18.0,900.0,1006.6,739.96
2016,5,19,10,30,888.0,134.0,1.6,18.0,929.0,1000.56,735.28
2016,5,19,10,45,903.0,130.0,1.6,18.5,953.5,991.99,727.76
2016,5,19,11,0,918.0,126.0,1.6,19.0,978.0,980.0,718.21
2016,5,19,11,15,922.0,126.5,1.6,19.0,992.0,958.82,704.21
2016,5,19,11,30,926.0,127.0,1.6,19.0,1006.0,934.59,688.38
2016,5,19,11,45,929.0,127.0,1.6,19.0,1012.5,906.15,669.81
2016,5,19,12,0,932.0,127.0,1.6,19.0,1019.0,875.0,649.45
2016,5,19,12,15,931.5,127.0,1.65,19.0,1016.5,838.59,626.05
2016,5,19,12,30,931.0,127.0,1.7,19.0,1014.0,800.03,600.97
2016,5,19,12,45,931.0,125.5,1.75,19.0,1004.0,758.6,572.48
2016,5,19,13,0,931.0,124.0,1.8,19.0,994.0,715.31,541.26
2016,5,19,13,15,927.0,123.0,1.85,18.5,975.5,668.26,507.43
2016,5,19,13,30,923.0,122.0,1.9,18.0,957.0,619.99,471.55
2016,5,19,13,45,919.5,119.5,1.95,18.0,932.0,569.79,432.15
2016,5,19,14,0,916.0,117.0,2.0,18.0,907.0,518.71,390.81
2016,5,19,14,15,695.5,209.5,2.1,17.5,797.0,439.24,329.83
2016,5,19,14,30,475.0,302.0,2.2,17.0,687.0,388.81,291.99
2016,5,19,14,45,478.5,284.0,2.3,17.0,657.0,346.73,256.95
2016,5,19,15,0,482.0,266.0,2.4,17.0,627.0,304.58,221.38
2016,5,19,15,15,664.5,187.0,2.4,16.5,652.5,253.77,172.25
2016,5,19,15,30,847.0,108.0,2.4,16.0,678.0,192.61,114.79
2016,5,19,15,45,822.5,107.5,2.4,16.0,629.5,142.38,79.99
2016,5,19,16,0,798.0,107.0,2.4,16.0,581.0,95.18,58.32
2016,5,19,16,15,777.0,94.0,2.4,15.5,522.0,65.25,51.68
2016,5,19,16,30,756.0,81.0,2.4,15.0,463.0,57.67,45.34
2016,5,19,16,45,555.5,112.5,2.45,14.5,377.0,74.62,60.53
2016,5,19,17,0,355.0,144.0,2.5,14.0,291.0,98.11,81.52
2016,5,19,17,15,314.5,132.5,2.5,13.5,249.5,97.08,80.95
2016,5,19,17,30,274.0,121.0,2.5,13.0,208.0,89.55,74.54
2016,5,19,17,45,236.5,102.5,2.5,13.0,168.0,77.06,63.4
2016,5,19,18,0,199.0,84.0,2.5,13.0,128.0,64.14,51.64
2016,5,19,18,15,150.5,64.5,2.4,12.5,93.0,50.07,38.71
2016,5,19,18,30,102.0,45.0,2.3,12.0,58.0,35.58,25.13
2016,5,19,18,45,51.0,26.5,2.25,12.0,33.0,22.11,9.47
2016,5,19,19,0,0.0,8.0,2.2,12.0,8.0,7.28,0.0
2016,5,19,19,15,0.0,4.0,2.2,12.0,4.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,5,15,28.5,17.5,2.3,11.0,20.0,41.16,0.0
2016,5,20,5,30,57.0,35.0,2.3,11.0,40.0,89.35,66.16
2016,5,20,5,45,105.5,54.5,2.3,11.5,72.0,147.3,120.02
2016,5,20,6,0,154.0,74.0,2.3,12.0,104.0,220.59,184.11
2016,5,20,6,15,184.5,94.0,2.3,12.0,140.5,272.06,228.96
2016,5,20,6,30,215.0,114.0,2.3,12.0,177.0,324.98,273.79
2016,5,20,6,45,253.5,128.0,2.3,12.5,216.5,377.43,316.66
2016,5,20,7,0,292.0,142.0,2.3,13.0,256.0,432.02,359.87
2016,5,20,7,15,340.5,156.0,2.25,13.0,307.0,497.0,410.69
2016,5,20,7,30,389.0,170.0,2.2,13.0,358.0,582.6,475.32
2016,5,20,7,45,251.5,210.0,2.2,13.5,336.5,490.88,398.5
2016,5,20,8,0,114.0,250.0,2.2,14.0,315.0,391.35,315.48
2016,5,20,8,15,153.0,273.0,2.15,14.0,368.5,453.38,364.01
2016,5,20,8,30,192.0,296.0,2.1,14.0,422.0,515.62,410.76
2016,5,20,8,45,234.0,312.0,2.1,14.5,475.5,572.49,452.06
2016,5,20,9,0,276.0,328.0,2.1,15.0,529.0,647.55,505.32
2016,5,20,9,15,242.0,353.5,2.1,15.0,537.0,637.34,494.84
2016,5,20,9,30,208.0,379.0,2.1,15.0,545.0,607.77,471.4
2016,5,20,9,45,549.0,250.0,2.1,15.5,711.5,837.19,643.15
2016,5,20,10,0,890.0,121.0,2.1,16.0,878.0,1018.25,762.99
2016,5,20,10,15,896.0,122.5,2.1,16.0,905.0,1013.16,756.55
2016,5,20,10,30,902.0,124.0,2.1,16.0,932.0,1004.74,750.22
2016,5,20,10,45,907.5,124.0,2.15,16.0,952.5,991.05,741.16
2016,5,20,11,0,913.0,124.0,2.2,16.0,973.0,974.13,730.08
2016,5,20,11,15,915.5,124.5,2.2,16.0,985.5,951.81,714.92
2016,5,20,11,30,918.0,125.0,2.2,16.0,998.0,926.53,697.87
2016,5,20,11,45,921.0,124.0,2.2,16.0,1003.5,897.54,678.32
2016,5,20,12,0,924.0,123.0,2.2,16.0,1009.0,865.91,656.96
2016,5,20,12,15,923.5,123.0,2.2,16.0,1006.0,829.91,632.52
2016,5,20,12,30,923.0,123.0,2.2,16.0,1003.0,791.79,606.48
2016,5,20,12,45,921.0,122.5,2.2,16.0,992.5,750.23,576.76
2016,5,20,13,0,919.0,122.0,2.2,16.0,982.0,706.98,544.39
2016,5,20,13,15,915.0,121.0,2.15,16.0,964.0,660.56,508.69
2016,5,20,13,30,911.0,120.0,2.1,16.0,946.0,612.94,471.25
2016,5,20,13,45,908.0,117.5,2.1,16.0,921.5,563.67,431.83
2016,5,20,14,0,905.0,115.0,2.1,16.0,897.0,513.48,390.55
2016,5,20,14,15,897.0,113.5,2.1,16.0,865.5,461.23,346.54
2016,5,20,14,30,889.0,112.0,2.1,16.0,834.0,408.94,301.34
2016,5,20,14,45,876.5,111.0,2.1,16.0,795.5,355.77,254.69
2016,5,20,15,0,864.0,110.0,2.1,16.0,757.0,303.4,208.37
2016,5,20,15,15,850.5,108.0,2.1,15.5,714.0,251.16,163.27
2016,5,20,15,30,837.0,106.0,2.1,15.0,671.0,191.42,114.59
2016,5,20,15,45,813.0,105.5,2.1,15.0,622.5,141.79,79.81
2016,5,20,16,0,789.0,105.0,2.1,15.0,574.0,95.12,57.75
2016,5,20,16,15,765.0,101.5,2.05,14.5,524.0,70.44,56.41
2016,5,20,16,30,741.0,98.0,2.0,14.0,474.0,70.02,56.37
2016,5,20,16,45,702.5,95.0,2.0,14.0,421.0,63.16,50.52
2016,5,20,17,0,664.0,92.0,2.0,14.0,368.0,63.09,50.64
2016,5,20,17,15,620.0,86.0,1.95,13.5,316.0,60.72,48.77
2016,5,20,17,30,576.0,80.0,1.9,13.0,264.0,58.24,46.73
2016,5,20,17,45,504.5,73.5,1.85,13.0,213.5,55.11,43.9
2016,5,20,18,0,433.0,67.0,1.8,13.0,163.0,51.97,40.87
2016,5,20,18,15,341.0,55.5,1.7,12.5,119.0,42.33,31.93
2016,5,20,18,30,249.0,44.0,1.6,12.0,75.0,34.04,23.89
2016,5,20,18,45,135.5,28.0,1.55,12.0,44.0,21.91,9.9
2016,5,20,19,0,22.0,12.0,1.5,12.0,13.0,10.91,0.0
2016,5,20,19,15,11.0,6.0,1.45,12.0,6.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.5,0.85,11.0,13.5,11.88,0.0
2016,5,21,5,30,0.0,27.0,0.9,11.0,27.0,24.59,14.05
2016,5,21,5,45,6.5,47.0,0.95,11.5,48.0,51.25,37.85
2016,5,21,6,0,13.0,67.0,1.0,12.0,69.0,76.97,60.5
2016,5,21,6,15,23.0,87.5,1.0,12.0,93.5,115.16,93.68
2016,5,21,6,30,33.0,108.0,1.0,12.0,118.0,145.41,119.66
2016,5,21,6,45,41.5,129.0,1.05,12.5,144.0,175.29,144.5
2016,5,21,7,0,50.0,150.0,1.1,13.0,170.0,205.23,168.81
2016,5,21,7,15,121.0,176.0,1.1,13.5,232.5,312.95,257.06
2016,5,21,7,30,192.0,202.0,1.1,14.0,295.0,408.22,331.67
2016,5,21,7,45,279.5,210.5,1.1,14.5,362.0,517.52,414.4
2016,5,21,8,0,367.0,219.0,1.1,15.0,429.0,612.31,483.19
2016,5,21,8,15,567.5,171.5,1.1,15.0,528.0,780.87,604.92
2016,5,21,8,30,768.0,124.0,1.1,15.0,627.0,921.72,697.01
2016,5,21,8,45,779.0,129.5,1.15,15.5,669.0,944.41,707.82
2016,5,21,9,0,790.0,135.0,1.2,16.0,711.0,964.25,718.41
2016,5,21,9,15,529.5,251.5,1.2,16.0,647.0,830.86,625.68
2016,5,21,9,30,269.0,368.0,1.2,16.0,583.0,674.36,510.59
2016,5,21,9,45,290.5,379.5,1.25,16.5,620.0,701.04,529.8
2016,5,21,10,0,312.0,391.0,1.3,17.0,657.0,725.98,545.72
2016,5,21,10,15,308.5,406.0,1.3,17.0,676.0,728.03,545.74
2016,5,21,10,30,305.0,421.0,1.3,17.0,695.0,728.37,544.92
2016,5,21,10,45,201.5,437.5,1.3,17.0,620.0,621.82,467.85
2016,5,21,11,0,98.0,454.0,1.3,17.0,545.0,520.33,393.33
2016,5,21,11,15,257.0,428.5,1.3,17.0,672.0,649.84,490.0
2016,5,21,11,30,416.0,403.0,1.3,17.0,799.0,755.82,564.93
2016,5,21,11,45,645.5,273.0,1.35,17.0,891.0,811.23,607.65
2016,5,21,12,0,875.0,143.0,1.4,17.0,983.0,844.0,632.19
2016,5,21,12,15,641.0,275.5,1.4,17.0,890.5,750.31,564.18
2016,5,21,12,30,407.0,408.0,1.4,17.0,798.0,658.18,495.16
2016,5,21,12,45,421.0,388.5,1.45,17.0,788.0,626.62,474.03
2016,5,21,13,0,435.0,369.0,1.5,17.0,778.0,593.87,450.95
2016,5,21,13,15,641.5,258.5,1.5,17.0,847.5,602.83,459.36
2016,5,21,13,30,848.0,148.0,1.5,17.0,917.0,599.8,456.81
2016,5,21,13,45,844.0,144.5,1.55,17.0,893.0,552.11,419.27
2016,5,21,14,0,840.0,141.0,1.6,17.0,869.0,500.2,377.86
2016,5,21,14,15,831.5,139.5,1.6,16.5,837.5,449.85,336.76
2016,5,21,14,30,823.0,138.0,1.6,16.0,806.0,399.69,294.54
2016,5,21,14,45,491.0,246.0,1.6,16.0,639.5,326.08,240.95
2016,5,21,15,0,159.0,354.0,1.6,16.0,473.0,301.77,230.09
2016,5,21,15,15,121.5,327.5,1.55,16.0,415.5,262.95,201.05
2016,5,21,15,30,84.0,301.0,1.5,16.0,358.0,239.61,184.71
2016,5,21,15,45,415.5,207.0,1.5,16.0,458.5,170.19,117.5
2016,5,21,16,0,747.0,113.0,1.5,16.0,559.0,100.84,62.17
2016,5,21,16,15,723.5,109.0,1.45,15.5,510.0,67.83,53.88
2016,5,21,16,30,700.0,105.0,1.4,15.0,461.0,67.49,53.93
2016,5,21,16,45,359.0,126.5,1.4,15.0,308.5,83.9,68.49
2016,5,21,17,0,18.0,148.0,1.4,15.0,156.0,122.1,101.95
2016,5,21,17,15,290.5,114.0,1.35,14.5,208.0,84.69,69.63
2016,5,21,17,30,563.0,80.0,1.3,14.0,260.0,58.05,46.35
2016,5,21,17,45,510.5,71.0,1.3,14.0,212.0,52.94,41.8
2016,5,21,18,0,458.0,62.0,1.3,14.0,164.0,47.57,36.83
2016,5,21,18,15,372.5,51.5,1.2,13.5,120.5,40.5,30.23
2016,5,21,18,30,287.0,41.0,1.1,13.0,77.0,31.76,21.88
2016,5,21,18,45,171.5,26.5,1.05,12.5,45.0,20.74,9.51
2016,5,21,19,0,56.0,12.0,1.0,12.0,13.0,10.91,0.0
2016,5,21,19,15,28.0,6.0,1.0,11.5,6.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,18.0,0.7,11.0,28.5,102.83,5.15
2016,5,22,5,30,207.0,36.0,0.7,11.0,57.0,208.94,162.1
2016,5,22,5,45,302.0,49.0,0.75,11.5,98.5,294.24,240.96
2016,5,22,6,0,397.0,62.0,0.8,12.0,140.0,388.07,320.62
2016,5,22,6,15,463.0,71.0,0.8,12.5,188.5,467.21,384.93
2016,5,22,6,30,529.0,80.0,0.8,13.0,237.0,547.18,446.39
2016,5,22,6,45,572.5,88.0,0.8,13.5,287.5,610.65,492.15
2016,5,22,7,0,616.0,96.0,0.8,14.0,338.0,675.17,536.79
2016,5,22,7,15,650.5,101.5,0.75,14.0,389.0,729.3,572.61
2016,5,22,7,30,685.0,107.0,0.7,14.0,440.0,783.11,607.06
2016,5,22,7,45,715.0,110.0,0.7,14.5,490.0,828.91,634.67
2016,5,22,8,0,745.0,113.0,0.7,15.0,540.0,873.49,660.86
2016,5,22,8,15,764.5,116.5,0.7,15.5,587.0,901.59,675.62
2016,5,22,8,30,784.0,120.0,0.7,16.0,634.0,933.15,692.7
2016,5,22,8,45,801.5,121.5,0.7,16.5,678.0,957.91,705.13
2016,5,22,9,0,819.0,123.0,0.7,17.0,722.0,979.95,715.84
2016,5,22,9,15,830.5,125.0,0.7,17.0,760.0,993.64,722.64
2016,5,22,9,30,842.0,127.0,0.7,17.0,798.0,1004.22,727.72
2016,5,22,9,45,868.5,118.5,0.75,17.5,835.5,1004.41,726.21
2016,5,22,10,0,895.0,110.0,0.8,18.0,873.0,1012.63,730.02
2016,5,22,10,15,901.0,111.0,0.85,18.0,899.5,1007.29,726.69
2016,5,22,10,30,907.0,112.0,0.9,18.0,926.0,998.63,721.59
2016,5,22,10,45,911.0,113.0,0.95,18.0,945.5,984.76,713.32
2016,5,22,11,0,915.0,114.0,1.0,18.0,965.0,967.68,703.12
2016,5,22,11,15,917.0,114.5,1.05,18.0,977.5,945.18,689.48
2016,5,22,11,30,919.0,115.0,1.1,18.0,990.0,919.75,673.96
2016,5,22,11,45,919.0,115.5,1.15,18.0,994.0,889.84,655.44
2016,5,22,12,0,919.0,116.0,1.2,18.0,998.0,857.42,635.16
2016,5,22,12,15,918.0,116.0,1.2,18.0,995.0,821.46,611.66
2016,5,22,12,30,917.0,116.0,1.2,18.0,992.0,783.43,586.62
2016,5,22,12,45,910.5,118.0,1.3,18.0,980.5,741.25,558.79
2016,5,22,13,0,904.0,120.0,1.4,18.0,969.0,697.69,528.06
2016,5,22,13,15,900.0,119.5,1.45,18.0,951.0,652.49,494.82
2016,5,22,13,30,896.0,119.0,1.5,18.0,933.0,606.11,459.71
2016,5,22,13,45,890.0,117.5,1.55,18.0,908.0,556.92,421.45
2016,5,22,14,0,884.0,116.0,1.6,18.0,883.0,507.11,381.5
2016,5,22,14,15,876.0,114.5,1.6,17.5,851.5,456.04,339.82
2016,5,22,14,30,868.0,113.0,1.6,17.0,820.0,404.94,296.8
2016,5,22,14,45,598.0,219.5,1.65,17.0,696.5,338.7,247.18
2016,5,22,15,0,328.0,326.0,1.7,17.0,573.0,317.07,235.49
2016,5,22,15,15,574.0,215.5,1.7,16.5,617.0,259.94,180.4
2016,5,22,15,30,820.0,105.0,1.7,16.0,661.0,191.45,114.71
2016,5,22,15,45,800.0,103.0,1.7,16.0,614.5,142.09,79.56
2016,5,22,16,0,780.0,101.0,1.7,16.0,568.0,95.23,56.07
2016,5,22,16,15,757.5,97.5,1.7,15.5,519.0,67.31,53.43
2016,5,22,16,30,735.0,94.0,1.7,15.0,470.0,66.77,53.3
2016,5,22,16,45,702.5,90.0,1.7,15.0,418.5,59.52,47.11
2016,5,22,17,0,670.0,86.0,1.7,15.0,367.0,58.58,46.45
2016,5,22,17,15,629.5,80.5,1.7,14.5,316.0,56.42,44.76
2016,5,22,17,30,589.0,75.0,1.7,14.0,265.0,54.14,42.9
2016,5,22,17,45,534.0,67.5,1.7,14.0,216.5,50.07,39.25
2016,5,22,18,0,479.0,60.0,1.7,14.0,168.0,45.83,35.29
2016,5,22,18,15,395.0,50.0,1.6,13.5,123.5,39.13,29.03
2016,5,22,18,30,311.0,40.0,1.5,13.0,79.0,32.17,22.28
2016,5,22,18,45,193.5,26.0,1.45,12.5,47.0,20.36,9.59
2016,5,22,19,0,76.0,12.0,1.4,12.0,15.0,10.91,0.0
2016,5,22,19,15,38.0,6.0,1.35,11.5,7.5,5.46,0.0
2016,5,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
