Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,23,5,15,85.0,18.5,0.95,12.0,27.0,93.55,11.85
2016,5,23,5,30,170.0,37.0,1.0,12.0,54.0,187.53,145.44
2016,5,23,5,45,262.0,51.0,1.05,12.5,94.5,270.78,221.77
2016,5,23,6,0,354.0,65.0,1.1,13.0,135.0,362.18,299.78
2016,5,23,6,15,417.5,75.0,1.1,13.0,181.5,433.79,359.53
2016,5,23,6,30,481.0,85.0,1.1,13.0,228.0,515.57,424.62
2016,5,23,6,45,397.0,113.0,1.1,13.5,246.0,492.08,403.41
2016,5,23,7,0,313.0,141.0,1.1,14.0,264.0,448.48,366.97
2016,5,23,7,15,486.0,125.0,1.1,14.0,346.5,605.01,488.53
2016,5,23,7,30,659.0,109.0,1.1,14.0,429.0,762.27,599.68
2016,5,23,7,45,692.0,111.0,1.1,14.5,479.0,809.02,627.45
2016,5,23,8,0,725.0,113.0,1.1,15.0,529.0,854.73,655.17
2016,5,23,8,15,744.5,116.5,1.1,15.0,575.5,882.52,671.45
2016,5,23,8,30,764.0,120.0,1.1,15.0,622.0,913.81,690.2
2016,5,23,8,45,783.0,121.0,1.1,15.5,665.5,939.3,703.6
2016,5,23,9,0,802.0,122.0,1.1,16.0,709.0,962.16,715.27
2016,5,23,9,15,627.5,212.5,1.1,16.0,687.0,893.9,668.58
2016,5,23,9,30,453.0,303.0,1.1,16.0,665.0,805.05,603.74
2016,5,23,9,45,357.5,354.0,1.1,16.5,647.5,740.84,556.26
2016,5,23,10,0,262.0,405.0,1.1,17.0,630.0,691.39,517.89
2016,5,23,10,15,567.5,263.5,1.1,17.0,768.5,854.44,637.34
2016,5,23,10,30,873.0,122.0,1.1,17.0,907.0,976.36,716.18
2016,5,23,10,45,877.0,123.0,1.1,17.0,926.0,962.89,705.15
2016,5,23,11,0,881.0,124.0,1.1,17.0,945.0,946.32,694.13
2016,5,23,11,15,883.5,125.0,1.05,17.0,957.5,925.36,679.53
2016,5,23,11,30,886.0,126.0,1.0,17.0,970.0,901.53,663.21
2016,5,23,11,45,888.0,125.5,1.0,17.0,975.0,873.22,644.85
2016,5,23,12,0,890.0,125.0,1.0,17.0,980.0,842.43,624.85
2016,5,23,12,15,889.5,125.0,1.0,17.0,978.0,807.77,602.19
2016,5,23,12,30,889.0,125.0,1.0,17.0,976.0,771.09,578.06
2016,5,23,12,45,526.5,298.5,1.0,17.0,801.5,628.47,473.2
2016,5,23,13,0,164.0,472.0,1.0,17.0,627.0,505.62,380.26
2016,5,23,13,15,491.5,316.0,1.0,17.0,766.0,561.16,425.41
2016,5,23,13,30,819.0,160.0,1.0,17.0,905.0,594.15,449.55
2016,5,23,13,45,820.5,153.5,1.05,17.5,883.0,547.05,412.02
2016,5,23,14,0,822.0,147.0,1.1,18.0,861.0,498.92,373.39
2016,5,23,14,15,813.5,145.0,1.1,17.5,830.0,449.15,333.45
2016,5,23,14,30,805.0,143.0,1.1,17.0,799.0,399.59,292.44
2016,5,23,14,45,800.0,137.0,1.15,17.0,764.0,348.55,248.85
2016,5,23,15,0,795.0,131.0,1.2,17.0,729.0,297.79,204.85
2016,5,23,15,15,781.0,128.0,1.2,17.0,688.0,247.82,162.08
2016,5,23,15,30,767.0,125.0,1.2,17.0,647.0,199.41,122.64
2016,5,23,15,45,754.5,119.0,1.25,17.0,602.5,150.7,87.61
2016,5,23,16,0,742.0,113.0,1.3,17.0,558.0,103.73,62.87
2016,5,23,16,15,719.0,109.0,1.3,16.5,509.5,67.59,53.43
2016,5,23,16,30,696.0,105.0,1.3,16.0,461.0,67.26,53.49
2016,5,23,16,45,671.5,98.0,1.3,16.0,412.0,64.72,51.46
2016,5,23,17,0,647.0,91.0,1.3,16.0,363.0,61.94,49.2
2016,5,23,17,15,606.0,85.0,1.3,15.5,312.5,59.57,47.35
2016,5,23,17,30,565.0,79.0,1.3,15.0,262.0,57.07,45.32
2016,5,23,17,45,512.5,70.0,1.3,15.0,214.0,51.92,40.73
2016,5,23,18,0,460.0,61.0,1.3,15.0,166.0,46.51,35.76
2016,5,23,18,15,377.0,51.0,1.25,14.5,122.5,39.86,29.58
2016,5,23,18,30,294.0,41.0,1.2,14.0,79.0,31.71,21.84
2016,5,23,18,45,179.0,27.0,1.2,13.5,47.0,21.1,10.42
2016,5,23,19,0,64.0,13.0,1.2,13.0,15.0,11.82,0.0
2016,5,23,19,15,32.0,6.5,1.2,12.5,7.5,5.91,0.0
2016,5,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,5,15,115.5,17.5,1.05,12.0,29.5,109.33,22.42
2016,5,24,5,30,231.0,35.0,1.1,12.0,59.0,221.5,173.25
2016,5,24,5,45,327.5,46.0,1.15,12.5,100.5,309.68,253.93
2016,5,24,6,0,424.0,57.0,1.2,13.0,142.0,404.89,334.77
2016,5,24,6,15,488.5,65.5,1.2,13.0,190.0,480.23,397.05
2016,5,24,6,30,553.0,74.0,1.2,13.0,238.0,559.14,458.46
2016,5,24,6,45,598.5,80.0,1.2,13.5,289.0,622.36,504.45
2016,5,24,7,0,644.0,86.0,1.2,14.0,340.0,686.77,549.45
2016,5,24,7,15,677.0,91.0,1.2,14.0,391.0,739.64,585.47
2016,5,24,7,30,710.0,96.0,1.2,14.0,442.0,792.14,620.33
2016,5,24,7,45,734.5,100.0,1.2,14.5,491.5,829.68,642.75
2016,5,24,8,0,759.0,104.0,1.2,15.0,541.0,871.05,667.47
2016,5,24,8,15,778.0,107.0,1.15,15.0,588.0,904.04,686.49
2016,5,24,8,30,797.0,110.0,1.1,15.0,635.0,934.77,703.8
2016,5,24,8,45,551.0,216.0,1.1,15.5,590.5,815.62,619.4
2016,5,24,9,0,305.0,322.0,1.1,16.0,546.0,669.93,510.42
2016,5,24,9,15,238.5,352.5,1.1,16.0,533.5,632.88,482.55
2016,5,24,9,30,172.0,383.0,1.1,16.0,521.0,576.18,439.64
2016,5,24,9,45,517.5,254.5,1.1,16.5,692.5,811.62,612.59
2016,5,24,10,0,863.0,126.0,1.1,17.0,864.0,998.55,732.72
2016,5,24,10,15,646.5,246.5,1.1,17.0,809.0,915.58,675.1
2016,5,24,10,30,430.0,367.0,1.1,17.0,754.0,807.29,597.34
2016,5,24,10,45,456.5,372.0,1.1,17.5,790.5,822.31,607.28
2016,5,24,11,0,483.0,377.0,1.1,18.0,827.0,834.25,613.6
2016,5,24,11,15,363.5,424.5,1.1,18.0,766.5,743.18,549.14
2016,5,24,11,30,244.0,472.0,1.1,18.0,706.0,664.03,492.53
2016,5,24,11,45,571.5,300.5,1.15,18.0,849.5,774.21,577.6
2016,5,24,12,0,899.0,129.0,1.2,18.0,993.0,854.0,634.28
2016,5,24,12,15,898.0,129.0,1.2,18.0,990.5,818.61,609.74
2016,5,24,12,30,897.0,129.0,1.2,18.0,988.0,781.22,585.11
2016,5,24,12,45,899.5,125.5,1.2,18.0,979.0,741.6,557.8
2016,5,24,13,0,902.0,122.0,1.2,18.0,970.0,700.06,527.84
2016,5,24,13,15,898.0,121.0,1.2,18.0,952.5,654.65,494.33
2016,5,24,13,30,894.0,120.0,1.2,18.0,935.0,608.08,459.1
2016,5,24,13,45,890.5,117.5,1.25,18.0,910.5,559.63,421.82
2016,5,24,14,0,887.0,115.0,1.3,18.0,886.0,510.34,382.65
2016,5,24,14,15,879.5,113.5,1.3,18.0,855.0,459.45,340.78
2016,5,24,14,30,872.0,112.0,1.3,18.0,824.0,408.47,297.69
2016,5,24,14,45,864.0,109.0,1.3,18.0,787.5,356.37,252.79
2016,5,24,15,0,856.0,106.0,1.3,18.0,751.0,304.64,207.69
2016,5,24,15,15,843.0,103.5,1.3,18.0,709.0,252.8,163.14
2016,5,24,15,30,830.0,101.0,1.3,18.0,667.0,202.22,121.75
2016,5,24,15,45,816.0,97.5,1.35,18.0,621.5,143.01,78.39
2016,5,24,16,0,802.0,94.0,1.4,18.0,576.0,94.57,52.99
2016,5,24,16,15,780.0,90.5,1.4,17.5,526.5,62.43,48.77
2016,5,24,16,30,758.0,87.0,1.4,17.0,477.0,61.67,48.42
2016,5,24,16,45,732.0,82.5,1.4,17.0,426.5,60.05,47.18
2016,5,24,17,0,706.0,78.0,1.4,17.0,376.0,58.31,45.82
2016,5,24,17,15,667.0,73.0,1.4,16.5,325.0,50.98,39.59
2016,5,24,17,30,628.0,68.0,1.4,16.0,274.0,48.8,37.83
2016,5,24,17,45,574.5,61.5,1.45,15.5,224.5,45.28,34.77
2016,5,24,18,0,521.0,55.0,1.5,15.0,175.0,41.63,31.45
2016,5,24,18,15,438.5,46.5,1.45,14.5,130.0,36.04,26.23
2016,5,24,18,30,356.0,38.0,1.4,14.0,85.0,30.26,20.62
2016,5,24,18,45,228.5,26.0,1.4,13.5,51.0,20.96,10.59
2016,5,24,19,0,101.0,14.0,1.4,13.0,17.0,12.73,0.0
2016,5,24,19,15,50.5,7.0,1.35,12.5,8.5,6.37,0.0
2016,5,24,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.5,1.0,12.0,9.5,8.34,0.0
2016,5,25,5,30,0.0,19.0,1.0,12.0,19.0,16.72,7.92
2016,5,25,5,45,0.0,33.0,1.05,12.5,33.0,29.1,18.99
2016,5,25,6,0,0.0,47.0,1.1,13.0,47.0,41.93,30.26
2016,5,25,6,15,0.0,62.5,1.1,13.0,62.5,57.13,43.5
2016,5,25,6,30,0.0,78.0,1.1,13.0,78.0,72.09,56.36
2016,5,25,6,45,0.0,94.5,1.1,13.5,94.5,87.99,69.66
2016,5,25,7,0,0.0,111.0,1.1,14.0,111.0,103.75,82.56
2016,5,25,7,15,5.0,138.5,1.1,14.5,141.0,135.74,108.88
2016,5,25,7,30,10.0,166.0,1.1,15.0,171.0,167.8,134.64
2016,5,25,7,45,13.5,185.0,1.1,15.5,192.5,189.13,151.19
2016,5,25,8,0,17.0,204.0,1.1,16.0,214.0,210.46,167.49
2016,5,25,8,15,36.0,240.5,1.1,16.0,263.5,282.89,224.58
2016,5,25,8,30,55.0,277.0,1.1,16.0,313.0,340.05,268.21
2016,5,25,8,45,41.5,278.5,1.1,16.5,307.0,324.59,254.32
2016,5,25,9,0,28.0,280.0,1.1,17.0,301.0,309.36,241.15
2016,5,25,9,15,37.5,310.0,1.1,17.0,339.0,348.23,270.44
2016,5,25,9,30,47.0,340.0,1.1,17.0,377.0,386.38,298.44
2016,5,25,9,45,69.0,372.0,1.15,17.5,429.5,438.3,336.23
2016,5,25,10,0,91.0,404.0,1.2,18.0,482.0,488.94,372.23
2016,5,25,10,15,130.5,425.0,1.2,18.0,541.0,558.77,422.22
2016,5,25,10,30,170.0,446.0,1.2,18.0,600.0,610.32,458.31
2016,5,25,10,45,181.5,456.0,1.3,18.5,623.5,621.66,465.31
2016,5,25,11,0,193.0,466.0,1.4,19.0,647.0,631.49,471.63
2016,5,25,11,15,554.5,288.5,1.4,19.0,816.0,796.98,595.08
2016,5,25,11,30,916.0,111.0,1.4,19.0,985.0,915.57,675.05
2016,5,25,11,45,918.0,110.5,1.45,19.0,990.5,886.78,655.19
2016,5,25,12,0,920.0,110.0,1.5,19.0,996.0,855.42,635.29
2016,5,25,12,15,919.5,110.0,1.5,19.0,993.5,820.1,612.02
2016,5,25,12,30,919.0,110.0,1.5,19.0,991.0,782.66,587.19
2016,5,25,12,45,910.0,114.0,1.5,19.0,979.0,740.57,558.39
2016,5,25,13,0,901.0,118.0,1.5,19.0,967.0,697.23,526.79
2016,5,25,13,15,897.5,117.5,1.55,19.0,949.5,652.68,494.06
2016,5,25,13,30,894.0,117.0,1.6,19.0,932.0,606.91,459.46
2016,5,25,13,45,891.0,114.0,1.65,19.0,908.0,558.43,421.83
2016,5,25,14,0,888.0,111.0,1.7,19.0,884.0,509.07,382.33
2016,5,25,14,15,880.5,110.0,1.7,19.0,853.0,458.6,340.57
2016,5,25,14,30,873.0,109.0,1.7,19.0,822.0,408.03,297.6
2016,5,25,14,45,864.5,106.0,1.75,19.0,785.5,355.79,252.57
2016,5,25,15,0,856.0,103.0,1.8,19.0,749.0,303.99,207.34
2016,5,25,15,15,843.5,101.0,1.8,18.5,707.5,252.68,163.33
2016,5,25,15,30,831.0,99.0,1.8,18.0,666.0,202.56,122.27
2016,5,25,15,45,815.0,96.0,1.8,18.0,620.5,143.45,78.64
2016,5,25,16,0,799.0,93.0,1.8,18.0,575.0,95.35,53.0
2016,5,25,16,15,778.0,90.0,1.8,17.5,526.0,61.99,48.39
2016,5,25,16,30,757.0,87.0,1.8,17.0,477.0,61.59,48.35
2016,5,25,16,45,730.0,82.5,1.85,17.0,427.0,59.96,47.1
2016,5,25,17,0,703.0,78.0,1.9,17.0,377.0,58.21,45.73
2016,5,25,17,15,664.5,73.5,1.9,16.5,326.0,51.25,39.83
2016,5,25,17,30,626.0,69.0,1.9,16.0,275.0,49.48,38.42
2016,5,25,17,45,568.5,63.0,1.9,15.5,225.5,46.37,35.73
2016,5,25,18,0,511.0,57.0,1.9,15.0,176.0,43.17,32.81
2016,5,25,18,15,428.5,48.5,1.8,14.5,131.5,37.65,27.66
2016,5,25,18,30,346.0,40.0,1.7,14.0,87.0,31.95,22.12
2016,5,25,18,45,213.0,27.5,1.65,13.5,53.0,21.51,11.25
2016,5,25,19,0,80.0,15.0,1.6,13.0,19.0,11.81,0.0
2016,5,25,19,15,40.0,7.5,1.6,13.0,9.5,6.82,0.0
2016,5,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,15.0,1.1,12.0,15.0,13.21,0.0
2016,5,26,5,30,0.0,30.0,1.1,12.0,30.0,27.99,17.1
2016,5,26,5,45,7.0,50.0,1.1,12.5,51.5,54.76,40.78
2016,5,26,6,0,14.0,70.0,1.1,13.0,73.0,80.73,63.56
2016,5,26,6,15,24.5,91.0,1.05,13.0,97.5,120.23,97.69
2016,5,26,6,30,35.0,112.0,1.0,13.0,122.0,151.58,124.41
2016,5,26,6,45,44.0,132.5,1.0,13.5,148.0,181.18,148.82
2016,5,26,7,0,53.0,153.0,1.0,14.0,174.0,210.94,172.76
2016,5,26,7,15,58.5,175.5,1.0,14.5,202.0,240.34,195.68
2016,5,26,7,30,64.0,198.0,1.0,15.0,230.0,269.52,217.91
2016,5,26,7,45,33.0,184.0,1.0,15.5,201.0,220.35,176.52
2016,5,26,8,0,2.0,170.0,1.0,16.0,172.0,160.38,126.53
2016,5,26,8,15,7.0,194.5,0.95,16.5,199.5,188.85,149.03
2016,5,26,8,30,12.0,219.0,0.9,17.0,227.0,217.27,170.76
2016,5,26,8,45,14.5,237.0,0.9,17.5,247.5,236.47,184.89
2016,5,26,9,0,17.0,255.0,0.9,18.0,268.0,255.54,198.78
2016,5,26,9,15,20.0,275.0,0.9,18.0,290.5,276.95,214.71
2016,5,26,9,30,23.0,295.0,0.9,18.0,313.0,298.13,230.32
2016,5,26,9,45,29.5,323.5,0.9,18.5,348.5,347.49,266.44
2016,5,26,10,0,36.0,352.0,0.9,19.0,384.0,379.96,289.26
2016,5,26,10,15,37.0,364.5,0.9,19.5,398.0,389.72,295.19
2016,5,26,10,30,38.0,377.0,0.9,20.0,412.0,399.04,300.95
2016,5,26,10,45,59.0,411.0,0.95,20.5,466.5,448.14,336.12
2016,5,26,11,0,80.0,445.0,1.0,21.0,521.0,495.16,368.85
2016,5,26,11,15,118.0,463.0,1.0,21.0,576.0,549.07,406.85
2016,5,26,11,30,156.0,481.0,1.0,21.0,631.0,588.83,434.45
2016,5,26,11,45,164.0,476.0,1.05,21.5,634.0,578.8,426.7
2016,5,26,12,0,172.0,471.0,1.1,22.0,637.0,567.92,418.82
2016,5,26,12,15,204.5,474.0,1.1,22.0,670.5,582.25,429.21
2016,5,26,12,30,237.0,477.0,1.1,22.0,704.0,593.56,437.11
2016,5,26,12,45,249.0,461.0,1.15,22.0,697.5,569.16,420.52
2016,5,26,13,0,261.0,445.0,1.2,22.0,691.0,545.12,404.17
2016,5,26,13,15,310.5,427.0,1.2,22.0,714.5,541.94,402.18
2016,5,26,13,30,360.0,409.0,1.2,22.0,738.0,534.53,396.52
2016,5,26,13,45,370.5,389.0,1.25,22.0,719.5,500.8,371.9
2016,5,26,14,0,381.0,369.0,1.3,22.0,701.0,466.32,346.25
2016,5,26,14,15,323.0,375.5,1.3,21.5,650.0,420.92,312.85
2016,5,26,14,30,265.0,382.0,1.3,21.0,599.0,380.81,283.41
2016,5,26,14,45,543.0,253.5,1.35,21.0,672.5,352.36,254.86
2016,5,26,15,0,821.0,125.0,1.4,21.0,746.0,304.41,206.77
2016,5,26,15,15,807.5,122.5,1.4,20.5,704.5,253.64,163.95
2016,5,26,15,30,794.0,120.0,1.4,20.0,663.0,204.35,124.07
2016,5,26,15,45,776.0,117.0,1.45,20.0,617.5,155.89,89.2
2016,5,26,16,0,758.0,114.0,1.5,20.0,572.0,109.75,64.54
2016,5,26,16,15,735.0,110.0,1.5,19.5,523.0,68.12,53.21
2016,5,26,16,30,712.0,106.0,1.5,19.0,474.0,67.8,53.29
2016,5,26,16,45,682.5,101.0,1.55,18.5,424.0,66.64,52.58
2016,5,26,17,0,653.0,96.0,1.6,18.0,374.0,65.37,51.76
2016,5,26,17,15,611.5,89.5,1.6,17.5,323.0,62.75,49.74
2016,5,26,17,30,570.0,83.0,1.6,17.0,272.0,59.99,47.5
2016,5,26,17,45,510.5,75.5,1.6,16.5,223.0,56.17,44.22
2016,5,26,18,0,451.0,68.0,1.6,16.0,174.0,52.21,40.66
2016,5,26,18,15,367.0,57.0,1.55,15.5,129.5,43.33,32.54
2016,5,26,18,30,283.0,46.0,1.5,15.0,85.0,35.47,25.09
2016,5,26,18,45,166.5,31.0,1.5,14.5,51.5,24.17,13.5
2016,5,26,19,0,50.0,16.0,1.5,14.0,18.0,13.17,0.0
2016,5,26,19,15,25.0,8.0,1.45,13.5,9.0,7.28,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,8.0,0.8,12.0,8.0,7.02,0.0
2016,5,27,5,30,0.0,16.0,0.8,12.0,16.0,14.07,5.84
2016,5,27,5,45,0.0,28.0,0.85,12.5,28.0,24.66,15.28
2016,5,27,6,0,0.0,40.0,0.9,13.0,40.0,35.28,24.62
2016,5,27,6,15,0.0,53.5,0.85,13.5,53.5,47.25,35.01
2016,5,27,6,30,0.0,67.0,0.8,14.0,67.0,60.04,45.92
2016,5,27,6,45,0.0,81.5,0.8,14.5,81.5,73.9,57.5
2016,5,27,7,0,0.0,96.0,0.8,15.0,96.0,87.67,68.78
2016,5,27,7,15,0.0,121.0,0.75,15.5,121.0,112.36,88.89
2016,5,27,7,30,0.0,146.0,0.7,16.0,146.0,136.96,108.46
2016,5,27,7,45,4.0,166.5,0.65,16.5,169.0,160.35,126.83
2016,5,27,8,0,8.0,187.0,0.6,17.0,192.0,183.76,144.85
2016,5,27,8,15,41.0,237.5,0.55,17.5,264.5,284.12,223.41
2016,5,27,8,30,74.0,288.0,0.5,18.0,337.0,371.42,288.24
2016,5,27,8,45,176.0,308.5,0.5,19.0,435.5,510.81,390.01
2016,5,27,9,0,278.0,329.0,0.5,20.0,534.0,650.98,485.76
2016,5,27,9,15,564.5,227.0,0.45,20.5,670.5,846.71,618.79
2016,5,27,9,30,851.0,125.0,0.4,21.0,807.0,1001.68,710.65
2016,5,27,9,45,865.0,123.5,0.4,22.0,841.0,1008.18,708.1
2016,5,27,10,0,879.0,122.0,0.4,23.0,875.0,1011.52,706.25
2016,5,27,10,15,885.5,123.0,0.4,23.5,901.5,1006.76,701.08
2016,5,27,10,30,892.0,124.0,0.4,24.0,928.0,998.74,694.22
2016,5,27,10,45,898.5,123.5,0.45,24.5,948.5,985.99,685.84
2016,5,27,11,0,905.0,123.0,0.5,25.0,969.0,970.04,675.69
2016,5,27,11,15,907.5,123.5,0.55,25.0,981.5,948.25,663.37
2016,5,27,11,30,910.0,124.0,0.6,25.0,994.0,923.55,649.3
2016,5,27,11,45,911.5,123.5,0.65,25.5,999.0,894.34,631.13
2016,5,27,12,0,913.0,123.0,0.7,26.0,1004.0,862.62,611.34
2016,5,27,12,15,912.5,123.0,0.75,26.0,1001.0,827.4,590.37
2016,5,27,12,30,912.0,123.0,0.8,26.0,998.0,790.11,567.82
2016,5,27,12,45,908.0,123.5,0.9,26.0,987.5,748.83,542.28
2016,5,27,13,0,904.0,124.0,1.0,26.0,977.0,706.03,513.83
2016,5,27,13,15,900.0,123.5,1.05,26.0,959.0,661.08,482.45
2016,5,27,13,30,896.0,123.0,1.1,26.0,941.0,614.95,449.25
2016,5,27,13,45,888.0,123.0,1.15,26.0,915.5,566.09,413.04
2016,5,27,14,0,880.0,123.0,1.2,26.0,890.0,516.77,375.31
2016,5,27,14,15,871.5,121.5,1.2,25.5,858.5,465.88,335.65
2016,5,27,14,30,863.0,120.0,1.2,25.0,827.0,415.01,294.73
2016,5,27,14,45,851.0,118.5,1.25,25.0,790.0,363.23,251.75
2016,5,27,15,0,839.0,117.0,1.3,25.0,753.0,312.22,208.78
2016,5,27,15,15,825.5,114.5,1.3,24.5,711.0,253.09,160.29
2016,5,27,15,30,812.0,112.0,1.3,24.0,669.0,202.89,120.2
2016,5,27,15,45,795.0,108.5,1.35,24.0,623.0,153.25,84.71
2016,5,27,16,0,778.0,105.0,1.4,24.0,577.0,105.8,59.2
2016,5,27,16,15,755.5,101.5,1.35,23.5,528.0,69.73,53.68
2016,5,27,16,30,733.0,98.0,1.3,23.0,479.0,69.32,53.68
2016,5,27,16,45,704.5,93.0,1.3,22.5,428.5,61.19,47.05
2016,5,27,17,0,676.0,88.0,1.3,22.0,378.0,59.65,46.0
2016,5,27,17,15,636.0,82.5,1.25,21.0,327.0,57.54,44.51
2016,5,27,17,30,596.0,77.0,1.2,20.0,276.0,55.31,42.85
2016,5,27,17,45,541.5,70.0,1.15,19.5,226.5,51.7,39.79
2016,5,27,18,0,487.0,63.0,1.1,19.0,177.0,47.95,36.45
2016,5,27,18,15,406.0,53.0,1.0,18.0,132.5,41.33,30.49
2016,5,27,18,30,325.0,43.0,0.9,17.0,88.0,34.45,24.05
2016,5,27,18,45,208.5,29.5,0.85,16.5,54.0,23.03,12.68
2016,5,27,19,0,92.0,16.0,0.8,16.0,20.0,12.59,0.0
2016,5,27,19,15,46.0,8.0,0.75,15.5,10.0,7.28,0.0
2016,5,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,5,15,102.5,19.5,0.5,13.5,30.5,106.91,41.14
2016,5,28,5,30,205.0,39.0,0.4,14.0,61.0,211.36,164.78
2016,5,28,5,45,301.5,51.0,0.35,14.5,103.0,296.49,239.67
2016,5,28,6,0,398.0,63.0,0.3,15.0,145.0,390.25,316.63
2016,5,28,6,15,462.5,72.0,0.25,15.5,192.5,468.98,378.08
2016,5,28,6,30,527.0,81.0,0.2,16.0,240.0,547.8,436.04
2016,5,28,6,45,577.5,86.5,0.2,17.0,291.0,613.89,481.05
2016,5,28,7,0,628.0,92.0,0.2,18.0,342.0,681.4,524.96
2016,5,28,7,15,661.5,97.0,0.2,18.5,393.0,734.33,557.93
2016,5,28,7,30,695.0,102.0,0.2,19.0,444.0,786.91,589.74
2016,5,28,7,45,722.0,105.5,0.25,20.0,493.5,830.83,614.58
2016,5,28,8,0,749.0,109.0,0.3,21.0,543.0,868.23,634.76
2016,5,28,8,15,768.0,112.5,0.3,21.5,590.0,901.71,652.41
2016,5,28,8,30,787.0,116.0,0.3,22.0,637.0,932.93,668.43
2016,5,28,8,45,802.0,119.0,0.35,23.0,680.0,957.12,679.7
2016,5,28,9,0,817.0,122.0,0.4,24.0,723.0,978.56,689.34
2016,5,28,9,15,829.0,124.0,0.45,24.5,761.5,992.91,696.07
2016,5,28,9,30,841.0,126.0,0.5,25.0,800.0,993.01,694.39
2016,5,28,9,45,848.5,128.5,0.55,25.5,832.5,997.27,695.59
2016,5,28,10,0,856.0,131.0,0.6,26.0,865.0,998.34,694.91
2016,5,28,10,15,862.5,132.5,0.65,26.0,891.5,994.18,692.6
2016,5,28,10,30,869.0,134.0,0.7,26.0,918.0,986.8,688.52
2016,5,28,10,45,871.5,136.5,0.8,26.5,937.5,973.34,680.55
2016,5,28,11,0,874.0,139.0,0.9,27.0,957.0,956.8,670.71
2016,5,28,11,15,876.5,139.5,0.95,27.0,969.0,935.42,658.28
2016,5,28,11,30,879.0,140.0,1.0,27.0,981.0,911.23,644.1
2016,5,28,11,45,878.0,141.5,1.05,27.0,985.5,882.25,626.85
2016,5,28,12,0,877.0,143.0,1.1,27.0,990.0,850.95,608.02
2016,5,28,12,15,876.5,143.0,1.1,27.0,987.0,816.67,586.44
2016,5,28,12,30,876.0,143.0,1.1,27.0,984.0,780.45,563.47
2016,5,28,12,45,870.0,144.5,1.15,27.0,973.0,739.71,536.62
2016,5,28,13,0,864.0,146.0,1.2,27.0,962.0,697.69,507.87
2016,5,28,13,15,859.5,145.0,1.2,26.5,944.5,653.6,477.47
2016,5,28,13,30,855.0,144.0,1.2,26.0,927.0,608.47,445.4
2016,5,28,13,45,846.5,144.0,1.3,26.0,901.5,561.09,410.51
2016,5,28,14,0,838.0,144.0,1.4,26.0,876.0,510.15,371.91
2016,5,28,14,15,829.5,142.0,1.4,25.5,845.5,459.83,332.7
2016,5,28,14,30,821.0,140.0,1.4,25.0,815.0,409.7,292.37
2016,5,28,14,45,808.5,138.5,1.4,25.0,778.0,359.03,250.19
2016,5,28,15,0,796.0,137.0,1.4,25.0,741.0,309.36,208.31
2016,5,28,15,15,781.5,134.0,1.35,24.5,699.5,259.35,166.87
2016,5,28,15,30,767.0,131.0,1.3,24.0,658.0,210.95,128.3
2016,5,28,15,45,749.5,127.0,1.3,24.0,612.5,163.27,94.16
2016,5,28,16,0,732.0,123.0,1.3,24.0,567.0,109.84,62.99
2016,5,28,16,15,708.0,118.5,1.25,23.5,518.5,73.18,56.57
2016,5,28,16,30,684.0,114.0,1.2,23.0,470.0,72.79,56.6
2016,5,28,16,45,654.5,108.0,1.2,22.5,420.5,71.17,55.55
2016,5,28,17,0,625.0,102.0,1.2,22.0,371.0,69.39,54.33
2016,5,28,17,15,583.0,95.5,1.1,21.0,320.5,66.99,52.65
2016,5,28,17,30,541.0,89.0,1.0,20.0,270.0,64.44,50.76
2016,5,28,17,45,486.5,80.0,0.95,19.5,221.5,59.61,46.67
2016,5,28,18,0,432.0,71.0,0.9,19.0,173.0,53.02,40.87
2016,5,28,18,15,351.5,59.0,0.8,18.0,129.5,44.72,33.45
2016,5,28,18,30,271.0,47.0,0.7,17.0,86.0,36.15,25.55
2016,5,28,18,45,168.0,31.5,0.65,16.5,52.5,24.51,14.04
2016,5,28,19,0,65.0,16.0,0.6,16.0,19.0,13.21,0.0
2016,5,28,19,15,32.5,8.0,0.55,15.5,9.5,7.28,0.0
2016,5,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,112.5,19.0,0.65,12.5,31.5,111.86,46.88
2016,5,29,5,30,225.0,38.0,0.6,13.0,63.0,221.89,174.45
2016,5,29,5,45,320.5,49.5,0.55,13.5,105.0,306.7,249.62
2016,5,29,6,0,416.0,61.0,0.5,14.0,147.0,404.32,330.07
2016,5,29,6,15,208.0,46.5,0.45,14.5,89.5,234.91,194.46
2016,5,29,6,30,0.0,32.0,0.4,15.0,32.0,28.18,18.4
2016,5,29,6,45,0.0,39.0,0.4,15.5,39.0,34.38,23.85
2016,5,29,7,0,0.0,46.0,0.4,16.0,46.0,40.59,28.99
2016,5,29,7,15,0.0,53.5,0.4,16.5,53.5,47.25,34.43
2016,5,29,7,30,0.0,61.0,0.4,17.0,61.0,53.92,39.8
2016,5,29,7,45,0.0,85.5,0.45,18.0,85.5,75.72,57.47
2016,5,29,8,0,0.0,110.0,0.5,19.0,110.0,98.68,75.67
2016,5,29,8,15,0.0,128.5,0.55,19.5,128.5,116.13,89.25
2016,5,29,8,30,0.0,147.0,0.6,20.0,147.0,133.57,102.64
2016,5,29,8,45,3.0,174.5,0.65,20.5,177.0,162.68,125.16
2016,5,29,9,0,6.0,202.0,0.7,21.0,207.0,191.78,147.25
2016,5,29,9,15,10.5,233.5,0.7,21.0,242.0,226.2,173.37
2016,5,29,9,30,15.0,265.0,0.7,21.0,277.0,260.42,198.91
2016,5,29,9,45,20.0,295.0,0.75,21.5,312.0,293.34,222.86
2016,5,29,10,0,25.0,325.0,0.8,22.0,347.0,341.16,257.34
2016,5,29,10,15,32.5,353.5,0.85,22.0,383.0,374.13,281.03
2016,5,29,10,30,40.0,382.0,0.9,22.0,419.0,406.06,303.84
2016,5,29,10,45,37.5,385.0,0.95,22.5,420.0,402.09,299.96
2016,5,29,11,0,35.0,388.0,1.0,23.0,421.0,398.04,296.34
2016,5,29,11,15,37.0,398.0,1.0,23.0,433.5,404.62,300.89
2016,5,29,11,30,39.0,408.0,1.0,23.0,446.0,410.6,304.96
2016,5,29,11,45,39.0,410.0,1.05,23.0,448.0,406.92,302.33
2016,5,29,12,0,39.0,412.0,1.1,23.0,450.0,403.01,299.63
2016,5,29,12,15,60.5,437.5,1.1,23.0,496.0,436.36,323.86
2016,5,29,12,30,82.0,463.0,1.1,23.0,542.0,466.93,345.54
2016,5,29,12,45,123.5,469.0,1.15,23.0,586.5,490.62,362.94
2016,5,29,13,0,165.0,475.0,1.2,23.0,631.0,510.36,377.3
2016,5,29,13,15,244.5,450.0,1.2,23.0,676.5,520.17,384.85
2016,5,29,13,30,324.0,425.0,1.2,23.0,722.0,527.63,390.06
2016,5,29,13,45,336.0,410.5,1.2,23.5,711.0,500.35,369.09
2016,5,29,14,0,348.0,396.0,1.2,24.0,700.0,472.04,347.24
2016,5,29,14,15,591.5,266.0,1.2,23.5,761.5,448.19,327.99
2016,5,29,14,30,835.0,136.0,1.2,23.0,823.0,413.19,296.56
2016,5,29,14,45,824.0,134.0,1.2,23.0,786.5,361.96,253.62
2016,5,29,15,0,813.0,132.0,1.2,23.0,750.0,311.56,210.87
2016,5,29,15,15,627.5,193.0,1.15,22.5,654.5,262.58,176.26
2016,5,29,15,30,442.0,254.0,1.1,22.0,559.0,238.74,164.18
2016,5,29,15,45,408.5,244.5,1.1,22.0,511.0,200.94,137.76
2016,5,29,16,0,375.0,235.0,1.1,22.0,463.0,177.14,126.01
2016,5,29,16,15,540.0,173.0,1.1,21.5,471.5,109.73,87.67
2016,5,29,16,30,705.0,111.0,1.1,21.0,480.0,70.84,55.35
2016,5,29,16,45,676.5,105.5,1.1,21.0,429.5,69.49,54.45
2016,5,29,17,0,648.0,100.0,1.1,21.0,379.0,67.99,53.35
2016,5,29,17,15,607.0,93.5,1.05,20.0,328.5,65.51,51.58
2016,5,29,17,30,566.0,87.0,1.0,19.0,278.0,62.87,49.61
2016,5,29,17,45,512.0,78.5,0.95,18.5,229.0,58.37,45.79
2016,5,29,18,0,458.0,70.0,0.9,18.0,180.0,53.66,41.62
2016,5,29,18,15,375.0,59.0,0.85,17.0,135.0,44.76,33.66
2016,5,29,18,30,292.0,48.0,0.8,16.0,90.0,36.95,26.38
2016,5,29,18,45,182.5,33.0,0.75,15.5,55.5,25.7,15.22
2016,5,29,19,0,73.0,18.0,0.7,15.0,21.0,14.78,0.0
2016,5,29,19,15,36.5,9.0,0.7,14.5,10.5,8.19,0.0
2016,5,29,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,0.65,11.5,32.5,119.52,53.75
2016,5,30,5,30,251.0,38.0,0.6,12.0,65.0,237.85,188.1
2016,5,30,5,45,349.5,48.5,0.6,13.0,108.5,327.57,266.96
2016,5,30,6,0,448.0,59.0,0.6,14.0,152.0,424.8,346.77
2016,5,30,6,15,224.0,66.0,0.55,14.5,112.5,276.42,227.81
2016,5,30,6,30,0.0,73.0,0.5,15.0,73.0,66.37,50.59
2016,5,30,6,45,0.0,88.0,0.5,15.5,88.0,80.72,62.96
2016,5,30,7,0,0.0,103.0,0.5,16.0,103.0,94.95,74.5
2016,5,30,7,15,11.0,141.0,0.5,16.5,146.5,143.52,114.39
2016,5,30,7,30,22.0,179.0,0.5,17.0,190.0,192.83,153.61
2016,5,30,7,45,24.0,198.0,0.5,18.0,211.5,212.86,168.1
2016,5,30,8,0,26.0,217.0,0.5,19.0,233.0,232.81,182.36
2016,5,30,8,15,72.0,258.5,0.5,19.5,305.5,338.61,263.46
2016,5,30,8,30,118.0,300.0,0.5,20.0,378.0,447.19,342.25
2016,5,30,8,45,99.5,316.0,0.55,20.5,385.0,424.79,323.21
2016,5,30,9,0,81.0,332.0,0.6,21.0,392.0,420.19,318.22
2016,5,30,9,15,78.5,349.0,0.6,21.5,409.5,432.16,325.35
2016,5,30,9,30,76.0,366.0,0.6,22.0,427.0,443.63,331.93
2016,5,30,9,45,117.0,393.0,0.65,22.5,491.5,525.81,389.67
2016,5,30,10,0,158.0,420.0,0.7,23.0,556.0,588.66,432.07
2016,5,30,10,15,198.0,430.0,0.75,23.5,606.0,630.72,459.95
2016,5,30,10,30,238.0,440.0,0.8,24.0,656.0,670.8,486.27
2016,5,30,10,45,332.0,414.5,0.85,24.5,722.5,736.69,530.82
2016,5,30,11,0,426.0,389.0,0.9,25.0,789.0,794.42,568.78
2016,5,30,11,15,277.5,434.0,0.9,25.0,696.0,675.74,486.46
2016,5,30,11,30,129.0,479.0,0.9,25.0,603.0,563.84,408.13
2016,5,30,11,45,142.5,483.5,0.95,25.5,621.5,568.0,411.65
2016,5,30,12,0,156.0,488.0,1.0,26.0,640.0,570.63,413.01
2016,5,30,12,15,135.5,483.5,1.0,26.0,615.0,537.23,389.61
2016,5,30,12,30,115.0,479.0,1.0,26.0,590.0,505.21,367.34
2016,5,30,12,45,135.5,477.0,1.05,26.0,606.5,505.84,368.59
2016,5,30,13,0,156.0,475.0,1.1,26.0,623.0,504.65,368.17
2016,5,30,13,15,161.0,461.5,1.1,26.0,612.0,483.02,353.03
2016,5,30,13,30,166.0,448.0,1.1,26.0,601.0,461.21,337.72
2016,5,30,13,45,228.5,429.0,1.15,26.0,633.0,465.48,340.96
2016,5,30,14,0,291.0,410.0,1.2,26.0,665.0,455.45,333.22
2016,5,30,14,15,287.0,395.0,1.2,26.0,639.5,421.59,307.99
2016,5,30,14,30,283.0,380.0,1.2,26.0,614.0,388.37,282.98
2016,5,30,14,45,279.0,362.5,1.2,26.0,584.0,354.15,256.9
2016,5,30,15,0,275.0,345.0,1.2,26.0,554.0,320.7,231.15
2016,5,30,15,15,249.0,328.5,1.2,25.5,510.0,283.87,204.14
2016,5,30,15,30,223.0,312.0,1.2,25.0,466.0,261.21,188.32
2016,5,30,15,45,216.0,290.0,1.2,25.0,431.0,229.5,165.59
2016,5,30,16,0,209.0,268.0,1.2,25.0,396.0,198.99,145.71
2016,5,30,16,15,181.0,246.0,1.15,24.5,350.5,171.12,136.88
2016,5,30,16,30,153.0,224.0,1.1,24.0,305.0,158.23,127.12
2016,5,30,16,45,101.0,196.0,1.1,23.5,247.5,148.82,120.08
2016,5,30,17,0,49.0,168.0,1.1,23.0,190.0,129.79,104.88
2016,5,30,17,15,43.0,147.5,1.05,22.0,164.5,115.25,93.38
2016,5,30,17,30,37.0,127.0,1.0,21.0,139.0,100.4,81.33
2016,5,30,17,45,267.5,96.0,0.95,20.5,162.0,72.83,57.85
2016,5,30,18,0,498.0,65.0,0.9,20.0,185.0,49.42,37.58
2016,5,30,18,15,416.5,55.5,0.8,19.0,139.5,43.3,32.12
2016,5,30,18,30,335.0,46.0,0.7,18.0,94.0,36.95,26.19
2016,5,30,18,45,219.0,32.5,0.6,17.0,59.0,25.35,14.97
2016,5,30,19,0,103.0,19.0,0.5,16.0,24.0,14.95,0.0
2016,5,30,19,15,51.5,9.5,0.5,15.5,12.0,8.64,0.0
2016,5,30,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,143.5,18.0,0.55,13.5,34.0,127.95,60.17
2016,5,31,5,30,287.0,36.0,0.5,14.0,68.0,258.75,203.24
2016,5,31,5,45,382.0,46.0,0.45,14.5,111.5,346.52,279.89
2016,5,31,6,0,477.0,56.0,0.4,15.0,155.0,441.84,357.42
2016,5,31,6,15,539.0,63.0,0.4,15.5,204.0,515.45,414.34
2016,5,31,6,30,601.0,70.0,0.4,16.0,253.0,592.33,470.35
2016,5,31,6,45,304.0,102.5,0.4,16.5,195.5,402.25,323.67
2016,5,31,7,0,7.0,135.0,0.4,17.0,138.0,136.19,106.96
2016,5,31,7,15,16.0,158.5,0.4,18.0,166.0,167.44,132.88
2016,5,31,7,30,25.0,182.0,0.4,19.0,194.0,198.87,157.01
2016,5,31,7,45,39.0,210.0,0.45,20.0,231.5,256.75,201.21
2016,5,31,8,0,53.0,238.0,0.5,21.0,269.0,299.75,232.66
2016,5,31,8,15,61.5,262.5,0.5,21.5,301.5,333.1,256.34
2016,5,31,8,30,70.0,287.0,0.5,22.0,334.0,366.12,279.36
2016,5,31,8,45,95.0,315.0,0.55,22.5,383.0,419.14,317.25
2016,5,31,9,0,120.0,343.0,0.6,23.0,432.0,490.12,366.61
2016,5,31,9,15,144.5,364.5,0.65,23.5,477.0,533.88,395.91
2016,5,31,9,30,169.0,386.0,0.7,24.0,522.0,576.65,424.27
2016,5,31,9,45,170.5,403.0,0.75,25.0,545.0,590.21,430.96
2016,5,31,10,0,172.0,420.0,0.8,26.0,568.0,602.66,437.16
2016,5,31,10,15,162.0,434.0,0.85,26.0,577.0,599.49,434.28
2016,5,31,10,30,152.0,448.0,0.9,26.0,586.0,595.48,431.06
2016,5,31,10,45,160.0,459.0,0.95,26.5,607.0,604.9,436.64
2016,5,31,11,0,168.0,470.0,1.0,27.0,628.0,612.97,441.2
2016,5,31,11,15,160.5,476.5,1.0,27.0,629.5,601.21,432.6
2016,5,31,11,30,153.0,483.0,1.0,27.0,631.0,588.92,423.88
2016,5,31,11,45,202.5,480.5,1.05,27.5,676.5,616.75,443.15
2016,5,31,12,0,252.0,478.0,1.1,28.0,722.0,643.62,461.04
2016,5,31,12,15,221.5,482.0,1.1,28.0,696.0,603.83,433.32
2016,5,31,12,30,191.0,486.0,1.1,28.0,670.0,568.2,408.78
2016,5,31,12,45,168.5,480.5,1.1,28.5,641.5,532.33,383.37
2016,5,31,13,0,146.0,475.0,1.1,29.0,613.0,498.26,359.09
2016,5,31,13,15,145.0,465.5,1.1,29.0,601.0,476.43,344.15
2016,5,31,13,30,144.0,456.0,1.1,29.0,589.0,454.85,329.14
2016,5,31,13,45,159.0,443.5,1.15,29.0,586.5,439.75,318.77
2016,5,31,14,0,174.0,431.0,1.2,29.0,584.0,423.39,307.14
2016,5,31,14,15,165.0,415.0,1.2,29.0,555.5,392.95,285.23
2016,5,31,14,30,156.0,399.0,1.2,29.0,527.0,363.7,264.04
2016,5,31,14,45,187.0,377.5,1.2,29.0,525.0,345.04,249.46
2016,5,31,15,0,218.0,356.0,1.2,29.0,523.0,323.52,232.2
2016,5,31,15,15,183.5,337.0,1.2,28.5,472.0,286.32,205.91
2016,5,31,15,30,149.0,318.0,1.2,28.0,421.0,253.1,183.05
2016,5,31,15,45,98.5,283.5,1.2,28.0,350.0,223.98,164.13
2016,5,31,16,0,48.0,249.0,1.2,28.0,279.0,189.92,141.5
2016,5,31,16,15,35.5,220.5,1.15,27.5,241.5,165.94,131.08
2016,5,31,16,30,23.0,192.0,1.1,27.0,204.0,156.59,124.27
2016,5,31,16,45,11.5,163.5,1.1,26.5,169.5,135.13,107.42
2016,5,31,17,0,0.0,135.0,1.1,26.0,135.0,113.25,89.95
2016,5,31,17,15,0.0,117.0,1.05,25.0,117.0,98.81,78.52
2016,5,31,17,30,0.0,99.0,1.0,24.0,99.0,84.23,66.69
2016,5,31,17,45,265.5,80.0,0.95,23.0,144.5,57.46,44.11
2016,5,31,18,0,531.0,61.0,0.9,22.0,190.0,46.11,34.42
2016,5,31,18,15,450.5,52.5,0.8,21.0,144.0,40.7,29.62
2016,5,31,18,30,370.0,44.0,0.7,20.0,98.0,35.12,24.42
2016,5,31,18,45,247.5,31.5,0.65,19.0,61.5,25.52,15.08
2016,5,31,19,0,125.0,19.0,0.6,18.0,25.0,14.96,0.0
2016,5,31,19,15,62.5,9.5,0.65,17.5,12.5,8.64,0.0
2016,5,31,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,1,4,45,13.5,4.5,0.9,12.5,4.5,0.0,0.0
2016,6,1,5,0,27.0,9.0,0.9,13.0,9.0,22.49,0.0
2016,6,1,5,15,153.0,23.5,0.9,13.5,39.0,144.52,71.03
2016,6,1,5,30,279.0,38.0,0.9,14.0,69.0,254.9,201.06
2016,6,1,5,45,373.0,48.5,0.95,14.5,113.0,343.28,279.24
2016,6,1,6,0,467.0,59.0,1.0,15.0,157.0,438.3,358.23
2016,6,1,6,15,233.5,61.0,0.95,15.5,110.0,276.01,228.16
2016,6,1,6,30,0.0,63.0,0.9,16.0,63.0,55.76,41.59
2016,6,1,6,45,0.0,76.0,0.85,16.5,76.0,68.07,52.14
2016,6,1,7,0,0.0,89.0,0.8,17.0,89.0,80.34,62.13
2016,6,1,7,15,0.0,102.0,0.8,17.5,102.0,92.55,71.89
2016,6,1,7,30,0.0,115.0,0.8,18.0,115.0,104.73,81.45
2016,6,1,7,45,0.0,128.0,0.85,19.0,128.0,116.87,90.68
2016,6,1,8,0,0.0,141.0,0.9,20.0,141.0,128.98,99.71
2016,6,1,8,15,2.5,164.5,0.9,20.5,166.0,153.91,119.09
2016,6,1,8,30,5.0,188.0,0.9,21.0,191.0,178.83,138.08
2016,6,1,8,45,8.5,211.5,0.9,21.5,217.5,204.66,157.51
2016,6,1,9,0,12.0,235.0,0.9,22.0,244.0,230.37,176.53
2016,6,1,9,15,17.5,265.5,0.9,22.5,279.5,264.88,201.96
2016,6,1,9,30,23.0,296.0,0.9,23.0,315.0,299.09,226.66
2016,6,1,9,45,36.0,334.5,0.9,24.0,365.5,365.53,274.13
2016,6,1,10,0,49.0,373.0,0.9,25.0,416.0,414.77,307.72
2016,6,1,10,15,43.5,376.0,0.9,25.0,415.0,407.96,301.88
2016,6,1,10,30,38.0,379.0,0.9,25.0,414.0,401.2,296.54
2016,6,1,10,45,38.5,388.5,0.95,25.5,425.0,406.61,299.72
2016,6,1,11,0,39.0,398.0,1.0,26.0,436.0,411.59,302.52
2016,6,1,11,15,44.0,412.5,1.0,26.0,455.5,424.96,311.78
2016,6,1,11,30,49.0,427.0,1.0,26.0,475.0,437.39,320.3
2016,6,1,11,45,154.5,452.0,1.05,26.5,601.5,550.17,400.39
2016,6,1,12,0,260.0,477.0,1.1,27.0,728.0,649.63,467.68
2016,6,1,12,15,162.5,463.5,1.1,27.0,620.5,541.74,391.95
2016,6,1,12,30,65.0,450.0,1.1,27.0,513.0,443.51,322.78
2016,6,1,12,45,65.5,443.0,1.15,27.0,506.0,430.18,314.34
2016,6,1,13,0,66.0,436.0,1.2,27.0,499.0,416.94,305.29
2016,6,1,13,15,58.5,422.0,1.2,26.5,477.5,393.18,289.04
2016,6,1,13,30,51.0,408.0,1.2,26.0,456.0,370.45,273.45
2016,6,1,13,45,55.5,401.5,1.2,26.0,452.0,360.83,266.73
2016,6,1,14,0,60.0,395.0,1.2,26.0,448.0,350.78,259.53
2016,6,1,14,15,59.0,380.0,1.15,26.0,430.5,331.71,245.64
2016,6,1,14,30,58.0,365.0,1.1,26.0,413.0,312.97,231.95
2016,6,1,14,45,60.0,350.0,1.1,26.0,398.0,295.51,219.18
2016,6,1,15,0,62.0,335.0,1.1,26.0,383.0,278.0,206.25
2016,6,1,15,15,168.0,320.0,1.05,25.5,439.0,272.8,198.9
2016,6,1,15,30,274.0,305.0,1.0,25.0,495.0,255.42,181.6
2016,6,1,15,45,150.0,266.5,0.95,25.0,370.0,209.23,152.47
2016,6,1,16,0,26.0,228.0,0.9,25.0,245.0,187.37,141.69
2016,6,1,16,15,29.0,214.0,0.85,24.5,231.0,162.06,129.32
2016,6,1,16,30,32.0,200.0,0.8,24.0,217.0,152.4,122.16
2016,6,1,16,45,27.5,181.0,0.8,23.5,194.5,139.36,112.1
2016,6,1,17,0,23.0,162.0,0.8,23.0,172.0,132.54,107.06
2016,6,1,17,15,19.0,141.5,0.75,22.0,149.5,116.5,94.32
2016,6,1,17,30,15.0,121.0,0.7,21.0,127.0,100.32,81.18
2016,6,1,17,45,9.0,101.5,0.65,20.5,105.0,84.7,68.04
2016,6,1,18,0,3.0,82.0,0.6,20.0,83.0,68.98,54.49
2016,6,1,18,15,1.5,62.0,0.6,19.0,62.5,52.79,40.34
2016,6,1,18,30,0.0,42.0,0.6,18.0,42.0,36.41,25.78
2016,6,1,18,45,0.0,26.5,0.65,17.5,26.5,23.33,13.51
2016,6,1,19,0,0.0,11.0,0.7,17.0,11.0,9.67,0.0
2016,6,1,19,15,0.0,5.5,0.7,16.5,5.5,5.0,0.0
2016,6,1,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
