Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,13.5,4.5,0.75,11.5,4.5,0.0,0.0
2016,6,2,5,0,27.0,9.0,0.7,12.0,9.0,22.49,0.0
2016,6,2,5,15,150.0,24.0,0.65,12.5,39.5,143.89,73.17
2016,6,2,5,30,273.0,39.0,0.6,13.0,70.0,252.7,199.71
2016,6,2,5,45,368.5,49.5,0.55,13.5,113.5,341.33,277.34
2016,6,2,6,0,464.0,60.0,0.5,14.0,157.0,437.3,355.89
2016,6,2,6,15,232.0,59.0,0.45,14.5,107.5,271.83,224.06
2016,6,2,6,30,0.0,58.0,0.4,15.0,58.0,51.23,37.84
2016,6,2,6,45,0.0,70.0,0.4,15.5,70.0,61.96,47.21
2016,6,2,7,0,0.0,82.0,0.4,16.0,82.0,73.24,56.43
2016,6,2,7,15,0.0,105.0,0.35,16.5,105.0,95.6,74.64
2016,6,2,7,30,0.0,128.0,0.3,17.0,128.0,117.97,92.42
2016,6,2,7,45,8.0,165.5,0.3,18.0,170.0,162.86,127.99
2016,6,2,8,0,16.0,203.0,0.3,19.0,212.0,208.14,162.65
2016,6,2,8,15,26.0,233.0,0.3,20.0,249.5,247.44,191.79
2016,6,2,8,30,36.0,263.0,0.3,21.0,287.0,304.84,233.64
2016,6,2,8,45,148.5,298.5,0.35,22.0,407.0,471.89,356.79
2016,6,2,9,0,261.0,334.0,0.4,23.0,527.0,639.82,471.36
2016,6,2,9,15,184.0,356.5,0.45,23.5,496.5,564.74,414.97
2016,6,2,9,30,107.0,379.0,0.5,24.0,466.0,489.04,360.11
2016,6,2,9,45,499.5,252.5,0.55,24.5,679.5,793.27,575.39
2016,6,2,10,0,892.0,126.0,0.6,25.0,893.0,1030.76,720.31
2016,6,2,10,15,622.0,267.0,0.65,25.5,810.5,914.57,643.38
2016,6,2,10,30,352.0,408.0,0.7,26.0,728.0,763.15,540.94
2016,6,2,10,45,360.0,410.0,0.75,26.5,743.0,759.66,539.77
2016,6,2,11,0,368.0,412.0,0.8,27.0,758.0,754.4,535.66
2016,6,2,11,15,642.5,272.0,0.8,27.0,885.0,865.5,613.1
2016,6,2,11,30,917.0,132.0,0.8,27.0,1012.0,940.83,659.78
2016,6,2,11,45,917.0,133.0,0.85,27.5,1016.5,911.58,640.17
2016,6,2,12,0,917.0,134.0,0.9,28.0,1021.0,879.85,620.35
2016,6,2,12,15,685.0,268.5,0.9,28.0,930.5,786.65,558.79
2016,6,2,12,30,453.0,403.0,0.9,28.0,840.0,694.4,494.27
2016,6,2,12,45,470.0,384.5,0.9,28.5,834.0,664.51,474.5
2016,6,2,13,0,487.0,366.0,0.9,29.0,828.0,633.08,452.7
2016,6,2,13,15,339.5,407.5,0.9,29.0,727.0,548.08,393.31
2016,6,2,13,30,192.0,449.0,0.9,29.0,626.0,477.96,343.94
2016,6,2,13,45,189.0,440.0,0.95,29.0,610.0,453.78,327.58
2016,6,2,14,0,186.0,431.0,1.0,29.0,594.0,429.89,310.79
2016,6,2,14,15,179.0,415.0,1.0,28.5,567.5,399.73,289.76
2016,6,2,14,30,172.0,399.0,1.0,28.0,541.0,370.52,269.13
2016,6,2,14,45,203.5,376.5,1.0,28.0,538.0,350.65,253.62
2016,6,2,15,0,235.0,354.0,1.0,28.0,535.0,327.91,235.37
2016,6,2,15,15,187.0,336.5,1.0,27.5,475.5,287.71,207.26
2016,6,2,15,30,139.0,319.0,1.0,27.0,416.0,252.85,183.7
2016,6,2,15,45,137.5,297.5,1.0,27.0,388.0,226.42,164.73
2016,6,2,16,0,136.0,276.0,1.0,27.0,360.0,200.54,147.26
2016,6,2,16,15,90.5,242.5,1.0,26.5,296.5,179.16,142.09
2016,6,2,16,30,45.0,209.0,1.0,26.0,233.0,157.9,125.71
2016,6,2,16,45,24.5,176.0,1.0,25.5,189.0,144.04,115.11
2016,6,2,17,0,4.0,143.0,1.0,25.0,145.0,119.14,95.15
2016,6,2,17,15,2.0,125.0,0.95,24.0,126.0,104.75,83.8
2016,6,2,17,30,0.0,107.0,0.9,23.0,107.0,90.24,72.04
2016,6,2,17,45,270.5,84.5,0.85,22.0,151.0,60.62,47.02
2016,6,2,18,0,541.0,62.0,0.8,21.0,195.0,46.84,35.22
2016,6,2,18,15,462.0,53.5,0.75,20.0,148.5,41.45,30.43
2016,6,2,18,30,383.0,45.0,0.7,19.0,102.0,35.89,25.25
2016,6,2,18,45,265.0,32.5,0.65,18.0,65.0,26.32,16.02
2016,6,2,19,0,147.0,20.0,0.6,17.0,28.0,15.75,0.0
2016,6,2,19,15,73.5,10.0,0.55,16.5,14.0,9.1,0.0
2016,6,2,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.1,14.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,0.1,15.0,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,0.1,15.0,10.0,34.14,0.0
2016,6,3,5,15,183.5,22.5,0.1,15.5,41.0,163.2,84.34
2016,6,3,5,30,318.0,36.0,0.1,16.0,72.0,278.03,215.87
2016,6,3,5,45,409.0,45.5,0.1,16.5,116.0,363.87,289.57
2016,6,3,6,0,500.0,55.0,0.1,17.0,160.0,456.84,363.97
2016,6,3,6,15,560.5,62.0,0.1,17.5,210.0,530.16,419.19
2016,6,3,6,30,621.0,69.0,0.1,18.0,260.0,606.65,473.59
2016,6,3,6,45,661.5,68.0,0.1,18.5,304.5,658.47,507.89
2016,6,3,7,0,702.0,67.0,0.1,19.0,349.0,707.47,539.01
2016,6,3,7,15,693.0,81.0,0.1,20.0,391.5,736.87,554.67
2016,6,3,7,30,684.0,95.0,0.1,21.0,434.0,768.08,571.22
2016,6,3,7,45,554.5,151.5,0.1,22.0,445.0,721.66,535.86
2016,6,3,8,0,425.0,208.0,0.1,23.0,456.0,673.95,498.11
2016,6,3,8,15,448.0,219.5,0.15,24.0,500.0,713.88,522.72
2016,6,3,8,30,471.0,231.0,0.2,25.0,544.0,752.63,544.86
2016,6,3,8,45,671.5,167.5,0.25,26.0,646.0,890.44,631.55
2016,6,3,9,0,872.0,104.0,0.3,27.0,748.0,1003.28,694.9
2016,6,3,9,15,881.5,105.5,0.3,28.0,786.0,1015.3,695.98
2016,6,3,9,30,891.0,107.0,0.3,29.0,824.0,1024.22,696.94
2016,6,3,9,45,906.0,104.0,0.35,30.0,859.0,1030.55,697.69
2016,6,3,10,0,921.0,101.0,0.4,31.0,894.0,1033.66,696.74
2016,6,3,10,15,926.0,102.5,0.45,31.0,920.5,1028.3,693.87
2016,6,3,10,30,931.0,104.0,0.5,31.0,947.0,1019.58,689.29
2016,6,3,10,45,933.5,105.0,0.55,31.5,966.0,1004.62,679.82
2016,6,3,11,0,936.0,106.0,0.6,32.0,985.0,986.45,668.62
2016,6,3,11,15,938.0,106.5,0.65,32.0,997.5,964.23,656.42
2016,6,3,11,30,940.0,107.0,0.7,32.0,1010.0,939.04,642.44
2016,6,3,11,45,939.0,108.5,0.75,32.5,1014.5,909.34,624.4
2016,6,3,12,0,938.0,110.0,0.8,33.0,1019.0,877.11,604.77
2016,6,3,12,15,937.5,110.0,0.85,32.5,1016.5,841.66,585.4
2016,6,3,12,30,937.0,110.0,0.9,32.0,1014.0,804.06,564.36
2016,6,3,12,45,924.0,116.5,0.95,32.0,1000.5,760.9,538.11
2016,6,3,13,0,911.0,123.0,1.0,32.0,987.0,716.69,508.82
2016,6,3,13,15,907.0,122.0,1.0,32.0,969.0,671.44,477.69
2016,6,3,13,30,903.0,121.0,1.0,32.0,951.0,625.01,444.92
2016,6,3,13,45,717.5,222.0,1.05,32.0,871.0,554.61,394.4
2016,6,3,14,0,532.0,323.0,1.1,32.0,791.0,503.77,357.41
2016,6,3,14,15,703.5,219.5,1.1,31.5,815.5,466.25,329.37
2016,6,3,14,30,875.0,116.0,1.1,31.0,840.0,425.53,295.7
2016,6,3,14,45,864.0,114.5,1.1,31.0,803.0,373.75,253.7
2016,6,3,15,0,853.0,113.0,1.1,31.0,766.0,322.61,211.63
2016,6,3,15,15,840.0,110.5,1.1,30.5,724.0,271.16,169.88
2016,6,3,15,30,827.0,108.0,1.1,30.0,682.0,212.32,123.83
2016,6,3,15,45,808.0,106.0,1.1,30.0,636.0,162.82,88.21
2016,6,3,16,0,789.0,104.0,1.1,30.0,590.0,115.68,61.39
2016,6,3,16,15,582.5,149.0,1.05,29.5,492.0,93.03,71.31
2016,6,3,16,30,376.0,194.0,1.0,29.0,394.0,133.2,104.5
2016,6,3,16,45,229.0,185.5,1.0,28.5,304.0,127.88,100.62
2016,6,3,17,0,82.0,177.0,1.0,28.0,214.0,135.7,107.58
2016,6,3,17,15,74.0,156.0,0.95,27.0,186.0,120.93,96.12
2016,6,3,17,30,66.0,135.0,0.9,26.0,158.0,105.86,84.19
2016,6,3,17,45,281.0,100.0,0.85,25.5,173.5,75.61,58.99
2016,6,3,18,0,496.0,65.0,0.8,25.0,189.0,49.08,36.49
2016,6,3,18,15,419.0,55.5,0.75,23.5,143.5,42.96,31.25
2016,6,3,18,30,342.0,46.0,0.7,22.0,98.0,36.61,25.52
2016,6,3,18,45,230.5,33.0,0.65,21.0,62.5,25.67,15.33
2016,6,3,19,0,119.0,20.0,0.6,20.0,27.0,15.71,0.0
2016,6,3,19,15,59.5,10.0,0.6,19.5,13.5,9.1,0.0
2016,6,3,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.55,18.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.6,18.0,4.0,3.64,0.0
2016,6,4,5,15,0.0,16.5,0.55,18.0,16.5,14.53,2.44
2016,6,4,5,30,0.0,29.0,0.5,18.0,29.0,25.71,15.11
2016,6,4,5,45,0.0,48.0,0.5,18.5,48.0,46.23,32.72
2016,6,4,6,0,0.0,67.0,0.5,19.0,67.0,65.77,49.34
2016,6,4,6,15,5.0,86.5,0.5,19.0,88.0,89.02,69.06
2016,6,4,6,30,10.0,106.0,0.5,19.0,109.0,112.19,88.37
2016,6,4,6,45,15.5,125.5,0.55,19.5,131.5,135.8,107.5
2016,6,4,7,0,21.0,145.0,0.6,20.0,154.0,159.53,126.31
2016,6,4,7,15,65.5,176.5,0.6,20.0,208.5,247.02,196.66
2016,6,4,7,30,110.0,208.0,0.6,20.0,263.0,340.33,268.49
2016,6,4,7,45,176.5,228.0,0.6,20.5,326.5,424.54,331.24
2016,6,4,8,0,243.0,248.0,0.6,21.0,390.0,529.45,406.17
2016,6,4,8,15,225.0,273.5,0.6,21.0,413.5,523.16,398.82
2016,6,4,8,30,207.0,299.0,0.6,21.0,437.0,533.56,404.27
2016,6,4,8,45,125.0,302.5,0.6,21.5,387.5,453.09,342.72
2016,6,4,9,0,43.0,306.0,0.6,22.0,338.0,352.88,266.67
2016,6,4,9,15,29.5,288.5,0.6,22.0,311.0,316.78,239.91
2016,6,4,9,30,16.0,271.0,0.6,22.0,284.0,267.31,202.52
2016,6,4,9,45,45.5,334.5,0.65,22.5,373.5,375.1,282.35
2016,6,4,10,0,75.0,398.0,0.7,23.0,463.0,466.95,346.84
2016,6,4,10,15,143.5,421.5,0.7,23.0,550.5,568.68,418.0
2016,6,4,10,30,212.0,445.0,0.7,23.0,638.0,651.27,473.9
2016,6,4,10,45,130.0,429.5,0.75,23.5,549.0,547.48,399.85
2016,6,4,11,0,48.0,414.0,0.8,24.0,460.0,435.71,320.14
2016,6,4,11,15,158.0,441.5,0.85,24.5,593.5,566.4,414.08
2016,6,4,11,30,268.0,469.0,0.9,25.0,727.0,685.3,494.05
2016,6,4,11,45,171.5,465.5,0.95,26.0,631.0,577.54,417.09
2016,6,4,12,0,75.0,462.0,1.0,27.0,535.0,478.05,346.32
2016,6,4,12,15,97.0,471.5,1.0,27.0,566.0,495.68,359.61
2016,6,4,12,30,119.0,481.0,1.0,27.0,597.0,510.91,370.2
2016,6,4,12,45,183.0,474.0,1.0,27.5,649.5,538.46,389.23
2016,6,4,13,0,247.0,467.0,1.0,28.0,702.0,556.59,401.22
2016,6,4,13,15,153.5,443.0,1.0,28.0,588.0,465.44,337.25
2016,6,4,13,30,60.0,419.0,1.0,28.0,474.0,384.7,280.33
2016,6,4,13,45,63.0,410.5,1.05,28.5,467.0,372.17,271.62
2016,6,4,14,0,66.0,402.0,1.1,29.0,460.0,359.4,262.23
2016,6,4,14,15,85.5,397.5,1.1,29.0,470.0,356.4,259.98
2016,6,4,14,30,105.0,393.0,1.1,29.0,480.0,351.17,255.79
2016,6,4,14,45,101.5,374.0,1.1,29.0,455.0,326.23,237.66
2016,6,4,15,0,98.0,355.0,1.1,29.0,430.0,301.92,220.0
2016,6,4,15,15,102.0,335.5,1.1,28.5,410.0,279.6,203.91
2016,6,4,15,30,106.0,316.0,1.1,28.0,390.0,257.1,187.66
2016,6,4,15,45,103.5,293.5,1.1,28.0,362.0,231.86,169.59
2016,6,4,16,0,101.0,271.0,1.1,28.0,334.0,207.24,152.74
2016,6,4,16,15,120.0,249.5,1.05,27.0,318.0,173.2,137.01
2016,6,4,16,30,139.0,228.0,1.0,26.0,302.0,160.41,127.74
2016,6,4,16,45,114.5,203.5,1.0,25.5,260.5,145.76,116.49
2016,6,4,17,0,90.0,179.0,1.0,25.0,219.0,137.01,109.93
2016,6,4,17,15,82.5,157.5,0.95,24.0,190.5,121.97,98.16
2016,6,4,17,30,75.0,136.0,0.9,23.0,162.0,106.6,85.85
2016,6,4,17,45,290.5,100.0,0.85,22.5,176.5,75.66,59.78
2016,6,4,18,0,506.0,64.0,0.8,22.0,191.0,48.21,36.24
2016,6,4,18,15,431.5,55.0,0.7,21.0,145.5,42.49,31.22
2016,6,4,18,30,357.0,46.0,0.6,20.0,100.0,36.57,25.76
2016,6,4,18,45,247.5,33.0,0.55,19.0,64.0,25.69,15.58
2016,6,4,19,0,138.0,20.0,0.5,18.0,28.0,15.71,0.15
2016,6,4,19,15,69.0,10.0,0.45,17.5,14.0,9.1,0.0
2016,6,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,4,45,30.5,4.5,0.65,13.0,5.0,0.0,0.0
2016,6,5,5,0,61.0,9.0,0.6,13.0,10.0,40.5,0.0
2016,6,5,5,15,188.0,22.0,0.55,13.5,41.0,165.69,89.92
2016,6,5,5,30,315.0,35.0,0.5,14.0,72.0,275.05,216.77
2016,6,5,5,45,404.0,45.0,0.45,14.5,115.5,359.84,290.63
2016,6,5,6,0,493.0,55.0,0.4,15.0,159.0,451.77,365.2
2016,6,5,6,15,246.5,53.5,0.4,15.5,105.5,274.13,225.2
2016,6,5,6,30,0.0,52.0,0.4,16.0,52.0,45.9,33.2
2016,6,5,6,45,0.0,62.5,0.4,17.0,62.5,55.22,41.26
2016,6,5,7,0,0.0,73.0,0.4,18.0,73.0,64.56,48.76
2016,6,5,7,15,0.0,92.5,0.4,18.5,92.5,82.98,63.71
2016,6,5,7,30,0.0,112.0,0.4,19.0,112.0,101.69,78.57
2016,6,5,7,45,1.0,140.0,0.45,19.5,140.5,129.89,100.86
2016,6,5,8,0,2.0,168.0,0.5,20.0,169.0,158.14,122.72
2016,6,5,8,15,1.5,166.5,0.5,20.5,167.5,154.92,119.42
2016,6,5,8,30,1.0,165.0,0.5,21.0,166.0,152.07,116.59
2016,6,5,8,45,3.5,181.5,0.55,22.0,184.5,169.98,129.92
2016,6,5,9,0,6.0,198.0,0.6,23.0,203.0,187.84,142.9
2016,6,5,9,15,24.5,267.5,0.6,23.5,287.5,289.29,219.24
2016,6,5,9,30,43.0,337.0,0.6,24.0,372.0,379.07,283.52
2016,6,5,9,45,94.0,378.5,0.65,24.5,458.5,470.45,348.32
2016,6,5,10,0,145.0,420.0,0.7,25.0,545.0,576.13,420.38
2016,6,5,10,15,118.5,427.0,0.75,25.0,531.5,549.77,400.35
2016,6,5,10,30,92.0,434.0,0.8,25.0,518.0,509.48,372.1
2016,6,5,10,45,131.5,452.5,0.85,25.5,575.0,571.83,415.23
2016,6,5,11,0,171.0,471.0,0.9,26.0,632.0,617.52,445.5
2016,6,5,11,15,177.5,471.0,0.95,26.0,640.0,612.37,441.85
2016,6,5,11,30,184.0,471.0,1.0,26.0,648.0,606.22,438.03
2016,6,5,11,45,558.0,292.0,1.05,26.0,832.5,761.16,551.11
2016,6,5,12,0,932.0,113.0,1.1,26.0,1017.0,876.23,627.9
2016,6,5,12,15,932.0,113.0,1.1,26.0,1015.0,841.43,604.26
2016,6,5,12,30,932.0,113.0,1.1,26.0,1013.0,804.46,580.92
2016,6,5,12,45,698.0,252.5,1.15,26.5,923.0,717.79,519.6
2016,6,5,13,0,464.0,392.0,1.2,27.0,833.0,639.84,462.39
2016,6,5,13,15,484.0,366.5,1.2,26.5,819.0,604.14,439.31
2016,6,5,13,30,504.0,341.0,1.2,26.0,805.0,566.77,413.92
2016,6,5,13,45,391.5,378.5,1.2,26.0,733.5,509.9,372.46
2016,6,5,14,0,279.0,416.0,1.2,26.0,662.0,456.92,334.09
2016,6,5,14,15,271.0,402.0,1.2,26.0,634.5,422.61,309.0
2016,6,5,14,30,263.0,388.0,1.2,26.0,607.0,389.33,284.16
2016,6,5,14,45,196.0,375.0,1.2,26.0,534.0,348.47,254.76
2016,6,5,15,0,129.0,362.0,1.2,26.0,461.0,304.87,224.01
2016,6,5,15,15,111.5,338.0,1.2,25.5,420.0,272.86,201.15
2016,6,5,15,30,94.0,314.0,1.2,25.0,379.0,254.11,188.34
2016,6,5,15,45,62.5,275.5,1.2,25.0,318.0,216.37,161.66
2016,6,5,16,0,31.0,237.0,1.2,25.0,257.0,182.62,137.97
2016,6,5,16,15,24.5,213.0,1.15,24.5,228.0,173.06,138.43
2016,6,5,16,30,18.0,189.0,1.1,24.0,199.0,154.73,124.17
2016,6,5,16,45,9.0,158.5,1.1,23.5,163.5,131.78,105.9
2016,6,5,17,0,0.0,128.0,1.1,23.0,128.0,108.29,86.85
2016,6,5,17,15,0.0,111.5,1.05,22.5,111.5,94.9,76.0
2016,6,5,17,30,0.0,95.0,1.0,22.0,95.0,81.4,64.82
2016,6,5,17,45,0.0,79.0,0.95,21.5,79.0,68.17,53.64
2016,6,5,18,0,0.0,63.0,0.9,21.0,63.0,54.83,42.14
2016,6,5,18,15,201.0,53.5,0.8,20.0,85.0,39.78,29.01
2016,6,5,18,30,402.0,44.0,0.7,19.0,107.0,34.82,24.4
2016,6,5,18,45,289.5,32.5,0.65,18.0,69.0,26.16,16.12
2016,6,5,19,0,177.0,21.0,0.6,17.0,31.0,17.14,1.59
2016,6,5,19,15,88.5,10.5,0.6,16.5,15.5,9.55,0.0
2016,6,5,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,0.8,12.5,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,0.8,13.0,11.0,37.84,0.0
2016,6,6,5,15,182.0,22.0,0.8,13.5,41.0,162.37,89.29
2016,6,6,5,30,308.0,35.0,0.8,14.0,71.0,270.63,214.12
2016,6,6,5,45,397.5,44.5,0.85,14.5,114.0,354.83,288.48
2016,6,6,6,0,487.0,54.0,0.9,15.0,157.0,446.18,364.24
2016,6,6,6,15,243.5,64.5,0.85,15.5,116.0,288.3,237.81
2016,6,6,6,30,0.0,75.0,0.8,16.0,75.0,68.4,52.16
2016,6,6,6,45,0.0,90.0,0.8,16.5,90.0,82.73,64.4
2016,6,6,7,0,0.0,105.0,0.8,17.0,105.0,96.95,75.9
2016,6,6,7,15,0.0,126.0,0.75,17.5,126.0,117.44,92.29
2016,6,6,7,30,0.0,147.0,0.7,18.0,147.0,137.79,108.22
2016,6,6,7,45,4.5,168.5,0.7,18.5,171.5,162.71,127.74
2016,6,6,8,0,9.0,190.0,0.7,19.0,196.0,187.65,146.91
2016,6,6,8,15,8.0,193.5,0.7,19.5,199.0,188.6,146.76
2016,6,6,8,30,7.0,197.0,0.7,20.0,202.0,189.81,146.94
2016,6,6,8,45,12.5,227.0,0.75,21.0,236.5,224.2,172.79
2016,6,6,9,0,18.0,257.0,0.8,22.0,271.0,258.45,197.81
2016,6,6,9,15,15.0,253.0,0.8,22.0,265.0,249.94,190.65
2016,6,6,9,30,12.0,249.0,0.8,22.0,259.0,241.75,184.01
2016,6,6,9,45,50.0,327.5,0.85,22.5,370.5,372.31,281.52
2016,6,6,10,0,88.0,406.0,0.9,23.0,482.0,488.42,363.57
2016,6,6,10,15,127.0,427.5,0.95,23.5,541.0,558.76,411.54
2016,6,6,10,30,166.0,449.0,1.0,24.0,600.0,610.78,446.44
2016,6,6,10,45,133.0,454.0,1.05,24.5,576.5,574.87,419.54
2016,6,6,11,0,100.0,459.0,1.1,25.0,553.0,528.46,386.23
2016,6,6,11,15,139.5,472.0,1.1,25.0,605.0,578.76,421.75
2016,6,6,11,30,179.0,485.0,1.1,25.0,657.0,614.96,446.45
2016,6,6,11,45,293.0,450.5,1.1,25.0,734.0,673.51,488.12
2016,6,6,12,0,407.0,416.0,1.1,25.0,811.0,721.06,521.31
2016,6,6,12,15,409.5,414.0,1.1,25.0,810.5,697.43,504.76
2016,6,6,12,30,412.0,412.0,1.1,25.0,810.0,672.82,488.13
2016,6,6,12,45,276.5,444.0,1.15,25.0,710.0,578.79,422.23
2016,6,6,13,0,141.0,476.0,1.2,25.0,610.0,497.24,364.18
2016,6,6,13,15,133.5,466.0,1.2,25.0,591.5,471.22,346.32
2016,6,6,13,30,126.0,456.0,1.2,25.0,573.0,446.06,328.52
2016,6,6,13,45,214.5,433.0,1.2,25.0,625.5,463.68,341.39
2016,6,6,14,0,303.0,410.0,1.2,25.0,678.0,464.74,341.29
2016,6,6,14,15,247.5,405.0,1.2,24.5,619.0,414.91,305.45
2016,6,6,14,30,192.0,400.0,1.2,24.0,560.0,380.4,280.91
2016,6,6,14,45,146.5,378.5,1.2,24.0,497.5,334.67,247.77
2016,6,6,15,0,101.0,357.0,1.2,24.0,435.0,304.62,226.5
2016,6,6,15,15,124.5,339.5,1.15,23.5,430.0,277.06,205.35
2016,6,6,15,30,148.0,322.0,1.1,23.0,425.0,257.74,190.15
2016,6,6,15,45,106.5,292.0,1.1,23.0,363.5,231.96,172.9
2016,6,6,16,0,65.0,262.0,1.1,23.0,302.0,200.18,151.41
2016,6,6,16,15,84.0,244.5,1.1,22.5,292.5,181.44,146.27
2016,6,6,16,30,103.0,227.0,1.1,22.0,283.0,168.98,136.87
2016,6,6,16,45,57.0,189.5,1.1,21.5,220.0,145.0,117.74
2016,6,6,17,0,11.0,152.0,1.1,21.0,157.0,125.77,102.28
2016,6,6,17,15,6.5,133.5,1.1,20.5,136.5,111.06,90.36
2016,6,6,17,30,2.0,115.0,1.1,20.0,116.0,96.24,78.09
2016,6,6,17,45,253.5,89.5,1.1,19.5,154.0,68.25,54.15
2016,6,6,18,0,505.0,64.0,1.1,19.0,192.0,48.06,36.6
2016,6,6,18,15,430.5,55.0,1.1,18.0,147.0,42.35,31.52
2016,6,6,18,30,356.0,46.0,1.1,17.0,102.0,36.41,26.0
2016,6,6,18,45,250.0,33.5,1.1,16.5,66.0,26.05,16.19
2016,6,6,19,0,144.0,21.0,1.1,16.0,30.0,16.49,2.07
2016,6,6,19,15,72.0,10.5,1.1,15.5,15.0,9.55,0.0
2016,6,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.0,4.5,0.7,13.5,5.0,0.0,0.0
2016,6,7,5,0,44.0,9.0,0.7,14.0,10.0,31.48,0.0
2016,6,7,5,15,159.0,23.0,0.7,14.0,39.5,147.57,81.39
2016,6,7,5,30,274.0,37.0,0.7,14.0,69.0,249.21,197.16
2016,6,7,5,45,365.5,46.5,0.7,14.5,111.0,335.83,272.91
2016,6,7,6,0,457.0,56.0,0.7,15.0,153.0,427.35,348.43
2016,6,7,6,15,516.5,63.0,0.65,15.5,200.5,498.23,403.8
2016,6,7,6,30,576.0,70.0,0.6,16.0,248.0,572.29,458.04
2016,6,7,6,45,295.0,105.0,0.6,16.5,197.0,397.75,321.56
2016,6,7,7,0,14.0,140.0,0.6,17.0,146.0,147.68,116.83
2016,6,7,7,15,11.5,153.0,0.6,17.5,158.0,157.06,124.73
2016,6,7,7,30,9.0,166.0,0.6,18.0,170.0,166.42,131.43
2016,6,7,7,45,9.5,179.5,0.6,19.0,184.5,179.07,140.49
2016,6,7,8,0,10.0,193.0,0.6,20.0,199.0,191.76,149.4
2016,6,7,8,15,14.5,214.5,0.6,20.5,224.0,216.68,168.11
2016,6,7,8,30,19.0,236.0,0.6,21.0,249.0,241.54,186.39
2016,6,7,8,45,42.0,280.0,0.65,21.5,311.0,326.46,250.18
2016,6,7,9,0,65.0,324.0,0.7,22.0,373.0,395.09,299.65
2016,6,7,9,15,68.0,344.0,0.7,22.5,397.5,416.09,312.99
2016,6,7,9,30,71.0,364.0,0.7,23.0,422.0,436.53,326.16
2016,6,7,9,45,78.0,384.0,0.75,23.5,449.5,460.33,342.02
2016,6,7,10,0,85.0,404.0,0.8,24.0,477.0,483.37,357.16
2016,6,7,10,15,159.0,423.0,0.85,24.0,565.5,585.82,429.62
2016,6,7,10,30,233.0,442.0,0.9,24.0,654.0,669.11,486.5
2016,6,7,10,45,227.0,454.0,0.95,24.5,664.0,665.04,481.59
2016,6,7,11,0,221.0,466.0,1.0,25.0,674.0,659.89,476.96
2016,6,7,11,15,264.0,462.0,1.0,25.0,713.5,691.91,498.83
2016,6,7,11,30,307.0,458.0,1.0,25.0,753.0,710.6,511.44
2016,6,7,11,45,324.5,444.0,1.05,25.0,757.5,695.0,501.67
2016,6,7,12,0,342.0,430.0,1.1,25.0,762.0,677.88,491.12
2016,6,7,12,15,316.0,448.5,1.1,24.5,755.0,652.82,474.28
2016,6,7,12,30,290.0,467.0,1.1,24.0,748.0,628.08,457.6
2016,6,7,12,45,354.0,433.5,1.15,24.0,772.5,626.04,457.8
2016,6,7,13,0,418.0,400.0,1.2,24.0,797.0,616.2,452.06
2016,6,7,13,15,425.5,389.0,1.2,24.0,787.0,585.8,430.52
2016,6,7,13,30,433.0,378.0,1.2,24.0,777.0,554.59,408.15
2016,6,7,13,45,310.5,405.5,1.2,24.0,688.0,487.63,359.45
2016,6,7,14,0,188.0,433.0,1.2,24.0,599.0,434.08,320.63
2016,6,7,14,15,193.0,416.5,1.2,23.5,582.0,408.71,302.69
2016,6,7,14,30,198.0,400.0,1.2,23.0,565.0,383.09,283.95
2016,6,7,14,45,176.5,382.0,1.2,23.0,524.5,347.34,257.41
2016,6,7,15,0,155.0,364.0,1.2,23.0,484.0,314.12,232.82
2016,6,7,15,15,151.0,343.0,1.2,22.5,454.5,285.62,211.67
2016,6,7,15,30,147.0,322.0,1.2,22.0,425.0,257.93,191.19
2016,6,7,15,45,94.0,284.5,1.2,22.0,349.0,226.2,169.78
2016,6,7,16,0,41.0,247.0,1.2,22.0,273.0,189.78,144.78
2016,6,7,16,15,41.0,228.0,1.2,21.5,252.5,171.51,138.8
2016,6,7,16,30,41.0,209.0,1.2,21.0,232.0,158.09,128.48
2016,6,7,16,45,119.0,194.5,1.2,20.5,250.0,140.71,114.68
2016,6,7,17,0,197.0,180.0,1.2,20.0,268.0,132.08,108.06
2016,6,7,17,15,182.0,160.0,1.2,19.5,233.5,119.03,97.52
2016,6,7,17,30,167.0,140.0,1.2,19.0,199.0,105.58,86.43
2016,6,7,17,45,321.0,106.0,1.2,18.5,196.0,76.17,61.25
2016,6,7,18,0,475.0,72.0,1.2,18.0,193.0,54.62,42.5
2016,6,7,18,15,398.5,62.0,1.15,17.0,148.0,46.83,35.58
2016,6,7,18,30,322.0,52.0,1.1,16.0,103.0,39.85,29.13
2016,6,7,18,45,214.5,38.0,1.05,15.5,66.5,29.48,19.21
2016,6,7,19,0,107.0,24.0,1.0,15.0,30.0,18.82,3.92
2016,6,7,19,15,53.5,12.0,1.0,14.5,15.0,10.91,0.0
2016,6,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,34.0,5.5,1.1,13.0,6.0,0.0,0.0
2016,6,8,5,0,68.0,11.0,1.1,13.0,12.0,45.99,0.0
2016,6,8,5,15,197.0,23.5,1.1,13.5,43.0,172.78,97.01
2016,6,8,5,30,326.0,36.0,1.1,14.0,74.0,282.7,224.23
2016,6,8,5,45,417.0,44.5,1.15,14.5,117.5,367.58,299.57
2016,6,8,6,0,508.0,53.0,1.2,15.0,161.0,459.5,376.17
2016,6,8,6,15,369.5,84.0,1.2,15.0,174.0,409.77,337.16
2016,6,8,6,30,231.0,115.0,1.2,15.0,187.0,336.99,278.07
2016,6,8,6,45,250.0,133.5,1.2,15.5,223.5,380.69,312.79
2016,6,8,7,0,269.0,152.0,1.2,16.0,260.0,424.72,345.86
2016,6,8,7,15,137.0,155.5,1.2,16.5,210.5,299.34,243.07
2016,6,8,7,30,5.0,159.0,1.2,17.0,161.0,155.17,122.65
2016,6,8,7,45,26.5,197.5,1.25,17.5,212.5,229.78,183.03
2016,6,8,8,0,48.0,236.0,1.3,18.0,264.0,292.34,231.53
2016,6,8,8,15,88.0,269.0,1.3,18.0,325.5,366.36,288.67
2016,6,8,8,30,128.0,302.0,1.3,18.0,387.0,459.26,358.01
2016,6,8,8,45,116.0,321.0,1.3,18.5,402.0,465.49,359.71
2016,6,8,9,0,104.0,340.0,1.3,19.0,417.0,452.3,348.05
2016,6,8,9,15,120.5,362.5,1.3,19.0,456.0,507.69,387.88
2016,6,8,9,30,137.0,385.0,1.3,19.0,495.0,543.68,412.83
2016,6,8,9,45,175.0,401.0,1.3,19.5,548.0,593.1,447.03
2016,6,8,10,0,213.0,417.0,1.3,20.0,601.0,641.08,479.39
2016,6,8,10,15,242.0,425.5,1.35,20.0,640.5,685.3,509.58
2016,6,8,10,30,271.0,434.0,1.4,20.0,680.0,711.69,527.59
2016,6,8,10,45,324.5,423.0,1.45,20.0,723.5,739.94,547.9
2016,6,8,11,0,378.0,412.0,1.5,20.0,767.0,765.38,566.12
2016,6,8,11,15,639.5,269.0,1.55,20.0,879.5,862.64,638.36
2016,6,8,11,30,901.0,126.0,1.6,20.0,992.0,924.76,680.1
2016,6,8,11,45,899.5,128.0,1.65,20.5,996.5,896.0,659.68
2016,6,8,12,0,898.0,130.0,1.7,21.0,1001.0,864.85,638.68
2016,6,8,12,15,897.5,130.0,1.7,21.0,999.0,830.64,616.23
2016,6,8,12,30,897.0,130.0,1.7,21.0,997.0,794.44,592.32
2016,6,8,12,45,869.5,145.5,1.75,21.0,979.5,749.32,561.68
2016,6,8,13,0,842.0,161.0,1.8,21.0,962.0,706.66,530.89
2016,6,8,13,15,837.5,160.0,1.8,20.5,945.0,662.55,499.5
2016,6,8,13,30,833.0,159.0,1.8,20.0,928.0,617.51,466.52
2016,6,8,13,45,829.5,156.0,1.85,20.0,905.0,570.67,430.67
2016,6,8,14,0,826.0,153.0,1.9,20.0,882.0,523.19,393.25
2016,6,8,14,15,817.5,151.5,1.85,20.0,852.5,474.16,353.24
2016,6,8,14,30,809.0,150.0,1.8,20.0,823.0,425.31,312.39
2016,6,8,14,45,799.0,147.0,1.8,20.0,787.5,375.21,269.88
2016,6,8,15,0,789.0,144.0,1.8,20.0,752.0,325.83,227.35
2016,6,8,15,15,775.0,141.0,1.8,19.5,711.5,276.46,185.38
2016,6,8,15,30,761.0,138.0,1.8,19.0,671.0,228.61,145.71
2016,6,8,15,45,746.5,133.0,1.8,19.0,627.0,173.32,102.94
2016,6,8,16,0,732.0,128.0,1.8,19.0,583.0,127.04,73.51
2016,6,8,16,15,560.5,161.0,1.75,18.5,493.0,105.88,77.18
2016,6,8,16,30,389.0,194.0,1.7,18.0,403.0,123.67,101.25
2016,6,8,16,45,495.5,148.0,1.7,18.0,386.5,97.81,79.42
2016,6,8,17,0,602.0,102.0,1.7,18.0,370.0,68.25,54.16
2016,6,8,17,15,542.0,103.5,1.65,17.5,322.5,71.87,57.64
2016,6,8,17,30,482.0,105.0,1.6,17.0,275.0,74.64,60.3
2016,6,8,17,45,447.0,92.0,1.6,16.5,230.0,66.72,53.51
2016,6,8,18,0,412.0,79.0,1.6,16.0,185.0,58.41,46.21
2016,6,8,18,15,346.0,66.5,1.55,15.5,142.0,49.98,38.59
2016,6,8,18,30,280.0,54.0,1.5,15.0,99.0,41.24,30.47
2016,6,8,18,45,194.0,39.0,1.45,15.0,65.0,30.2,19.91
2016,6,8,19,0,108.0,24.0,1.4,15.0,31.0,18.81,4.52
2016,6,8,19,15,54.0,12.0,1.3,14.5,15.5,10.91,0.0
2016,6,8,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.0,5.5,1.45,13.5,5.5,0.0,0.0
2016,6,9,5,0,36.0,11.0,1.5,14.0,11.0,29.05,0.0
2016,6,9,5,15,146.5,25.5,1.5,14.0,40.5,145.07,80.98
2016,6,9,5,30,257.0,40.0,1.5,14.0,70.0,243.47,193.51
2016,6,9,5,45,350.0,50.5,1.55,14.0,112.5,326.66,268.19
2016,6,9,6,0,443.0,61.0,1.6,14.0,155.0,423.03,349.89
2016,6,9,6,15,221.5,60.5,1.55,14.0,107.5,265.72,222.18
2016,6,9,6,30,0.0,60.0,1.5,14.0,60.0,53.0,39.68
2016,6,9,6,45,0.0,72.0,1.5,14.5,72.0,63.95,49.07
2016,6,9,7,0,0.0,84.0,1.5,15.0,84.0,75.23,58.35
2016,6,9,7,15,0.0,98.5,1.45,15.5,98.5,88.98,69.54
2016,6,9,7,30,0.0,113.0,1.4,16.0,113.0,102.68,80.49
2016,6,9,7,45,1.5,142.0,1.4,16.5,143.0,132.38,104.45
2016,6,9,8,0,3.0,171.0,1.4,17.0,173.0,162.17,127.97
2016,6,9,8,15,7.5,195.0,1.3,17.0,200.0,189.66,149.61
2016,6,9,8,30,12.0,219.0,1.2,17.0,227.0,217.1,170.89
2016,6,9,8,45,29.0,263.5,1.2,17.5,285.0,295.08,231.17
2016,6,9,9,0,46.0,308.0,1.2,18.0,343.0,358.15,278.11
2016,6,9,9,15,127.0,345.5,1.2,18.5,447.0,495.35,380.41
2016,6,9,9,30,208.0,383.0,1.2,19.0,551.0,613.1,463.74
2016,6,9,9,45,209.5,400.0,1.2,19.5,575.0,626.77,470.26
2016,6,9,10,0,211.0,417.0,1.2,20.0,599.0,639.19,476.9
2016,6,9,10,15,554.5,266.0,1.2,20.0,764.0,848.75,627.99
2016,6,9,10,30,898.0,115.0,1.2,20.0,929.0,1000.9,725.22
2016,6,9,10,45,906.0,113.5,1.2,20.5,950.0,989.33,713.79
2016,6,9,11,0,914.0,112.0,1.2,21.0,971.0,974.57,702.72
2016,6,9,11,15,916.5,112.0,1.2,21.0,984.0,953.01,688.82
2016,6,9,11,30,919.0,112.0,1.2,21.0,997.0,928.54,673.19
2016,6,9,11,45,921.5,111.5,1.3,21.5,1002.5,900.85,655.71
2016,6,9,12,0,924.0,111.0,1.4,22.0,1008.0,870.56,636.38
2016,6,9,12,15,923.5,111.0,1.45,22.0,1006.0,835.87,614.55
2016,6,9,12,30,923.0,111.0,1.5,22.0,1004.0,799.08,591.12
2016,6,9,12,45,920.5,111.0,1.55,22.0,994.5,758.9,565.13
2016,6,9,13,0,918.0,111.0,1.6,22.0,985.0,717.06,535.86
2016,6,9,13,15,914.5,110.5,1.65,21.5,968.0,672.66,504.78
2016,6,9,13,30,911.0,110.0,1.7,21.0,951.0,626.98,471.74
2016,6,9,13,45,905.5,109.5,1.75,21.0,927.0,579.12,435.11
2016,6,9,14,0,900.0,109.0,1.8,21.0,903.0,530.52,396.8
2016,6,9,14,15,893.0,107.5,1.8,20.5,873.5,479.96,356.36
2016,6,9,14,30,886.0,106.0,1.8,20.0,844.0,429.22,314.48
2016,6,9,14,45,876.5,104.5,1.85,20.0,808.0,377.65,270.42
2016,6,9,15,0,867.0,103.0,1.9,20.0,772.0,326.54,225.98
2016,6,9,15,15,855.5,101.0,1.9,19.5,731.0,275.27,181.8
2016,6,9,15,30,844.0,99.0,1.9,19.0,690.0,225.06,139.6
2016,6,9,15,45,827.5,97.0,1.95,19.0,645.0,175.45,101.22
2016,6,9,16,0,811.0,95.0,2.0,19.0,600.0,118.27,63.45
2016,6,9,16,15,791.5,92.0,2.0,18.5,552.0,71.76,46.68
2016,6,9,16,30,772.0,89.0,2.0,18.0,504.0,62.26,48.64
2016,6,9,16,45,654.5,104.5,2.0,17.5,432.0,67.72,53.66
2016,6,9,17,0,537.0,120.0,2.0,17.0,360.0,81.11,65.62
2016,6,9,17,15,502.5,112.0,1.95,16.5,314.5,77.91,63.14
2016,6,9,17,30,468.0,104.0,1.9,16.0,269.0,73.8,59.81
2016,6,9,17,45,507.0,83.0,1.9,16.0,235.5,61.1,48.68
2016,6,9,18,0,546.0,62.0,1.9,16.0,202.0,46.42,35.63
2016,6,9,18,15,473.5,54.0,1.8,15.5,156.5,41.46,31.1
2016,6,9,18,30,401.0,46.0,1.7,15.0,111.0,36.34,26.22
2016,6,9,18,45,289.5,35.0,1.65,14.5,73.0,28.21,18.32
2016,6,9,19,0,178.0,24.0,1.6,14.0,35.0,18.88,5.14
2016,6,9,19,15,89.0,12.0,1.55,13.5,17.5,10.91,0.0
2016,6,9,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,1.1,13.0,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,1.1,13.0,12.0,10.91,0.0
2016,6,10,5,15,171.5,23.0,1.15,13.5,43.0,154.68,87.19
2016,6,10,5,30,343.0,34.0,1.2,14.0,74.0,290.81,231.03
2016,6,10,5,45,433.0,42.0,1.3,14.5,118.0,374.76,305.81
2016,6,10,6,0,523.0,50.0,1.4,15.0,162.0,465.81,382.12
2016,6,10,6,15,579.5,56.0,1.4,15.5,210.5,535.41,436.82
2016,6,10,6,30,636.0,62.0,1.4,16.0,259.0,607.99,491.12
2016,6,10,6,45,546.5,91.0,1.45,16.5,282.0,593.38,478.48
2016,6,10,7,0,457.0,120.0,1.5,17.0,305.0,561.9,452.92
2016,6,10,7,15,463.0,138.0,1.5,17.0,347.0,600.99,480.98
2016,6,10,7,30,469.0,156.0,1.5,17.0,389.0,638.55,506.61
2016,6,10,7,45,325.5,205.5,1.5,17.5,375.0,553.72,437.88
2016,6,10,8,0,182.0,255.0,1.5,18.0,361.0,461.14,363.21
2016,6,10,8,15,374.5,224.5,1.5,18.5,466.5,648.15,504.25
2016,6,10,8,30,567.0,194.0,1.5,19.0,572.0,812.39,619.44
2016,6,10,8,45,574.5,209.0,1.5,19.5,613.5,839.5,633.05
2016,6,10,9,0,582.0,224.0,1.5,20.0,655.0,864.09,646.35
2016,6,10,9,15,540.0,256.0,1.5,20.0,672.0,849.27,633.4
2016,6,10,9,30,498.0,288.0,1.5,20.0,689.0,837.17,622.71
2016,6,10,9,45,703.5,191.5,1.5,20.5,784.0,941.13,692.99
2016,6,10,10,0,909.0,95.0,1.5,21.0,879.0,1017.19,738.19
2016,6,10,10,15,914.5,96.0,1.55,21.0,905.0,1012.4,734.01
2016,6,10,10,30,920.0,97.0,1.6,21.0,931.0,1004.32,728.87
2016,6,10,10,45,922.5,98.5,1.65,21.5,950.5,990.57,718.86
2016,6,10,11,0,925.0,100.0,1.7,22.0,970.0,973.64,706.96
2016,6,10,11,15,927.5,100.5,1.7,22.0,982.5,952.63,693.22
2016,6,10,11,30,930.0,101.0,1.7,22.0,995.0,928.67,677.65
2016,6,10,11,45,929.5,102.0,1.75,22.0,1000.5,899.73,659.45
2016,6,10,12,0,929.0,103.0,1.8,22.0,1006.0,868.28,639.52
2016,6,10,12,15,929.0,103.0,1.85,22.0,1004.0,834.02,617.56
2016,6,10,12,30,929.0,103.0,1.9,22.0,1002.0,797.6,593.95
2016,6,10,12,45,909.0,115.0,1.95,22.0,987.5,754.7,565.66
2016,6,10,13,0,889.0,127.0,2.0,22.0,973.0,711.06,534.31
2016,6,10,13,15,886.0,126.0,2.0,21.5,957.0,667.68,503.31
2016,6,10,13,30,883.0,125.0,2.0,21.0,941.0,623.07,470.48
2016,6,10,13,45,877.5,124.5,2.0,21.0,918.0,576.38,434.28
2016,6,10,14,0,872.0,124.0,2.0,21.0,895.0,529.01,396.57
2016,6,10,14,15,865.0,122.5,2.0,20.5,865.5,479.72,357.08
2016,6,10,14,30,858.0,121.0,2.0,20.0,836.0,430.28,316.22
2016,6,10,14,45,848.0,120.0,2.05,20.0,801.0,380.2,273.39
2016,6,10,15,0,838.0,119.0,2.1,20.0,766.0,330.63,230.29
2016,6,10,15,15,826.0,116.5,2.1,19.5,725.5,272.4,180.91
2016,6,10,15,30,814.0,114.0,2.1,19.0,685.0,222.67,139.13
2016,6,10,15,45,797.0,111.5,2.1,19.0,640.5,173.72,101.09
2016,6,10,16,0,780.0,109.0,2.1,19.0,596.0,126.92,71.23
2016,6,10,16,15,759.5,105.5,2.05,18.5,548.0,81.62,54.33
2016,6,10,16,30,739.0,102.0,2.0,18.0,500.0,71.33,56.46
2016,6,10,16,45,711.5,98.0,2.0,17.5,450.0,63.7,50.16
2016,6,10,17,0,684.0,94.0,2.0,17.0,400.0,63.02,49.85
2016,6,10,17,15,646.5,88.5,1.95,16.5,349.5,61.09,48.41
2016,6,10,17,30,609.0,83.0,1.9,16.0,299.0,59.03,46.82
2016,6,10,17,45,556.5,76.0,1.9,16.0,249.5,55.58,43.82
2016,6,10,18,0,504.0,69.0,1.9,16.0,200.0,51.98,40.56
2016,6,10,18,15,430.0,60.0,1.8,15.5,154.5,46.43,35.48
2016,6,10,18,30,356.0,51.0,1.7,15.0,109.0,39.12,28.65
2016,6,10,18,45,250.0,38.0,1.65,14.5,72.0,29.49,19.45
2016,6,10,19,0,144.0,25.0,1.6,14.0,35.0,19.62,6.04
2016,6,10,19,15,72.0,12.5,1.55,13.5,17.5,11.37,0.0
2016,6,10,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,0.9,11.5,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,0.9,12.0,11.0,10.01,0.0
2016,6,11,5,15,115.0,26.5,0.8,12.5,40.0,128.67,71.82
2016,6,11,5,30,230.0,42.0,0.7,13.0,69.0,229.77,182.28
2016,6,11,5,45,324.5,53.5,0.65,13.5,112.0,314.06,256.19
2016,6,11,6,0,419.0,65.0,0.6,14.0,155.0,406.69,332.74
2016,6,11,6,15,482.0,74.0,0.55,14.5,203.0,485.12,394.38
2016,6,11,6,30,545.0,83.0,0.5,15.0,251.0,563.51,452.32
2016,6,11,6,45,596.0,88.0,0.45,16.0,302.5,630.12,497.4
2016,6,11,7,0,647.0,93.0,0.4,17.0,354.0,698.14,541.16
2016,6,11,7,15,680.0,98.0,0.35,17.5,405.5,751.34,573.62
2016,6,11,7,30,713.0,103.0,0.3,18.0,457.0,804.16,604.77
2016,6,11,7,45,741.0,106.0,0.25,19.0,507.5,849.05,628.43
2016,6,11,8,0,769.0,109.0,0.2,20.0,558.0,887.52,647.29
2016,6,11,8,15,787.5,112.0,0.2,20.5,605.0,920.61,664.48
2016,6,11,8,30,806.0,115.0,0.2,21.0,652.0,951.43,680.08
2016,6,11,8,45,823.0,117.0,0.2,22.0,696.0,977.08,691.02
2016,6,11,9,0,840.0,119.0,0.2,23.0,740.0,1000.03,700.25
2016,6,11,9,15,851.0,121.0,0.3,23.5,778.5,1002.87,700.9
2016,6,11,9,30,862.0,123.0,0.4,24.0,817.0,1013.85,707.08
2016,6,11,9,45,870.0,125.0,0.5,24.5,850.0,1018.67,709.6
2016,6,11,10,0,878.0,127.0,0.6,25.0,883.0,1020.29,710.41
2016,6,11,10,15,716.0,228.5,0.65,25.5,858.0,971.58,679.79
2016,6,11,10,30,554.0,330.0,0.7,26.0,833.0,896.53,629.39
2016,6,11,10,45,725.5,230.5,0.75,26.5,904.0,950.1,666.51
2016,6,11,11,0,897.0,131.0,0.8,27.0,975.0,977.63,681.68
2016,6,11,11,15,899.5,131.5,0.85,27.0,987.5,956.58,669.03
2016,6,11,11,30,902.0,132.0,0.9,27.0,1000.0,932.66,655.25
2016,6,11,11,45,900.5,133.5,1.0,27.0,1004.5,903.42,638.91
2016,6,11,12,0,899.0,135.0,1.1,27.0,1009.0,871.82,620.84
2016,6,11,12,15,898.0,135.0,1.1,26.5,1006.0,837.21,600.37
2016,6,11,12,30,897.0,135.0,1.1,26.0,1003.0,800.65,578.42
2016,6,11,12,45,897.0,132.5,1.1,26.0,994.0,761.0,552.74
2016,6,11,13,0,897.0,130.0,1.1,26.0,985.0,719.62,524.21
2016,6,11,13,15,719.0,239.0,1.15,25.5,917.0,652.62,476.4
2016,6,11,13,30,541.0,348.0,1.2,25.0,849.0,597.57,436.53
2016,6,11,13,45,703.5,240.0,1.25,25.0,873.5,567.67,416.37
2016,6,11,14,0,866.0,132.0,1.3,25.0,898.0,532.88,390.13
2016,6,11,14,15,857.5,130.5,1.35,24.5,867.5,483.17,351.75
2016,6,11,14,30,849.0,129.0,1.4,24.0,837.0,433.46,312.13
2016,6,11,14,45,754.0,168.5,1.45,24.0,777.0,379.05,268.96
2016,6,11,15,0,659.0,208.0,1.5,24.0,717.0,331.44,231.41
2016,6,11,15,15,725.5,165.5,1.45,23.5,698.5,278.53,185.71
2016,6,11,15,30,792.0,123.0,1.4,23.0,680.0,226.22,140.2
2016,6,11,15,45,772.0,121.0,1.4,22.5,634.0,178.39,104.1
2016,6,11,16,0,752.0,119.0,1.4,22.0,588.0,133.04,75.82
2016,6,11,16,15,597.5,150.5,1.35,21.5,504.5,101.69,70.83
2016,6,11,16,30,443.0,182.0,1.3,21.0,421.0,116.28,93.75
2016,6,11,16,45,415.0,167.5,1.3,20.5,374.0,109.63,88.6
2016,6,11,17,0,387.0,153.0,1.3,20.0,327.0,102.51,83.03
2016,6,11,17,15,480.5,121.0,1.25,19.5,310.0,83.81,67.39
2016,6,11,17,30,574.0,89.0,1.2,19.0,293.0,63.43,50.05
2016,6,11,17,45,523.0,81.0,1.15,18.5,244.5,59.4,46.7
2016,6,11,18,0,472.0,73.0,1.1,18.0,196.0,55.17,43.02
2016,6,11,18,15,401.0,62.5,1.05,17.5,151.5,47.11,35.8
2016,6,11,18,30,330.0,52.0,1.0,17.0,107.0,39.78,29.01
2016,6,11,18,45,233.5,38.5,0.95,16.5,70.5,29.83,19.62
2016,6,11,19,0,137.0,25.0,0.9,16.0,34.0,19.6,6.37
2016,6,11,19,15,68.5,12.5,0.9,15.5,17.0,11.37,0.0
2016,6,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
