Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,45,11.0,5.0,0.9,12.5,5.0,0.0,0.0
2016,6,12,5,0,22.0,10.0,0.9,13.0,10.0,20.71,0.0
2016,6,12,5,15,120.5,26.0,0.95,13.5,39.0,130.85,72.69
2016,6,12,5,30,219.0,42.0,1.0,14.0,68.0,222.86,176.39
2016,6,12,5,45,307.5,54.5,1.05,14.5,109.5,304.16,248.29
2016,6,12,6,0,396.0,67.0,1.1,15.0,151.0,393.19,322.99
2016,6,12,6,15,198.0,73.0,1.1,15.5,115.0,248.8,206.05
2016,6,12,6,30,0.0,79.0,1.1,16.0,79.0,72.77,55.95
2016,6,12,6,45,0.0,95.5,1.1,16.5,95.5,88.68,69.39
2016,6,12,7,0,0.0,112.0,1.1,17.0,112.0,104.46,82.14
2016,6,12,7,15,5.5,139.5,1.1,17.5,142.5,136.85,108.49
2016,6,12,7,30,11.0,167.0,1.1,18.0,173.0,169.34,134.32
2016,6,12,7,45,5.5,163.0,1.1,18.5,166.0,157.85,124.06
2016,6,12,8,0,0.0,159.0,1.1,19.0,159.0,147.05,114.56
2016,6,12,8,15,0.0,159.0,1.05,19.5,159.0,145.98,113.14
2016,6,12,8,30,0.0,159.0,1.0,20.0,159.0,145.21,111.95
2016,6,12,8,45,2.5,175.5,1.0,20.5,177.5,163.13,125.67
2016,6,12,9,0,5.0,192.0,1.0,21.0,196.0,181.01,139.11
2016,6,12,9,15,6.5,204.5,1.0,21.0,210.0,193.94,148.82
2016,6,12,9,30,8.0,217.0,1.0,21.0,224.0,206.78,158.42
2016,6,12,9,45,28.5,295.0,1.05,21.5,320.0,316.99,241.83
2016,6,12,10,0,49.0,373.0,1.1,22.0,416.0,415.15,312.76
2016,6,12,10,15,50.5,387.5,1.1,22.0,433.0,427.12,320.21
2016,6,12,10,30,52.0,402.0,1.1,22.0,450.0,438.52,327.88
2016,6,12,10,45,49.0,406.5,1.15,22.5,452.5,435.07,324.43
2016,6,12,11,0,46.0,411.0,1.2,23.0,455.0,431.47,321.04
2016,6,12,11,15,65.0,437.0,1.2,23.0,499.5,468.42,347.56
2016,6,12,11,30,84.0,463.0,1.2,23.0,544.0,503.27,371.99
2016,6,12,11,45,113.0,476.0,1.3,23.5,585.5,538.24,396.37
2016,6,12,12,0,142.0,489.0,1.4,24.0,627.0,562.67,413.22
2016,6,12,12,15,161.5,488.5,1.4,24.0,645.5,564.97,414.86
2016,6,12,12,30,181.0,488.0,1.4,24.0,664.0,565.5,415.39
2016,6,12,12,45,187.5,475.5,1.45,24.0,656.0,545.06,401.45
2016,6,12,13,0,194.0,463.0,1.5,24.0,648.0,524.29,387.25
2016,6,12,13,15,543.0,292.5,1.5,23.5,798.0,587.62,437.69
2016,6,12,13,30,892.0,122.0,1.5,23.0,948.0,627.74,468.05
2016,6,12,13,45,887.0,120.5,1.5,23.0,924.5,580.24,431.28
2016,6,12,14,0,882.0,119.0,1.5,23.0,901.0,532.01,393.68
2016,6,12,14,15,875.0,117.5,1.5,23.0,871.0,482.33,353.92
2016,6,12,14,30,868.0,116.0,1.5,23.0,841.0,432.47,312.9
2016,6,12,14,45,859.5,114.0,1.5,23.0,805.5,381.76,270.27
2016,6,12,15,0,851.0,112.0,1.5,23.0,770.0,331.42,227.21
2016,6,12,15,15,607.0,199.0,1.45,22.5,656.0,275.41,188.33
2016,6,12,15,30,363.0,286.0,1.4,22.0,542.0,265.41,188.36
2016,6,12,15,45,362.0,266.0,1.35,22.0,507.0,228.63,160.4
2016,6,12,16,0,361.0,246.0,1.3,22.0,472.0,192.49,135.76
2016,6,12,16,15,353.0,228.0,1.25,21.5,434.0,158.02,117.9
2016,6,12,16,30,345.0,210.0,1.2,21.0,396.0,142.09,115.17
2016,6,12,16,45,523.5,148.5,1.2,21.0,399.5,98.15,78.64
2016,6,12,17,0,702.0,87.0,1.2,21.0,403.0,58.15,44.78
2016,6,12,17,15,666.5,82.0,1.15,20.5,352.5,56.37,43.53
2016,6,12,17,30,631.0,77.0,1.1,20.0,302.0,54.47,42.09
2016,6,12,17,45,580.0,71.0,1.05,19.5,252.5,51.61,39.73
2016,6,12,18,0,529.0,65.0,1.0,19.0,203.0,48.65,37.16
2016,6,12,18,15,458.0,56.5,0.9,18.0,157.5,43.38,32.48
2016,6,12,18,30,387.0,48.0,0.8,17.0,112.0,37.92,27.42
2016,6,12,18,45,278.5,36.0,0.75,16.5,74.0,28.94,18.91
2016,6,12,19,0,170.0,24.0,0.7,16.0,36.0,18.83,6.25
2016,6,12,19,15,85.0,12.0,0.7,15.5,18.0,10.91,0.0
2016,6,12,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,13,4,45,21.5,5.0,0.95,12.5,5.5,0.0,0.0
2016,6,13,5,0,43.0,10.0,1.0,13.0,11.0,31.78,0.0
2016,6,13,5,15,152.5,24.5,1.0,13.0,40.0,146.34,81.82
2016,6,13,5,30,262.0,39.0,1.0,13.0,69.0,244.48,194.49
2016,6,13,5,45,354.5,49.0,1.0,13.5,111.5,330.49,270.46
2016,6,13,6,0,447.0,59.0,1.0,14.0,154.0,422.91,347.6
2016,6,13,6,15,223.5,54.5,0.9,14.5,102.0,257.87,214.33
2016,6,13,6,30,0.0,50.0,0.8,15.0,50.0,44.12,31.94
2016,6,13,6,45,0.0,60.0,0.7,15.5,60.0,53.0,39.63
2016,6,13,7,0,0.0,70.0,0.6,16.0,70.0,61.89,46.93
2016,6,13,7,15,0.0,86.5,0.6,16.5,86.5,77.06,59.33
2016,6,13,7,30,0.0,103.0,0.6,17.0,103.0,92.74,71.92
2016,6,13,7,45,0.0,113.5,0.6,17.5,113.5,102.48,79.45
2016,6,13,8,0,0.0,124.0,0.6,18.0,124.0,112.21,86.88
2016,6,13,8,15,3.5,161.0,0.65,18.5,163.0,151.38,117.97
2016,6,13,8,30,7.0,198.0,0.7,19.0,202.0,190.84,148.5
2016,6,13,8,45,8.0,208.0,0.8,19.5,213.5,200.68,155.45
2016,6,13,9,0,9.0,218.0,0.9,20.0,225.0,210.52,162.5
2016,6,13,9,15,14.5,252.0,0.95,20.0,264.0,248.5,191.53
2016,6,13,9,30,20.0,286.0,1.0,20.0,303.0,286.24,219.84
2016,6,13,9,45,17.0,277.5,1.1,20.5,292.5,273.37,209.21
2016,6,13,10,0,14.0,269.0,1.2,21.0,282.0,260.89,199.18
2016,6,13,10,15,47.0,348.0,1.2,21.0,391.0,383.35,291.16
2016,6,13,10,30,80.0,427.0,1.2,21.0,500.0,491.26,368.48
2016,6,13,10,45,136.0,448.0,1.3,21.0,574.5,572.67,426.64
2016,6,13,11,0,192.0,469.0,1.4,21.0,649.0,636.62,471.89
2016,6,13,11,15,177.5,476.5,1.45,21.0,645.0,619.03,458.63
2016,6,13,11,30,163.0,484.0,1.5,21.0,641.0,601.15,445.89
2016,6,13,11,45,237.0,473.0,1.55,21.0,703.0,642.73,476.84
2016,6,13,12,0,311.0,462.0,1.6,21.0,765.0,682.46,505.45
2016,6,13,12,15,271.0,471.5,1.65,20.5,735.5,638.81,475.0
2016,6,13,12,30,231.0,481.0,1.7,20.0,706.0,597.89,446.74
2016,6,13,12,45,574.5,298.0,1.8,20.0,848.5,671.13,506.26
2016,6,13,13,0,918.0,115.0,1.9,20.0,991.0,723.43,547.55
2016,6,13,13,15,915.0,114.5,1.9,19.5,974.0,679.45,515.16
2016,6,13,13,30,912.0,114.0,1.9,19.0,957.0,634.14,481.71
2016,6,13,13,45,908.0,112.0,1.9,19.0,934.0,585.98,444.31
2016,6,13,14,0,904.0,110.0,1.9,19.0,911.0,536.96,405.2
2016,6,13,14,15,896.5,109.0,1.9,19.0,881.0,486.45,363.84
2016,6,13,14,30,889.0,108.0,1.9,19.0,851.0,435.79,321.22
2016,6,13,14,45,883.0,105.0,1.9,19.0,815.5,384.22,276.86
2016,6,13,15,0,877.0,102.0,1.9,19.0,780.0,332.76,231.82
2016,6,13,15,15,864.5,100.0,1.9,18.5,739.0,280.78,186.89
2016,6,13,15,30,852.0,98.0,1.9,18.0,698.0,229.95,143.89
2016,6,13,15,45,834.0,96.5,1.95,18.0,652.0,180.08,104.78
2016,6,13,16,0,816.0,95.0,2.0,18.0,606.0,122.78,66.06
2016,6,13,16,15,795.5,92.0,2.0,17.5,557.5,75.93,47.42
2016,6,13,16,30,775.0,89.0,2.0,17.0,509.0,62.11,48.69
2016,6,13,16,45,748.0,85.5,2.0,17.0,458.5,61.26,48.14
2016,6,13,17,0,721.0,82.0,2.0,17.0,408.0,60.35,47.51
2016,6,13,17,15,686.5,77.5,1.95,16.5,357.5,53.24,41.51
2016,6,13,17,30,652.0,73.0,1.9,16.0,307.0,51.56,40.23
2016,6,13,17,45,608.0,66.5,1.9,15.5,258.0,48.21,37.38
2016,6,13,18,0,564.0,60.0,1.9,15.0,209.0,44.68,34.27
2016,6,13,18,15,494.5,53.0,1.85,14.5,162.5,40.49,30.41
2016,6,13,18,30,425.0,46.0,1.8,14.0,116.0,36.2,26.26
2016,6,13,18,45,311.5,35.5,1.75,14.0,77.5,28.5,18.76
2016,6,13,19,0,198.0,25.0,1.7,14.0,39.0,19.66,7.16
2016,6,13,19,15,99.0,12.5,1.65,13.5,19.5,11.37,0.0
2016,6,13,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,5.5,1.3,12.0,5.5,0.0,0.0
2016,6,14,5,0,0.0,11.0,1.3,12.0,11.0,10.01,0.0
2016,6,14,5,15,131.0,25.0,1.35,12.5,40.5,134.81,74.71
2016,6,14,5,30,262.0,39.0,1.4,13.0,70.0,244.39,194.84
2016,6,14,5,45,356.0,49.0,1.45,13.5,112.5,331.3,272.12
2016,6,14,6,0,450.0,59.0,1.5,14.0,155.0,424.82,351.01
2016,6,14,6,15,510.0,66.5,1.5,14.0,202.5,496.6,409.96
2016,6,14,6,30,570.0,74.0,1.5,14.0,250.0,571.52,468.04
2016,6,14,6,45,620.5,77.5,1.5,14.5,301.0,636.22,515.03
2016,6,14,7,0,671.0,81.0,1.5,15.0,352.0,702.38,561.23
2016,6,14,7,15,701.5,85.5,1.5,15.5,402.5,753.39,594.79
2016,6,14,7,30,732.0,90.0,1.5,16.0,453.0,799.44,623.94
2016,6,14,7,45,760.5,91.5,1.5,16.5,503.0,843.83,651.21
2016,6,14,8,0,789.0,93.0,1.5,17.0,553.0,886.88,676.94
2016,6,14,8,15,806.5,95.5,1.5,17.0,599.5,918.85,696.02
2016,6,14,8,30,824.0,98.0,1.5,17.0,646.0,948.55,713.55
2016,6,14,8,45,840.5,99.0,1.5,17.5,689.5,962.68,719.38
2016,6,14,9,0,857.0,100.0,1.5,18.0,733.0,984.48,730.46
2016,6,14,9,15,867.0,101.5,1.5,18.0,771.0,997.48,737.11
2016,6,14,9,30,877.0,103.0,1.5,18.0,809.0,1007.45,742.0
2016,6,14,9,45,890.0,101.5,1.55,18.5,843.5,1014.03,744.25
2016,6,14,10,0,903.0,100.0,1.6,19.0,878.0,1017.44,744.63
2016,6,14,10,15,908.5,101.0,1.6,19.0,904.5,1012.79,740.64
2016,6,14,10,30,914.0,102.0,1.6,19.0,931.0,1004.87,734.8
2016,6,14,10,45,919.0,102.0,1.65,19.5,951.5,992.19,725.41
2016,6,14,11,0,924.0,102.0,1.7,20.0,972.0,976.31,714.1
2016,6,14,11,15,926.5,102.5,1.7,20.0,985.0,955.48,700.36
2016,6,14,11,30,929.0,103.0,1.7,20.0,998.0,931.69,684.79
2016,6,14,11,45,930.0,103.5,1.75,20.0,1003.5,903.75,667.12
2016,6,14,12,0,931.0,104.0,1.8,20.0,1009.0,873.23,647.66
2016,6,14,12,15,930.5,104.0,1.85,20.0,1007.5,838.66,625.35
2016,6,14,12,30,930.0,104.0,1.9,20.0,1006.0,801.96,601.4
2016,6,14,12,45,927.0,104.5,1.95,20.0,996.0,761.88,574.88
2016,6,14,13,0,924.0,105.0,2.0,20.0,986.0,720.13,545.45
2016,6,14,13,15,921.0,104.5,2.05,19.5,970.0,676.05,514.01
2016,6,14,13,30,918.0,104.0,2.1,19.0,954.0,630.63,480.58
2016,6,14,13,45,913.5,103.0,2.15,19.0,930.5,582.83,443.43
2016,6,14,14,0,909.0,102.0,2.2,19.0,907.0,534.18,404.51
2016,6,14,14,15,902.5,100.5,2.2,18.5,877.5,483.6,363.52
2016,6,14,14,30,896.0,99.0,2.2,18.0,848.0,432.76,321.02
2016,6,14,14,45,888.5,97.0,2.25,18.0,813.0,381.15,276.31
2016,6,14,15,0,881.0,95.0,2.3,18.0,778.0,329.79,231.01
2016,6,14,15,15,870.0,93.0,2.3,17.5,737.0,278.04,185.76
2016,6,14,15,30,859.0,91.0,2.3,17.0,696.0,227.29,142.32
2016,6,14,15,45,845.5,88.5,2.35,17.0,651.5,177.03,102.32
2016,6,14,16,0,832.0,86.0,2.4,17.0,607.0,128.4,70.17
2016,6,14,16,15,813.0,83.5,2.4,16.5,559.0,71.51,43.09
2016,6,14,16,30,794.0,81.0,2.4,16.0,511.0,56.66,44.13
2016,6,14,16,45,737.0,82.0,2.4,16.0,451.0,58.55,45.96
2016,6,14,17,0,680.0,83.0,2.4,16.0,391.0,55.13,43.11
2016,6,14,17,15,678.0,75.0,2.4,15.5,350.5,51.37,40.02
2016,6,14,17,30,676.0,67.0,2.4,15.0,310.0,51.78,40.58
2016,6,14,17,45,622.0,63.0,2.4,14.5,259.5,45.56,35.17
2016,6,14,18,0,568.0,59.0,2.4,14.0,209.0,43.86,33.67
2016,6,14,18,15,498.5,52.0,2.3,13.5,163.0,39.63,29.77
2016,6,14,18,30,429.0,45.0,2.2,13.0,117.0,35.28,25.58
2016,6,14,18,45,305.5,35.5,2.15,13.0,78.0,28.44,18.82
2016,6,14,19,0,182.0,26.0,2.1,13.0,39.0,20.42,7.99
2016,6,14,19,15,91.0,13.0,2.05,12.5,19.5,11.82,0.0
2016,6,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,15.5,5.5,1.3,11.5,6.0,0.0,0.0
2016,6,15,5,0,31.0,11.0,1.3,12.0,12.0,26.33,0.0
2016,6,15,5,15,145.0,25.5,1.35,12.0,41.0,143.59,79.35
2016,6,15,5,30,259.0,40.0,1.4,12.0,70.0,244.11,195.15
2016,6,15,5,45,362.5,48.5,1.45,12.5,113.0,334.88,276.03
2016,6,15,6,0,466.0,57.0,1.5,13.0,156.0,433.53,359.36
2016,6,15,6,15,526.0,64.0,1.5,13.5,204.0,505.16,417.33
2016,6,15,6,30,586.0,71.0,1.5,14.0,252.0,579.96,474.41
2016,6,15,6,45,635.0,74.5,1.55,14.5,303.0,643.85,521.04
2016,6,15,7,0,684.0,78.0,1.6,15.0,354.0,709.16,566.99
2016,6,15,7,15,714.0,82.0,1.6,15.0,404.0,755.09,598.02
2016,6,15,7,30,744.0,86.0,1.6,15.0,454.0,805.21,631.42
2016,6,15,7,45,768.5,88.5,1.6,15.5,503.5,847.38,657.23
2016,6,15,8,0,793.0,91.0,1.6,16.0,553.0,888.05,681.51
2016,6,15,8,15,810.0,93.5,1.6,16.0,599.5,919.65,700.52
2016,6,15,8,30,827.0,96.0,1.6,16.0,646.0,938.78,711.1
2016,6,15,8,45,842.5,97.0,1.65,16.5,689.0,962.29,724.11
2016,6,15,9,0,858.0,98.0,1.7,17.0,732.0,983.18,735.3
2016,6,15,9,15,868.0,100.0,1.75,17.0,770.0,996.84,743.19
2016,6,15,9,30,878.0,102.0,1.8,17.0,808.0,1007.44,749.27
2016,6,15,9,45,890.5,100.5,1.85,17.5,842.0,1013.57,751.17
2016,6,15,10,0,903.0,99.0,1.9,18.0,876.0,1016.55,751.19
2016,6,15,10,15,908.5,100.0,1.9,18.0,902.5,1011.97,747.21
2016,6,15,10,30,914.0,101.0,1.9,18.0,929.0,1004.12,741.33
2016,6,15,10,45,920.5,100.0,1.95,18.0,950.0,991.95,733.43
2016,6,15,11,0,927.0,99.0,2.0,18.0,971.0,976.57,723.54
2016,6,15,11,15,929.5,99.5,2.0,18.0,984.5,955.79,709.59
2016,6,15,11,30,932.0,100.0,2.0,18.0,998.0,932.03,693.77
2016,6,15,11,45,935.0,99.5,2.0,18.5,1004.5,904.94,674.48
2016,6,15,12,0,938.0,99.0,2.0,19.0,1011.0,875.17,653.47
2016,6,15,12,15,938.0,99.0,2.0,19.0,1010.0,840.9,630.64
2016,6,15,12,30,938.0,99.0,2.0,19.0,1009.0,804.43,606.22
2016,6,15,12,45,930.0,103.5,2.0,19.0,998.0,763.89,578.82
2016,6,15,13,0,922.0,108.0,2.0,19.0,987.0,721.92,548.71
2016,6,15,13,15,919.5,107.5,2.0,19.0,971.5,678.24,516.18
2016,6,15,13,30,917.0,107.0,2.0,19.0,956.0,633.18,481.84
2016,6,15,13,45,915.0,104.5,2.0,19.0,934.0,585.61,444.78
2016,6,15,14,0,913.0,102.0,2.0,19.0,912.0,536.98,405.85
2016,6,15,14,15,907.0,100.5,1.95,18.5,882.5,486.45,364.89
2016,6,15,14,30,901.0,99.0,1.9,18.0,853.0,435.59,322.42
2016,6,15,14,45,894.5,97.0,1.9,18.0,818.0,384.08,277.86
2016,6,15,15,0,888.0,95.0,1.9,18.0,783.0,332.71,232.63
2016,6,15,15,15,877.0,93.0,1.85,18.0,742.5,280.6,186.83
2016,6,15,15,30,866.0,91.0,1.8,18.0,702.0,229.47,142.98
2016,6,15,15,45,853.5,88.0,1.8,18.0,657.5,178.64,102.65
2016,6,15,16,0,841.0,85.0,1.8,18.0,613.0,129.32,70.0
2016,6,15,16,15,822.5,82.5,1.75,17.5,565.0,81.84,50.7
2016,6,15,16,30,804.0,80.0,1.7,17.0,517.0,56.04,43.4
2016,6,15,16,45,781.0,76.5,1.7,17.0,467.0,54.94,42.62
2016,6,15,17,0,758.0,73.0,1.7,17.0,417.0,53.76,41.74
2016,6,15,17,15,725.5,69.0,1.65,16.5,366.0,52.03,40.45
2016,6,15,17,30,693.0,65.0,1.6,16.0,315.0,50.23,39.05
2016,6,15,17,45,650.0,60.0,1.55,15.5,265.0,47.48,36.74
2016,6,15,18,0,607.0,55.0,1.5,15.0,215.0,40.83,30.86
2016,6,15,18,15,539.5,48.5,1.4,14.5,168.0,36.86,27.21
2016,6,15,18,30,472.0,42.0,1.3,14.0,121.0,32.77,23.29
2016,6,15,18,45,370.5,32.5,1.2,13.5,82.0,25.84,16.6
2016,6,15,19,0,269.0,23.0,1.1,13.0,43.0,18.67,7.07
2016,6,15,19,15,134.5,11.5,1.05,12.5,21.5,10.46,0.0
2016,6,15,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,33.5,5.0,0.4,12.5,6.0,0.0,0.0
2016,6,16,5,0,67.0,10.0,0.4,13.0,12.0,44.34,0.0
2016,6,16,5,15,194.0,22.0,0.35,13.5,42.0,168.3,91.9
2016,6,16,5,30,321.0,34.0,0.3,14.0,72.0,276.25,217.03
2016,6,16,5,45,412.5,42.0,0.25,15.0,114.5,360.06,289.21
2016,6,16,6,0,504.0,50.0,0.2,16.0,157.0,451.14,361.96
2016,6,16,6,15,560.5,56.0,0.15,16.5,204.5,519.93,413.69
2016,6,16,6,30,617.0,62.0,0.1,17.0,252.0,591.77,464.8
2016,6,16,6,45,658.5,66.0,0.1,17.5,302.0,646.87,501.84
2016,6,16,7,0,700.0,70.0,0.1,18.0,352.0,707.68,541.4
2016,6,16,7,15,728.5,74.0,0.15,18.5,402.0,757.49,572.48
2016,6,16,7,30,757.0,78.0,0.2,19.0,452.0,806.63,602.42
2016,6,16,7,45,779.0,80.5,0.25,19.5,501.0,846.78,625.79
2016,6,16,8,0,801.0,83.0,0.3,20.0,550.0,885.33,647.87
2016,6,16,8,15,817.5,85.5,0.35,20.0,596.0,906.96,660.17
2016,6,16,8,30,834.0,88.0,0.4,20.0,642.0,935.98,677.44
2016,6,16,8,45,847.0,90.0,0.5,20.5,684.5,958.45,690.27
2016,6,16,9,0,860.0,92.0,0.6,21.0,727.0,978.21,701.55
2016,6,16,9,15,870.0,93.5,0.65,21.0,765.0,991.48,709.13
2016,6,16,9,30,880.0,95.0,0.7,21.0,803.0,1001.72,715.04
2016,6,16,9,45,893.5,92.5,0.75,21.5,837.0,1007.91,717.25
2016,6,16,10,0,907.0,90.0,0.8,22.0,871.0,1010.98,717.7
2016,6,16,10,15,912.5,91.0,0.85,22.0,897.5,1006.62,715.1
2016,6,16,10,30,918.0,92.0,0.9,22.0,924.0,998.99,710.69
2016,6,16,10,45,922.0,92.5,1.0,22.0,944.0,986.11,704.1
2016,6,16,11,0,926.0,93.0,1.1,22.0,964.0,970.06,695.52
2016,6,16,11,15,928.0,93.5,1.15,22.0,976.5,949.03,682.9
2016,6,16,11,30,930.0,94.0,1.2,22.0,989.0,925.06,668.43
2016,6,16,11,45,931.0,94.0,1.3,22.0,995.0,896.94,651.95
2016,6,16,12,0,932.0,94.0,1.4,22.0,1001.0,866.23,633.56
2016,6,16,12,15,932.0,94.0,1.4,22.0,999.0,832.31,611.62
2016,6,16,12,30,932.0,94.0,1.4,22.0,997.0,796.19,588.1
2016,6,16,12,45,931.0,93.0,1.45,22.0,988.5,756.45,562.48
2016,6,16,13,0,930.0,92.0,1.5,22.0,980.0,714.9,534.29
2016,6,16,13,15,927.0,91.5,1.5,22.0,964.0,670.79,502.17
2016,6,16,13,30,924.0,91.0,1.5,22.0,948.0,625.32,468.26
2016,6,16,13,45,921.0,89.5,1.5,22.0,925.5,577.86,432.0
2016,6,16,14,0,918.0,88.0,1.5,22.0,903.0,529.39,393.91
2016,6,16,14,15,912.0,87.0,1.5,22.0,874.0,479.15,353.39
2016,6,16,14,30,906.0,86.0,1.5,22.0,845.0,428.59,311.42
2016,6,16,14,45,899.0,84.5,1.5,22.0,810.0,377.16,267.75
2016,6,16,15,0,892.0,83.0,1.5,22.0,775.0,325.92,223.42
2016,6,16,15,15,882.0,81.0,1.45,21.5,735.0,273.97,178.79
2016,6,16,15,30,872.0,79.0,1.4,21.0,695.0,222.92,135.78
2016,6,16,15,45,860.0,77.0,1.4,21.0,651.5,172.67,96.28
2016,6,16,16,0,848.0,75.0,1.4,21.0,608.0,123.88,64.29
2016,6,16,16,15,830.5,72.5,1.4,20.5,560.5,76.21,44.85
2016,6,16,16,30,813.0,70.0,1.4,20.0,513.0,58.71,45.15
2016,6,16,16,45,791.5,67.0,1.4,20.0,463.5,56.85,43.73
2016,6,16,17,0,770.0,64.0,1.4,20.0,414.0,47.23,35.56
2016,6,16,17,15,739.0,61.0,1.3,19.5,363.5,45.99,34.69
2016,6,16,17,30,708.0,58.0,1.2,19.0,313.0,44.73,33.75
2016,6,16,17,45,666.0,53.5,1.2,19.0,264.0,42.15,31.53
2016,6,16,18,0,624.0,49.0,1.2,19.0,215.0,39.5,29.16
2016,6,16,18,15,560.5,43.5,1.05,18.0,168.5,35.82,25.9
2016,6,16,18,30,497.0,38.0,0.9,17.0,122.0,29.43,20.09
2016,6,16,18,45,394.0,30.0,0.8,16.5,83.0,23.67,14.55
2016,6,16,19,0,291.0,22.0,0.7,16.0,44.0,17.75,6.51
2016,6,16,19,15,145.5,11.0,0.65,15.5,22.0,10.01,0.0
2016,6,16,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,17,4,45,49.0,5.0,0.5,14.5,6.0,0.0,0.0
2016,6,17,5,0,98.0,10.0,0.5,15.0,12.0,60.6,0.0
2016,6,17,5,15,227.0,20.5,0.45,15.0,42.0,184.97,99.37
2016,6,17,5,30,356.0,31.0,0.4,15.0,72.0,293.94,230.07
2016,6,17,5,45,439.5,38.5,0.4,15.5,114.0,372.92,299.46
2016,6,17,6,0,523.0,46.0,0.4,16.0,156.0,458.67,369.24
2016,6,17,6,15,576.5,51.0,0.4,16.5,203.0,524.41,419.32
2016,6,17,6,30,630.0,56.0,0.4,17.0,250.0,589.17,466.18
2016,6,17,6,45,428.5,105.5,0.45,17.5,248.5,506.55,403.16
2016,6,17,7,0,227.0,155.0,0.5,18.0,247.0,392.45,312.9
2016,6,17,7,15,495.0,112.5,0.5,18.5,347.0,605.22,475.32
2016,6,17,7,30,763.0,70.0,0.5,19.0,447.0,801.29,606.43
2016,6,17,7,45,785.0,72.0,0.55,20.0,495.5,831.82,620.46
2016,6,17,8,0,807.0,74.0,0.6,21.0,544.0,869.88,641.58
2016,6,17,8,15,823.0,76.0,0.65,21.0,589.5,900.36,659.81
2016,6,17,8,30,839.0,78.0,0.7,21.0,635.0,928.6,676.62
2016,6,17,8,45,852.0,79.5,0.75,21.5,677.5,950.78,688.28
2016,6,17,9,0,865.0,81.0,0.8,22.0,720.0,970.26,698.31
2016,6,17,9,15,875.0,82.5,0.85,22.5,757.5,983.84,704.72
2016,6,17,9,30,885.0,84.0,0.9,23.0,795.0,994.38,709.4
2016,6,17,9,45,886.0,88.5,0.95,23.5,825.5,996.04,708.72
2016,6,17,10,0,887.0,93.0,1.0,24.0,856.0,994.4,706.23
2016,6,17,10,15,543.5,269.0,1.05,24.0,741.5,842.42,607.73
2016,6,17,10,30,200.0,445.0,1.1,24.0,627.0,641.34,466.26
2016,6,17,10,45,129.0,436.0,1.2,24.0,554.5,554.53,407.26
2016,6,17,11,0,58.0,427.0,1.3,24.0,482.0,458.74,339.04
2016,6,17,11,15,77.0,448.0,1.3,24.0,522.0,490.45,362.29
2016,6,17,11,30,96.0,469.0,1.3,24.0,562.0,520.21,383.02
2016,6,17,11,45,98.0,473.0,1.35,24.5,568.5,517.41,380.16
2016,6,17,12,0,100.0,477.0,1.4,25.0,575.0,514.0,377.13
2016,6,17,12,15,111.5,480.0,1.45,24.5,589.0,516.68,380.1
2016,6,17,12,30,123.0,483.0,1.5,24.0,603.0,518.24,382.21
2016,6,17,12,45,95.0,463.5,1.55,24.0,556.0,470.84,348.42
2016,6,17,13,0,67.0,444.0,1.6,24.0,509.0,426.37,316.68
2016,6,17,13,15,108.5,452.0,1.6,24.0,554.0,446.88,332.2
2016,6,17,13,30,150.0,460.0,1.6,24.0,599.0,465.84,345.81
2016,6,17,13,45,125.5,443.0,1.6,24.0,557.0,425.91,316.7
2016,6,17,14,0,101.0,426.0,1.6,24.0,515.0,396.67,295.51
2016,6,17,14,15,106.5,406.5,1.55,23.5,498.0,374.73,279.94
2016,6,17,14,30,112.0,387.0,1.5,23.0,481.0,343.32,257.07
2016,6,17,14,45,142.5,372.0,1.5,23.0,486.5,332.06,247.9
2016,6,17,15,0,173.0,357.0,1.5,23.0,492.0,317.82,235.9
2016,6,17,15,15,167.0,341.5,1.45,22.5,466.0,291.47,216.01
2016,6,17,15,30,161.0,326.0,1.4,22.0,440.0,265.93,196.96
2016,6,17,15,45,138.5,302.5,1.4,22.0,396.0,234.3,174.11
2016,6,17,16,0,116.0,279.0,1.4,22.0,352.0,205.53,154.2
2016,6,17,16,15,183.0,252.0,1.4,21.5,357.0,180.34,136.81
2016,6,17,16,30,250.0,225.0,1.4,21.0,362.0,149.75,121.53
2016,6,17,16,45,248.0,202.0,1.4,20.5,326.5,137.58,112.06
2016,6,17,17,0,246.0,179.0,1.4,20.0,291.0,124.72,101.81
2016,6,17,17,15,440.0,124.5,1.35,19.5,295.5,85.66,68.94
2016,6,17,17,30,634.0,70.0,1.3,19.0,300.0,49.09,37.53
2016,6,17,17,45,589.5,64.5,1.3,18.5,252.0,46.43,35.35
2016,6,17,18,0,545.0,59.0,1.3,18.0,204.0,43.65,32.94
2016,6,17,18,15,478.5,51.5,1.3,17.5,159.0,39.03,28.77
2016,6,17,18,30,412.0,44.0,1.3,17.0,114.0,34.25,24.28
2016,6,17,18,45,312.0,34.0,1.3,16.5,77.0,26.99,17.37
2016,6,17,19,0,212.0,24.0,1.3,16.0,40.0,19.45,7.83
2016,6,17,19,15,106.0,12.0,1.3,15.5,20.0,10.91,0.0
2016,6,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,45,45.5,5.0,0.85,12.5,6.0,0.0,0.0
2016,6,18,5,0,91.0,10.0,0.9,13.0,12.0,56.87,0.0
2016,6,18,5,15,222.0,20.5,0.95,13.5,42.0,181.77,96.81
2016,6,18,5,30,353.0,31.0,1.0,14.0,72.0,291.91,230.73
2016,6,18,5,45,439.0,38.5,1.05,14.5,114.5,372.36,302.94
2016,6,18,6,0,525.0,46.0,1.1,15.0,157.0,459.82,375.94
2016,6,18,6,15,580.5,51.5,1.05,15.5,205.0,527.84,428.87
2016,6,18,6,30,636.0,57.0,1.0,16.0,253.0,594.86,478.25
2016,6,18,6,45,370.5,109.0,1.0,16.5,228.0,463.6,375.53
2016,6,18,7,0,105.0,161.0,1.0,17.0,203.0,280.38,226.31
2016,6,18,7,15,256.5,164.5,0.95,17.5,286.5,432.87,348.7
2016,6,18,7,30,408.0,168.0,0.9,18.0,370.0,596.84,469.95
2016,6,18,7,45,611.5,123.0,0.9,18.5,461.0,748.59,575.69
2016,6,18,8,0,815.0,78.0,0.9,19.0,552.0,882.4,661.38
2016,6,18,8,15,832.0,80.5,0.9,19.5,599.0,914.56,677.38
2016,6,18,8,30,849.0,83.0,0.9,20.0,646.0,944.46,693.11
2016,6,18,8,45,862.0,85.0,0.9,20.5,689.5,967.29,704.18
2016,6,18,9,0,875.0,87.0,0.9,21.0,733.0,987.36,713.56
2016,6,18,9,15,664.0,194.5,0.9,21.5,700.0,914.86,664.48
2016,6,18,9,30,453.0,302.0,0.9,22.0,667.0,807.33,588.58
2016,6,18,9,45,496.5,303.5,0.95,22.5,718.5,846.52,614.83
2016,6,18,10,0,540.0,305.0,1.0,23.0,770.0,883.25,637.31
2016,6,18,10,15,477.5,339.0,1.0,23.5,759.5,844.89,608.27
2016,6,18,10,30,415.0,373.0,1.0,24.0,749.0,804.48,578.85
2016,6,18,10,45,460.5,372.0,1.0,24.5,798.0,833.27,597.0
2016,6,18,11,0,506.0,371.0,1.0,25.0,847.0,858.54,611.82
2016,6,18,11,15,490.5,383.5,1.0,25.0,850.5,836.3,596.26
2016,6,18,11,30,475.0,396.0,1.0,25.0,854.0,812.42,580.22
2016,6,18,11,45,466.5,401.5,1.05,25.5,853.0,787.09,563.0
2016,6,18,12,0,458.0,407.0,1.1,26.0,852.0,760.53,544.88
2016,6,18,12,15,464.0,405.0,1.15,26.0,856.0,738.37,530.87
2016,6,18,12,30,470.0,403.0,1.2,26.0,860.0,714.83,515.65
2016,6,18,12,45,704.5,249.5,1.25,26.0,926.5,728.15,529.78
2016,6,18,13,0,939.0,96.0,1.3,26.0,993.0,725.65,531.74
2016,6,18,13,15,936.0,95.5,1.35,26.0,977.0,681.16,500.17
2016,6,18,13,30,933.0,95.0,1.4,26.0,961.0,635.28,467.11
2016,6,18,13,45,927.0,95.5,1.45,26.0,937.5,587.33,431.54
2016,6,18,14,0,921.0,96.0,1.5,26.0,914.0,538.6,394.25
2016,6,18,14,15,915.5,94.5,1.5,25.5,885.0,488.0,354.89
2016,6,18,14,30,910.0,93.0,1.5,25.0,856.0,437.02,313.91
2016,6,18,14,45,900.5,92.5,1.5,25.0,820.5,385.21,270.6
2016,6,18,15,0,891.0,92.0,1.5,25.0,785.0,333.81,226.82
2016,6,18,15,15,881.0,90.5,1.5,24.5,745.0,282.17,183.1
2016,6,18,15,30,871.0,89.0,1.5,24.0,705.0,231.4,140.88
2016,6,18,15,45,856.0,87.5,1.5,24.0,660.5,181.0,101.75
2016,6,18,16,0,841.0,86.0,1.5,24.0,616.0,132.35,70.09
2016,6,18,16,15,823.0,83.0,1.45,23.5,568.0,84.49,50.17
2016,6,18,16,30,805.0,80.0,1.4,23.0,520.0,55.97,42.23
2016,6,18,16,45,780.5,77.5,1.4,23.0,469.5,55.57,42.08
2016,6,18,17,0,756.0,75.0,1.4,23.0,419.0,55.15,41.87
2016,6,18,17,15,724.0,71.0,1.4,22.5,368.5,53.49,40.68
2016,6,18,17,30,692.0,67.0,1.4,22.0,318.0,51.76,39.38
2016,6,18,17,45,648.5,61.5,1.4,21.5,268.0,44.46,33.18
2016,6,18,18,0,605.0,56.0,1.4,21.0,218.0,41.53,30.67
2016,6,18,18,15,538.5,49.5,1.3,20.0,171.0,37.59,27.2
2016,6,18,18,30,472.0,43.0,1.2,19.0,124.0,33.54,23.46
2016,6,18,18,45,370.0,33.5,1.2,18.5,84.0,26.65,16.93
2016,6,18,19,0,268.0,24.0,1.2,18.0,44.0,19.5,7.91
2016,6,18,19,15,134.0,12.0,1.15,17.5,22.0,10.91,0.0
2016,6,18,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,47.0,5.0,0.65,13.5,6.0,0.0,0.0
2016,6,19,5,0,94.0,10.0,0.6,14.0,12.0,58.38,0.0
2016,6,19,5,15,231.0,21.0,0.6,14.5,43.5,187.15,97.14
2016,6,19,5,30,368.0,32.0,0.6,15.0,75.0,302.24,236.63
2016,6,19,5,45,454.0,40.0,0.65,16.0,118.5,384.11,308.59
2016,6,19,6,0,540.0,48.0,0.7,17.0,162.0,472.91,380.67
2016,6,19,6,15,595.5,54.0,0.7,17.5,210.5,542.3,433.68
2016,6,19,6,30,651.0,60.0,0.7,18.0,259.0,610.04,482.79
2016,6,19,6,45,690.0,64.5,0.7,19.0,310.0,669.8,522.77
2016,6,19,7,0,729.0,69.0,0.7,20.0,361.0,730.17,561.26
2016,6,19,7,15,757.0,72.5,0.7,20.5,412.0,779.82,591.84
2016,6,19,7,30,785.0,76.0,0.7,21.0,463.0,828.7,621.03
2016,6,19,7,45,806.0,79.0,0.7,22.0,512.5,869.33,642.73
2016,6,19,8,0,827.0,82.0,0.7,23.0,562.0,898.67,656.65
2016,6,19,8,15,843.5,84.0,0.7,23.5,609.0,929.89,672.91
2016,6,19,8,30,860.0,86.0,0.7,24.0,656.0,958.82,687.47
2016,6,19,8,45,873.0,88.0,0.7,24.5,699.5,981.75,698.19
2016,6,19,9,0,886.0,90.0,0.7,25.0,743.0,1001.88,707.22
2016,6,19,9,15,895.5,91.5,0.7,25.5,781.5,1014.93,711.99
2016,6,19,9,30,905.0,93.0,0.7,26.0,820.0,1024.87,715.05
2016,6,19,9,45,918.5,90.5,0.7,26.5,854.5,1031.17,716.08
2016,6,19,10,0,932.0,88.0,0.7,27.0,889.0,1034.26,715.36
2016,6,19,10,15,937.5,89.0,0.75,27.0,916.5,1029.86,712.88
2016,6,19,10,30,943.0,90.0,0.8,27.0,944.0,1022.09,708.59
2016,6,19,10,45,945.5,91.5,0.85,27.5,964.0,1008.58,699.58
2016,6,19,11,0,948.0,93.0,0.9,28.0,984.0,991.81,688.75
2016,6,19,11,15,950.5,93.0,0.95,28.0,997.5,970.4,676.51
2016,6,19,11,30,953.0,93.0,1.0,28.0,1011.0,945.97,662.42
2016,6,19,11,45,950.0,96.0,1.05,28.5,1015.5,916.63,643.97
2016,6,19,12,0,947.0,99.0,1.1,29.0,1020.0,884.75,623.88
2016,6,19,12,15,947.0,99.0,1.15,29.0,1019.0,850.31,603.28
2016,6,19,12,30,947.0,99.0,1.2,29.0,1018.0,813.65,581.03
2016,6,19,12,45,939.5,102.5,1.3,29.0,1007.0,772.4,556.05
2016,6,19,13,0,932.0,106.0,1.4,29.0,996.0,729.69,528.41
2016,6,19,13,15,929.0,105.5,1.45,29.0,980.0,685.39,497.7
2016,6,19,13,30,926.0,105.0,1.5,29.0,964.0,639.73,465.13
2016,6,19,13,45,705.5,223.5,1.55,29.0,868.5,561.36,407.54
2016,6,19,14,0,485.0,342.0,1.6,29.0,773.0,504.37,365.2
2016,6,19,14,15,696.0,220.5,1.6,28.5,816.0,476.38,343.86
2016,6,19,14,30,907.0,99.0,1.6,28.0,859.0,441.04,313.55
2016,6,19,14,45,899.5,97.0,1.65,28.0,824.0,388.91,270.5
2016,6,19,15,0,892.0,95.0,1.7,28.0,789.0,337.0,226.86
2016,6,19,15,15,881.0,93.0,1.7,27.5,748.5,284.67,183.09
2016,6,19,15,30,870.0,91.0,1.7,27.0,708.0,233.33,140.88
2016,6,19,15,45,854.5,89.5,1.75,27.0,662.5,182.87,102.09
2016,6,19,16,0,839.0,88.0,1.8,27.0,617.0,134.21,70.64
2016,6,19,16,15,820.5,85.0,1.8,26.5,569.0,76.56,42.88
2016,6,19,16,30,802.0,82.0,1.8,26.0,521.0,57.29,42.81
2016,6,19,16,45,775.0,80.0,1.8,25.5,470.0,57.3,43.08
2016,6,19,17,0,748.0,78.0,1.8,25.0,419.0,57.32,43.34
2016,6,19,17,15,715.0,73.5,1.75,24.0,368.0,55.36,42.0
2016,6,19,17,30,682.0,69.0,1.7,23.0,317.0,53.3,40.53
2016,6,19,17,45,635.5,64.0,1.7,22.5,267.0,46.25,34.58
2016,6,19,18,0,589.0,59.0,1.7,22.0,217.0,43.81,32.5
2016,6,19,18,15,522.0,52.0,1.65,21.0,170.0,39.56,28.78
2016,6,19,18,30,455.0,45.0,1.6,20.0,123.0,35.19,24.76
2016,6,19,18,45,351.0,35.0,1.55,19.5,83.5,27.92,17.92
2016,6,19,19,0,247.0,25.0,1.5,19.0,44.0,20.37,8.6
2016,6,19,19,15,123.5,12.5,1.45,18.5,22.0,11.37,0.0
2016,6,19,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,45,47.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,20,5,0,94.0,10.0,1.2,13.0,12.0,58.33,0.0
2016,6,20,5,15,236.0,21.5,1.15,13.5,44.0,190.15,96.99
2016,6,20,5,30,378.0,33.0,1.1,14.0,76.0,309.39,243.97
2016,6,20,5,45,471.5,40.0,1.1,15.0,121.0,395.4,320.32
2016,6,20,6,0,565.0,47.0,1.1,16.0,166.0,488.75,396.52
2016,6,20,6,15,620.5,52.5,1.05,16.5,215.5,553.53,446.37
2016,6,20,6,30,676.0,58.0,1.0,17.0,265.0,626.69,499.71
2016,6,20,6,45,717.0,61.5,1.0,18.0,317.0,687.61,540.83
2016,6,20,7,0,758.0,65.0,1.0,19.0,369.0,749.21,580.51
2016,6,20,7,15,785.0,68.0,1.0,19.5,420.0,798.18,610.9
2016,6,20,7,30,812.0,71.0,1.0,20.0,471.0,846.28,639.84
2016,6,20,7,45,833.0,73.0,1.05,20.5,521.0,877.11,657.31
2016,6,20,8,0,854.0,75.0,1.1,21.0,571.0,915.3,679.57
2016,6,20,8,15,868.5,77.5,1.1,21.5,617.5,945.87,695.61
2016,6,20,8,30,883.0,80.0,1.1,22.0,664.0,973.99,709.97
2016,6,20,8,45,895.0,81.0,1.15,22.5,707.0,995.15,720.73
2016,6,20,9,0,907.0,82.0,1.2,23.0,750.0,1013.47,729.79
2016,6,20,9,15,915.5,83.5,1.2,23.5,788.5,1025.83,734.32
2016,6,20,9,30,924.0,85.0,1.2,24.0,827.0,1035.0,737.02
2016,6,20,9,45,911.5,97.0,1.25,24.5,854.0,1031.4,732.92
2016,6,20,10,0,899.0,109.0,1.3,25.0,881.0,1024.01,726.77
2016,6,20,10,15,904.0,110.0,1.35,25.5,907.5,1018.99,722.25
2016,6,20,10,30,909.0,111.0,1.4,26.0,934.0,1010.71,715.79
2016,6,20,10,45,913.0,111.5,1.45,26.5,954.0,997.72,706.55
2016,6,20,11,0,917.0,112.0,1.5,27.0,974.0,981.56,695.47
2016,6,20,11,15,919.5,112.5,1.5,27.0,987.5,960.91,682.33
2016,6,20,11,30,922.0,113.0,1.5,27.0,1001.0,937.32,667.43
2016,6,20,11,45,925.5,111.5,1.55,27.5,1007.5,909.96,649.53
2016,6,20,12,0,929.0,110.0,1.6,28.0,1014.0,879.95,629.93
2016,6,20,12,15,606.0,289.5,1.65,28.0,879.0,751.25,542.97
2016,6,20,12,30,283.0,469.0,1.7,28.0,744.0,628.64,454.18
2016,6,20,12,45,372.0,431.0,1.75,28.0,789.0,641.89,465.81
2016,6,20,13,0,461.0,393.0,1.8,28.0,834.0,645.89,469.61
2016,6,20,13,15,697.0,247.5,1.8,27.5,900.5,650.87,476.85
2016,6,20,13,30,933.0,102.0,1.8,27.0,967.0,642.14,472.78
2016,6,20,13,45,637.5,251.0,1.85,27.0,835.5,545.76,400.99
2016,6,20,14,0,342.0,400.0,1.9,27.0,704.0,482.51,353.61
2016,6,20,14,15,626.5,249.5,1.9,27.0,784.0,467.37,340.96
2016,6,20,14,30,911.0,99.0,1.9,27.0,864.0,443.3,317.35
2016,6,20,14,45,903.0,98.0,1.9,27.0,828.5,391.53,274.03
2016,6,20,15,0,895.0,97.0,1.9,27.0,793.0,340.01,230.28
2016,6,20,15,15,884.0,95.0,1.9,26.5,752.5,287.49,186.11
2016,6,20,15,30,873.0,93.0,1.9,26.0,712.0,235.95,143.5
2016,6,20,15,45,859.5,90.5,1.9,25.5,667.0,184.89,104.09
2016,6,20,16,0,846.0,88.0,1.9,25.0,622.0,135.42,71.81
2016,6,20,16,15,827.5,85.5,1.85,24.5,573.5,77.73,43.73
2016,6,20,16,30,809.0,83.0,1.8,24.0,525.0,58.03,43.8
2016,6,20,16,45,784.5,79.5,1.8,23.5,474.5,57.0,43.2
2016,6,20,17,0,760.0,76.0,1.8,23.0,424.0,55.89,42.5
2016,6,20,17,15,727.0,72.0,1.75,22.5,372.5,54.25,41.32
2016,6,20,17,30,694.0,68.0,1.7,22.0,321.0,52.54,40.05
2016,6,20,17,45,647.0,63.5,1.65,21.5,270.5,45.92,34.44
2016,6,20,18,0,600.0,59.0,1.6,21.0,220.0,43.84,32.67
2016,6,20,18,15,533.0,52.0,1.5,20.0,172.5,39.58,28.94
2016,6,20,18,30,466.0,45.0,1.4,19.0,125.0,35.2,24.9
2016,6,20,18,45,360.5,35.0,1.3,18.0,85.0,27.92,18.07
2016,6,20,19,0,255.0,25.0,1.2,17.0,45.0,20.36,8.82
2016,6,20,19,15,127.5,12.5,1.2,16.5,22.5,11.37,0.0
2016,6,20,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,0.6,13.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,0.6,14.0,12.0,55.65,0.0
2016,6,21,5,15,226.0,21.0,0.6,14.5,42.5,183.38,90.05
2016,6,21,5,30,363.0,32.0,0.6,15.0,73.0,298.73,233.4
2016,6,21,5,45,456.5,39.5,0.6,16.0,117.5,384.56,308.53
2016,6,21,6,0,550.0,47.0,0.6,17.0,162.0,477.92,383.64
2016,6,21,6,15,606.5,52.5,0.6,17.5,211.0,547.68,436.65
2016,6,21,6,30,663.0,58.0,0.6,18.0,260.0,616.2,486.09
2016,6,21,6,45,706.0,61.5,0.65,18.5,312.0,678.29,529.11
2016,6,21,7,0,749.0,65.0,0.7,19.0,364.0,741.25,571.02
2016,6,21,7,15,776.5,68.0,0.75,19.5,415.0,790.4,602.0
2016,6,21,7,30,804.0,71.0,0.8,20.0,466.0,838.75,631.73
2016,6,21,7,45,825.5,73.5,0.85,21.0,516.0,870.52,648.55
2016,6,21,8,0,847.0,76.0,0.9,22.0,566.0,909.69,670.05
2016,6,21,8,15,862.0,78.0,0.9,22.5,613.0,940.01,685.73
2016,6,21,8,30,877.0,80.0,0.9,23.0,660.0,967.94,699.81
2016,6,21,8,45,888.5,81.5,0.95,23.5,703.0,989.18,710.57
2016,6,21,9,0,900.0,83.0,1.0,24.0,746.0,1007.56,719.66
2016,6,21,9,15,908.5,84.5,1.0,24.5,784.0,1019.92,724.12
2016,6,21,9,30,917.0,86.0,1.0,25.0,822.0,1029.11,726.8
2016,6,21,9,45,916.5,91.0,1.05,26.0,852.5,1029.87,724.07
2016,6,21,10,0,916.0,96.0,1.1,27.0,883.0,1027.2,719.48
2016,6,21,10,15,921.0,97.0,1.15,27.0,909.5,1022.36,716.56
2016,6,21,10,30,926.0,98.0,1.2,27.0,936.0,1014.21,711.75
2016,6,21,10,45,927.5,99.5,1.25,27.5,955.0,999.9,701.88
2016,6,21,11,0,929.0,101.0,1.3,28.0,974.0,982.42,690.21
2016,6,21,11,15,931.0,101.5,1.3,28.0,987.0,961.35,676.98
2016,6,21,11,30,933.0,102.0,1.3,28.0,1000.0,937.31,661.99
2016,6,21,11,45,932.0,103.0,1.35,28.5,1005.0,908.29,643.32
2016,6,21,12,0,931.0,104.0,1.4,29.0,1010.0,876.76,623.03
2016,6,21,12,15,930.5,104.0,1.4,29.0,1008.5,842.43,601.49
2016,6,21,12,30,930.0,104.0,1.4,29.0,1007.0,805.95,578.46
2016,6,21,12,45,926.5,105.0,1.45,29.5,997.5,766.14,552.46
2016,6,21,13,0,923.0,106.0,1.5,30.0,988.0,724.66,523.96
2016,6,21,13,15,920.5,105.5,1.55,30.0,972.0,681.11,493.73
2016,6,21,13,30,918.0,105.0,1.6,30.0,956.0,636.16,461.65
2016,6,21,13,45,913.5,104.0,1.65,30.0,933.5,588.49,426.7
2016,6,21,14,0,909.0,103.0,1.7,30.0,911.0,539.95,390.04
2016,6,21,14,15,903.0,102.0,1.7,29.5,882.0,490.05,351.75
2016,6,21,14,30,897.0,101.0,1.7,29.0,853.0,439.82,311.93
2016,6,21,14,45,888.5,99.5,1.75,28.5,818.5,388.21,270.07
2016,6,21,15,0,880.0,98.0,1.8,28.0,784.0,336.91,227.44
2016,6,21,15,15,869.5,96.0,1.8,27.5,744.0,285.29,184.2
2016,6,21,15,30,859.0,94.0,1.8,27.0,704.0,234.59,142.43
2016,6,21,15,45,845.5,92.0,1.8,27.0,660.0,184.58,103.76
2016,6,21,16,0,832.0,90.0,1.8,27.0,616.0,136.15,72.14
2016,6,21,16,15,814.5,87.0,1.8,26.0,568.5,78.87,44.26
2016,6,21,16,30,797.0,84.0,1.8,25.0,521.0,58.58,44.07
2016,6,21,16,45,775.0,80.5,1.8,24.5,471.5,57.61,43.53
2016,6,21,17,0,753.0,77.0,1.8,24.0,422.0,56.56,42.88
