Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,721.5,73.0,1.75,23.0,371.0,54.97,41.85
2016,6,21,17,30,690.0,69.0,1.7,22.0,320.0,53.31,40.71
2016,6,21,17,45,648.0,63.5,1.65,21.5,270.5,45.9,34.43
2016,6,21,18,0,606.0,58.0,1.6,21.0,221.0,43.05,31.99
2016,6,21,18,15,540.0,51.0,1.5,20.0,174.0,38.76,28.23
2016,6,21,18,30,474.0,44.0,1.4,19.0,127.0,34.34,24.16
2016,6,21,18,45,372.0,34.5,1.3,18.0,87.0,27.47,17.71
2016,6,21,19,0,270.0,25.0,1.2,17.0,47.0,20.36,8.92
2016,6,21,19,15,135.0,12.5,1.1,16.5,23.5,11.37,0.0
2016,6,21,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,22,4,45,49.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,6,22,5,0,98.0,10.0,1.2,13.0,12.0,60.29,0.0
2016,6,22,5,15,244.5,21.0,1.2,13.5,44.0,193.38,92.5
2016,6,22,5,30,391.0,32.0,1.2,14.0,76.0,315.69,248.45
2016,6,22,5,45,479.5,39.5,1.3,14.5,120.5,399.42,324.5
2016,6,22,6,0,568.0,47.0,1.4,15.0,165.0,490.21,400.47
2016,6,22,6,15,624.0,52.5,1.4,15.5,215.0,555.38,451.69
2016,6,22,6,30,680.0,58.0,1.4,16.0,265.0,629.07,506.67
2016,6,22,6,45,347.0,98.5,1.4,16.5,204.5,430.07,351.43
2016,6,22,7,0,14.0,139.0,1.4,17.0,144.0,146.91,116.89
2016,6,22,7,15,22.0,161.0,1.35,17.5,171.0,175.7,140.78
2016,6,22,7,30,30.0,183.0,1.3,18.0,198.0,219.66,175.44
2016,6,22,7,45,41.0,209.0,1.3,18.5,231.5,257.58,204.63
2016,6,22,8,0,52.0,235.0,1.3,19.0,265.0,295.43,233.15
2016,6,22,8,15,101.0,267.0,1.3,19.0,331.5,377.05,296.27
2016,6,22,8,30,150.0,299.0,1.3,19.0,398.0,477.86,371.21
2016,6,22,8,45,532.5,191.0,1.35,19.5,577.0,778.29,593.59
2016,6,22,9,0,915.0,83.0,1.4,20.0,756.0,1022.54,750.48
2016,6,22,9,15,649.5,209.0,1.4,20.5,699.5,915.95,675.47
2016,6,22,9,30,384.0,335.0,1.4,21.0,643.0,756.8,561.65
2016,6,22,9,45,323.0,370.0,1.4,21.5,636.5,726.91,538.92
2016,6,22,10,0,262.0,405.0,1.4,22.0,630.0,695.0,513.53
2016,6,22,10,15,291.0,411.0,1.4,22.0,668.5,720.88,531.32
2016,6,22,10,30,320.0,417.0,1.4,22.0,707.0,744.77,547.08
2016,6,22,10,45,642.5,253.5,1.4,22.5,852.0,896.02,654.32
2016,6,22,11,0,965.0,90.0,1.4,23.0,997.0,1005.76,721.44
2016,6,22,11,15,967.5,90.0,1.4,23.0,1010.5,984.16,706.01
2016,6,22,11,30,970.0,90.0,1.4,23.0,1024.0,959.48,690.35
2016,6,22,11,45,971.0,90.5,1.45,23.0,1030.0,931.01,673.01
2016,6,22,12,0,972.0,91.0,1.5,23.0,1036.0,899.79,653.8
2016,6,22,12,15,972.0,91.0,1.5,23.0,1034.5,864.76,631.36
2016,6,22,12,30,972.0,91.0,1.5,23.0,1033.0,827.42,607.28
2016,6,22,12,45,961.5,96.5,1.55,23.0,1021.5,784.93,580.1
2016,6,22,13,0,951.0,102.0,1.6,23.0,1010.0,741.08,550.61
2016,6,22,13,15,948.0,101.5,1.6,22.5,994.0,696.07,519.16
2016,6,22,13,30,945.0,101.0,1.6,22.0,978.0,649.64,485.74
2016,6,22,13,45,940.0,100.5,1.6,22.0,955.0,600.88,448.69
2016,6,22,14,0,935.0,100.0,1.6,22.0,932.0,551.23,409.92
2016,6,22,14,15,929.0,98.5,1.6,21.5,902.5,499.7,369.32
2016,6,22,14,30,923.0,97.0,1.6,21.0,873.0,447.81,327.07
2016,6,22,14,45,914.5,96.0,1.6,21.0,837.0,395.27,282.52
2016,6,22,15,0,906.0,95.0,1.6,21.0,801.0,343.01,237.36
2016,6,22,15,15,895.5,93.0,1.55,20.5,760.5,290.04,191.83
2016,6,22,15,30,885.0,91.0,1.5,20.0,720.0,238.0,147.82
2016,6,22,15,45,871.0,89.0,1.5,20.0,674.5,186.57,107.04
2016,6,22,16,0,857.0,87.0,1.5,20.0,629.0,136.78,73.64
2016,6,22,16,15,839.0,84.5,1.5,19.5,580.5,88.31,52.53
2016,6,22,16,30,821.0,82.0,1.5,19.0,532.0,57.42,44.2
2016,6,22,16,45,796.5,79.0,1.55,18.5,481.0,56.71,43.87
2016,6,22,17,0,772.0,76.0,1.6,18.0,430.0,55.95,43.46
2016,6,22,17,15,740.0,72.0,1.6,17.5,378.5,54.31,42.26
2016,6,22,17,30,708.0,68.0,1.6,17.0,327.0,52.59,40.96
2016,6,22,17,45,662.0,63.0,1.6,16.5,275.5,45.59,34.91
2016,6,22,18,0,616.0,58.0,1.6,16.0,224.0,43.08,32.73
2016,6,22,18,15,549.0,51.5,1.55,15.5,176.5,39.2,29.18
2016,6,22,18,30,482.0,45.0,1.5,15.0,129.0,35.21,25.37
2016,6,22,18,45,371.0,35.5,1.45,14.5,88.0,28.35,18.77
2016,6,22,19,0,260.0,26.0,1.4,14.0,47.0,21.26,9.82
2016,6,22,19,15,130.0,13.0,1.35,13.5,23.5,11.82,0.0
2016,6,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.5,5.0,1.2,11.5,6.0,0.0,0.0
2016,6,23,5,0,97.0,10.0,1.2,12.0,12.0,59.7,0.0
2016,6,23,5,15,242.0,20.5,1.2,12.5,43.5,190.82,87.81
2016,6,23,5,30,387.0,31.0,1.2,13.0,75.0,311.74,245.97
2016,6,23,5,45,479.0,38.0,1.3,13.5,119.5,396.71,323.53
2016,6,23,6,0,571.0,45.0,1.4,14.0,164.0,489.12,401.06
2016,6,23,6,15,626.5,50.5,1.4,14.5,213.5,554.38,452.57
2016,6,23,6,30,682.0,56.0,1.4,15.0,263.0,627.68,507.53
2016,6,23,6,45,425.0,107.0,1.4,15.5,244.0,504.62,411.35
2016,6,23,7,0,168.0,158.0,1.4,16.0,225.0,329.96,269.17
2016,6,23,7,15,190.5,179.5,1.35,16.5,265.5,377.15,306.29
2016,6,23,7,30,213.0,201.0,1.3,17.0,306.0,424.71,341.37
2016,6,23,7,45,284.5,211.5,1.3,18.0,367.0,522.48,413.65
2016,6,23,8,0,356.0,222.0,1.3,19.0,428.0,605.03,471.8
2016,6,23,8,15,303.5,255.5,1.3,19.5,441.5,596.57,460.76
2016,6,23,8,30,251.0,289.0,1.3,20.0,455.0,584.32,447.98
2016,6,23,8,45,263.5,308.0,1.3,20.5,492.5,616.7,469.09
2016,6,23,9,0,276.0,327.0,1.3,21.0,530.0,647.91,488.65
2016,6,23,9,15,297.5,341.0,1.3,21.5,570.5,681.23,509.73
2016,6,23,9,30,319.0,355.0,1.3,22.0,611.0,713.21,529.54
2016,6,23,9,45,331.0,368.0,1.3,22.5,643.5,732.91,540.64
2016,6,23,10,0,343.0,381.0,1.3,23.0,676.0,750.85,550.6
2016,6,23,10,15,351.5,386.0,1.3,23.0,696.5,755.1,552.6
2016,6,23,10,30,360.0,391.0,1.3,23.0,717.0,757.65,553.67
2016,6,23,10,45,660.0,242.0,1.35,23.5,855.5,901.87,655.33
2016,6,23,11,0,960.0,93.0,1.4,24.0,994.0,1004.3,717.67
2016,6,23,11,15,961.0,93.5,1.45,24.0,1007.0,981.88,702.65
2016,6,23,11,30,962.0,94.0,1.5,24.0,1020.0,956.46,687.25
2016,6,23,11,45,962.0,94.0,1.55,24.5,1025.0,926.82,667.81
2016,6,23,12,0,962.0,94.0,1.6,25.0,1030.0,894.55,646.66
2016,6,23,12,15,960.5,94.0,1.65,25.0,1027.5,858.62,624.25
2016,6,23,12,30,959.0,94.0,1.7,25.0,1025.0,820.52,600.2
2016,6,23,12,45,954.5,95.0,1.75,25.0,1014.5,779.06,573.63
2016,6,23,13,0,950.0,96.0,1.8,25.0,1004.0,735.94,544.75
2016,6,23,13,15,946.5,95.0,1.8,24.5,987.0,690.34,512.92
2016,6,23,13,30,943.0,94.0,1.8,24.0,970.0,643.38,479.18
2016,6,23,13,45,938.0,93.0,1.85,24.0,946.0,594.4,442.3
2016,6,23,14,0,933.0,92.0,1.9,24.0,922.0,544.56,403.63
2016,6,23,14,15,926.5,91.0,1.9,23.5,892.5,493.37,363.28
2016,6,23,14,30,920.0,90.0,1.9,23.0,863.0,441.86,321.34
2016,6,23,14,45,913.0,88.0,1.95,23.0,828.0,389.32,276.94
2016,6,23,15,0,906.0,86.0,2.0,23.0,793.0,336.94,231.77
2016,6,23,15,15,896.0,84.5,2.0,22.5,752.5,284.55,186.75
2016,6,23,15,30,886.0,83.0,2.0,22.0,712.0,233.01,143.18
2016,6,23,15,45,877.0,79.5,2.0,22.0,668.5,181.25,101.95
2016,6,23,16,0,868.0,76.0,2.0,22.0,625.0,130.66,67.75
2016,6,23,16,15,851.0,73.5,1.95,21.5,577.0,81.81,46.4
2016,6,23,16,30,834.0,71.0,1.9,21.0,529.0,59.55,45.66
2016,6,23,16,45,816.0,67.5,1.9,20.5,479.5,57.39,44.08
2016,6,23,17,0,798.0,64.0,1.9,20.0,430.0,55.08,42.34
2016,6,23,17,15,767.5,60.5,1.85,19.5,378.5,45.72,34.42
2016,6,23,17,30,737.0,57.0,1.8,19.0,327.0,44.02,33.11
2016,6,23,17,45,695.0,53.0,1.75,18.5,276.5,41.79,31.28
2016,6,23,18,0,653.0,49.0,1.7,18.0,226.0,39.51,29.31
2016,6,23,18,15,590.0,43.5,1.6,17.5,178.0,35.81,25.95
2016,6,23,18,30,527.0,38.0,1.5,17.0,130.0,32.04,22.38
2016,6,23,18,45,418.5,31.0,1.45,16.5,89.0,24.47,15.29
2016,6,23,19,0,310.0,24.0,1.4,16.0,48.0,19.47,8.47
2016,6,23,19,15,155.0,12.0,1.3,15.5,24.0,10.91,0.0
2016,6,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,24,4,45,52.0,4.5,1.05,12.5,5.5,0.0,0.0
2016,6,24,5,0,104.0,9.0,1.1,13.0,11.0,62.36,0.0
2016,6,24,5,15,252.0,19.5,1.15,13.5,42.5,194.65,84.78
2016,6,24,5,30,400.0,30.0,1.2,14.0,74.0,318.15,249.61
2016,6,24,5,45,485.5,37.5,1.3,14.5,118.0,399.97,324.73
2016,6,24,6,0,571.0,45.0,1.4,15.0,162.0,488.77,399.21
2016,6,24,6,15,628.0,50.0,1.4,15.5,212.0,554.46,450.93
2016,6,24,6,30,685.0,55.0,1.4,16.0,262.0,628.31,506.11
2016,6,24,6,45,722.0,59.5,1.4,16.5,314.0,687.56,547.83
2016,6,24,7,0,759.0,64.0,1.4,17.0,366.0,747.31,588.19
2016,6,24,7,15,549.5,122.5,1.35,17.5,356.5,663.15,523.74
2016,6,24,7,30,340.0,181.0,1.3,18.0,347.0,531.89,421.74
2016,6,24,7,45,290.0,212.5,1.3,18.5,365.0,528.8,416.75
2016,6,24,8,0,240.0,244.0,1.3,19.0,383.0,521.54,407.55
2016,6,24,8,15,302.0,253.5,1.3,19.0,443.0,592.73,459.69
2016,6,24,8,30,364.0,263.0,1.3,19.0,503.0,664.93,510.51
2016,6,24,8,45,639.5,175.0,1.35,19.5,631.0,866.98,652.26
2016,6,24,9,0,915.0,87.0,1.4,20.0,759.0,1027.08,752.25
2016,6,24,9,15,925.0,88.5,1.4,20.5,799.0,1041.05,755.94
2016,6,24,9,30,935.0,90.0,1.4,21.0,839.0,1051.82,759.64
2016,6,24,9,45,942.0,91.5,1.4,21.5,873.0,1056.24,759.52
2016,6,24,10,0,949.0,93.0,1.4,22.0,907.0,1057.26,757.5
2016,6,24,10,15,954.5,94.0,1.4,22.0,935.0,1052.81,753.73
2016,6,24,10,30,960.0,95.0,1.4,22.0,963.0,1044.93,748.03
2016,6,24,10,45,963.5,96.0,1.45,22.5,984.0,1031.7,738.58
2016,6,24,11,0,967.0,97.0,1.5,23.0,1005.0,1015.13,727.18
2016,6,24,11,15,969.0,97.5,1.5,23.0,1018.5,993.42,713.28
2016,6,24,11,30,971.0,98.0,1.5,23.0,1032.0,968.63,697.52
2016,6,24,11,45,971.5,98.5,1.55,23.5,1038.0,939.57,678.44
2016,6,24,12,0,972.0,99.0,1.6,24.0,1044.0,907.8,657.6
2016,6,24,12,15,971.5,99.0,1.6,24.0,1042.0,872.25,634.89
2016,6,24,12,30,971.0,99.0,1.6,24.0,1040.0,834.44,610.57
2016,6,24,12,45,963.0,102.5,1.65,24.5,1029.5,792.0,582.34
2016,6,24,13,0,955.0,106.0,1.7,25.0,1019.0,748.06,551.8
2016,6,24,13,15,951.5,105.5,1.7,25.0,1002.0,702.53,519.23
2016,6,24,13,30,948.0,105.0,1.7,25.0,985.0,655.62,484.85
2016,6,24,13,45,943.0,104.0,1.75,25.0,961.5,606.29,448.1
2016,6,24,14,0,938.0,103.0,1.8,25.0,938.0,556.08,409.55
2016,6,24,14,15,931.5,101.5,1.8,25.0,908.0,504.15,368.32
2016,6,24,14,30,925.0,100.0,1.8,25.0,878.0,451.9,325.65
2016,6,24,14,45,915.5,99.0,1.8,25.0,841.5,398.85,281.34
2016,6,24,15,0,906.0,98.0,1.8,25.0,805.0,346.19,236.5
2016,6,24,15,15,895.0,96.0,1.8,24.5,764.0,293.04,191.52
2016,6,24,15,30,884.0,94.0,1.8,24.0,723.0,240.86,148.03
2016,6,24,15,45,868.5,92.5,1.8,24.0,677.0,189.53,107.86
2016,6,24,16,0,853.0,91.0,1.8,24.0,631.0,139.99,75.0
2016,6,24,16,15,834.5,88.5,1.75,23.5,582.5,81.86,46.08
2016,6,24,16,30,816.0,86.0,1.7,23.0,534.0,60.11,45.74
2016,6,24,16,45,790.5,83.0,1.7,22.5,482.5,59.51,45.52
2016,6,24,17,0,765.0,80.0,1.7,22.0,431.0,58.87,45.23
2016,6,24,17,15,732.0,76.0,1.65,21.5,379.5,57.36,44.17
2016,6,24,17,30,699.0,72.0,1.6,21.0,328.0,50.84,38.74
2016,6,24,17,45,651.0,67.0,1.55,20.5,276.5,48.54,36.89
2016,6,24,18,0,603.0,62.0,1.5,20.0,225.0,46.18,34.87
2016,6,24,18,15,534.0,55.0,1.4,19.0,177.0,42.02,31.2
2016,6,24,18,30,465.0,48.0,1.3,18.0,129.0,37.75,27.24
2016,6,24,18,45,356.0,37.5,1.2,17.0,88.0,30.1,20.06
2016,6,24,19,0,247.0,27.0,1.1,16.0,47.0,22.16,10.48
2016,6,24,19,15,123.5,13.5,1.05,15.5,23.5,12.28,0.0
2016,6,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,164.0,17.5,0.55,13.5,35.5,141.41,56.61
2016,6,25,5,30,328.0,35.0,0.5,14.0,71.0,279.51,217.84
2016,6,25,5,45,429.0,43.0,0.5,15.0,115.5,369.84,297.15
2016,6,25,6,0,530.0,51.0,0.5,16.0,160.0,468.0,376.44
2016,6,25,6,15,589.5,57.0,0.5,16.5,209.5,540.03,431.61
2016,6,25,6,30,649.0,63.0,0.5,17.0,259.0,615.24,486.11
2016,6,25,6,45,695.0,66.5,0.55,18.0,311.5,674.24,525.96
2016,6,25,7,0,741.0,70.0,0.6,19.0,364.0,739.55,568.52
2016,6,25,7,15,770.5,73.5,0.65,19.5,416.0,791.03,600.98
2016,6,25,7,30,800.0,77.0,0.7,20.0,468.0,841.79,632.19
2016,6,25,7,45,823.5,79.5,0.8,21.0,519.5,884.64,657.08
2016,6,25,8,0,847.0,82.0,0.9,22.0,571.0,916.28,674.28
2016,6,25,8,15,863.5,84.5,0.9,22.5,619.0,948.69,691.33
2016,6,25,8,30,880.0,87.0,0.9,23.0,667.0,978.75,706.63
2016,6,25,8,45,894.0,88.5,0.95,23.5,711.5,1002.52,718.88
2016,6,25,9,0,908.0,90.0,1.0,24.0,756.0,1023.48,729.45
2016,6,25,9,15,917.5,91.5,1.05,24.5,795.5,1036.9,735.44
2016,6,25,9,30,927.0,93.0,1.1,25.0,835.0,1047.13,739.67
2016,6,25,9,45,929.0,97.0,1.15,26.0,867.5,1049.27,737.66
2016,6,25,10,0,931.0,101.0,1.2,27.0,900.0,1047.97,733.78
2016,6,25,10,15,937.0,102.5,1.2,27.5,927.5,1044.56,729.33
2016,6,25,10,30,943.0,104.0,1.2,28.0,955.0,1037.75,722.99
2016,6,25,10,45,946.5,104.5,1.25,28.5,976.0,1024.11,713.59
2016,6,25,11,0,950.0,105.0,1.3,29.0,997.0,1007.21,702.37
2016,6,25,11,15,952.5,105.5,1.3,29.0,1011.0,986.18,689.3
2016,6,25,11,30,955.0,106.0,1.3,29.0,1025.0,962.09,674.43
2016,6,25,11,45,956.0,106.5,1.35,29.5,1031.0,933.76,656.38
2016,6,25,12,0,957.0,107.0,1.4,30.0,1037.0,902.74,636.62
2016,6,25,12,15,956.5,107.0,1.4,30.0,1036.0,867.56,614.8
2016,6,25,12,30,956.0,107.0,1.4,30.0,1035.0,830.17,591.45
2016,6,25,12,45,955.0,106.5,1.45,30.0,1026.0,789.93,566.61
2016,6,25,13,0,954.0,106.0,1.5,30.0,1017.0,747.81,539.17
2016,6,25,13,15,950.5,105.5,1.55,29.5,1000.5,702.33,508.85
2016,6,25,13,30,947.0,105.0,1.6,29.0,984.0,655.47,476.54
2016,6,25,13,45,942.0,104.0,1.65,29.0,960.5,606.19,440.5
2016,6,25,14,0,937.0,103.0,1.7,29.0,937.0,556.03,402.69
2016,6,25,14,15,930.5,102.0,1.7,28.5,907.0,504.52,363.21
2016,6,25,14,30,924.0,101.0,1.7,28.0,877.0,452.68,322.14
2016,6,25,14,45,915.5,99.5,1.7,28.0,841.0,399.65,278.42
2016,6,25,15,0,907.0,98.0,1.7,28.0,805.0,346.91,234.08
2016,6,25,15,15,895.5,96.0,1.7,27.5,764.0,293.57,189.56
2016,6,25,15,30,884.0,94.0,1.7,27.0,723.0,241.24,146.51
2016,6,25,15,45,870.5,91.5,1.7,26.5,677.5,189.49,106.6
2016,6,25,16,0,857.0,89.0,1.7,26.0,632.0,139.33,73.63
2016,6,25,16,15,838.5,86.5,1.65,25.5,583.0,90.74,52.55
2016,6,25,16,30,820.0,84.0,1.6,25.0,534.0,58.74,44.19
2016,6,25,16,45,796.5,80.5,1.6,24.5,483.5,57.75,43.63
2016,6,25,17,0,773.0,77.0,1.6,24.0,433.0,56.66,42.97
2016,6,25,17,15,741.0,73.0,1.5,23.5,381.0,55.05,41.83
2016,6,25,17,30,709.0,69.0,1.4,23.0,329.0,53.37,40.59
2016,6,25,17,45,665.0,63.5,1.35,22.5,278.0,45.95,34.32
2016,6,25,18,0,621.0,58.0,1.3,22.0,227.0,43.07,31.87
2016,6,25,18,15,554.0,51.5,1.2,21.0,178.5,39.18,28.47
2016,6,25,18,30,487.0,45.0,1.1,20.0,130.0,35.19,24.8
2016,6,25,18,45,383.5,35.5,1.0,19.0,89.0,28.34,18.4
2016,6,25,19,0,280.0,26.0,0.9,18.0,48.0,21.26,9.76
2016,6,25,19,15,140.0,13.0,0.85,17.5,24.0,11.82,0.0
2016,6,25,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,11.0,17.5,0.5,14.5,19.0,23.55,3.98
2016,6,26,5,30,22.0,35.0,0.5,15.0,38.0,54.11,38.29
2016,6,26,5,45,38.5,54.5,0.5,15.5,61.5,89.05,69.32
2016,6,26,6,0,55.0,74.0,0.5,16.0,85.0,123.59,99.26
2016,6,26,6,15,64.5,94.5,0.5,16.5,111.5,154.81,125.66
2016,6,26,6,30,74.0,115.0,0.5,17.0,138.0,185.98,151.27
2016,6,26,6,45,82.5,136.0,0.55,17.5,165.5,217.11,176.15
2016,6,26,7,0,91.0,157.0,0.6,18.0,193.0,248.26,200.38
2016,6,26,7,15,85.5,178.5,0.6,18.5,216.5,267.8,214.32
2016,6,26,7,30,80.0,200.0,0.6,19.0,240.0,286.5,227.32
2016,6,26,7,45,72.0,219.5,0.65,20.0,258.0,299.61,235.41
2016,6,26,8,0,64.0,239.0,0.7,21.0,276.0,311.98,242.81
2016,6,26,8,15,66.0,260.5,0.7,21.5,301.5,335.72,259.29
2016,6,26,8,30,68.0,282.0,0.7,22.0,327.0,359.02,275.11
2016,6,26,8,45,85.5,308.5,0.75,23.0,369.0,403.03,305.97
2016,6,26,9,0,103.0,335.0,0.8,24.0,411.0,446.61,335.63
2016,6,26,9,15,159.5,356.0,0.8,24.5,480.5,540.88,401.58
2016,6,26,9,30,216.0,377.0,0.8,25.0,550.0,615.93,451.83
2016,6,26,9,45,269.5,382.0,0.85,25.5,607.0,686.37,498.13
2016,6,26,10,0,323.0,387.0,0.9,26.0,664.0,737.52,531.02
2016,6,26,10,15,631.5,241.0,0.95,26.5,803.5,903.35,644.29
2016,6,26,10,30,940.0,95.0,1.0,27.0,943.0,1025.64,716.71
2016,6,26,10,45,943.5,95.5,1.05,27.5,963.5,1012.29,705.8
2016,6,26,11,0,947.0,96.0,1.1,28.0,984.0,995.7,694.87
2016,6,26,11,15,949.0,96.5,1.15,28.0,997.5,974.53,682.58
2016,6,26,11,30,951.0,97.0,1.2,28.0,1011.0,950.33,668.43
2016,6,26,11,45,951.0,97.5,1.25,28.5,1016.5,921.49,650.04
2016,6,26,12,0,951.0,98.0,1.3,29.0,1022.0,890.01,629.98
2016,6,26,12,15,950.0,98.0,1.35,29.0,1020.5,854.85,608.7
2016,6,26,12,30,949.0,98.0,1.4,29.0,1019.0,817.49,585.79
2016,6,26,12,45,934.5,105.5,1.45,29.0,1005.5,774.56,558.97
2016,6,26,13,0,920.0,113.0,1.5,29.0,992.0,730.55,529.82
2016,6,26,13,15,916.0,112.5,1.55,29.0,975.5,686.14,498.99
2016,6,26,13,30,912.0,112.0,1.6,29.0,959.0,640.45,466.39
2016,6,26,13,45,906.0,111.0,1.65,29.5,935.5,592.18,430.14
2016,6,26,14,0,900.0,110.0,1.7,30.0,912.0,543.19,392.42
2016,6,26,14,15,892.5,109.0,1.7,29.5,882.0,492.98,354.06
2016,6,26,14,30,885.0,108.0,1.7,29.0,852.0,442.58,314.28
2016,6,26,14,45,875.0,106.5,1.75,29.0,816.0,390.95,272.02
2016,6,26,15,0,865.0,105.0,1.8,29.0,780.0,339.79,229.3
2016,6,26,15,15,853.0,103.0,1.8,28.5,739.5,288.44,186.59
2016,6,26,15,30,841.0,101.0,1.8,28.0,699.0,238.16,145.4
2016,6,26,15,45,825.5,98.5,1.8,28.0,654.5,188.29,106.94
2016,6,26,16,0,810.0,96.0,1.8,28.0,610.0,130.8,68.01
2016,6,26,16,15,790.5,93.0,1.75,27.5,562.5,83.98,47.45
2016,6,26,16,30,771.0,90.0,1.7,27.0,515.0,62.44,46.9
2016,6,26,16,45,747.0,86.5,1.7,26.5,465.0,61.65,46.53
2016,6,26,17,0,723.0,83.0,1.7,26.0,415.0,60.79,46.07
2016,6,26,17,15,689.5,78.5,1.65,25.0,365.0,53.65,40.35
2016,6,26,17,30,656.0,74.0,1.6,24.0,315.0,52.01,39.24
2016,6,26,17,45,611.5,68.0,1.55,23.0,265.5,49.06,36.93
2016,6,26,18,0,567.0,62.0,1.5,22.0,216.0,45.98,34.39
2016,6,26,18,15,500.5,54.5,1.4,21.0,169.5,41.45,30.43
2016,6,26,18,30,434.0,47.0,1.3,20.0,123.0,36.75,26.14
2016,6,26,18,45,334.5,36.5,1.2,19.5,84.0,29.12,19.0
2016,6,26,19,0,235.0,26.0,1.1,19.0,45.0,21.19,9.66
2016,6,26,19,15,117.5,13.0,1.05,18.5,22.5,11.82,0.0
2016,6,26,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,27,5,15,181.5,15.0,0.45,14.5,35.0,146.11,48.8
2016,6,27,5,30,363.0,30.0,0.4,15.0,70.0,294.8,227.57
2016,6,27,5,45,452.5,38.0,0.4,15.5,113.0,378.14,302.26
2016,6,27,6,0,542.0,46.0,0.4,16.0,156.0,468.9,376.28
2016,6,27,6,15,598.5,52.0,0.4,16.5,205.0,538.94,429.7
2016,6,27,6,30,655.0,58.0,0.4,17.0,254.0,607.61,479.36
2016,6,27,6,45,370.5,107.0,0.4,18.0,222.0,459.64,365.9
2016,6,27,7,0,86.0,156.0,0.4,19.0,190.0,242.81,193.03
2016,6,27,7,15,95.5,179.5,0.45,20.0,222.0,277.97,220.91
2016,6,27,7,30,105.0,203.0,0.5,21.0,254.0,313.0,246.28
2016,6,27,7,45,132.0,227.0,0.6,22.0,298.0,382.18,297.07
2016,6,27,8,0,159.0,251.0,0.7,23.0,342.0,434.83,334.17
2016,6,27,8,15,220.0,266.0,0.75,23.5,404.0,509.61,387.78
2016,6,27,8,30,281.0,281.0,0.8,24.0,466.0,604.52,453.2
2016,6,27,8,45,330.5,289.5,0.9,25.0,521.0,662.11,490.7
2016,6,27,9,0,380.0,298.0,1.0,26.0,576.0,719.45,527.5
2016,6,27,9,15,323.5,332.5,1.0,26.5,578.5,698.2,508.61
2016,6,27,9,30,267.0,367.0,1.0,27.0,581.0,674.23,488.89
2016,6,27,9,45,269.0,384.0,1.0,27.5,607.0,688.11,496.3
2016,6,27,10,0,271.0,401.0,1.0,28.0,633.0,700.37,502.23
2016,6,27,10,15,322.5,396.5,1.05,28.5,681.5,737.74,526.64
2016,6,27,10,30,374.0,392.0,1.1,29.0,730.0,772.95,549.04
2016,6,27,10,45,641.0,254.0,1.15,29.5,848.5,896.05,632.98
2016,6,27,11,0,908.0,116.0,1.2,30.0,967.0,978.67,682.22
2016,6,27,11,15,910.5,116.5,1.2,30.5,980.5,958.38,667.01
2016,6,27,11,30,913.0,117.0,1.2,31.0,994.0,935.15,651.38
2016,6,27,11,45,912.5,118.0,1.25,31.5,999.5,906.96,633.5
2016,6,27,12,0,912.0,119.0,1.3,32.0,1005.0,876.26,614.05
2016,6,27,12,15,912.0,119.0,1.35,32.0,1004.5,842.81,593.99
2016,6,27,12,30,912.0,119.0,1.4,32.0,1004.0,807.24,572.37
2016,6,27,12,45,911.5,118.0,1.45,32.0,996.0,768.49,548.46
2016,6,27,13,0,911.0,117.0,1.5,32.0,988.0,727.95,521.74
2016,6,27,13,15,908.5,116.5,1.55,32.0,972.5,684.84,492.11
2016,6,27,13,30,906.0,116.0,1.6,32.0,957.0,640.35,460.69
2016,6,27,13,45,901.0,115.0,1.65,32.0,934.5,592.86,426.27
2016,6,27,14,0,896.0,114.0,1.7,32.0,912.0,544.56,390.21
2016,6,27,14,15,890.0,112.5,1.75,31.5,883.5,494.81,352.68
2016,6,27,14,30,884.0,111.0,1.8,31.0,855.0,444.72,313.58
2016,6,27,14,45,876.5,109.0,1.85,31.0,820.5,393.61,271.94
2016,6,27,15,0,869.0,107.0,1.9,31.0,786.0,342.71,229.64
2016,6,27,15,15,858.0,105.0,1.9,30.5,746.0,291.36,187.19
2016,6,27,15,30,847.0,103.0,1.9,30.0,706.0,240.96,146.16
2016,6,27,15,45,835.0,99.5,1.9,29.5,662.0,190.54,107.63
2016,6,27,16,0,823.0,96.0,1.9,29.0,618.0,132.14,68.27
2016,6,27,16,15,804.0,93.0,1.85,28.5,570.0,84.63,47.43
2016,6,27,16,30,785.0,90.0,1.8,28.0,522.0,62.57,46.81
2016,6,27,16,45,763.0,85.5,1.8,27.5,472.5,61.05,45.83
2016,6,27,17,0,741.0,81.0,1.8,27.0,423.0,59.4,44.71
2016,6,27,17,15,707.5,77.0,1.7,26.0,371.5,57.93,43.81
2016,6,27,17,30,674.0,73.0,1.6,25.0,320.0,51.38,38.53
2016,6,27,17,45,631.0,67.0,1.55,24.5,270.0,48.4,36.12
2016,6,27,18,0,588.0,61.0,1.5,24.0,220.0,45.28,33.48
2016,6,27,18,15,521.0,53.5,1.35,23.0,173.0,40.69,29.51
2016,6,27,18,30,454.0,46.0,1.2,22.0,126.0,35.94,25.21
2016,6,27,18,45,354.5,36.0,1.1,21.0,86.0,28.71,18.53
2016,6,27,19,0,255.0,26.0,1.0,20.0,46.0,21.21,9.64
2016,6,27,19,15,127.5,13.0,0.95,19.5,23.0,11.82,0.0
2016,6,27,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,5,15,135.0,17.0,0.5,14.5,31.5,117.96,33.62
2016,6,28,5,30,270.0,34.0,0.5,15.0,63.0,242.31,187.02
2016,6,28,5,45,363.0,44.0,0.5,15.5,104.5,326.88,262.71
2016,6,28,6,0,456.0,54.0,0.5,16.0,146.0,419.11,338.67
2016,6,28,6,15,516.0,61.5,0.5,16.5,193.5,490.67,395.06
2016,6,28,6,30,576.0,69.0,0.5,17.0,241.0,565.56,450.36
2016,6,28,6,45,427.5,107.0,0.55,18.0,247.5,505.69,402.92
2016,6,28,7,0,279.0,145.0,0.6,19.0,254.0,422.82,336.86
2016,6,28,7,15,309.0,162.0,0.6,19.5,299.0,475.2,375.76
2016,6,28,7,30,339.0,179.0,0.6,20.0,344.0,528.2,412.62
2016,6,28,7,45,559.0,136.0,0.6,21.0,442.5,713.32,543.24
2016,6,28,8,0,779.0,93.0,0.6,22.0,541.0,874.47,644.28
2016,6,28,8,15,797.0,96.0,0.6,22.5,587.5,907.85,660.15
2016,6,28,8,30,815.0,99.0,0.6,23.0,634.0,939.03,676.25
2016,6,28,8,45,829.0,101.5,0.65,24.0,677.5,952.79,681.07
2016,6,28,9,0,843.0,104.0,0.7,25.0,721.0,974.22,690.93
2016,6,28,9,15,854.0,105.5,0.75,25.5,759.5,988.67,697.71
2016,6,28,9,30,865.0,107.0,0.8,26.0,798.0,1000.15,702.86
2016,6,28,9,45,876.5,107.0,0.85,26.5,832.0,1007.4,705.55
2016,6,28,10,0,888.0,107.0,0.9,27.0,866.0,1011.5,706.5
2016,6,28,10,15,894.0,108.0,0.95,27.5,893.5,1007.94,702.96
2016,6,28,10,30,900.0,109.0,1.0,28.0,921.0,1001.13,697.66
2016,6,28,10,45,904.0,110.0,1.1,28.5,941.5,989.14,690.24
2016,6,28,11,0,908.0,111.0,1.2,29.0,962.0,973.98,680.92
2016,6,28,11,15,911.0,111.5,1.2,29.0,975.5,954.31,668.58
2016,6,28,11,30,914.0,112.0,1.2,29.0,989.0,931.66,654.51
2016,6,28,11,45,914.5,112.5,1.25,29.0,995.5,904.0,638.08
2016,6,28,12,0,915.0,113.0,1.3,29.0,1002.0,873.78,619.96
2016,6,28,12,15,915.0,113.0,1.35,29.0,1001.0,840.37,599.65
2016,6,28,12,30,915.0,113.0,1.4,29.0,1000.0,804.81,577.76
2016,6,28,12,45,904.5,118.5,1.45,29.0,989.0,764.11,552.26
2016,6,28,13,0,894.0,124.0,1.5,29.0,978.0,722.2,524.07
2016,6,28,13,15,890.5,123.5,1.5,29.0,962.5,679.09,493.71
2016,6,28,13,30,887.0,123.0,1.5,29.0,947.0,634.72,461.72
2016,6,28,13,45,883.0,121.5,1.55,29.0,924.5,588.21,427.68
2016,6,28,14,0,879.0,120.0,1.6,29.0,902.0,540.83,391.94
2016,6,28,14,15,872.0,118.5,1.6,28.5,873.5,491.39,354.13
2016,6,28,14,30,865.0,117.0,1.6,28.0,845.0,441.74,314.9
2016,6,28,14,45,857.5,114.5,1.6,28.0,810.5,391.17,273.3
2016,6,28,15,0,850.0,112.0,1.6,28.0,776.0,340.84,231.1
2016,6,28,15,15,838.0,110.0,1.6,27.5,736.0,290.17,188.94
2016,6,28,15,30,826.0,108.0,1.6,27.0,696.0,232.08,141.84
2016,6,28,15,45,813.0,104.5,1.6,27.0,652.0,182.1,103.03
2016,6,28,16,0,800.0,101.0,1.6,27.0,608.0,133.77,70.89
2016,6,28,16,15,780.5,98.0,1.55,26.5,560.5,87.4,50.37
2016,6,28,16,30,761.0,95.0,1.5,26.0,513.0,65.87,49.97
2016,6,28,16,45,738.0,90.5,1.45,25.5,464.0,64.51,49.13
2016,6,28,17,0,715.0,86.0,1.4,25.0,415.0,63.01,48.15
2016,6,28,17,15,681.5,81.0,1.3,24.0,364.5,55.35,41.98
2016,6,28,17,30,648.0,76.0,1.2,23.0,314.0,53.43,40.63
2016,6,28,17,45,604.5,69.5,1.2,22.5,265.0,50.17,37.97
2016,6,28,18,0,561.0,63.0,1.2,22.0,216.0,46.75,35.06
2016,6,28,18,15,494.5,55.5,1.15,21.0,169.5,42.25,31.14
2016,6,28,18,30,428.0,48.0,1.1,20.0,123.0,37.61,26.88
2016,6,28,18,45,330.0,37.5,1.05,19.0,84.0,30.01,19.81
2016,6,28,19,0,232.0,27.0,1.0,18.0,45.0,22.12,10.41
2016,6,28,19,15,116.0,13.5,0.95,17.5,22.5,12.28,0.0
2016,6,28,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.0,15.0,0.8,13.5,34.5,145.41,36.08
2016,6,29,5,30,364.0,30.0,0.8,14.0,69.0,294.92,228.27
2016,6,29,5,45,456.5,38.0,0.8,14.5,112.5,380.13,306.52
2016,6,29,6,0,549.0,46.0,0.8,15.0,156.0,473.03,383.54
2016,6,29,6,15,606.5,51.5,0.8,15.5,205.0,543.34,438.21
2016,6,29,6,30,664.0,57.0,0.8,16.0,254.0,612.45,489.17
2016,6,29,6,45,332.0,72.5,0.85,16.5,171.0,381.14,311.58
2016,6,29,7,0,0.0,88.0,0.9,17.0,88.0,79.56,60.93
2016,6,29,7,15,0.0,105.5,0.9,17.0,105.5,96.39,75.28
2016,6,29,7,30,0.0,123.0,0.9,17.0,123.0,113.14,88.76
2016,6,29,7,45,0.5,144.0,0.95,17.5,144.5,133.86,105.14
2016,6,29,8,0,1.0,165.0,1.0,18.0,166.0,154.5,121.16
2016,6,29,8,15,5.5,186.5,1.0,18.5,190.0,179.41,140.49
2016,6,29,8,30,10.0,208.0,1.0,19.0,214.0,204.31,159.47
2016,6,29,8,45,11.0,221.0,1.05,19.5,228.5,217.04,168.63
2016,6,29,9,0,12.0,234.0,1.1,20.0,243.0,229.74,177.72
2016,6,29,9,15,18.0,265.0,1.1,20.5,279.0,265.33,204.35
2016,6,29,9,30,24.0,296.0,1.1,21.0,315.0,300.65,230.18
2016,6,29,9,45,82.0,355.0,1.15,21.5,424.5,434.75,329.93
2016,6,29,10,0,140.0,414.0,1.2,22.0,534.0,567.07,423.19
2016,6,29,10,15,85.0,384.5,1.2,22.0,458.0,459.39,344.11
2016,6,29,10,30,30.0,355.0,1.2,22.0,382.0,370.75,278.61
2016,6,29,10,45,250.0,367.0,1.25,22.5,600.5,616.05,459.46
2016,6,29,11,0,470.0,379.0,1.3,23.0,819.0,834.55,606.97
2016,6,29,11,15,449.5,389.5,1.3,23.0,816.0,806.73,585.15
2016,6,29,11,30,429.0,400.0,1.3,23.0,813.0,777.69,565.3
2016,6,29,11,45,694.5,250.0,1.35,23.0,922.5,851.12,621.15
2016,6,29,12,0,960.0,100.0,1.4,23.0,1032.0,900.19,653.73
2016,6,29,12,15,960.5,100.0,1.45,22.5,1031.5,865.93,632.76
2016,6,29,12,30,961.0,100.0,1.5,22.0,1031.0,829.35,610.91
2016,6,29,12,45,952.0,105.0,1.55,22.0,1020.5,787.84,584.29
2016,6,29,13,0,943.0,110.0,1.6,22.0,1010.0,744.89,555.22
2016,6,29,13,15,940.5,109.0,1.6,21.5,994.5,700.09,523.88
2016,6,29,13,30,938.0,108.0,1.6,21.0,979.0,653.84,490.55
2016,6,29,13,45,934.0,107.0,1.6,21.0,957.0,605.49,453.76
2016,6,29,14,0,930.0,106.0,1.6,21.0,935.0,556.17,415.19
2016,6,29,14,15,924.0,105.0,1.6,20.5,905.5,505.16,374.93
2016,6,29,14,30,918.0,104.0,1.6,20.0,876.0,453.78,333.02
2016,6,29,14,45,911.0,102.0,1.6,20.0,841.0,401.12,288.32
2016,6,29,15,0,904.0,100.0,1.6,20.0,806.0,348.61,242.85
2016,6,29,15,15,893.0,98.0,1.55,19.5,765.0,295.44,197.05
2016,6,29,15,30,882.0,96.0,1.5,19.0,724.0,243.23,152.74
2016,6,29,15,45,869.0,93.5,1.5,19.0,679.0,191.52,111.4
2016,6,29,16,0,856.0,91.0,1.5,19.0,634.0,141.34,77.21
2016,6,29,16,15,838.0,88.5,1.45,18.5,585.5,82.93,47.33
2016,6,29,16,30,820.0,86.0,1.4,18.0,537.0,60.1,46.71
2016,6,29,16,45,797.0,82.5,1.4,18.0,486.0,59.17,46.09
2016,6,29,17,0,774.0,79.0,1.4,18.0,435.0,58.15,45.37
2016,6,29,17,15,741.5,75.0,1.3,17.5,383.0,56.6,44.26
2016,6,29,17,30,709.0,71.0,1.2,17.0,331.0,54.99,43.06
2016,6,29,17,45,664.0,65.5,1.2,16.5,279.5,47.44,36.55
2016,6,29,18,0,619.0,60.0,1.2,16.0,228.0,44.63,34.11
2016,6,29,18,15,551.0,53.0,1.15,15.5,179.5,40.39,30.26
2016,6,29,18,30,483.0,46.0,1.1,15.0,131.0,36.03,26.11
2016,6,29,18,45,375.0,36.5,1.05,14.5,90.0,29.21,19.55
2016,6,29,19,0,267.0,27.0,1.0,14.0,49.0,22.17,10.68
2016,6,29,19,15,133.5,13.5,0.95,13.5,24.5,12.28,0.0
2016,6,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,158.5,16.5,0.9,13.0,33.0,134.12,25.65
2016,6,30,5,30,317.0,33.0,0.9,13.0,66.0,269.37,208.83
2016,6,30,5,45,414.0,42.0,0.95,13.5,109.5,357.21,289.9
2016,6,30,6,0,511.0,51.0,1.0,14.0,153.0,452.92,370.23
2016,6,30,6,15,572.5,57.5,1.0,14.5,202.0,526.28,428.57
2016,6,30,6,30,634.0,64.0,1.0,15.0,251.0,603.03,486.09
2016,6,30,6,45,317.0,69.5,1.0,15.5,163.0,364.58,300.38
2016,6,30,7,0,0.0,75.0,1.0,16.0,75.0,66.44,50.32
2016,6,30,7,15,0.0,89.5,0.95,16.5,89.5,80.2,62.0
2016,6,30,7,30,0.0,104.0,0.9,17.0,104.0,93.92,72.99
2016,6,30,7,45,0.0,111.0,0.9,18.0,111.0,100.19,77.55
2016,6,30,8,0,0.0,118.0,0.9,19.0,118.0,106.5,82.09
2016,6,30,8,15,0.0,136.0,0.9,19.5,136.0,123.53,95.34
2016,6,30,8,30,0.0,154.0,0.9,20.0,154.0,140.51,108.34
2016,6,30,8,45,3.0,174.5,0.9,20.5,177.0,162.85,125.52
2016,6,30,9,0,6.0,195.0,0.9,21.0,200.0,185.15,142.39
2016,6,30,9,15,9.5,222.0,0.9,21.5,229.5,214.22,164.23
2016,6,30,9,30,13.0,249.0,0.9,22.0,259.0,243.12,185.54
2016,6,30,9,45,21.5,292.5,0.9,22.5,310.5,292.95,222.32
2016,6,30,10,0,30.0,336.0,0.9,23.0,362.0,358.7,269.7
2016,6,30,10,15,41.5,368.0,0.9,23.5,405.0,399.34,297.95
2016,6,30,10,30,53.0,400.0,0.9,24.0,448.0,438.77,324.98
2016,6,30,10,45,123.5,433.0,0.95,24.5,547.5,547.75,401.89
2016,6,30,11,0,194.0,466.0,1.0,25.0,647.0,638.11,463.0
2016,6,30,11,15,199.5,467.5,1.0,25.0,656.5,633.38,458.65
2016,6,30,11,30,205.0,469.0,1.0,25.0,666.0,627.58,454.57
2016,6,30,11,45,176.5,473.5,1.05,25.5,644.5,593.85,430.36
2016,6,30,12,0,148.0,478.0,1.1,26.0,623.0,560.97,406.88
2016,6,30,12,15,143.5,482.0,1.1,26.0,622.0,548.14,398.04
2016,6,30,12,30,139.0,486.0,1.1,26.0,621.0,535.08,388.87
2016,6,30,12,45,136.0,481.0,1.15,26.0,612.5,515.6,375.66
2016,6,30,13,0,133.0,476.0,1.2,26.0,604.0,496.35,362.56
2016,6,30,13,15,143.5,469.0,1.2,26.0,605.0,484.52,354.46
2016,6,30,13,30,154.0,462.0,1.2,26.0,606.0,471.83,345.56
2016,6,30,13,45,139.0,448.0,1.25,26.0,575.5,438.92,322.33
2016,6,30,14,0,124.0,434.0,1.3,26.0,545.0,407.74,300.25
2016,6,30,14,15,109.5,415.0,1.3,26.0,510.5,383.66,282.93
2016,6,30,14,30,95.0,396.0,1.3,26.0,476.0,353.49,261.16
2016,6,30,14,45,92.5,377.5,1.35,26.0,452.5,329.69,243.9
2016,6,30,15,0,90.0,359.0,1.4,26.0,429.0,306.42,226.85
2016,6,30,15,15,87.0,338.5,1.4,25.5,403.5,282.23,209.38
2016,6,30,15,30,84.0,318.0,1.4,25.0,378.0,258.67,192.34
2016,6,30,15,45,77.0,294.5,1.4,25.0,347.0,233.32,173.87
2016,6,30,16,0,70.0,271.0,1.4,25.0,316.0,209.1,156.64
2016,6,30,16,15,67.0,251.0,1.35,24.5,291.0,188.16,142.68
2016,6,30,16,30,64.0,231.0,1.3,24.0,266.0,171.52,137.8
2016,6,30,16,45,38.5,195.0,1.3,23.5,215.5,148.72,119.81
2016,6,30,17,0,13.0,159.0,1.3,23.0,165.0,131.27,105.99
2016,6,30,17,15,6.5,134.5,1.25,22.0,137.5,112.32,90.81
2016,6,30,17,30,0.0,110.0,1.2,21.0,110.0,93.08,75.03
2016,6,30,17,45,263.0,91.5,1.2,20.5,163.0,64.87,51.01
2016,6,30,18,0,526.0,73.0,1.2,20.0,216.0,54.83,42.38
2016,6,30,18,15,454.5,63.5,1.1,19.0,169.0,48.96,37.25
2016,6,30,18,30,383.0,54.0,1.0,18.0,122.0,42.85,31.67
2016,6,30,18,45,277.0,41.5,0.95,17.5,82.5,32.12,21.74
2016,6,30,19,0,171.0,29.0,0.9,17.0,43.0,22.71,10.85
2016,6,30,19,15,85.5,14.5,0.85,16.5,21.5,13.19,0.0
2016,6,30,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,1,5,15,122.5,17.5,0.8,13.5,30.0,110.96,13.19
2016,7,1,5,30,245.0,35.0,0.8,14.0,60.0,226.98,174.45
2016,7,1,5,45,342.5,46.0,0.8,14.5,102.0,314.67,254.5
2016,7,1,6,0,440.0,57.0,0.8,15.0,144.0,410.36,334.38
2016,7,1,6,15,504.5,64.5,0.8,15.5,192.0,484.84,394.3
2016,7,1,6,30,569.0,72.0,0.8,16.0,240.0,562.86,453.01
2016,7,1,6,45,284.5,77.0,0.8,16.5,161.0,348.82,285.44
2016,7,1,7,0,0.0,82.0,0.8,17.0,82.0,73.49,55.93
2016,7,1,7,15,0.0,102.5,0.8,17.5,102.5,93.37,72.64
2016,7,1,7,30,0.0,123.0,0.8,18.0,123.0,113.21,88.47
2016,7,1,7,45,3.5,151.5,0.85,18.5,153.5,144.5,113.42
2016,7,1,8,0,7.0,180.0,0.9,19.0,184.0,175.86,137.9
2016,7,1,8,15,5.5,180.5,0.9,19.5,184.0,173.33,135.02
2016,7,1,8,30,4.0,181.0,0.9,20.0,184.0,171.16,132.59
2016,7,1,8,45,17.0,231.5,0.9,20.5,244.0,233.74,181.12
2016,7,1,9,0,30.0,282.0,0.9,21.0,304.0,314.41,241.53
2016,7,1,9,15,37.0,308.0,0.9,21.5,336.5,346.58,264.08
2016,7,1,9,30,44.0,334.0,0.9,22.0,369.0,378.17,286.12
2016,7,1,9,45,38.5,337.5,0.9,22.5,369.5,372.52,280.5
2016,7,1,10,0,33.0,341.0,0.9,23.0,370.0,366.96,275.27
2016,7,1,10,15,36.0,359.0,0.9,23.5,391.5,384.72,287.23
2016,7,1,10,30,39.0,377.0,0.9,24.0,413.0,401.84,298.47
2016,7,1,10,45,42.5,392.5,0.95,24.5,432.0,416.25,307.94
2016,7,1,11,0,46.0,408.0,1.0,25.0,451.0,429.93,316.88
2016,7,1,11,15,184.0,429.0,1.05,25.0,605.5,582.37,426.67
2016,7,1,11,30,322.0,450.0,1.1,25.0,760.0,722.35,522.0
2016,7,1,11,45,620.0,286.5,1.15,25.0,886.5,819.43,592.25
2016,7,1,12,0,918.0,123.0,1.2,25.0,1013.0,885.73,637.12
2016,7,1,12,15,917.5,123.0,1.2,25.0,1012.5,851.64,614.42
2016,7,1,12,30,917.0,123.0,1.2,25.0,1012.0,815.44,591.43
2016,7,1,12,45,912.5,124.5,1.25,25.0,1002.5,775.58,566.42
2016,7,1,13,0,908.0,126.0,1.3,25.0,993.0,734.15,538.49
2016,7,1,13,15,905.0,125.0,1.3,25.0,977.0,690.33,507.44
2016,7,1,13,30,902.0,124.0,1.3,25.0,961.0,645.18,474.69
