Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,897.0,123.0,1.35,25.0,938.5,597.75,439.78
2016,7,1,14,0,892.0,122.0,1.4,25.0,916.0,549.51,403.15
2016,7,1,14,15,884.5,120.5,1.4,24.5,886.5,499.14,364.29
2016,7,1,14,30,877.0,119.0,1.4,24.0,857.0,448.58,323.98
2016,7,1,14,45,868.5,117.0,1.45,24.0,821.5,397.31,281.54
2016,7,1,15,0,860.0,115.0,1.5,24.0,786.0,346.37,238.44
2016,7,1,15,15,847.5,112.5,1.45,23.5,745.5,294.58,194.78
2016,7,1,15,30,835.0,110.0,1.4,23.0,705.0,235.51,146.24
2016,7,1,15,45,820.0,107.0,1.4,22.5,660.0,185.02,106.81
2016,7,1,16,0,805.0,104.0,1.4,22.0,615.0,136.41,74.22
2016,7,1,16,15,785.0,101.0,1.35,21.5,567.0,89.65,53.18
2016,7,1,16,30,765.0,98.0,1.3,21.0,519.0,68.06,52.9
2016,7,1,16,45,493.5,141.5,1.3,20.5,403.5,92.88,74.42
2016,7,1,17,0,222.0,185.0,1.3,20.0,288.0,128.08,104.71
2016,7,1,17,15,210.0,163.0,1.25,19.5,251.0,115.24,94.22
2016,7,1,17,30,198.0,141.0,1.2,19.0,214.0,101.78,83.13
2016,7,1,17,45,372.0,104.0,1.15,18.5,215.0,74.43,59.74
2016,7,1,18,0,546.0,67.0,1.1,18.0,216.0,49.94,38.45
2016,7,1,18,15,476.0,59.0,1.0,17.5,169.0,45.16,34.17
2016,7,1,18,30,406.0,51.0,0.9,17.0,122.0,40.22,29.52
2016,7,1,18,45,301.5,39.5,0.85,16.5,83.0,31.81,21.57
2016,7,1,19,0,197.0,28.0,0.8,16.0,44.0,21.96,10.32
2016,7,1,19,15,98.5,14.0,0.75,15.5,22.0,12.73,0.0
2016,7,1,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,2,5,15,110.5,17.0,0.7,14.0,28.0,102.91,4.22
2016,7,2,5,30,221.0,34.0,0.7,14.0,56.0,210.8,161.13
2016,7,2,5,45,309.5,46.0,0.75,14.5,96.5,290.35,234.89
2016,7,2,6,0,398.0,58.0,0.8,15.0,137.0,381.95,311.92
2016,7,2,6,15,460.5,67.5,0.8,15.5,183.5,455.72,371.64
2016,7,2,6,30,523.0,77.0,0.8,16.0,230.0,533.07,430.92
2016,7,2,6,45,261.5,84.5,0.85,16.5,161.0,340.59,278.72
2016,7,2,7,0,0.0,92.0,0.9,17.0,92.0,83.8,64.53
2016,7,2,7,15,0.0,107.0,0.9,17.5,107.0,98.04,76.5
2016,7,2,7,30,0.0,122.0,0.9,18.0,122.0,112.21,87.67
2016,7,2,7,45,1.0,144.0,0.9,18.5,144.5,134.44,105.23
2016,7,2,8,0,2.0,166.0,0.9,19.0,167.0,156.6,122.39
2016,7,2,8,15,4.5,182.0,0.9,19.5,185.0,173.94,135.53
2016,7,2,8,30,7.0,198.0,0.9,20.0,203.0,191.28,148.51
2016,7,2,8,45,19.5,241.5,0.95,20.5,255.5,246.5,191.0
2016,7,2,9,0,32.0,285.0,1.0,21.0,308.0,319.81,245.83
2016,7,2,9,15,49.0,319.5,1.0,21.5,357.5,371.37,283.1
2016,7,2,9,30,66.0,354.0,1.0,22.0,407.0,422.18,319.06
2016,7,2,9,45,143.5,381.5,1.05,22.5,502.5,542.52,405.61
2016,7,2,10,0,221.0,409.0,1.1,23.0,598.0,643.12,474.79
2016,7,2,10,15,155.0,418.5,1.1,23.0,553.0,579.84,427.74
2016,7,2,10,30,89.0,428.0,1.1,23.0,508.0,502.72,372.06
2016,7,2,10,45,79.0,431.5,1.15,23.5,504.0,490.42,362.84
2016,7,2,11,0,69.0,435.0,1.2,24.0,500.0,478.19,353.18
2016,7,2,11,15,58.5,429.0,1.2,24.0,484.5,456.46,337.36
2016,7,2,11,30,48.0,423.0,1.2,24.0,469.0,435.27,321.98
2016,7,2,11,45,65.5,444.5,1.25,24.5,508.0,464.42,342.54
2016,7,2,12,0,83.0,466.0,1.3,25.0,547.0,491.45,361.02
2016,7,2,12,15,89.5,469.5,1.35,25.0,556.5,491.45,361.04
2016,7,2,12,30,96.0,473.0,1.4,25.0,566.0,490.6,360.66
2016,7,2,12,45,103.0,471.5,1.45,25.0,571.0,485.02,357.0
2016,7,2,13,0,110.0,470.0,1.5,25.0,576.0,478.71,352.81
2016,7,2,13,15,91.5,452.0,1.5,24.5,539.5,441.95,327.15
2016,7,2,13,30,73.0,434.0,1.5,24.0,503.0,407.29,302.91
2016,7,2,13,45,83.0,429.0,1.5,24.0,505.0,400.5,298.25
2016,7,2,14,0,93.0,424.0,1.5,24.0,507.0,392.66,292.53
2016,7,2,14,15,128.0,415.5,1.5,23.5,525.5,383.88,286.46
2016,7,2,14,30,163.0,407.0,1.5,23.0,544.0,379.25,282.84
2016,7,2,14,45,157.0,388.5,1.5,23.0,516.0,349.93,260.71
2016,7,2,15,0,151.0,370.0,1.5,23.0,488.0,321.56,239.27
2016,7,2,15,15,153.5,349.5,1.45,22.5,464.0,294.99,219.17
2016,7,2,15,30,156.0,329.0,1.4,22.0,440.0,268.52,199.13
2016,7,2,15,45,168.5,306.0,1.4,22.0,419.0,242.09,178.73
2016,7,2,16,0,181.0,283.0,1.4,22.0,398.0,214.81,158.77
2016,7,2,16,15,129.0,256.5,1.3,21.5,335.5,182.5,138.77
2016,7,2,16,30,77.0,230.0,1.2,21.0,273.0,171.08,139.05
2016,7,2,16,45,58.0,203.0,1.2,20.5,233.5,153.61,125.29
2016,7,2,17,0,39.0,176.0,1.2,20.0,194.0,135.6,110.88
2016,7,2,17,15,50.0,158.5,1.15,19.5,179.0,123.19,100.94
2016,7,2,17,30,61.0,141.0,1.1,19.0,164.0,110.49,90.56
2016,7,2,17,45,306.5,103.5,1.1,19.0,190.0,73.7,58.97
2016,7,2,18,0,552.0,66.0,1.1,19.0,216.0,49.16,37.61
2016,7,2,18,15,484.5,57.5,1.0,18.0,169.0,43.93,33.02
2016,7,2,18,30,417.0,49.0,0.9,17.0,122.0,38.49,28.01
2016,7,2,18,45,316.0,38.0,0.8,16.5,83.0,30.47,20.43
2016,7,2,19,0,215.0,27.0,0.7,16.0,44.0,21.2,9.71
2016,7,2,19,15,107.5,13.5,0.65,15.5,22.0,12.28,0.0
2016,7,2,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,3,5,15,118.5,16.5,0.6,13.5,28.5,106.05,0.0
2016,7,3,5,30,237.0,33.0,0.6,14.0,57.0,218.83,166.45
2016,7,3,5,45,328.5,44.5,0.65,14.5,98.0,303.37,244.74
2016,7,3,6,0,420.0,56.0,0.7,15.0,139.0,394.64,321.37
2016,7,3,6,15,482.5,64.5,0.7,15.5,186.0,467.95,380.5
2016,7,3,6,30,545.0,73.0,0.7,16.0,233.0,544.81,438.76
2016,7,3,6,45,272.5,94.0,0.75,16.5,174.0,362.34,295.13
2016,7,3,7,0,0.0,115.0,0.8,17.0,115.0,108.65,84.9
2016,7,3,7,15,9.0,142.5,0.8,17.5,147.0,144.23,114.65
2016,7,3,7,30,18.0,170.0,0.8,18.0,179.0,180.04,143.14
2016,7,3,7,45,44.0,204.0,0.8,18.5,228.5,255.34,202.62
2016,7,3,8,0,70.0,238.0,0.8,19.0,278.0,317.21,249.65
2016,7,3,8,15,94.5,265.0,0.8,19.5,323.5,369.35,288.07
2016,7,3,8,30,119.0,292.0,0.8,20.0,369.0,440.02,338.97
2016,7,3,8,45,91.0,303.5,0.85,21.0,365.0,403.38,308.8
2016,7,3,9,0,63.0,315.0,0.9,22.0,361.0,384.5,292.45
2016,7,3,9,15,100.0,346.0,0.9,22.5,423.5,452.18,341.47
2016,7,3,9,30,137.0,377.0,0.9,23.0,486.0,536.93,400.18
2016,7,3,9,45,119.5,390.5,0.95,23.5,489.0,528.2,391.47
2016,7,3,10,0,102.0,404.0,1.0,24.0,492.0,502.36,371.9
2016,7,3,10,15,139.0,423.0,1.05,24.0,546.5,568.75,418.84
2016,7,3,10,30,176.0,442.0,1.1,24.0,601.0,616.72,451.76
2016,7,3,10,45,236.0,442.5,1.15,24.5,660.0,665.98,485.24
2016,7,3,11,0,296.0,443.0,1.2,25.0,719.0,723.33,523.22
2016,7,3,11,15,227.0,461.5,1.2,25.0,676.0,653.36,473.79
2016,7,3,11,30,158.0,480.0,1.2,25.0,633.0,596.0,433.31
2016,7,3,11,45,202.0,479.0,1.25,25.5,675.0,621.38,451.35
2016,7,3,12,0,246.0,478.0,1.3,26.0,717.0,646.96,468.47
2016,7,3,12,15,269.0,471.5,1.3,26.0,732.5,641.93,465.09
2016,7,3,12,30,292.0,465.0,1.3,26.0,748.0,634.95,460.57
2016,7,3,12,45,279.5,464.0,1.35,26.0,733.5,604.6,439.81
2016,7,3,13,0,267.0,463.0,1.4,26.0,719.0,574.89,419.44
2016,7,3,13,15,213.5,462.0,1.4,25.5,665.0,524.48,384.41
2016,7,3,13,30,160.0,461.0,1.4,25.0,611.0,474.9,349.76
2016,7,3,13,45,138.5,446.5,1.45,25.0,573.5,437.73,323.49
2016,7,3,14,0,117.0,432.0,1.5,25.0,536.0,402.92,298.61
2016,7,3,14,15,139.5,419.0,1.5,25.0,539.5,391.59,290.25
2016,7,3,14,30,162.0,406.0,1.5,25.0,543.0,378.18,279.85
2016,7,3,14,45,175.0,387.5,1.5,25.0,529.5,355.61,262.52
2016,7,3,15,0,188.0,369.0,1.5,25.0,516.0,332.0,244.1
2016,7,3,15,15,243.0,339.0,1.45,24.5,518.5,299.59,217.83
2016,7,3,15,30,298.0,309.0,1.4,24.0,521.0,272.54,194.94
2016,7,3,15,45,192.5,293.0,1.4,23.5,426.5,237.73,173.35
2016,7,3,16,0,87.0,277.0,1.4,23.0,332.0,214.06,161.08
2016,7,3,16,15,94.0,256.0,1.35,22.5,311.5,191.85,146.22
2016,7,3,16,30,101.0,235.0,1.3,22.0,291.0,174.11,141.02
2016,7,3,16,45,84.5,210.0,1.3,22.0,253.5,157.89,128.14
2016,7,3,17,0,68.0,185.0,1.3,22.0,216.0,141.22,114.72
2016,7,3,17,15,38.5,155.0,1.25,21.0,172.0,120.94,98.46
2016,7,3,17,30,9.0,125.0,1.2,20.0,128.0,103.99,84.67
2016,7,3,17,45,278.5,95.5,1.2,19.5,171.0,67.83,53.77
2016,7,3,18,0,548.0,66.0,1.2,19.0,214.0,49.16,37.61
2016,7,3,18,15,480.5,57.5,1.1,18.0,167.5,43.93,33.01
2016,7,3,18,30,413.0,49.0,1.0,17.0,121.0,38.49,28.01
2016,7,3,18,45,313.5,37.5,0.95,16.5,82.0,30.03,20.04
2016,7,3,19,0,214.0,26.0,0.9,16.0,43.0,21.21,9.63
2016,7,3,19,15,107.0,13.0,0.85,15.5,21.5,11.82,0.0
2016,7,3,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,138.5,15.5,0.7,13.5,29.0,119.01,0.0
2016,7,4,5,30,277.0,31.0,0.7,14.0,58.0,242.03,183.36
2016,7,4,5,45,373.0,40.5,0.75,14.5,99.5,327.47,263.98
2016,7,4,6,0,469.0,50.0,0.8,15.0,141.0,421.05,342.61
2016,7,4,6,15,530.5,57.0,0.75,15.5,188.5,493.26,400.14
2016,7,4,6,30,592.0,64.0,0.7,16.0,236.0,569.0,456.53
2016,7,4,6,45,306.5,101.0,0.7,16.5,191.0,399.01,323.51
2016,7,4,7,0,21.0,138.0,0.7,17.0,146.0,152.78,121.49
2016,7,4,7,15,67.0,168.5,0.7,17.5,199.5,239.66,193.27
2016,7,4,7,30,113.0,199.0,0.7,18.0,253.0,332.67,265.59
2016,7,4,7,45,77.0,211.0,0.75,18.5,250.0,294.59,233.3
2016,7,4,8,0,41.0,223.0,0.8,19.0,247.0,271.73,213.44
2016,7,4,8,15,24.0,210.5,0.8,19.5,225.0,222.47,173.83
2016,7,4,8,30,7.0,198.0,0.8,20.0,203.0,191.35,148.28
2016,7,4,8,45,9.0,213.0,0.85,21.0,219.5,207.15,159.8
2016,7,4,9,0,11.0,228.0,0.9,22.0,236.0,222.89,170.92
2016,7,4,9,15,14.0,249.0,0.95,22.0,259.5,245.51,187.85
2016,7,4,9,30,17.0,270.0,1.0,22.0,283.0,267.92,204.46
2016,7,4,9,45,31.0,316.0,1.05,22.5,341.5,342.48,259.55
2016,7,4,10,0,45.0,362.0,1.1,23.0,400.0,401.1,301.32
2016,7,4,10,15,37.5,358.0,1.15,23.0,390.5,385.37,289.03
2016,7,4,10,30,30.0,354.0,1.2,23.0,381.0,370.03,277.52
2016,7,4,10,45,274.0,358.0,1.25,23.5,613.5,630.65,468.58
2016,7,4,11,0,518.0,362.0,1.3,24.0,846.0,864.47,625.15
2016,7,4,11,15,396.5,412.5,1.3,24.0,786.5,772.28,558.78
2016,7,4,11,30,275.0,463.0,1.3,24.0,727.0,692.69,503.04
2016,7,4,11,45,235.0,474.5,1.35,24.0,701.0,646.08,471.48
2016,7,4,12,0,195.0,486.0,1.4,24.0,675.0,607.94,444.89
2016,7,4,12,15,155.0,483.0,1.4,24.0,633.0,558.69,410.17
2016,7,4,12,30,115.0,480.0,1.4,24.0,591.0,511.98,376.96
2016,7,4,12,45,91.0,462.0,1.45,24.0,549.5,468.39,346.32
2016,7,4,13,0,67.0,444.0,1.5,24.0,508.0,427.83,317.46
2016,7,4,13,15,79.5,445.0,1.45,23.5,519.5,428.68,318.93
2016,7,4,13,30,92.0,446.0,1.4,23.0,531.0,428.16,319.07
2016,7,4,13,45,104.5,439.0,1.4,23.0,533.5,420.08,313.24
2016,7,4,14,0,117.0,432.0,1.4,23.0,536.0,402.95,300.78
2016,7,4,14,15,117.0,417.0,1.35,23.0,518.0,379.97,283.76
2016,7,4,14,30,117.0,402.0,1.3,23.0,500.0,357.29,266.82
2016,7,4,14,45,95.5,376.5,1.3,23.0,454.5,330.09,246.92
2016,7,4,15,0,74.0,351.0,1.3,23.0,409.0,296.28,222.23
2016,7,4,15,15,78.0,334.0,1.25,22.5,392.0,277.06,208.1
2016,7,4,15,30,82.0,317.0,1.2,22.0,375.0,257.6,193.64
2016,7,4,15,45,59.5,283.5,1.2,22.0,324.0,224.01,169.34
2016,7,4,16,0,37.0,250.0,1.2,22.0,273.0,193.43,147.46
2016,7,4,16,15,30.0,225.0,1.15,21.5,243.0,171.51,131.95
2016,7,4,16,30,23.0,200.0,1.1,21.0,213.0,162.93,132.29
2016,7,4,16,45,11.5,170.0,1.1,21.0,176.5,140.48,114.08
2016,7,4,17,0,0.0,140.0,1.1,21.0,140.0,117.55,95.25
2016,7,4,17,15,0.0,107.5,1.05,20.5,107.5,92.23,74.24
2016,7,4,17,30,0.0,75.0,1.0,20.0,75.0,66.01,52.03
2016,7,4,17,45,294.5,67.5,1.0,19.5,147.5,48.12,36.67
2016,7,4,18,0,589.0,60.0,1.0,19.0,220.0,44.52,33.58
2016,7,4,18,15,522.5,53.0,0.9,18.0,172.5,40.33,29.87
2016,7,4,18,30,456.0,46.0,0.8,17.0,125.0,36.0,25.85
2016,7,4,18,45,350.5,36.0,0.75,16.5,85.0,28.77,18.97
2016,7,4,19,0,245.0,26.0,0.7,16.0,45.0,21.27,9.58
2016,7,4,19,15,122.5,13.0,0.7,15.5,22.5,11.82,0.0
2016,7,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,5,5,15,130.5,15.5,0.8,13.0,28.5,113.92,0.0
2016,7,5,5,30,261.0,31.0,0.8,13.0,57.0,232.12,175.54
2016,7,5,5,45,360.0,41.0,0.85,13.5,98.0,319.32,258.57
2016,7,5,6,0,459.0,51.0,0.9,14.0,139.0,415.01,339.47
2016,7,5,6,15,521.5,58.0,0.85,14.5,186.5,487.61,397.98
2016,7,5,6,30,584.0,65.0,0.8,15.0,234.0,563.79,455.29
2016,7,5,6,45,294.5,96.5,0.8,15.5,182.0,383.25,313.0
2016,7,5,7,0,5.0,128.0,0.8,16.0,130.0,127.78,101.1
2016,7,5,7,15,52.5,163.0,0.8,16.5,188.0,220.08,178.14
2016,7,5,7,30,100.0,198.0,0.8,17.0,246.0,303.06,243.77
2016,7,5,7,45,62.0,202.5,0.8,17.5,233.5,270.38,215.21
2016,7,5,8,0,24.0,207.0,0.8,18.0,221.0,221.02,174.25
2016,7,5,8,15,21.5,218.5,0.8,18.5,232.0,228.6,179.41
2016,7,5,8,30,19.0,230.0,0.8,19.0,243.0,236.15,184.23
2016,7,5,8,45,80.5,283.0,0.85,19.5,341.0,369.61,286.95
2016,7,5,9,0,142.0,336.0,0.9,20.0,439.0,506.14,386.0
2016,7,5,9,15,144.0,356.0,0.9,20.5,465.5,526.1,397.19
2016,7,5,9,30,146.0,376.0,0.9,21.0,492.0,545.08,408.65
2016,7,5,9,45,137.0,393.0,0.95,21.5,505.5,548.7,409.37
2016,7,5,10,0,128.0,410.0,1.0,22.0,519.0,551.42,409.66
2016,7,5,10,15,106.0,417.0,1.05,22.0,509.0,514.42,382.87
2016,7,5,10,30,84.0,424.0,1.1,22.0,499.0,493.98,367.77
2016,7,5,10,45,132.0,444.0,1.15,22.5,566.0,567.41,419.68
2016,7,5,11,0,180.0,464.0,1.2,23.0,633.0,623.44,457.79
2016,7,5,11,15,318.0,430.0,1.2,23.0,733.0,716.7,523.62
2016,7,5,11,30,456.0,396.0,1.2,23.0,833.0,799.23,579.95
2016,7,5,11,45,699.0,248.5,1.25,23.0,923.0,854.65,622.1
2016,7,5,12,0,942.0,101.0,1.3,23.0,1013.0,886.84,643.81
2016,7,5,12,15,942.5,101.0,1.3,23.0,1013.0,853.21,621.58
2016,7,5,12,30,943.0,101.0,1.3,23.0,1013.0,817.28,598.49
2016,7,5,12,45,933.0,106.0,1.35,23.0,1002.5,775.72,572.04
2016,7,5,13,0,923.0,111.0,1.4,23.0,992.0,732.8,543.19
2016,7,5,13,15,920.0,110.5,1.4,22.5,976.5,688.87,512.66
2016,7,5,13,30,917.0,110.0,1.4,22.0,961.0,643.55,480.22
2016,7,5,13,45,620.0,258.5,1.45,22.0,828.0,545.78,407.05
2016,7,5,14,0,323.0,407.0,1.5,22.0,695.0,480.59,357.83
2016,7,5,14,15,231.0,406.0,1.5,22.0,608.5,424.06,316.47
2016,7,5,14,30,139.0,405.0,1.5,22.0,522.0,368.2,275.89
2016,7,5,14,45,183.0,384.5,1.55,22.0,531.5,356.39,266.21
2016,7,5,15,0,227.0,364.0,1.6,22.0,541.0,340.37,252.37
2016,7,5,15,15,208.0,345.5,1.6,21.5,501.5,305.8,226.47
2016,7,5,15,30,189.0,327.0,1.6,21.0,462.0,273.53,202.61
2016,7,5,15,45,141.5,302.5,1.6,20.5,400.0,236.07,176.47
2016,7,5,16,0,94.0,278.0,1.6,20.0,338.0,215.13,163.73
2016,7,5,16,15,63.0,243.5,1.55,19.5,282.5,183.52,142.08
2016,7,5,16,30,32.0,209.0,1.5,19.0,227.0,158.46,129.77
2016,7,5,16,45,19.5,180.5,1.5,19.0,191.0,147.87,121.37
2016,7,5,17,0,7.0,152.0,1.5,19.0,155.0,126.25,103.49
2016,7,5,17,15,3.5,121.5,1.5,18.5,123.0,102.79,83.96
2016,7,5,17,30,0.0,91.0,1.5,18.0,91.0,78.66,63.49
2016,7,5,17,45,298.5,75.0,1.5,17.5,155.5,53.43,41.63
2016,7,5,18,0,597.0,59.0,1.5,17.0,220.0,43.78,33.2
2016,7,5,18,15,530.5,52.0,1.45,16.5,173.0,39.55,29.36
2016,7,5,18,30,464.0,45.0,1.4,16.0,126.0,35.18,25.22
2016,7,5,18,45,357.0,35.5,1.4,15.5,86.0,28.36,18.67
2016,7,5,19,0,250.0,26.0,1.4,15.0,46.0,21.31,9.52
2016,7,5,19,15,125.0,13.0,1.35,14.5,23.0,11.82,0.0
2016,7,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,6,5,15,118.0,16.5,1.2,14.0,27.5,104.66,0.0
2016,7,6,5,30,236.0,33.0,1.2,14.0,55.0,218.72,163.86
2016,7,6,5,45,331.0,44.0,1.25,14.0,95.5,303.42,245.97
2016,7,6,6,0,426.0,55.0,1.3,14.0,136.0,396.5,326.05
2016,7,6,6,15,213.0,66.5,1.25,14.5,107.0,249.6,207.51
2016,7,6,6,30,0.0,78.0,1.2,15.0,78.0,72.85,56.24
2016,7,6,6,45,0.0,94.5,1.2,15.5,94.5,88.74,69.76
2016,7,6,7,0,0.0,111.0,1.2,16.0,111.0,104.46,82.59
2016,7,6,7,15,8.0,139.0,1.15,16.5,143.0,139.72,111.55
2016,7,6,7,30,16.0,167.0,1.1,17.0,175.0,175.17,139.96
2016,7,6,7,45,19.5,187.0,1.1,17.5,197.5,197.68,157.26
2016,7,6,8,0,23.0,207.0,1.1,18.0,220.0,220.16,174.28
2016,7,6,8,15,23.0,222.5,1.1,18.0,236.5,234.38,184.77
2016,7,6,8,30,23.0,238.0,1.1,18.0,253.0,248.53,195.17
2016,7,6,8,45,35.5,270.0,1.1,18.5,295.5,310.32,242.08
2016,7,6,9,0,48.0,302.0,1.1,19.0,338.0,355.15,274.83
2016,7,6,9,15,59.5,328.5,1.1,19.5,375.0,392.24,301.26
2016,7,6,9,30,71.0,355.0,1.1,20.0,412.0,428.68,326.77
2016,7,6,9,45,93.0,381.0,1.15,20.5,458.5,474.3,359.08
2016,7,6,10,0,115.0,407.0,1.2,21.0,505.0,535.33,401.49
2016,7,6,10,15,152.0,423.5,1.2,21.0,557.5,582.44,434.45
2016,7,6,10,30,189.0,440.0,1.2,21.0,610.0,627.68,465.68
2016,7,6,10,45,176.5,452.0,1.25,21.5,614.0,618.39,457.31
2016,7,6,11,0,164.0,464.0,1.3,22.0,618.0,608.41,449.05
2016,7,6,11,15,539.0,287.0,1.35,22.0,801.0,794.16,586.16
2016,7,6,11,30,914.0,110.0,1.4,22.0,984.0,930.73,677.14
2016,7,6,11,45,918.0,108.0,1.45,22.0,991.5,904.0,658.67
2016,7,6,12,0,922.0,106.0,1.5,22.0,999.0,874.57,640.32
2016,7,6,12,15,921.5,106.0,1.5,22.0,998.0,840.71,618.35
2016,7,6,12,30,921.0,106.0,1.5,22.0,997.0,804.67,594.84
2016,7,6,12,45,919.5,105.5,1.55,22.0,988.5,765.45,569.5
2016,7,6,13,0,918.0,105.0,1.6,22.0,980.0,724.44,541.62
2016,7,6,13,15,914.5,104.5,1.6,21.5,964.5,680.47,510.65
2016,7,6,13,30,911.0,104.0,1.6,21.0,949.0,635.16,477.81
2016,7,6,13,45,906.5,102.5,1.65,21.0,926.0,587.33,441.57
2016,7,6,14,0,902.0,101.0,1.7,21.0,903.0,538.63,403.54
2016,7,6,14,15,895.0,100.0,1.7,20.5,874.0,488.47,363.72
2016,7,6,14,30,888.0,99.0,1.7,20.0,845.0,438.04,322.37
2016,7,6,14,45,879.0,97.5,1.75,20.0,810.0,386.47,278.54
2016,7,6,15,0,870.0,96.0,1.8,20.0,775.0,335.25,234.1
2016,7,6,15,15,859.0,94.5,1.8,19.5,735.5,284.07,189.82
2016,7,6,15,30,848.0,93.0,1.8,19.0,696.0,233.83,147.02
2016,7,6,15,45,832.5,91.0,1.8,19.0,651.5,183.73,106.98
2016,7,6,16,0,817.0,89.0,1.8,19.0,607.0,135.4,74.23
2016,7,6,16,15,799.0,86.0,1.75,18.5,560.0,78.43,45.16
2016,7,6,16,30,781.0,83.0,1.7,18.0,513.0,57.68,44.62
2016,7,6,16,45,756.0,80.0,1.7,18.0,463.0,57.04,44.25
2016,7,6,17,0,731.0,77.0,1.7,18.0,413.0,56.34,43.8
2016,7,6,17,15,699.0,73.0,1.65,17.5,363.0,54.77,42.67
2016,7,6,17,30,667.0,69.0,1.6,17.0,313.0,48.46,37.32
2016,7,6,17,45,621.5,63.5,1.55,16.5,263.5,45.74,35.05
2016,7,6,18,0,576.0,58.0,1.5,16.0,214.0,42.91,32.57
2016,7,6,18,15,510.0,51.0,1.45,15.5,168.0,38.66,28.7
2016,7,6,18,30,444.0,44.0,1.4,15.0,122.0,34.27,24.54
2016,7,6,18,45,340.5,34.5,1.35,14.5,82.5,27.45,17.96
2016,7,6,19,0,237.0,25.0,1.3,14.0,43.0,20.38,8.78
2016,7,6,19,15,118.5,12.5,1.25,13.5,21.5,11.37,0.0
2016,7,6,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,7,5,15,146.0,14.0,0.9,14.0,27.5,119.03,0.0
2016,7,7,5,30,292.0,28.0,0.9,14.0,55.0,247.15,183.7
2016,7,7,5,45,389.5,36.0,0.95,14.5,96.0,331.54,267.15
2016,7,7,6,0,487.0,44.0,1.0,15.0,137.0,424.4,346.01
2016,7,7,6,15,547.5,50.5,0.95,15.0,184.0,495.57,403.77
2016,7,7,6,30,608.0,57.0,0.9,15.0,231.0,570.36,460.97
2016,7,7,6,45,304.0,79.0,0.9,15.5,166.0,366.71,301.25
2016,7,7,7,0,0.0,101.0,0.9,16.0,101.0,93.61,72.89
2016,7,7,7,15,0.0,111.5,0.9,16.5,111.5,102.98,80.91
2016,7,7,7,30,0.0,122.0,0.9,17.0,122.0,112.42,88.22
2016,7,7,7,45,0.0,127.5,0.95,17.5,127.5,116.82,91.32
2016,7,7,8,0,0.0,133.0,1.0,18.0,133.0,121.4,94.55
2016,7,7,8,15,1.0,153.5,1.0,18.5,154.5,141.92,110.6
2016,7,7,8,30,2.0,174.0,1.0,19.0,176.0,162.38,126.31
2016,7,7,8,45,8.0,207.5,1.05,19.5,214.0,200.73,156.06
2016,7,7,9,0,14.0,241.0,1.1,20.0,252.0,239.06,185.15
2016,7,7,9,15,25.0,279.5,1.15,20.0,299.5,303.96,234.46
2016,7,7,9,30,36.0,318.0,1.2,20.0,347.0,353.31,271.01
2016,7,7,9,45,85.5,364.0,1.25,20.5,436.0,448.52,341.38
2016,7,7,10,0,135.0,410.0,1.3,21.0,525.0,558.61,419.37
2016,7,7,10,15,520.5,252.5,1.3,21.0,716.5,805.41,599.2
2016,7,7,10,30,906.0,95.0,1.3,21.0,908.0,992.61,719.88
2016,7,7,10,45,910.0,96.5,1.35,21.5,929.0,981.61,709.16
2016,7,7,11,0,914.0,98.0,1.4,22.0,950.0,967.38,699.1
2016,7,7,11,15,917.0,98.5,1.4,21.5,964.0,948.07,687.81
2016,7,7,11,30,920.0,99.0,1.4,21.0,978.0,925.75,674.65
2016,7,7,11,45,920.0,100.0,1.45,21.0,984.5,898.38,657.61
2016,7,7,12,0,920.0,101.0,1.5,21.0,991.0,868.4,638.79
2016,7,7,12,15,920.5,101.0,1.55,21.0,991.0,835.51,617.91
2016,7,7,12,30,921.0,101.0,1.6,21.0,991.0,800.36,595.33
2016,7,7,12,45,909.0,107.5,1.65,21.0,980.0,759.43,568.57
2016,7,7,13,0,897.0,114.0,1.7,21.0,969.0,717.28,539.36
2016,7,7,13,15,894.5,113.0,1.7,21.0,954.0,674.32,507.92
2016,7,7,13,30,892.0,112.0,1.7,21.0,939.0,629.99,474.7
2016,7,7,13,45,888.0,111.0,1.7,21.0,917.5,583.61,439.12
2016,7,7,14,0,884.0,110.0,1.7,21.0,896.0,536.31,401.84
2016,7,7,14,15,878.0,108.5,1.7,21.0,867.5,486.99,362.0
2016,7,7,14,30,872.0,107.0,1.7,21.0,839.0,437.34,320.76
2016,7,7,14,45,865.5,104.5,1.7,21.0,805.5,386.62,277.68
2016,7,7,15,0,859.0,102.0,1.7,21.0,772.0,336.02,233.86
2016,7,7,15,15,847.5,100.0,1.7,20.5,732.5,284.84,189.91
2016,7,7,15,30,836.0,98.0,1.7,20.0,693.0,234.66,147.48
2016,7,7,15,45,825.0,94.5,1.7,20.0,649.5,184.7,107.61
2016,7,7,16,0,814.0,91.0,1.7,20.0,606.0,126.53,66.95
2016,7,7,16,15,795.5,88.0,1.7,19.5,559.0,79.2,45.94
2016,7,7,16,30,777.0,85.0,1.7,19.0,512.0,59.04,45.61
2016,7,7,16,45,755.5,81.0,1.7,18.5,463.0,57.77,44.79
2016,7,7,17,0,734.0,77.0,1.7,18.0,414.0,56.38,43.84
2016,7,7,17,15,701.5,73.0,1.7,17.5,363.5,54.81,42.7
2016,7,7,17,30,669.0,69.0,1.7,17.0,313.0,48.49,37.35
2016,7,7,17,45,627.5,63.0,1.7,16.5,264.0,45.42,34.76
2016,7,7,18,0,586.0,57.0,1.7,16.0,215.0,42.18,31.93
2016,7,7,18,15,520.0,50.0,1.65,15.5,168.5,37.9,28.02
2016,7,7,18,30,454.0,43.0,1.6,15.0,122.0,33.47,23.82
2016,7,7,18,45,354.0,33.5,1.55,14.5,83.0,26.61,17.22
2016,7,7,19,0,254.0,24.0,1.5,14.0,44.0,19.5,8.0
2016,7,7,19,15,127.0,12.0,1.45,13.5,22.0,10.91,0.0
2016,7,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,13.5,1.0,13.0,27.0,119.57,0.0
2016,7,8,5,30,299.0,27.0,1.0,13.0,54.0,249.98,184.98
2016,7,8,5,45,393.0,35.5,1.05,13.5,94.5,332.84,269.15
2016,7,8,6,0,487.0,44.0,1.1,14.0,135.0,424.05,347.26
2016,7,8,6,15,547.0,50.0,1.1,14.5,182.0,494.1,404.23
2016,7,8,6,30,607.0,56.0,1.1,15.0,229.0,567.74,460.59
2016,7,8,6,45,303.5,77.5,1.1,15.5,164.0,364.09,300.1
2016,7,8,7,0,0.0,99.0,1.1,16.0,99.0,91.52,71.25
2016,7,8,7,15,0.0,117.5,1.05,16.5,117.5,109.41,86.27
2016,7,8,7,30,0.0,136.0,1.0,17.0,136.0,127.16,100.32
2016,7,8,7,45,0.0,145.5,1.0,17.5,145.5,135.35,106.39
2016,7,8,8,0,0.0,155.0,1.0,18.0,155.0,143.66,112.49
2016,7,8,8,15,17.0,203.5,1.0,18.0,214.5,208.59,164.54
2016,7,8,8,30,34.0,252.0,1.0,18.0,274.0,292.05,229.24
2016,7,8,8,45,40.0,275.5,1.0,18.5,303.0,321.21,250.07
2016,7,8,9,0,46.0,299.0,1.0,19.0,332.0,349.98,270.56
2016,7,8,9,15,75.5,333.5,1.0,19.5,391.5,414.08,317.64
2016,7,8,9,30,105.0,368.0,1.0,20.0,451.0,477.39,362.6
2016,7,8,9,45,229.0,370.0,1.05,20.5,561.0,633.71,474.65
2016,7,8,10,0,353.0,372.0,1.1,21.0,671.0,752.58,555.68
2016,7,8,10,15,631.0,230.0,1.15,21.5,786.5,892.25,653.25
2016,7,8,10,30,909.0,88.0,1.2,22.0,902.0,988.09,711.49
2016,7,8,10,45,914.5,87.5,1.25,22.5,923.5,976.62,701.75
2016,7,8,11,0,920.0,87.0,1.3,23.0,945.0,961.94,691.52
2016,7,8,11,15,922.5,87.5,1.35,23.0,959.0,942.32,679.55
2016,7,8,11,30,925.0,88.0,1.4,23.0,973.0,919.68,665.69
2016,7,8,11,45,927.0,88.0,1.45,23.5,979.5,893.24,648.1
2016,7,8,12,0,929.0,88.0,1.5,24.0,986.0,864.09,628.74
2016,7,8,12,15,929.0,88.0,1.55,24.0,985.5,830.76,607.76
2016,7,8,12,30,929.0,88.0,1.6,24.0,985.0,795.16,585.09
2016,7,8,12,45,921.0,92.0,1.65,24.0,975.5,755.01,559.13
2016,7,8,13,0,913.0,96.0,1.7,24.0,966.0,713.39,531.05
2016,7,8,13,15,910.5,95.5,1.7,24.0,951.0,670.36,499.82
2016,7,8,13,30,908.0,95.0,1.7,24.0,936.0,625.9,466.79
2016,7,8,13,45,903.5,94.0,1.75,24.0,914.5,578.66,431.15
2016,7,8,14,0,899.0,93.0,1.8,24.0,893.0,530.53,393.74
2016,7,8,14,15,893.0,92.0,1.8,23.5,864.5,481.0,354.65
2016,7,8,14,30,887.0,91.0,1.8,23.0,836.0,431.1,313.97
2016,7,8,14,45,879.5,89.5,1.85,23.0,802.0,380.13,270.87
2016,7,8,15,0,872.0,88.0,1.9,23.0,768.0,329.34,227.05
2016,7,8,15,15,861.5,86.5,1.9,22.5,728.5,278.21,183.12
2016,7,8,15,30,851.0,85.0,1.9,22.0,689.0,227.96,140.66
2016,7,8,15,45,838.0,82.5,1.9,22.0,645.5,177.73,100.83
2016,7,8,16,0,825.0,80.0,1.9,22.0,602.0,129.02,68.18
2016,7,8,16,15,807.5,77.5,1.85,21.5,555.5,81.85,47.85
2016,7,8,16,30,790.0,75.0,1.8,21.0,509.0,61.81,47.6
2016,7,8,16,45,768.0,72.0,1.8,21.0,460.0,51.49,38.92
2016,7,8,17,0,746.0,69.0,1.8,21.0,411.0,50.57,38.28
2016,7,8,17,15,715.0,65.5,1.7,20.5,361.0,49.13,37.25
2016,7,8,17,30,684.0,62.0,1.6,20.0,311.0,47.65,36.14
2016,7,8,17,45,642.5,57.0,1.55,19.5,262.5,44.82,33.79
2016,7,8,18,0,601.0,52.0,1.5,19.0,214.0,41.89,31.26
2016,7,8,18,15,537.0,46.0,1.4,18.5,167.5,34.73,24.88
2016,7,8,18,30,473.0,40.0,1.3,18.0,121.0,31.0,21.35
2016,7,8,18,45,374.0,31.0,1.2,17.5,82.0,24.48,15.16
2016,7,8,19,0,275.0,22.0,1.1,17.0,43.0,17.73,6.45
2016,7,8,19,15,137.5,11.0,1.05,16.5,21.5,10.01,0.0
2016,7,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,0.45,14.5,27.5,128.61,0.0
2016,7,9,5,30,343.0,24.0,0.4,15.0,55.0,272.13,196.69
2016,7,9,5,45,434.5,31.0,0.4,16.0,95.5,352.69,279.44
2016,7,9,6,0,526.0,38.0,0.4,17.0,136.0,436.94,349.45
2016,7,9,6,15,583.5,43.0,0.45,17.5,183.0,505.99,403.71
2016,7,9,6,30,641.0,48.0,0.5,18.0,230.0,578.16,457.54
2016,7,9,6,45,680.0,51.5,0.55,18.5,279.0,636.07,498.45
2016,7,9,7,0,719.0,55.0,0.6,19.0,328.0,694.86,538.34
2016,7,9,7,15,747.0,58.0,0.65,19.5,377.5,743.88,569.96
2016,7,9,7,30,775.0,61.0,0.7,20.0,427.0,783.64,594.42
2016,7,9,7,45,796.0,63.5,0.75,21.0,476.0,823.96,617.61
2016,7,9,8,0,817.0,66.0,0.8,22.0,525.0,862.78,639.22
2016,7,9,8,15,833.5,67.5,0.85,22.0,571.0,894.18,658.08
2016,7,9,8,30,850.0,69.0,0.9,22.0,617.0,923.39,675.52
2016,7,9,8,45,862.5,71.0,1.0,22.5,660.0,946.83,688.82
2016,7,9,9,0,875.0,73.0,1.1,23.0,703.0,967.51,700.42
2016,7,9,9,15,884.5,74.0,1.15,23.5,742.0,981.05,706.68
2016,7,9,9,30,894.0,75.0,1.2,24.0,781.0,991.55,711.19
2016,7,9,9,45,894.5,80.5,1.3,24.5,813.0,994.95,712.24
2016,7,9,10,0,895.0,86.0,1.4,25.0,845.0,994.94,711.3
2016,7,9,10,15,604.5,249.0,1.45,25.0,769.5,885.1,640.18
2016,7,9,10,30,314.0,412.0,1.5,25.0,694.0,735.7,534.29
2016,7,9,10,45,615.5,250.5,1.55,25.0,818.5,868.98,632.43
2016,7,9,11,0,917.0,89.0,1.6,25.0,943.0,961.02,691.22
2016,7,9,11,15,920.0,89.5,1.6,25.0,957.5,941.88,677.52
2016,7,9,11,30,923.0,90.0,1.6,25.0,972.0,919.72,663.22
2016,7,9,11,45,926.0,89.5,1.65,25.0,979.5,893.69,647.08
2016,7,9,12,0,929.0,89.0,1.7,25.0,987.0,864.91,629.1
2016,7,9,12,15,929.0,89.0,1.7,25.0,986.5,831.55,607.49
2016,7,9,12,30,929.0,89.0,1.7,25.0,986.0,795.91,584.29
2016,7,9,12,45,927.0,89.5,1.75,25.0,978.0,757.11,559.24
2016,7,9,13,0,925.0,90.0,1.8,25.0,970.0,716.47,532.02
2016,7,9,13,15,922.5,89.5,1.8,24.5,955.5,672.98,501.47
2016,7,9,13,30,920.0,89.0,1.8,24.0,941.0,628.03,468.97
2016,7,9,13,45,918.0,87.0,1.85,24.0,919.5,580.85,433.26
2016,7,9,14,0,916.0,85.0,1.9,24.0,898.0,532.52,395.58
2016,7,9,14,15,910.0,84.0,1.9,23.5,870.0,482.2,355.76
2016,7,9,14,30,904.0,83.0,1.9,23.0,842.0,431.49,314.31
2016,7,9,14,45,899.0,80.0,1.9,23.0,808.0,379.42,270.06
2016,7,9,15,0,894.0,77.0,1.9,23.0,774.0,327.3,224.91
2016,7,9,15,15,884.0,76.0,1.9,22.5,734.5,275.58,180.31
2016,7,9,15,30,874.0,75.0,1.9,22.0,695.0,224.68,137.17
2016,7,9,15,45,863.0,72.5,1.95,22.0,652.0,173.58,96.54
2016,7,9,16,0,852.0,70.0,2.0,22.0,609.0,123.82,63.18
2016,7,9,16,15,835.5,68.0,1.95,21.5,561.5,75.72,42.78
2016,7,9,16,30,819.0,66.0,1.9,21.0,514.0,56.01,42.65
2016,7,9,16,45,797.0,63.5,1.9,20.5,465.0,54.45,41.56
2016,7,9,17,0,775.0,61.0,1.9,20.0,416.0,52.77,40.35
2016,7,9,17,15,746.0,58.0,1.85,19.5,366.0,43.74,32.71
2016,7,9,17,30,717.0,55.0,1.8,19.0,316.0,42.39,31.69
2016,7,9,17,45,674.5,51.0,1.8,18.5,266.5,40.12,29.81
2016,7,9,18,0,632.0,47.0,1.8,18.0,217.0,37.8,27.79
2016,7,9,18,15,571.5,42.0,1.8,17.5,170.5,34.51,24.79
2016,7,9,18,30,511.0,37.0,1.8,17.0,124.0,31.19,21.6
2016,7,9,18,45,407.0,29.5,1.8,16.5,84.5,23.27,14.18
2016,7,9,19,0,303.0,22.0,1.8,16.0,45.0,17.8,6.34
2016,7,9,19,15,151.5,11.0,1.75,15.5,22.5,10.01,0.0
2016,7,9,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,5,15,160.5,13.0,1.25,13.5,27.5,123.57,0.0
2016,7,10,5,30,321.0,26.0,1.3,14.0,55.0,261.55,188.84
2016,7,10,5,45,420.5,34.5,1.4,14.5,97.0,348.58,280.7
2016,7,10,6,0,520.0,43.0,1.5,15.0,139.0,444.54,363.2
2016,7,10,6,15,582.0,48.5,1.5,15.5,187.0,516.58,421.79
2016,7,10,6,30,644.0,54.0,1.5,16.0,235.0,587.94,476.57
2016,7,10,6,45,686.0,58.5,1.55,16.5,286.5,649.93,521.99
2016,7,10,7,0,728.0,63.0,1.6,17.0,338.0,712.88,566.19
2016,7,10,7,15,758.0,66.5,1.6,17.5,389.5,764.65,600.26
2016,7,10,7,30,788.0,70.0,1.6,18.0,441.0,815.87,632.86
2016,7,10,7,45,809.5,72.5,1.6,18.5,491.0,847.86,651.24
2016,7,10,8,0,831.0,75.0,1.6,19.0,541.0,887.25,674.47
2016,7,10,8,15,848.5,77.5,1.6,19.0,589.0,920.97,694.66
2016,7,10,8,30,866.0,80.0,1.6,19.0,637.0,952.43,713.21
2016,7,10,8,45,879.5,82.0,1.65,19.5,681.5,976.82,726.32
2016,7,10,9,0,893.0,84.0,1.7,20.0,726.0,998.41,737.66
2016,7,10,9,15,903.5,85.5,1.7,20.5,766.5,1013.42,744.07
2016,7,10,9,30,914.0,87.0,1.7,21.0,807.0,1025.3,748.61
2016,7,10,9,45,921.0,88.5,1.7,21.5,841.5,1030.38,748.95
2016,7,10,10,0,928.0,90.0,1.7,22.0,876.0,1032.13,747.38
2016,7,10,10,15,934.5,91.0,1.7,22.0,904.5,1029.43,744.63
2016,7,10,10,30,941.0,92.0,1.7,22.0,933.0,1023.33,739.91
2016,7,10,10,45,945.5,93.0,1.7,22.5,955.5,1011.88,730.57
2016,7,10,11,0,950.0,94.0,1.7,23.0,978.0,997.08,719.3
2016,7,10,11,15,953.0,94.5,1.7,23.0,992.5,977.1,706.28
2016,7,10,11,30,956.0,95.0,1.7,23.0,1007.0,953.98,691.36
2016,7,10,11,45,958.0,95.0,1.75,23.5,1014.5,926.51,672.97
2016,7,10,12,0,960.0,95.0,1.8,24.0,1022.0,896.23,652.77
2016,7,10,12,15,960.0,95.0,1.85,24.0,1022.0,861.68,630.95
2016,7,10,12,30,960.0,95.0,1.9,24.0,1022.0,824.79,607.39
2016,7,10,12,45,953.5,98.5,1.95,24.0,1012.5,783.92,580.92
2016,7,10,13,0,947.0,102.0,2.0,24.0,1003.0,741.4,552.11
2016,7,10,13,15,944.5,101.5,2.0,24.0,988.0,696.76,519.7
2016,7,10,13,30,942.0,101.0,2.0,24.0,973.0,650.61,485.41
2016,7,10,13,45,940.0,99.0,2.0,24.0,951.0,602.23,448.61
2016,7,10,14,0,938.0,97.0,2.0,24.0,929.0,552.67,409.88
2016,7,10,14,15,932.5,95.5,2.0,24.0,900.0,500.92,368.38
2016,7,10,14,30,927.0,94.0,2.0,24.0,871.0,448.71,325.33
2016,7,10,14,45,920.5,92.0,2.0,24.0,836.5,395.52,280.43
2016,7,10,15,0,914.0,90.0,2.0,24.0,802.0,342.4,234.72
2016,7,10,15,15,904.0,88.5,1.95,23.5,761.5,289.04,189.05
2016,7,10,15,30,894.0,87.0,1.9,23.0,721.0,236.51,144.86
2016,7,10,15,45,882.0,84.0,1.9,23.0,676.5,183.66,103.23
2016,7,10,16,0,870.0,81.0,1.9,23.0,632.0,132.25,69.11
2016,7,10,16,15,853.0,79.0,1.85,22.5,583.5,82.96,48.58
2016,7,10,16,30,836.0,77.0,1.8,22.0,535.0,63.62,48.94
2016,7,10,16,45,814.5,73.5,1.8,22.0,484.0,53.01,40.06
2016,7,10,17,0,793.0,70.0,1.8,22.0,433.0,51.73,39.11
2016,7,10,17,15,762.0,66.5,1.75,21.5,381.0,50.29,38.09
2016,7,10,17,30,731.0,63.0,1.7,21.0,329.0,48.8,36.98
2016,7,10,17,45,686.5,58.5,1.65,20.5,277.5,46.36,34.99
2016,7,10,18,0,642.0,54.0,1.6,20.0,226.0,43.88,32.85
2016,7,10,18,15,576.0,47.5,1.5,19.0,177.0,36.16,26.06
2016,7,10,18,30,510.0,41.0,1.4,18.0,128.0,32.02,22.22
2016,7,10,18,45,399.0,32.5,1.35,17.5,86.5,25.92,16.33
2016,7,10,19,0,288.0,24.0,1.3,17.0,45.0,19.66,7.28
2016,7,10,19,15,144.0,12.0,1.25,16.5,22.5,10.91,0.0
2016,7,10,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.0,13.0,0.65,13.5,26.5,97.55,0.0
2016,7,11,5,30,312.0,26.0,0.6,14.0,53.0,255.99,181.43
2016,7,11,5,45,412.5,34.5,0.6,15.0,95.0,343.15,273.16
2016,7,11,6,0,513.0,43.0,0.6,16.0,137.0,439.36,353.34
2016,7,11,6,15,575.5,49.0,0.55,16.5,185.0,512.18,410.55
2016,7,11,6,30,638.0,55.0,0.5,17.0,233.0,584.11,463.48
2016,7,11,6,45,680.5,59.0,0.5,18.0,284.0,645.69,505.6
2016,7,11,7,0,723.0,63.0,0.5,19.0,335.0,708.22,546.21
2016,7,11,7,15,753.0,66.5,0.5,19.5,386.5,759.85,578.49
2016,7,11,7,30,783.0,70.0,0.5,20.0,438.0,810.95,609.36
2016,7,11,7,45,805.5,72.5,0.55,21.0,488.0,852.92,632.99
2016,7,11,8,0,828.0,75.0,0.6,22.0,538.0,884.02,649.1
2016,7,11,8,15,845.0,77.5,0.65,22.5,586.0,917.22,667.69
2016,7,11,8,30,862.0,80.0,0.7,23.0,634.0,948.17,684.61
2016,7,11,8,45,611.5,188.0,0.75,23.5,595.0,851.2,620.17
2016,7,11,9,0,361.0,296.0,0.8,24.0,556.0,698.24,512.91
2016,7,11,9,15,634.5,191.5,0.85,24.5,678.5,880.68,638.92
2016,7,11,9,30,908.0,87.0,0.9,25.0,801.0,1019.01,721.31
2016,7,11,9,45,904.0,94.5,0.95,25.5,831.5,1019.8,718.12
2016,7,11,10,0,900.0,102.0,1.0,26.0,862.0,1017.03,714.89
2016,7,11,10,15,906.0,103.0,1.05,26.0,890.0,1013.82,712.95
2016,7,11,10,30,912.0,104.0,1.1,26.0,918.0,1007.3,709.09
2016,7,11,10,45,915.5,105.0,1.15,26.5,939.0,995.05,700.46
2016,7,11,11,0,919.0,106.0,1.2,27.0,960.0,979.58,689.99
2016,7,11,11,15,922.0,106.5,1.2,27.0,974.5,959.99,677.61
2016,7,11,11,30,925.0,107.0,1.2,27.0,989.0,937.37,663.44
2016,7,11,11,45,925.5,108.0,1.25,27.5,995.5,910.1,645.86
2016,7,11,12,0,926.0,109.0,1.3,28.0,1002.0,880.17,626.58
2016,7,11,12,15,926.0,109.0,1.35,28.0,1001.5,846.47,606.04
2016,7,11,12,30,926.0,109.0,1.4,28.0,1001.0,810.52,583.85
2016,7,11,12,45,928.0,106.5,1.45,28.0,994.5,771.84,559.61
2016,7,11,13,0,930.0,104.0,1.5,28.0,988.0,731.1,532.71
2016,7,11,13,15,927.0,103.0,1.55,27.5,973.0,686.41,502.51
2016,7,11,13,30,924.0,102.0,1.6,27.0,958.0,640.31,470.31
2016,7,11,13,45,920.5,101.0,1.65,27.0,936.0,592.69,435.02
2016,7,11,14,0,917.0,100.0,1.7,27.0,914.0,544.04,397.84
