Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,911.5,99.0,1.7,26.5,885.5,493.65,358.72
2016,7,11,14,30,906.0,98.0,1.7,26.0,857.0,442.81,317.93
2016,7,11,14,45,899.0,96.0,1.75,26.0,822.5,390.45,274.38
2016,7,11,15,0,892.0,94.0,1.8,26.0,788.0,338.22,230.02
2016,7,11,15,15,882.0,92.5,1.8,25.5,748.5,285.95,185.77
2016,7,11,15,30,872.0,91.0,1.8,25.0,709.0,234.49,142.95
2016,7,11,15,45,860.5,88.0,1.8,25.0,665.0,182.8,102.63
2016,7,11,16,0,849.0,85.0,1.8,25.0,621.0,132.48,69.63
2016,7,11,16,15,832.0,82.5,1.75,24.5,573.5,83.86,49.66
2016,7,11,16,30,815.0,80.0,1.7,24.0,526.0,56.06,42.13
2016,7,11,16,45,795.0,76.0,1.7,23.5,476.5,54.63,41.19
2016,7,11,17,0,775.0,72.0,1.7,23.0,427.0,53.08,40.11
2016,7,11,17,15,744.0,68.5,1.65,22.0,375.5,51.73,39.24
2016,7,11,17,30,713.0,65.0,1.6,21.0,324.0,50.32,38.3
2016,7,11,17,45,672.5,59.5,1.55,20.5,273.5,47.15,35.67
2016,7,11,18,0,632.0,54.0,1.5,20.0,223.0,43.87,32.84
2016,7,11,18,15,565.5,48.0,1.4,19.0,174.5,36.55,26.4
2016,7,11,18,30,499.0,42.0,1.3,18.0,126.0,32.88,22.96
2016,7,11,18,45,393.5,32.5,1.25,17.5,85.0,25.95,16.33
2016,7,11,19,0,288.0,23.0,1.2,17.0,44.0,18.77,6.41
2016,7,11,19,15,144.0,11.5,1.2,16.5,22.0,10.46,0.0
2016,7,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,1.0,13.5,26.5,103.33,0.0
2016,7,12,5,30,337.0,24.0,1.0,14.0,53.0,267.24,186.93
2016,7,12,5,45,435.5,32.0,1.05,14.5,95.0,354.06,283.35
2016,7,12,6,0,534.0,40.0,1.1,15.0,137.0,443.38,360.56
2016,7,12,6,15,594.0,45.5,1.05,15.5,185.0,515.44,418.2
2016,7,12,6,30,654.0,51.0,1.0,16.0,233.0,590.68,474.93
2016,7,12,6,45,327.0,66.0,1.0,16.5,157.0,365.98,300.7
2016,7,12,7,0,0.0,81.0,1.0,17.0,81.0,72.81,55.45
2016,7,12,7,15,0.0,99.5,1.0,17.5,99.5,90.7,70.53
2016,7,12,7,30,0.0,118.0,1.0,18.0,118.0,108.51,84.77
2016,7,12,7,45,0.0,134.5,1.05,18.5,134.5,124.17,97.02
2016,7,12,8,0,0.0,151.0,1.1,19.0,151.0,139.74,109.02
2016,7,12,8,15,3.0,170.5,1.15,19.0,172.5,161.17,125.91
2016,7,12,8,30,6.0,190.0,1.2,19.0,194.0,182.58,142.59
2016,7,12,8,45,13.5,225.0,1.25,19.5,234.5,224.13,174.71
2016,7,12,9,0,21.0,260.0,1.3,20.0,275.0,265.61,206.06
2016,7,12,9,15,44.5,305.0,1.3,20.5,339.0,351.76,270.88
2016,7,12,9,30,68.0,350.0,1.3,21.0,403.0,420.74,320.82
2016,7,12,9,45,270.5,333.5,1.35,21.5,559.5,636.03,479.24
2016,7,12,10,0,473.0,317.0,1.4,22.0,716.0,829.94,611.91
2016,7,12,10,15,445.0,341.0,1.4,22.0,726.5,816.62,598.94
2016,7,12,10,30,417.0,365.0,1.4,22.0,737.0,801.08,586.95
2016,7,12,10,45,684.0,226.0,1.45,22.0,853.5,910.5,666.15
2016,7,12,11,0,951.0,87.0,1.5,22.0,970.0,990.59,716.38
2016,7,12,11,15,954.0,87.5,1.5,22.0,985.0,970.76,702.29
2016,7,12,11,30,957.0,88.0,1.5,22.0,1000.0,947.79,687.48
2016,7,12,11,45,958.5,88.5,1.55,22.0,1007.5,920.48,670.58
2016,7,12,12,0,960.0,89.0,1.6,22.0,1015.0,890.35,651.78
2016,7,12,12,15,961.0,89.0,1.6,22.0,1015.5,856.7,629.98
2016,7,12,12,30,962.0,89.0,1.6,22.0,1016.0,820.61,606.46
2016,7,12,12,45,952.0,94.5,1.65,22.0,1006.0,778.9,579.47
2016,7,12,13,0,942.0,100.0,1.7,22.0,996.0,735.73,550.26
2016,7,12,13,15,940.0,99.5,1.7,22.0,981.0,691.59,518.15
2016,7,12,13,30,938.0,99.0,1.7,22.0,966.0,645.91,484.12
2016,7,12,13,45,935.5,97.5,1.7,22.0,945.0,597.78,447.4
2016,7,12,14,0,933.0,96.0,1.7,22.0,924.0,548.52,408.76
2016,7,12,14,15,928.0,95.0,1.7,22.0,895.5,497.55,367.7
2016,7,12,14,30,923.0,94.0,1.7,22.0,867.0,446.07,325.01
2016,7,12,14,45,917.0,92.0,1.75,22.0,832.5,393.17,280.27
2016,7,12,15,0,911.0,90.0,1.8,22.0,798.0,340.29,234.59
2016,7,12,15,15,901.0,88.0,1.8,21.5,758.0,286.64,188.5
2016,7,12,15,30,891.0,86.0,1.8,21.0,718.0,233.82,143.89
2016,7,12,15,45,879.0,84.0,1.8,21.0,673.5,181.76,102.71
2016,7,12,16,0,867.0,82.0,1.8,21.0,629.0,131.1,69.23
2016,7,12,16,15,850.0,79.5,1.75,20.5,580.5,81.54,48.86
2016,7,12,16,30,833.0,77.0,1.7,20.0,532.0,63.61,49.35
2016,7,12,16,45,811.5,73.5,1.7,20.0,481.5,53.04,40.43
2016,7,12,17,0,790.0,70.0,1.7,20.0,431.0,51.76,39.48
2016,7,12,17,15,759.0,66.5,1.65,19.5,379.0,50.32,38.45
2016,7,12,17,30,728.0,63.0,1.6,19.0,327.0,48.84,37.34
2016,7,12,17,45,684.5,58.0,1.55,18.5,275.5,46.0,34.97
2016,7,12,18,0,641.0,53.0,1.5,18.0,224.0,43.07,32.42
2016,7,12,18,15,574.0,47.0,1.35,17.5,175.0,35.8,25.92
2016,7,12,18,30,507.0,41.0,1.2,17.0,126.0,32.09,22.36
2016,7,12,18,45,396.5,32.0,1.1,16.5,85.0,25.55,16.04
2016,7,12,19,0,286.0,23.0,1.0,16.0,44.0,18.81,6.15
2016,7,12,19,15,143.0,11.5,0.95,15.5,22.0,10.46,0.0
2016,7,12,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,0.75,12.5,25.5,98.96,0.0
2016,7,13,5,30,320.0,25.0,0.7,13.0,51.0,257.16,176.68
2016,7,13,5,45,424.0,33.5,0.7,14.0,93.5,348.55,277.93
2016,7,13,6,0,528.0,42.0,0.7,15.0,136.0,447.42,361.06
2016,7,13,6,15,591.0,48.0,0.7,15.5,185.0,515.83,415.81
2016,7,13,6,30,654.0,54.0,0.7,16.0,234.0,594.02,474.56
2016,7,13,6,45,327.0,75.0,0.7,17.0,165.0,378.79,308.26
2016,7,13,7,0,0.0,96.0,0.7,18.0,96.0,88.63,68.13
2016,7,13,7,15,1.5,122.5,0.7,18.5,123.5,116.49,91.43
2016,7,13,7,30,3.0,149.0,0.7,19.0,151.0,144.28,113.43
2016,7,13,7,45,6.5,166.0,0.7,19.5,170.0,163.41,128.17
2016,7,13,8,0,10.0,183.0,0.7,20.0,189.0,182.62,142.74
2016,7,13,8,15,17.5,210.0,0.7,20.5,221.0,216.28,168.49
2016,7,13,8,30,25.0,237.0,0.7,21.0,253.0,249.91,193.62
2016,7,13,8,45,43.5,273.0,0.7,22.0,303.5,322.36,247.27
2016,7,13,9,0,62.0,309.0,0.7,23.0,354.0,377.76,286.38
2016,7,13,9,15,79.0,336.0,0.7,23.5,396.0,420.88,316.28
2016,7,13,9,30,96.0,363.0,0.7,24.0,438.0,463.29,345.13
2016,7,13,9,45,128.5,385.5,0.75,25.0,491.0,532.73,392.13
2016,7,13,10,0,161.0,408.0,0.8,26.0,544.0,582.92,424.65
2016,7,13,10,15,136.0,419.5,0.85,26.5,537.5,562.95,408.71
2016,7,13,10,30,111.0,431.0,0.9,27.0,531.0,542.64,393.25
2016,7,13,10,45,211.0,432.5,0.95,27.5,627.0,632.45,455.94
2016,7,13,11,0,311.0,434.0,1.0,28.0,723.0,729.28,519.93
2016,7,13,11,15,260.0,454.0,1.0,28.0,698.0,686.57,489.12
2016,7,13,11,30,209.0,474.0,1.0,28.0,673.0,636.71,454.97
2016,7,13,11,45,307.0,442.0,1.05,28.5,737.0,684.97,488.97
2016,7,13,12,0,405.0,410.0,1.1,29.0,801.0,723.21,514.79
2016,7,13,12,15,420.0,395.5,1.15,29.0,801.0,699.58,499.5
2016,7,13,12,30,435.0,381.0,1.2,29.0,801.0,674.35,483.53
2016,7,13,12,45,687.0,244.0,1.25,29.5,900.5,715.69,514.99
2016,7,13,13,0,939.0,107.0,1.3,30.0,1000.0,739.09,532.41
2016,7,13,13,15,936.0,106.5,1.35,29.5,984.5,694.3,502.03
2016,7,13,13,30,933.0,106.0,1.4,29.0,969.0,648.07,470.28
2016,7,13,13,45,928.0,105.5,1.45,29.0,946.0,599.46,434.84
2016,7,13,14,0,923.0,105.0,1.5,29.0,923.0,549.94,397.6
2016,7,13,14,15,916.5,104.0,1.5,29.0,893.5,498.65,357.65
2016,7,13,14,30,910.0,103.0,1.5,29.0,864.0,447.0,316.26
2016,7,13,14,45,632.5,217.0,1.55,29.0,735.5,373.65,263.06
2016,7,13,15,0,355.0,331.0,1.6,29.0,607.0,344.63,245.13
2016,7,13,15,15,265.0,328.5,1.6,28.5,528.5,296.58,211.54
2016,7,13,15,30,175.0,326.0,1.6,28.0,450.0,268.82,194.17
2016,7,13,15,45,148.0,303.0,1.6,27.5,403.5,235.87,171.33
2016,7,13,16,0,121.0,280.0,1.6,27.0,357.0,206.28,151.73
2016,7,13,16,15,109.0,256.0,1.6,26.5,321.0,190.82,143.52
2016,7,13,16,30,97.0,232.0,1.6,26.0,285.0,172.16,137.43
2016,7,13,16,45,63.0,200.0,1.6,25.5,233.5,151.66,121.44
2016,7,13,17,0,29.0,168.0,1.6,25.0,182.0,130.4,104.54
2016,7,13,17,15,14.5,138.5,1.55,24.0,145.5,115.01,92.43
2016,7,13,17,30,0.0,109.0,1.5,23.0,109.0,92.15,73.68
2016,7,13,17,45,291.0,85.0,1.45,22.5,162.0,60.64,46.96
2016,7,13,18,0,582.0,61.0,1.4,22.0,215.0,45.57,34.01
2016,7,13,18,15,511.0,53.5,1.3,21.0,167.5,41.0,29.99
2016,7,13,18,30,440.0,46.0,1.2,20.0,120.0,36.29,25.65
2016,7,13,18,45,328.0,35.0,1.1,19.5,80.0,28.16,17.95
2016,7,13,19,0,216.0,24.0,1.0,19.0,40.0,19.71,6.14
2016,7,13,19,15,108.0,12.0,0.9,18.5,20.0,10.91,0.0
2016,7,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,5,15,127.5,13.5,0.65,14.5,24.0,81.94,0.0
2016,7,14,5,30,255.0,27.0,0.6,15.0,48.0,219.28,145.77
2016,7,14,5,45,369.0,36.5,0.6,16.0,89.5,316.93,250.66
2016,7,14,6,0,483.0,46.0,0.6,17.0,131.0,421.68,337.84
2016,7,14,6,15,550.0,52.5,0.6,17.5,179.5,497.36,398.22
2016,7,14,6,30,617.0,59.0,0.6,18.0,228.0,577.06,457.74
2016,7,14,6,45,308.5,84.5,0.6,18.5,169.0,377.2,304.22
2016,7,14,7,0,0.0,110.0,0.6,19.0,110.0,104.12,80.44
2016,7,14,7,15,4.5,133.0,0.6,19.5,135.0,130.8,102.73
2016,7,14,7,30,9.0,156.0,0.6,20.0,160.0,157.47,123.7
2016,7,14,7,45,22.5,185.0,0.6,21.0,197.5,199.02,156.01
2016,7,14,8,0,36.0,214.0,0.6,22.0,235.0,257.53,200.28
2016,7,14,8,15,36.0,232.0,0.6,22.5,254.5,275.09,212.16
2016,7,14,8,30,36.0,250.0,0.6,23.0,274.0,292.38,223.92
2016,7,14,8,45,55.5,283.0,0.65,24.0,322.0,345.79,262.57
2016,7,14,9,0,75.0,316.0,0.7,25.0,370.0,398.8,299.61
2016,7,14,9,15,99.0,342.5,0.75,25.5,417.5,448.33,334.08
2016,7,14,9,30,123.0,369.0,0.8,26.0,465.0,515.03,379.61
2016,7,14,9,45,167.5,386.5,0.85,26.5,523.5,573.0,418.87
2016,7,14,10,0,212.0,404.0,0.9,27.0,582.0,629.6,456.42
2016,7,14,10,15,176.0,420.0,0.95,27.0,571.5,603.1,436.6
2016,7,14,10,30,140.0,436.0,1.0,27.0,561.0,576.16,417.25
2016,7,14,10,45,121.5,443.0,1.05,27.5,553.5,556.9,402.88
2016,7,14,11,0,103.0,450.0,1.1,28.0,546.0,525.76,380.47
2016,7,14,11,15,213.0,450.0,1.1,28.0,651.5,629.93,453.68
2016,7,14,11,30,323.0,450.0,1.1,28.0,757.0,724.06,516.68
2016,7,14,11,45,335.5,441.0,1.15,28.5,762.5,708.75,505.2
2016,7,14,12,0,348.0,432.0,1.2,29.0,768.0,691.96,493.82
2016,7,14,12,15,226.5,452.5,1.2,29.0,671.5,589.89,423.29
2016,7,14,12,30,105.0,473.0,1.2,29.0,575.0,497.81,358.62
2016,7,14,12,45,98.0,466.0,1.3,29.0,560.5,476.96,345.18
2016,7,14,13,0,91.0,459.0,1.4,29.0,546.0,456.73,331.48
2016,7,14,13,15,87.0,449.0,1.4,28.5,531.0,436.66,318.13
2016,7,14,13,30,83.0,439.0,1.4,28.0,516.0,417.11,305.01
2016,7,14,13,45,78.0,424.0,1.4,28.0,495.0,393.7,288.46
2016,7,14,14,0,73.0,409.0,1.4,28.0,474.0,371.07,272.38
2016,7,14,14,15,61.5,385.0,1.35,27.5,438.5,339.69,250.33
2016,7,14,14,30,50.0,361.0,1.3,27.0,403.0,310.02,229.41
2016,7,14,14,45,43.5,337.5,1.3,27.0,373.5,284.13,210.71
2016,7,14,15,0,37.0,314.0,1.3,27.0,344.0,259.4,192.77
2016,7,14,15,15,30.0,287.0,1.3,26.5,310.5,233.3,174.12
2016,7,14,15,30,23.0,260.0,1.3,26.0,277.0,219.53,164.72
2016,7,14,15,45,16.0,229.0,1.3,26.0,240.5,192.23,144.67
2016,7,14,16,0,9.0,198.0,1.3,26.0,204.0,165.94,125.3
2016,7,14,16,15,5.0,179.0,1.25,25.5,182.5,149.48,113.43
2016,7,14,16,30,1.0,160.0,1.2,25.0,161.0,134.22,106.88
2016,7,14,16,45,0.5,141.5,1.2,24.5,142.0,119.58,95.37
2016,7,14,17,0,0.0,123.0,1.2,24.0,123.0,104.77,83.54
2016,7,14,17,15,0.0,95.5,1.15,23.0,95.5,82.82,65.57
2016,7,14,17,30,0.0,68.0,1.1,22.0,68.0,60.11,46.55
2016,7,14,17,45,292.5,64.0,1.1,21.5,141.0,45.81,34.35
2016,7,14,18,0,585.0,60.0,1.1,21.0,214.0,44.82,33.52
2016,7,14,18,15,513.5,52.5,1.0,20.0,166.5,40.21,29.45
2016,7,14,18,30,442.0,45.0,0.9,19.0,119.0,35.47,25.05
2016,7,14,18,45,329.5,34.5,0.85,18.5,79.0,27.76,17.67
2016,7,14,19,0,217.0,24.0,0.8,18.0,39.0,19.77,5.74
2016,7,14,19,15,108.5,12.0,0.75,17.5,19.5,10.91,0.0
2016,7,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,142.5,12.0,0.9,13.5,23.5,88.62,0.0
2016,7,15,5,30,285.0,24.0,0.9,14.0,47.0,232.7,151.55
2016,7,15,5,45,389.5,33.5,0.95,14.5,88.0,325.96,259.74
2016,7,15,6,0,494.0,43.0,1.0,15.0,129.0,424.85,344.75
2016,7,15,6,15,247.0,47.0,0.95,15.5,90.0,261.46,215.86
2016,7,15,6,30,0.0,51.0,0.9,16.0,51.0,45.02,32.53
2016,7,15,6,45,0.0,63.0,0.9,16.5,63.0,55.67,41.75
2016,7,15,7,0,0.0,75.0,0.9,17.0,75.0,66.8,50.94
2016,7,15,7,15,0.0,98.0,0.85,17.5,98.0,89.29,69.39
2016,7,15,7,30,0.0,121.0,0.8,18.0,121.0,111.79,87.45
2016,7,15,7,45,0.0,134.5,0.8,19.0,134.5,124.31,96.9
2016,7,15,8,0,0.0,148.0,0.8,20.0,148.0,136.81,106.17
2016,7,15,8,15,2.5,167.0,0.8,20.5,169.0,157.26,121.91
2016,7,15,8,30,5.0,186.0,0.8,21.0,190.0,177.67,137.36
2016,7,15,8,45,10.0,213.5,0.85,21.5,221.0,209.1,161.25
2016,7,15,9,0,15.0,241.0,0.9,22.0,252.0,240.41,184.6
2016,7,15,9,15,56.5,302.0,0.9,22.5,346.0,360.75,275.08
2016,7,15,9,30,98.0,363.0,0.9,23.0,440.0,465.48,349.83
2016,7,15,9,45,92.5,377.5,0.95,24.0,453.0,470.78,350.66
2016,7,15,10,0,87.0,392.0,1.0,25.0,466.0,475.59,352.0
2016,7,15,10,15,112.5,413.5,1.05,25.0,512.0,533.55,392.65
2016,7,15,10,30,138.0,435.0,1.1,25.0,558.0,573.22,419.85
2016,7,15,10,45,124.0,444.0,1.15,25.5,556.5,560.35,409.2
2016,7,15,11,0,110.0,453.0,1.2,26.0,555.0,535.36,390.86
2016,7,15,11,15,117.5,462.5,1.2,26.0,573.0,553.97,403.53
2016,7,15,11,30,125.0,472.0,1.2,26.0,591.0,559.56,407.02
2016,7,15,11,45,90.0,454.0,1.25,26.0,540.0,494.98,361.74
2016,7,15,12,0,55.0,436.0,1.3,26.0,489.0,441.3,323.8
2016,7,15,12,15,71.0,450.5,1.3,25.5,519.0,460.16,338.32
2016,7,15,12,30,87.0,465.0,1.3,25.0,549.0,477.08,350.92
2016,7,15,12,45,94.0,464.0,1.3,25.0,554.0,472.33,347.51
2016,7,15,13,0,101.0,463.0,1.3,25.0,559.0,466.82,343.68
2016,7,15,13,15,72.0,430.0,1.3,25.0,498.0,411.67,304.23
2016,7,15,13,30,43.0,397.0,1.3,25.0,437.0,360.05,267.19
2016,7,15,13,45,64.5,407.0,1.3,25.0,465.5,373.15,277.12
2016,7,15,14,0,86.0,417.0,1.3,25.0,494.0,383.44,284.41
2016,7,15,14,15,88.5,401.5,1.25,24.5,478.0,363.77,270.38
2016,7,15,14,30,91.0,386.0,1.2,24.0,462.0,344.08,256.3
2016,7,15,14,45,91.0,370.0,1.2,24.0,443.5,323.1,240.75
2016,7,15,15,0,91.0,354.0,1.2,24.0,425.0,302.29,225.22
2016,7,15,15,15,72.5,326.0,1.15,23.5,380.5,269.41,201.56
2016,7,15,15,30,54.0,298.0,1.1,23.0,336.0,239.06,179.91
2016,7,15,15,45,53.5,279.0,1.1,23.0,314.5,219.23,165.32
2016,7,15,16,0,53.0,260.0,1.1,23.0,293.0,199.68,151.23
2016,7,15,16,15,45.5,235.5,1.1,22.5,262.5,177.04,135.74
2016,7,15,16,30,38.0,211.0,1.1,22.0,232.0,159.48,128.98
2016,7,15,16,45,76.0,199.0,1.1,22.0,235.5,151.11,122.54
2016,7,15,17,0,114.0,187.0,1.1,22.0,239.0,135.61,110.04
2016,7,15,17,15,57.0,145.5,1.05,21.5,171.5,114.8,93.09
2016,7,15,17,30,0.0,104.0,1.0,21.0,104.0,88.38,71.01
2016,7,15,17,45,300.0,81.5,0.95,20.5,160.0,58.27,45.29
2016,7,15,18,0,600.0,59.0,0.9,20.0,216.0,44.14,33.06
2016,7,15,18,15,528.0,51.5,0.85,19.0,168.0,39.48,28.94
2016,7,15,18,30,456.0,44.0,0.8,18.0,120.0,34.69,24.48
2016,7,15,18,45,335.5,34.0,0.75,17.5,79.5,27.38,17.39
2016,7,15,19,0,215.0,24.0,0.7,17.0,39.0,19.83,5.23
2016,7,15,19,15,107.5,12.0,0.7,16.5,19.5,10.91,0.0
2016,7,15,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.0,0.9,14.5,22.0,75.49,0.0
2016,7,16,5,30,234.0,26.0,0.9,15.0,44.0,203.23,127.15
2016,7,16,5,45,347.0,35.5,0.9,15.5,84.5,301.13,238.76
2016,7,16,6,0,460.0,45.0,0.9,16.0,125.0,403.98,326.56
2016,7,16,6,15,528.5,52.0,0.9,16.5,173.0,480.35,388.88
2016,7,16,6,30,597.0,59.0,0.9,17.0,221.0,560.96,450.39
2016,7,16,6,45,298.5,58.0,0.9,17.5,139.0,330.96,271.63
2016,7,16,7,0,0.0,57.0,0.9,18.0,57.0,50.33,36.6
2016,7,16,7,15,0.0,72.0,0.9,18.5,72.0,63.67,47.89
2016,7,16,7,30,0.0,87.0,0.9,19.0,87.0,77.45,59.01
2016,7,16,7,45,0.0,118.0,0.9,19.5,118.0,107.54,83.24
2016,7,16,8,0,0.0,149.0,0.9,20.0,149.0,137.88,107.13
2016,7,16,8,15,1.5,163.0,0.9,20.5,164.0,152.28,117.99
2016,7,16,8,30,3.0,177.0,0.9,21.0,179.0,166.68,128.75
2016,7,16,8,45,24.0,235.0,0.95,21.5,252.5,244.98,189.66
2016,7,16,9,0,45.0,293.0,1.0,22.0,326.0,343.06,262.98
2016,7,16,9,15,124.0,330.5,1.0,22.5,426.5,478.31,362.23
2016,7,16,9,30,203.0,368.0,1.0,23.0,527.0,594.35,443.12
2016,7,16,9,45,122.5,360.0,1.05,23.5,457.5,499.26,372.09
2016,7,16,10,0,42.0,352.0,1.1,24.0,388.0,388.46,290.13
2016,7,16,10,15,42.0,364.5,1.15,24.0,401.5,397.27,296.87
2016,7,16,10,30,42.0,377.0,1.2,24.0,415.0,405.66,302.57
2016,7,16,10,45,40.5,383.0,1.25,24.5,420.0,405.68,301.68
2016,7,16,11,0,39.0,389.0,1.3,25.0,425.0,405.48,300.73
2016,7,16,11,15,42.0,401.5,1.3,25.0,441.0,415.43,307.63
2016,7,16,11,30,45.0,414.0,1.3,25.0,457.0,424.65,313.95
2016,7,16,11,45,51.5,426.5,1.35,25.0,476.0,436.12,322.17
2016,7,16,12,0,58.0,439.0,1.4,25.0,495.0,446.53,329.62
2016,7,16,12,15,108.0,461.0,1.4,25.0,565.0,499.12,367.64
2016,7,16,12,30,158.0,483.0,1.4,25.0,635.0,547.74,401.81
2016,7,16,12,45,146.0,477.5,1.45,25.0,617.5,520.48,382.34
2016,7,16,13,0,134.0,472.0,1.5,25.0,600.0,494.15,363.95
2016,7,16,13,15,101.0,449.5,1.5,25.0,545.0,445.91,329.47
2016,7,16,13,30,68.0,427.0,1.5,25.0,490.0,398.6,295.52
2016,7,16,13,45,64.0,412.5,1.5,25.0,471.0,377.03,280.21
2016,7,16,14,0,60.0,398.0,1.5,25.0,452.0,356.14,265.15
2016,7,16,14,15,44.5,361.5,1.45,25.0,401.0,314.54,234.82
2016,7,16,14,30,29.0,325.0,1.4,25.0,350.0,275.32,206.17
2016,7,16,14,45,44.0,331.5,1.4,25.0,367.5,279.87,209.54
2016,7,16,15,0,59.0,338.0,1.4,25.0,385.0,282.03,210.74
2016,7,16,15,15,34.5,278.0,1.35,24.5,305.5,228.01,171.34
2016,7,16,15,30,10.0,218.0,1.3,24.0,226.0,185.53,140.57
2016,7,16,15,45,5.0,190.5,1.3,24.0,195.0,161.83,122.9
2016,7,16,16,0,0.0,163.0,1.3,24.0,164.0,138.81,105.52
2016,7,16,16,15,0.0,159.5,1.25,23.5,160.0,134.86,102.98
2016,7,16,16,30,0.0,156.0,1.2,23.0,156.0,131.22,105.32
2016,7,16,16,45,0.0,121.5,1.2,22.5,121.5,104.39,83.43
2016,7,16,17,0,0.0,87.0,1.2,22.0,87.0,76.57,60.33
2016,7,16,17,15,0.0,70.5,1.15,21.5,70.5,62.33,48.46
2016,7,16,17,30,0.0,54.0,1.1,21.0,54.0,47.67,36.01
2016,7,16,17,45,299.5,56.0,1.1,20.5,134.5,40.28,29.69
2016,7,16,18,0,599.0,58.0,1.1,20.0,215.0,43.38,32.41
2016,7,16,18,15,526.5,51.0,1.0,19.0,166.5,39.11,28.6
2016,7,16,18,30,454.0,44.0,0.9,18.0,118.0,34.74,24.5
2016,7,16,18,45,338.0,33.5,0.85,17.5,78.0,26.99,17.01
2016,7,16,19,0,222.0,23.0,0.8,17.0,38.0,18.95,4.08
2016,7,16,19,15,111.0,11.5,0.8,16.5,19.0,10.46,0.0
2016,7,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,17,5,15,153.0,11.5,0.85,14.0,23.0,93.56,0.0
2016,7,17,5,30,306.0,23.0,0.9,14.0,46.0,241.38,146.04
2016,7,17,5,45,416.5,31.0,0.95,14.5,87.5,339.15,268.91
2016,7,17,6,0,527.0,39.0,1.0,15.0,129.0,434.82,352.34
2016,7,17,6,15,591.0,45.0,0.95,15.5,178.0,510.05,412.92
2016,7,17,6,30,655.0,51.0,0.9,16.0,227.0,588.8,472.49
2016,7,17,6,45,327.5,56.0,0.9,16.5,144.0,361.5,296.83
2016,7,17,7,0,0.0,61.0,0.9,17.0,61.0,53.89,39.69
2016,7,17,7,15,0.0,71.5,0.9,17.5,71.5,63.22,47.72
2016,7,17,7,30,0.0,82.0,0.9,18.0,82.0,72.6,55.24
2016,7,17,7,45,0.0,107.5,0.9,18.5,107.5,97.08,75.04
2016,7,17,8,0,0.0,133.0,0.9,19.0,133.0,121.7,94.55
2016,7,17,8,15,0.0,145.5,0.95,19.5,145.5,133.28,103.29
2016,7,17,8,30,0.0,158.0,1.0,20.0,158.0,144.83,111.95
2016,7,17,8,45,17.5,219.5,1.05,20.5,232.0,222.7,173.17
2016,7,17,9,0,35.0,281.0,1.1,21.0,306.0,319.74,246.56
2016,7,17,9,15,50.5,313.5,1.1,21.0,351.5,367.63,281.58
2016,7,17,9,30,66.0,346.0,1.1,21.0,397.0,414.8,315.7
2016,7,17,9,45,68.5,364.0,1.15,21.5,419.5,432.27,327.0
2016,7,17,10,0,71.0,382.0,1.2,22.0,442.0,449.14,338.02
2016,7,17,10,15,83.0,402.5,1.2,22.0,475.0,477.33,357.82
2016,7,17,10,30,95.0,423.0,1.2,22.0,508.0,504.46,376.6
2016,7,17,10,45,85.0,428.5,1.3,22.5,506.0,494.07,368.01
2016,7,17,11,0,75.0,434.0,1.4,23.0,504.0,483.65,359.71
2016,7,17,11,15,82.0,446.0,1.4,23.0,523.0,495.18,367.76
2016,7,17,11,30,89.0,458.0,1.4,23.0,542.0,505.66,374.9
2016,7,17,11,45,112.5,469.5,1.45,23.0,577.0,535.47,396.27
2016,7,17,12,0,136.0,481.0,1.5,23.0,612.0,554.38,409.8
2016,7,17,12,15,147.0,481.5,1.5,23.0,623.5,551.2,407.47
2016,7,17,12,30,158.0,482.0,1.5,23.0,635.0,546.82,404.44
2016,7,17,12,45,199.5,473.5,1.55,23.0,664.5,555.93,411.72
2016,7,17,13,0,241.0,465.0,1.6,23.0,694.0,561.66,416.28
2016,7,17,13,15,348.5,417.5,1.6,23.0,742.5,570.79,423.88
2016,7,17,13,30,456.0,370.0,1.6,23.0,791.0,570.11,423.68
2016,7,17,13,45,686.0,237.5,1.65,23.0,853.0,562.82,419.26
2016,7,17,14,0,916.0,105.0,1.7,23.0,915.0,543.73,403.72
2016,7,17,14,15,611.5,242.0,1.7,22.5,775.0,454.79,337.05
2016,7,17,14,30,307.0,379.0,1.7,22.0,635.0,406.1,302.06
2016,7,17,14,45,369.5,338.0,1.7,22.0,633.5,377.22,278.1
2016,7,17,15,0,432.0,297.0,1.7,22.0,632.0,333.65,241.76
2016,7,17,15,15,428.5,281.5,1.7,21.5,599.0,293.98,209.88
2016,7,17,15,30,425.0,266.0,1.7,21.0,566.0,255.05,178.91
2016,7,17,15,45,632.0,177.0,1.7,21.0,589.5,193.29,122.36
2016,7,17,16,0,839.0,88.0,1.7,21.0,613.0,127.75,68.84
2016,7,17,16,15,819.5,85.0,1.7,20.5,564.5,69.12,42.77
2016,7,17,16,30,800.0,82.0,1.7,20.0,516.0,57.51,44.15
2016,7,17,16,45,777.5,78.0,1.7,19.5,465.5,56.13,43.22
2016,7,17,17,0,755.0,74.0,1.7,19.0,415.0,54.63,42.17
2016,7,17,17,15,721.5,70.0,1.7,18.5,363.0,52.95,40.93
2016,7,17,17,30,688.0,66.0,1.7,18.0,311.0,51.21,39.59
2016,7,17,17,45,643.5,60.5,1.7,17.5,260.5,43.96,33.32
2016,7,17,18,0,599.0,55.0,1.7,17.0,210.0,41.03,30.74
2016,7,17,18,15,528.5,48.0,1.65,16.5,162.5,36.67,26.75
2016,7,17,18,30,458.0,41.0,1.6,16.0,115.0,32.19,22.47
2016,7,17,18,45,343.5,31.5,1.55,15.5,76.0,25.25,15.63
2016,7,17,19,0,229.0,22.0,1.5,15.0,37.0,18.08,2.94
2016,7,17,19,15,114.5,11.0,1.45,14.5,18.5,10.01,0.0
2016,7,17,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,18,5,15,127.0,12.0,1.1,13.0,21.0,79.76,0.0
2016,7,18,5,30,254.0,24.0,1.1,13.0,42.0,210.5,121.44
2016,7,18,5,45,370.5,32.5,1.15,13.5,83.0,311.78,248.4
2016,7,18,6,0,487.0,41.0,1.2,14.0,124.0,416.24,339.48
2016,7,18,6,15,553.0,47.5,1.15,14.5,171.5,490.89,401.0
2016,7,18,6,30,619.0,54.0,1.1,15.0,219.0,569.71,461.71
2016,7,18,6,45,329.0,94.5,1.1,15.5,184.5,406.7,333.32
2016,7,18,7,0,39.0,135.0,1.1,16.0,150.0,179.18,144.66
2016,7,18,7,15,32.5,151.5,1.05,16.5,165.0,190.29,153.6
2016,7,18,7,30,26.0,168.0,1.0,17.0,180.0,200.94,161.04
2016,7,18,7,45,18.0,174.5,1.0,17.5,183.0,183.71,146.05
2016,7,18,8,0,10.0,181.0,1.0,18.0,186.0,180.89,142.75
2016,7,18,8,15,13.0,199.5,1.0,18.5,207.5,201.22,158.24
2016,7,18,8,30,16.0,218.0,1.0,19.0,229.0,221.51,173.36
2016,7,18,8,45,46.0,265.5,1.0,19.5,298.0,316.82,246.75
2016,7,18,9,0,76.0,313.0,1.0,20.0,367.0,396.82,305.68
2016,7,18,9,15,492.5,196.5,1.0,20.0,577.5,734.02,557.23
2016,7,18,9,30,909.0,80.0,1.0,20.0,788.0,1009.57,733.96
2016,7,18,9,45,910.5,84.5,1.05,20.5,821.0,1012.84,730.22
2016,7,18,10,0,912.0,89.0,1.1,21.0,854.0,1012.66,728.46
2016,7,18,10,15,918.0,90.0,1.15,21.0,882.0,1009.69,726.52
2016,7,18,10,30,924.0,91.0,1.2,21.0,910.0,1003.35,722.6
2016,7,18,10,45,928.0,91.5,1.25,21.5,931.5,991.2,713.79
2016,7,18,11,0,932.0,92.0,1.3,22.0,953.0,975.77,703.06
2016,7,18,11,15,934.5,92.5,1.35,22.0,967.5,955.73,690.84
2016,7,18,11,30,937.0,93.0,1.4,22.0,982.0,932.61,676.68
2016,7,18,11,45,938.5,93.5,1.45,22.5,989.0,905.65,658.74
2016,7,18,12,0,940.0,94.0,1.5,23.0,996.0,875.91,638.98
2016,7,18,12,15,940.0,93.5,1.5,23.0,996.0,841.44,616.69
2016,7,18,12,30,940.0,93.0,1.5,23.0,996.0,804.64,592.76
2016,7,18,12,45,941.5,91.0,1.55,23.0,989.0,765.47,567.55
2016,7,18,13,0,943.0,89.0,1.6,23.0,982.0,724.18,539.79
2016,7,18,13,15,941.0,88.5,1.6,22.5,967.0,679.9,508.6
2016,7,18,13,30,939.0,88.0,1.6,22.0,952.0,634.05,475.33
2016,7,18,13,45,937.0,86.0,1.65,22.0,930.5,585.59,438.56
2016,7,18,14,0,935.0,84.0,1.7,22.0,909.0,535.94,399.69
2016,7,18,14,15,929.5,83.0,1.7,22.0,880.5,484.49,358.02
2016,7,18,14,30,924.0,82.0,1.7,22.0,852.0,432.57,314.75
2016,7,18,14,45,918.5,80.0,1.7,22.0,818.0,379.61,269.56
2016,7,18,15,0,913.0,78.0,1.7,22.0,784.0,326.61,223.48
2016,7,18,15,15,903.0,76.5,1.65,21.5,743.5,273.06,177.3
2016,7,18,15,30,893.0,75.0,1.6,21.0,703.0,220.34,132.86
2016,7,18,15,45,882.5,72.5,1.6,21.0,659.0,167.87,91.85
2016,7,18,16,0,872.0,70.0,1.6,21.0,615.0,116.67,59.17
2016,7,18,16,15,855.5,68.0,1.55,20.5,567.0,67.14,41.75
2016,7,18,16,30,839.0,66.0,1.5,20.0,519.0,56.29,43.1
2016,7,18,16,45,818.5,63.0,1.5,20.0,469.0,54.35,41.6
2016,7,18,17,0,798.0,60.0,1.5,20.0,419.0,52.29,39.97
2016,7,18,17,15,768.0,57.0,1.45,19.5,367.5,43.39,32.42
2016,7,18,17,30,738.0,54.0,1.4,19.0,316.0,41.99,31.36
2016,7,18,17,45,696.0,49.5,1.4,18.5,265.0,39.28,29.08
2016,7,18,18,0,654.0,45.0,1.4,18.0,214.0,36.5,26.63
2016,7,18,18,15,588.5,40.0,1.35,17.5,166.0,33.12,23.52
2016,7,18,18,30,523.0,35.0,1.3,17.0,118.0,29.73,20.23
2016,7,18,18,45,411.5,27.0,1.3,16.5,78.0,23.36,13.92
2016,7,18,19,0,300.0,19.0,1.3,16.0,38.0,15.44,0.87
2016,7,18,19,15,150.0,9.5,1.25,15.5,19.0,8.64,0.0
2016,7,18,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,165.5,10.0,1.0,12.5,22.0,98.63,0.0
2016,7,19,5,30,331.0,20.0,1.0,13.0,44.0,243.46,132.43
2016,7,19,5,45,440.5,27.5,1.0,13.5,85.5,342.69,271.73
2016,7,19,6,0,550.0,35.0,1.0,14.0,127.0,444.64,360.8
2016,7,19,6,15,612.5,40.0,0.95,14.5,175.5,517.94,420.08
2016,7,19,6,30,675.0,45.0,0.9,15.0,224.0,594.79,478.51
2016,7,19,6,45,717.0,48.5,0.9,15.5,275.5,656.28,522.77
2016,7,19,7,0,759.0,52.0,0.9,16.0,327.0,710.66,559.8
2016,7,19,7,15,788.0,55.0,0.9,16.5,378.5,761.66,592.85
2016,7,19,7,30,817.0,58.0,0.9,17.0,430.0,812.18,624.35
2016,7,19,7,45,838.0,60.0,0.9,17.5,481.0,853.14,648.36
2016,7,19,8,0,859.0,62.0,0.9,18.0,532.0,892.51,670.81
2016,7,19,8,15,874.5,63.5,0.9,18.5,579.5,924.06,687.67
2016,7,19,8,30,890.0,65.0,0.9,19.0,627.0,953.23,702.84
2016,7,19,8,45,901.5,67.0,0.95,19.5,671.5,976.49,715.06
2016,7,19,9,0,913.0,69.0,1.0,20.0,716.0,996.81,725.49
2016,7,19,9,15,922.5,70.0,1.05,20.5,756.0,1010.84,732.01
2016,7,19,9,30,932.0,71.0,1.1,21.0,796.0,1021.65,736.68
2016,7,19,9,45,930.0,78.0,1.15,21.5,828.5,1024.52,736.54
2016,7,19,10,0,928.0,85.0,1.2,22.0,861.0,1023.74,734.34
2016,7,19,10,15,933.5,86.0,1.2,22.0,889.5,1020.23,731.13
2016,7,19,10,30,939.0,87.0,1.2,22.0,918.0,1013.31,725.97
2016,7,19,10,45,941.5,88.5,1.3,22.5,939.5,1000.61,717.71
2016,7,19,11,0,944.0,90.0,1.4,23.0,961.0,984.59,707.43
2016,7,19,11,15,946.5,90.5,1.4,23.0,975.5,964.32,694.32
2016,7,19,11,30,949.0,91.0,1.4,23.0,990.0,940.93,679.32
2016,7,19,11,45,950.0,91.0,1.45,23.5,997.0,912.75,660.7
2016,7,19,12,0,951.0,91.0,1.5,24.0,1004.0,881.8,640.28
2016,7,19,12,15,951.0,91.0,1.55,24.0,1003.5,847.43,618.77
2016,7,19,12,30,951.0,91.0,1.6,24.0,1003.0,810.68,595.47
2016,7,19,12,45,944.5,94.5,1.65,24.0,994.0,769.98,569.28
2016,7,19,13,0,938.0,98.0,1.7,24.0,985.0,727.61,540.57
2016,7,19,13,15,935.5,97.5,1.7,23.5,969.5,683.05,509.27
2016,7,19,13,30,933.0,97.0,1.7,23.0,954.0,636.98,475.94
2016,7,19,13,45,930.0,95.0,1.7,23.0,932.5,588.1,438.68
2016,7,19,14,0,927.0,93.0,1.7,23.0,911.0,538.14,399.53
2016,7,19,14,15,921.0,92.0,1.7,23.0,881.5,486.71,358.1
2016,7,19,14,30,915.0,91.0,1.7,23.0,852.0,434.86,315.12
2016,7,19,14,45,909.0,88.5,1.7,23.0,817.5,381.68,270.04
2016,7,19,15,0,903.0,86.0,1.7,23.0,783.0,328.51,224.14
2016,7,19,15,15,893.0,84.5,1.65,22.5,743.0,275.35,178.55
2016,7,19,15,30,883.0,83.0,1.6,22.0,703.0,223.01,134.73
2016,7,19,15,45,872.5,79.5,1.6,22.0,658.5,170.22,93.83
2016,7,19,16,0,862.0,76.0,1.6,22.0,614.0,118.72,61.29
2016,7,19,16,15,844.5,74.0,1.6,21.5,566.0,69.56,44.61
2016,7,19,16,30,827.0,72.0,1.6,21.0,518.0,60.27,46.33
2016,7,19,16,45,806.5,68.5,1.6,20.5,467.5,58.09,44.73
2016,7,19,17,0,786.0,65.0,1.6,20.0,417.0,48.3,36.5
2016,7,19,17,15,755.0,61.5,1.55,19.5,365.5,46.72,35.34
2016,7,19,17,30,724.0,58.0,1.5,19.0,314.0,45.09,34.07
2016,7,19,17,45,681.5,53.0,1.5,18.5,263.0,42.11,31.56
2016,7,19,18,0,639.0,48.0,1.5,18.0,212.0,39.03,28.85
2016,7,19,18,15,571.5,42.5,1.4,17.5,164.5,35.34,25.45
2016,7,19,18,30,504.0,37.0,1.3,17.0,117.0,28.99,19.56
2016,7,19,18,45,392.5,28.0,1.25,16.5,77.0,22.34,13.0
2016,7,19,19,0,281.0,19.0,1.2,16.0,37.0,15.47,0.0
2016,7,19,19,15,140.5,9.5,1.15,15.5,18.5,8.64,0.0
2016,7,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,20,5,15,166.0,10.0,0.95,12.5,21.0,98.73,0.0
2016,7,20,5,30,332.0,20.0,1.0,13.0,42.0,242.66,121.87
2016,7,20,5,45,438.5,27.0,1.05,14.0,83.0,340.42,268.79
2016,7,20,6,0,545.0,34.0,1.1,15.0,124.0,439.48,355.69
2016,7,20,6,15,608.0,39.0,1.05,15.5,172.5,512.82,415.19
2016,7,20,6,30,671.0,44.0,1.0,16.0,221.0,589.8,473.9
2016,7,20,6,45,713.0,47.5,1.0,16.5,272.0,651.12,518.17
2016,7,20,7,0,755.0,51.0,1.0,17.0,323.0,705.36,555.22
2016,7,20,7,15,784.0,54.0,1.0,17.5,375.0,756.26,588.32
2016,7,20,7,30,813.0,57.0,1.0,18.0,427.0,806.7,619.87
2016,7,20,7,45,834.5,59.0,1.0,18.5,477.5,848.05,644.24
2016,7,20,8,0,856.0,61.0,1.0,19.0,528.0,887.85,667.05
2016,7,20,8,15,872.5,63.0,1.0,19.5,576.0,920.98,685.01
2016,7,20,8,30,889.0,65.0,1.0,20.0,624.0,951.76,701.23
2016,7,20,8,45,901.0,66.0,1.0,21.0,668.5,974.25,710.63
2016,7,20,9,0,913.0,67.0,1.0,22.0,713.0,993.87,718.23
2016,7,20,9,15,923.0,68.5,1.0,22.5,753.5,1009.05,724.44
2016,7,20,9,30,933.0,70.0,1.0,23.0,794.0,1021.0,728.77
2016,7,20,9,45,931.0,77.0,1.05,23.5,827.0,1023.92,728.66
2016,7,20,10,0,929.0,84.0,1.1,24.0,860.0,1023.16,726.54
2016,7,20,10,15,935.0,85.0,1.15,24.0,889.0,1020.16,724.6
2016,7,20,10,30,941.0,86.0,1.2,24.0,918.0,1013.72,720.69
2016,7,20,10,45,946.5,86.0,1.25,24.5,940.0,1002.33,712.44
2016,7,20,11,0,952.0,86.0,1.3,25.0,962.0,987.56,702.24
2016,7,20,11,15,954.5,86.5,1.35,25.0,977.0,967.19,689.99
2016,7,20,11,30,957.0,87.0,1.4,25.0,992.0,943.67,675.8
2016,7,20,11,45,959.5,86.5,1.45,25.5,1000.0,916.15,657.75
2016,7,20,12,0,962.0,86.0,1.5,26.0,1008.0,885.77,637.85
2016,7,20,12,15,962.5,86.0,1.5,26.0,1008.0,851.5,616.02
2016,7,20,12,30,963.0,86.0,1.5,26.0,1008.0,814.76,592.48
2016,7,20,12,45,960.0,87.0,1.55,26.0,1000.0,774.04,566.62
2016,7,20,13,0,957.0,88.0,1.6,26.0,992.0,731.41,538.35
2016,7,20,13,15,955.0,87.5,1.6,26.0,977.0,686.43,506.1
2016,7,20,13,30,953.0,87.0,1.6,26.0,962.0,639.84,471.88
2016,7,20,13,45,949.5,85.5,1.65,26.0,939.5,590.2,434.82
2016,7,20,14,0,946.0,84.0,1.7,26.0,917.0,539.48,395.76
2016,7,20,14,15,940.5,83.5,1.7,25.5,888.5,487.75,355.17
2016,7,20,14,30,935.0,83.0,1.7,25.0,860.0,435.52,312.79
2016,7,20,14,45,927.5,81.5,1.7,25.0,824.5,381.56,267.34
2016,7,20,15,0,920.0,80.0,1.7,25.0,789.0,327.73,221.19
2016,7,20,15,15,910.5,78.5,1.7,24.5,748.5,273.8,175.28
2016,7,20,15,30,901.0,77.0,1.7,24.0,708.0,220.63,131.09
2016,7,20,15,45,888.0,75.0,1.7,24.0,663.0,167.63,90.53
2016,7,20,16,0,875.0,73.0,1.7,24.0,618.0,116.16,58.75
2016,7,20,16,15,858.0,71.0,1.7,23.5,569.5,66.32,50.74
2016,7,20,16,30,841.0,69.0,1.7,23.0,521.0,58.38,44.34
2016,7,20,16,45,818.5,66.0,1.7,22.5,470.0,56.47,42.97
2016,7,20,17,0,796.0,63.0,1.7,22.0,419.0,54.43,41.47
2016,7,20,17,15,765.0,60.0,1.65,21.0,367.0,45.7,34.22
2016,7,20,17,30,734.0,57.0,1.6,20.0,315.0,44.4,33.33
2016,7,20,17,45,689.5,52.5,1.6,19.5,263.5,41.78,31.14
2016,7,20,18,0,645.0,48.0,1.6,19.0,212.0,39.11,28.78
2016,7,20,18,15,577.0,42.0,1.55,18.0,164.0,34.96,25.05
2016,7,20,18,30,509.0,36.0,1.5,17.0,116.0,30.75,21.06
2016,7,20,18,45,394.0,27.5,1.45,16.5,76.0,21.96,12.61
2016,7,20,19,0,279.0,19.0,1.4,16.0,36.0,15.52,0.0
2016,7,20,19,15,139.5,9.5,1.35,15.5,18.0,8.64,0.0
2016,7,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,21,5,15,154.0,10.0,1.2,13.5,20.0,92.08,0.0
2016,7,21,5,30,308.0,20.0,1.2,14.0,40.0,233.83,105.28
2016,7,21,5,45,420.0,28.0,1.3,14.5,81.5,329.33,259.39
2016,7,21,6,0,532.0,36.0,1.4,15.0,123.0,432.63,351.25
2016,7,21,6,15,596.5,41.5,1.35,15.5,171.5,507.42,412.68
2016,7,21,6,30,661.0,47.0,1.3,16.0,220.0,585.86,473.23
2016,7,21,6,45,366.5,93.0,1.3,16.5,192.0,434.01,354.7
2016,7,21,7,0,72.0,139.0,1.3,17.0,164.0,212.72,172.54
2016,7,21,7,15,131.5,161.5,1.25,17.5,217.5,304.9,248.06
2016,7,21,7,30,191.0,184.0,1.2,18.0,271.0,384.92,310.15
2016,7,21,7,45,260.0,197.0,1.2,18.5,330.0,481.68,382.9
2016,7,21,8,0,329.0,210.0,1.2,19.0,389.0,563.67,442.18
2016,7,21,8,15,605.0,139.5,1.2,19.5,506.0,774.89,593.73
2016,7,21,8,30,881.0,69.0,1.2,20.0,623.0,948.56,704.68
2016,7,21,8,45,893.0,70.5,1.25,20.5,667.0,971.49,714.77
2016,7,21,9,0,905.0,72.0,1.3,21.0,711.0,991.55,725.02
2016,7,21,9,15,914.5,73.5,1.3,21.0,751.0,1006.07,732.37
2016,7,21,9,30,924.0,75.0,1.3,21.0,791.0,1017.38,737.84
2016,7,21,9,45,930.0,76.5,1.3,21.5,825.5,1021.85,737.75
2016,7,21,10,0,936.0,78.0,1.3,22.0,860.0,1022.93,735.76
2016,7,21,10,15,942.0,79.0,1.3,22.5,888.5,1020.0,731.46
2016,7,21,10,30,948.0,80.0,1.3,23.0,917.0,1013.62,725.21
2016,7,21,10,45,952.5,80.5,1.35,23.5,939.0,1001.8,716.6
2016,7,21,11,0,957.0,81.0,1.4,24.0,961.0,986.6,706.02
2016,7,21,11,15,959.5,81.5,1.45,24.0,976.0,966.23,693.63
2016,7,21,11,30,962.0,82.0,1.5,24.0,991.0,942.68,679.26
