Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,45,964.0,82.0,1.55,24.0,998.5,915.15,662.31
2016,7,21,12,0,966.0,82.0,1.6,24.0,1006.0,884.73,643.43
2016,7,21,12,15,966.5,82.0,1.65,24.0,1006.5,850.37,621.82
2016,7,21,12,30,967.0,82.0,1.7,24.0,1007.0,813.52,598.38
2016,7,21,12,45,957.0,88.0,1.75,24.0,997.0,771.95,571.52
2016,7,21,13,0,947.0,94.0,1.8,24.0,987.0,728.82,542.24
2016,7,21,13,15,944.5,93.5,1.8,23.5,972.0,683.82,510.52
2016,7,21,13,30,942.0,93.0,1.8,23.0,957.0,637.28,476.74
2016,7,21,13,45,940.0,91.0,1.85,23.0,935.5,588.44,439.62
2016,7,21,14,0,938.0,89.0,1.9,23.0,914.0,538.41,400.4
2016,7,21,14,15,932.5,88.0,1.9,22.5,885.0,486.58,359.1
2016,7,21,14,30,927.0,87.0,1.9,22.0,856.0,434.26,316.04
2016,7,21,14,45,922.0,84.0,1.9,22.0,822.0,380.33,269.94
2016,7,21,15,0,917.0,81.0,1.9,22.0,788.0,326.32,222.94
2016,7,21,15,15,907.5,79.5,1.85,21.5,747.5,272.47,176.45
2016,7,21,15,30,898.0,78.0,1.8,21.0,707.0,219.39,131.81
2016,7,21,15,45,888.5,75.0,1.8,21.0,662.5,166.22,90.63
2016,7,21,16,0,879.0,72.0,1.8,21.0,618.0,114.23,58.28
2016,7,21,16,15,862.0,70.0,1.75,20.5,569.5,64.16,49.55
2016,7,21,16,30,845.0,68.0,1.7,20.0,521.0,57.75,44.38
2016,7,21,16,45,826.5,64.0,1.7,20.0,470.5,55.15,42.3
2016,7,21,17,0,808.0,60.0,1.7,20.0,420.0,52.39,40.06
2016,7,21,17,15,777.5,57.0,1.65,19.5,368.0,43.56,32.58
2016,7,21,17,30,747.0,54.0,1.6,19.0,316.0,42.16,31.51
2016,7,21,17,45,706.5,49.5,1.55,18.5,264.5,39.46,29.23
2016,7,21,18,0,666.0,45.0,1.5,18.0,213.0,36.68,26.77
2016,7,21,18,15,599.0,39.5,1.4,17.5,164.5,32.86,23.26
2016,7,21,18,30,532.0,34.0,1.3,17.0,116.0,29.0,19.52
2016,7,21,18,45,419.0,26.0,1.25,16.5,75.5,22.59,13.05
2016,7,21,19,0,306.0,18.0,1.2,16.0,35.0,16.02,0.0
2016,7,21,19,15,153.0,9.0,1.15,15.5,17.5,8.19,0.0
2016,7,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,9.5,0.8,13.0,19.5,92.81,0.0
2016,7,22,5,30,313.0,19.0,0.8,14.0,39.0,228.15,89.04
2016,7,22,5,45,423.5,27.5,0.85,15.0,80.5,330.56,257.81
2016,7,22,6,0,534.0,36.0,0.9,16.0,122.0,433.43,348.13
2016,7,22,6,15,600.0,41.5,0.9,16.5,170.5,509.38,409.79
2016,7,22,6,30,666.0,47.0,0.9,17.0,219.0,589.07,470.62
2016,7,22,6,45,710.5,50.5,0.95,17.5,271.0,652.29,516.58
2016,7,22,7,0,755.0,54.0,1.0,18.0,323.0,716.68,561.28
2016,7,22,7,15,785.0,57.0,1.0,18.5,375.5,760.23,588.87
2016,7,22,7,30,815.0,60.0,1.0,19.0,428.0,811.49,620.92
2016,7,22,7,45,837.5,62.0,1.05,19.5,479.0,853.74,646.51
2016,7,22,8,0,860.0,64.0,1.1,20.0,530.0,894.47,670.62
2016,7,22,8,15,876.5,66.0,1.1,20.5,579.0,927.62,688.52
2016,7,22,8,30,893.0,68.0,1.1,21.0,628.0,958.4,704.69
2016,7,22,8,45,905.5,70.0,1.15,22.0,673.0,982.63,716.03
2016,7,22,9,0,918.0,72.0,1.2,23.0,718.0,1003.93,725.51
2016,7,22,9,15,927.5,73.0,1.2,23.5,758.5,1017.93,730.95
2016,7,22,9,30,937.0,74.0,1.2,24.0,799.0,1028.69,734.54
2016,7,22,9,45,928.5,84.5,1.25,24.5,830.5,1028.97,732.7
2016,7,22,10,0,920.0,95.0,1.3,25.0,862.0,1025.37,728.74
2016,7,22,10,15,926.5,96.0,1.35,25.0,891.0,1022.66,726.93
2016,7,22,10,30,933.0,97.0,1.4,25.0,920.0,1016.52,723.08
2016,7,22,10,45,938.0,97.5,1.45,25.5,942.5,1004.99,714.63
2016,7,22,11,0,943.0,98.0,1.5,26.0,965.0,990.1,704.23
2016,7,22,11,15,946.0,98.5,1.5,26.0,980.0,970.06,691.36
2016,7,22,11,30,949.0,99.0,1.5,26.0,995.0,946.85,676.61
2016,7,22,11,45,951.5,98.5,1.55,26.5,1002.5,919.23,658.47
2016,7,22,12,0,954.0,98.0,1.6,27.0,1010.0,888.76,638.5
2016,7,22,12,15,954.0,98.0,1.65,27.0,1009.5,854.03,616.94
2016,7,22,12,30,954.0,98.0,1.7,27.0,1009.0,816.9,593.62
2016,7,22,12,45,954.0,97.0,1.75,27.5,1001.5,776.67,566.88
2016,7,22,13,0,954.0,96.0,1.8,28.0,994.0,734.37,537.43
2016,7,22,13,15,950.5,95.5,1.8,27.5,978.5,688.34,505.55
2016,7,22,13,30,947.0,95.0,1.8,27.0,963.0,640.85,471.68
2016,7,22,13,45,943.0,94.0,1.8,27.0,940.0,591.4,434.45
2016,7,22,14,0,939.0,93.0,1.8,27.0,917.0,540.92,395.36
2016,7,22,14,15,932.5,92.0,1.8,26.5,887.5,488.48,354.38
2016,7,22,14,30,926.0,91.0,1.8,26.0,858.0,435.67,311.72
2016,7,22,14,45,917.5,89.5,1.85,26.0,822.5,381.63,266.49
2016,7,22,15,0,909.0,88.0,1.9,26.0,787.0,327.84,220.62
2016,7,22,15,15,898.0,86.0,1.85,25.5,745.5,273.57,174.69
2016,7,22,15,30,887.0,84.0,1.8,25.0,704.0,220.24,130.76
2016,7,22,15,45,851.5,90.5,1.8,24.5,653.5,170.92,94.68
2016,7,22,16,0,816.0,97.0,1.8,24.0,603.0,115.78,61.27
2016,7,22,16,15,795.5,93.5,1.75,23.5,554.0,67.42,51.68
2016,7,22,16,30,775.0,90.0,1.7,23.0,505.0,63.22,48.46
2016,7,22,16,45,730.5,91.0,1.7,22.5,451.0,65.66,50.83
2016,7,22,17,0,686.0,92.0,1.7,22.0,397.0,61.96,47.94
2016,7,22,17,15,648.5,86.5,1.65,21.5,345.5,60.0,46.5
2016,7,22,17,30,611.0,81.0,1.6,21.0,294.0,57.91,44.9
2016,7,22,17,45,556.5,74.0,1.55,20.5,244.0,54.43,42.0
2016,7,22,18,0,502.0,67.0,1.5,20.0,194.0,50.82,38.84
2016,7,22,18,15,426.5,57.5,1.4,19.5,147.5,44.82,33.4
2016,7,22,18,30,351.0,48.0,1.3,19.0,101.0,38.6,27.53
2016,7,22,18,45,237.5,34.0,1.25,18.5,64.0,26.52,16.01
2016,7,22,19,0,124.0,20.0,1.2,18.0,27.0,15.76,0.0
2016,7,22,19,15,62.0,10.0,1.15,17.5,13.5,9.1,0.0
2016,7,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,23,5,15,49.0,11.5,0.65,13.5,14.5,36.76,0.0
2016,7,23,5,30,98.0,23.0,0.6,14.0,29.0,101.02,29.49
2016,7,23,5,45,197.0,39.5,0.6,15.0,66.0,209.9,162.69
2016,7,23,6,0,296.0,56.0,0.6,16.0,103.0,303.41,244.36
2016,7,23,6,15,368.5,68.0,0.6,16.5,148.5,379.89,308.09
2016,7,23,6,30,441.0,80.0,0.6,17.0,194.0,461.88,373.22
2016,7,23,6,45,345.5,105.0,0.6,18.0,206.5,432.94,348.29
2016,7,23,7,0,250.0,130.0,0.6,19.0,219.0,378.42,303.84
2016,7,23,7,15,242.5,154.0,0.6,19.5,251.5,406.9,324.34
2016,7,23,7,30,235.0,178.0,0.6,20.0,284.0,433.54,342.04
2016,7,23,7,45,240.5,201.0,0.6,21.0,320.5,468.98,365.38
2016,7,23,8,0,246.0,224.0,0.6,22.0,357.0,503.36,387.17
2016,7,23,8,15,281.0,240.5,0.65,22.5,405.5,556.83,424.0
2016,7,23,8,30,316.0,257.0,0.7,23.0,454.0,610.29,459.77
2016,7,23,8,45,545.0,197.5,0.75,24.0,568.0,785.56,580.82
2016,7,23,9,0,774.0,138.0,0.8,25.0,682.0,948.42,680.63
2016,7,23,9,15,787.0,141.0,0.85,25.5,722.0,966.34,687.54
2016,7,23,9,30,800.0,144.0,0.9,26.0,762.0,981.26,694.72
2016,7,23,9,45,813.0,144.5,0.95,27.0,797.5,990.36,697.06
2016,7,23,10,0,826.0,145.0,1.0,28.0,833.0,996.26,697.61
2016,7,23,10,15,833.5,147.0,1.05,28.5,861.0,995.05,695.34
2016,7,23,10,30,841.0,149.0,1.1,29.0,889.0,990.55,691.28
2016,7,23,10,45,790.5,184.0,1.2,29.5,894.0,960.23,672.39
2016,7,23,11,0,740.0,219.0,1.3,30.0,899.0,934.27,656.34
2016,7,23,11,15,744.0,220.0,1.3,30.0,913.0,916.39,645.07
2016,7,23,11,30,748.0,221.0,1.3,30.0,927.0,895.71,632.01
2016,7,23,11,45,722.0,239.5,1.35,30.5,925.0,862.61,609.95
2016,7,23,12,0,696.0,258.0,1.4,31.0,923.0,827.87,586.26
2016,7,23,12,15,696.0,258.0,1.45,31.0,922.5,796.74,566.49
2016,7,23,12,30,696.0,258.0,1.5,31.0,922.0,763.87,545.18
2016,7,23,12,45,719.0,241.0,1.55,31.0,922.5,731.88,524.54
2016,7,23,13,0,742.0,224.0,1.6,31.0,923.0,697.1,501.46
2016,7,23,13,15,738.0,222.5,1.65,31.0,908.0,654.94,472.32
2016,7,23,13,30,734.0,221.0,1.7,31.0,893.0,612.0,441.91
2016,7,23,13,45,711.5,228.0,1.75,31.0,866.0,564.99,407.75
2016,7,23,14,0,689.0,235.0,1.8,31.0,839.0,519.13,373.58
2016,7,23,14,15,679.5,231.5,1.8,30.5,811.0,472.52,338.6
2016,7,23,14,30,670.0,228.0,1.8,30.0,783.0,426.45,302.99
2016,7,23,14,45,686.0,209.5,1.8,30.0,756.0,378.62,264.23
2016,7,23,15,0,702.0,191.0,1.8,30.0,729.0,329.16,223.36
2016,7,23,15,15,686.5,186.5,1.8,29.5,689.5,280.97,184.52
2016,7,23,15,30,671.0,182.0,1.8,29.0,650.0,234.57,148.05
2016,7,23,15,45,687.5,162.5,1.8,29.0,614.0,183.35,109.18
2016,7,23,16,0,704.0,143.0,1.8,29.0,578.0,130.99,75.74
2016,7,23,16,15,680.0,137.5,1.75,28.0,530.0,86.58,66.51
2016,7,23,16,30,656.0,132.0,1.7,27.0,482.0,84.39,65.26
2016,7,23,16,45,649.5,119.0,1.7,26.5,436.5,78.41,60.64
2016,7,23,17,0,643.0,106.0,1.7,26.0,391.0,71.92,55.52
2016,7,23,17,15,603.5,99.5,1.6,25.0,339.5,69.66,54.02
2016,7,23,17,30,564.0,93.0,1.5,24.0,288.0,67.27,52.32
2016,7,23,17,45,523.0,82.0,1.45,23.5,240.0,60.97,47.06
2016,7,23,18,0,482.0,71.0,1.4,23.0,192.0,54.28,41.29
2016,7,23,18,15,405.5,60.5,1.3,22.0,145.5,47.55,35.35
2016,7,23,18,30,329.0,50.0,1.2,21.0,99.0,38.52,27.18
2016,7,23,18,45,216.0,35.0,1.1,20.0,62.0,27.29,16.38
2016,7,23,19,0,103.0,20.0,1.0,19.0,25.0,15.75,0.0
2016,7,23,19,15,51.5,10.0,0.95,18.5,12.5,9.1,0.0
2016,7,23,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,10.5,0.65,13.5,12.5,25.89,0.0
2016,7,24,5,30,61.0,21.0,0.6,14.0,25.0,75.16,14.02
2016,7,24,5,45,145.5,40.5,0.6,15.0,61.0,166.42,127.97
2016,7,24,6,0,230.0,60.0,0.6,16.0,97.0,264.97,213.3
2016,7,24,6,15,300.5,75.5,0.6,16.5,141.5,341.78,277.5
2016,7,24,6,30,371.0,91.0,0.6,17.0,186.0,423.88,343.22
2016,7,24,6,45,185.5,97.0,0.65,18.0,144.5,278.39,226.41
2016,7,24,7,0,0.0,103.0,0.7,19.0,103.0,97.43,75.36
2016,7,24,7,15,6.5,128.5,0.7,19.5,131.5,128.69,101.29
2016,7,24,7,30,13.0,154.0,0.7,20.0,160.0,160.01,126.14
2016,7,24,7,45,14.5,170.5,0.75,20.5,178.0,176.76,138.76
2016,7,24,8,0,16.0,187.0,0.8,21.0,196.0,193.52,151.24
2016,7,24,8,15,25.5,215.0,0.8,21.5,230.5,230.26,179.29
2016,7,24,8,30,35.0,243.0,0.8,22.0,265.0,284.54,219.92
2016,7,24,8,45,45.5,270.5,0.85,23.0,301.0,322.75,247.17
2016,7,24,9,0,56.0,298.0,0.9,24.0,337.0,360.52,273.56
2016,7,24,9,15,78.5,327.5,0.9,24.5,386.5,411.91,310.04
2016,7,24,9,30,101.0,357.0,0.9,25.0,436.0,462.57,345.02
2016,7,24,9,45,86.5,368.0,0.9,26.0,437.5,455.09,336.75
2016,7,24,10,0,72.0,379.0,0.9,27.0,439.0,447.36,328.89
2016,7,24,10,15,82.0,398.5,0.9,27.0,469.0,472.46,346.15
2016,7,24,10,30,92.0,418.0,0.9,27.0,499.0,496.57,362.33
2016,7,24,10,45,209.5,420.5,0.95,27.5,611.0,618.52,447.47
2016,7,24,11,0,327.0,423.0,1.0,28.0,723.0,732.4,522.9
2016,7,24,11,15,300.0,439.0,1.05,28.5,717.5,707.92,503.91
2016,7,24,11,30,273.0,455.0,1.1,29.0,712.0,682.84,486.01
2016,7,24,11,45,429.0,395.5,1.15,29.5,803.5,751.17,533.68
2016,7,24,12,0,585.0,336.0,1.2,30.0,895.0,805.61,570.24
2016,7,24,12,15,585.0,336.0,1.2,30.0,894.5,777.32,550.89
2016,7,24,12,30,585.0,336.0,1.2,30.0,894.0,747.52,531.23
2016,7,24,12,45,618.0,312.0,1.25,30.0,897.5,716.89,512.05
2016,7,24,13,0,651.0,288.0,1.3,30.0,901.0,686.73,492.5
2016,7,24,13,15,646.0,286.0,1.3,30.0,885.5,646.52,464.6
2016,7,24,13,30,641.0,284.0,1.3,30.0,870.0,605.89,435.88
2016,7,24,13,45,600.5,300.0,1.35,30.0,838.0,559.66,402.7
2016,7,24,14,0,560.0,316.0,1.4,30.0,806.0,518.84,372.69
2016,7,24,14,15,549.0,310.0,1.4,29.5,777.5,474.97,340.54
2016,7,24,14,30,538.0,304.0,1.4,29.0,749.0,431.96,308.19
2016,7,24,14,45,535.5,291.5,1.45,29.0,718.0,388.24,274.05
2016,7,24,15,0,533.0,279.0,1.5,29.0,687.0,344.87,239.58
2016,7,24,15,15,515.5,270.0,1.45,28.5,647.5,300.9,205.35
2016,7,24,15,30,498.0,261.0,1.4,28.0,608.0,259.0,173.51
2016,7,24,15,45,513.0,236.5,1.4,27.5,573.0,213.02,139.43
2016,7,24,16,0,528.0,212.0,1.4,27.0,538.0,166.13,109.31
2016,7,24,16,15,501.5,201.5,1.35,26.5,491.0,126.75,99.89
2016,7,24,16,30,475.0,191.0,1.3,26.0,444.0,123.1,97.51
2016,7,24,16,45,481.0,168.5,1.3,25.5,402.0,111.56,88.48
2016,7,24,17,0,487.0,146.0,1.3,25.0,360.0,99.23,78.68
2016,7,24,17,15,445.5,133.5,1.25,24.0,310.5,92.71,73.75
2016,7,24,17,30,404.0,121.0,1.2,23.0,261.0,85.83,68.36
2016,7,24,17,45,378.0,103.0,1.15,22.0,216.5,74.66,59.1
2016,7,24,18,0,352.0,85.0,1.1,21.0,172.0,62.91,49.07
2016,7,24,18,15,284.0,69.0,1.0,20.0,128.5,51.96,39.44
2016,7,24,18,30,216.0,53.0,0.9,19.0,85.0,40.59,29.16
2016,7,24,18,45,143.5,34.0,0.85,18.5,52.0,26.4,15.63
2016,7,24,19,0,71.0,15.0,0.8,18.0,19.0,11.75,0.0
2016,7,24,19,15,35.5,7.5,0.8,17.5,9.5,6.82,0.0
2016,7,24,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,25,5,15,43.0,9.0,0.6,13.5,11.5,31.18,0.0
2016,7,25,5,30,86.0,18.0,0.6,14.0,23.0,94.11,9.17
2016,7,25,5,45,169.0,36.0,0.6,14.5,58.0,187.06,143.54
2016,7,25,6,0,252.0,54.0,0.6,15.0,93.0,271.02,218.96
2016,7,25,6,15,319.5,69.0,0.55,15.5,137.5,346.21,282.07
2016,7,25,6,30,387.0,84.0,0.5,16.0,182.0,426.36,346.1
2016,7,25,6,45,193.5,84.0,0.5,16.5,133.0,266.45,218.13
2016,7,25,7,0,0.0,84.0,0.5,17.0,84.0,76.64,58.7
2016,7,25,7,15,0.0,100.5,0.5,17.5,100.5,92.49,72.04
2016,7,25,7,30,0.0,117.0,0.5,18.0,117.0,108.22,84.55
2016,7,25,7,45,0.0,136.0,0.55,19.0,136.0,126.48,98.68
2016,7,25,8,0,0.0,155.0,0.6,20.0,155.0,144.61,112.41
2016,7,25,8,15,3.0,171.0,0.6,20.5,173.0,162.37,125.94
2016,7,25,8,30,6.0,187.0,0.6,21.0,191.0,180.16,139.28
2016,7,25,8,45,8.0,203.5,0.65,22.0,209.5,197.46,151.77
2016,7,25,9,0,10.0,220.0,0.7,23.0,228.0,214.68,164.02
2016,7,25,9,15,13.5,242.5,0.75,23.5,253.5,239.3,182.07
2016,7,25,9,30,17.0,265.0,0.8,24.0,279.0,263.71,199.68
2016,7,25,9,45,36.0,314.0,0.85,25.0,344.5,346.71,260.12
2016,7,25,10,0,55.0,363.0,0.9,26.0,410.0,413.54,306.62
2016,7,25,10,15,54.5,376.0,0.95,26.0,423.5,421.94,311.73
2016,7,25,10,30,54.0,389.0,1.0,26.0,437.0,429.91,316.99
2016,7,25,10,45,71.5,413.5,1.05,26.5,478.0,466.14,342.02
2016,7,25,11,0,89.0,438.0,1.1,27.0,519.0,500.74,365.35
2016,7,25,11,15,91.5,447.0,1.1,27.0,531.5,504.72,367.48
2016,7,25,11,30,94.0,456.0,1.1,27.0,544.0,507.95,369.39
2016,7,25,11,45,108.0,465.0,1.15,27.5,567.5,520.28,377.44
2016,7,25,12,0,122.0,474.0,1.2,28.0,591.0,535.81,387.5
2016,7,25,12,15,134.5,475.5,1.2,28.0,604.5,535.15,387.01
2016,7,25,12,30,147.0,477.0,1.2,28.0,618.0,533.15,385.69
2016,7,25,12,45,150.0,473.0,1.25,28.0,615.5,518.42,375.75
2016,7,25,13,0,153.0,469.0,1.3,28.0,613.0,503.3,365.54
2016,7,25,13,15,146.0,460.0,1.3,28.0,595.5,477.58,347.52
2016,7,25,13,30,139.0,451.0,1.3,28.0,578.0,452.6,329.95
2016,7,25,13,45,154.5,440.0,1.35,28.0,578.0,439.02,320.57
2016,7,25,14,0,170.0,429.0,1.4,28.0,578.0,424.07,309.83
2016,7,25,14,15,168.0,413.5,1.35,27.5,556.5,396.83,290.4
2016,7,25,14,30,166.0,398.0,1.3,27.0,535.0,370.04,271.07
2016,7,25,14,45,150.0,379.0,1.3,27.0,498.5,336.7,246.64
2016,7,25,15,0,134.0,360.0,1.3,27.0,462.0,305.42,223.72
2016,7,25,15,15,112.5,335.5,1.25,26.5,418.5,271.56,199.48
2016,7,25,15,30,91.0,311.0,1.2,26.0,375.0,251.31,185.67
2016,7,25,15,45,74.0,283.5,1.2,25.5,333.5,221.98,165.21
2016,7,25,16,0,57.0,256.0,1.2,25.0,292.0,195.04,146.83
2016,7,25,16,15,40.5,225.0,1.15,24.5,249.5,168.67,134.87
2016,7,25,16,30,24.0,194.0,1.1,24.0,207.0,158.03,126.93
2016,7,25,16,45,12.0,157.5,1.1,24.0,164.0,130.92,105.02
2016,7,25,17,0,0.0,121.0,1.1,24.0,121.0,102.92,82.04
2016,7,25,17,15,0.0,105.0,1.05,23.0,105.0,89.85,71.6
2016,7,25,17,30,0.0,89.0,1.0,22.0,89.0,76.66,60.78
2016,7,25,17,45,217.0,82.0,0.95,21.5,135.5,62.88,49.08
2016,7,25,18,0,434.0,75.0,0.9,21.0,182.0,55.91,43.03
2016,7,25,18,15,358.5,62.5,0.8,20.0,136.5,47.34,35.44
2016,7,25,18,30,283.0,50.0,0.7,19.0,91.0,38.48,27.33
2016,7,25,18,45,190.0,33.5,0.65,18.5,56.5,26.13,15.22
2016,7,25,19,0,97.0,17.0,0.6,18.0,22.0,13.39,0.0
2016,7,25,19,15,48.5,8.5,0.6,17.5,11.0,7.73,0.0
2016,7,25,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,15,39.0,9.0,0.55,15.5,11.0,29.0,0.0
2016,7,26,5,30,78.0,18.0,0.5,16.0,22.0,78.61,0.0
2016,7,26,5,45,160.0,36.0,0.45,16.5,56.5,181.83,137.35
2016,7,26,6,0,242.0,54.0,0.4,17.0,91.0,264.42,211.25
2016,7,26,6,15,310.0,69.5,0.35,17.5,135.5,340.09,274.03
2016,7,26,6,30,378.0,85.0,0.3,18.0,180.0,420.78,337.71
2016,7,26,6,45,195.0,102.5,0.3,19.0,152.5,293.87,236.3
2016,7,26,7,0,12.0,120.0,0.3,20.0,125.0,127.46,99.48
2016,7,26,7,15,25.0,144.5,0.3,21.0,155.5,176.56,139.28
2016,7,26,7,30,38.0,169.0,0.3,22.0,186.0,214.47,168.18
2016,7,26,7,45,78.5,199.0,0.3,23.0,239.5,284.46,221.63
2016,7,26,8,0,119.0,229.0,0.3,24.0,293.0,373.12,286.3
2016,7,26,8,15,164.5,251.0,0.3,25.0,348.0,440.2,333.0
2016,7,26,8,30,210.0,273.0,0.3,26.0,403.0,507.94,378.61
2016,7,26,8,45,258.5,286.5,0.35,27.0,459.0,587.56,431.04
2016,7,26,9,0,307.0,300.0,0.4,28.0,515.0,648.38,469.4
2016,7,26,9,15,291.0,324.0,0.45,28.5,537.5,656.17,471.59
2016,7,26,9,30,275.0,348.0,0.5,29.0,560.0,661.97,473.18
2016,7,26,9,45,277.5,365.5,0.55,30.0,587.5,677.25,480.65
2016,7,26,10,0,280.0,383.0,0.6,31.0,615.0,690.84,486.88
2016,7,26,10,15,286.0,396.5,0.65,31.5,640.5,701.91,492.65
2016,7,26,10,30,292.0,410.0,0.7,32.0,666.0,711.23,497.34
2016,7,26,10,45,315.0,415.5,0.8,32.5,698.0,726.88,507.22
2016,7,26,11,0,338.0,421.0,0.9,33.0,730.0,740.28,515.53
2016,7,26,11,15,374.5,408.0,0.9,33.0,756.0,745.7,519.27
2016,7,26,11,30,411.0,395.0,0.9,33.0,782.0,755.35,525.58
2016,7,26,11,45,420.5,396.0,0.95,33.5,794.0,743.53,517.22
2016,7,26,12,0,430.0,397.0,1.0,34.0,806.0,729.63,507.73
2016,7,26,12,15,447.0,380.0,1.05,34.0,805.5,704.43,492.39
2016,7,26,12,30,464.0,363.0,1.1,34.0,805.0,677.44,475.69
2016,7,26,12,45,414.5,390.5,1.15,34.0,782.5,637.37,448.63
2016,7,26,13,0,365.0,418.0,1.2,34.0,760.0,602.21,424.58
2016,7,26,13,15,325.0,426.0,1.2,33.5,727.0,559.28,395.98
2016,7,26,13,30,285.0,434.0,1.2,33.0,694.0,519.11,368.92
2016,7,26,13,45,264.5,426.5,1.2,33.0,663.5,480.96,342.42
2016,7,26,14,0,244.0,419.0,1.2,33.0,633.0,444.78,316.98
2016,7,26,14,15,263.5,399.5,1.2,33.0,623.0,419.68,298.75
2016,7,26,14,30,283.0,380.0,1.2,33.0,613.0,392.98,278.75
2016,7,26,14,45,275.5,363.5,1.2,33.0,582.5,357.68,252.65
2016,7,26,15,0,268.0,347.0,1.2,33.0,552.0,323.49,227.17
2016,7,26,15,15,241.5,330.5,1.2,32.5,508.0,286.16,200.53
2016,7,26,15,30,215.0,314.0,1.2,32.0,464.0,262.93,184.67
2016,7,26,15,45,154.0,291.0,1.2,31.5,394.5,224.35,159.8
2016,7,26,16,0,93.0,268.0,1.2,31.0,325.0,203.8,148.9
2016,7,26,16,15,97.0,246.0,1.2,30.5,301.5,181.03,141.44
2016,7,26,16,30,101.0,224.0,1.2,30.0,278.0,166.9,131.01
2016,7,26,16,45,100.0,201.0,1.2,29.5,249.5,151.74,119.55
2016,7,26,17,0,99.0,178.0,1.2,29.0,221.0,136.17,107.57
2016,7,26,17,15,268.5,143.5,1.15,28.0,239.5,103.68,81.56
2016,7,26,17,30,438.0,109.0,1.1,27.0,258.0,77.68,60.36
2016,7,26,17,45,392.0,95.0,1.05,26.5,211.5,69.06,53.26
2016,7,26,18,0,346.0,81.0,1.0,26.0,165.0,60.03,45.58
2016,7,26,18,15,278.5,65.0,0.9,25.0,122.5,49.01,36.05
2016,7,26,18,30,211.0,49.0,0.8,24.0,80.0,37.56,25.89
2016,7,26,18,45,134.5,31.0,0.75,23.0,47.5,24.09,13.06
2016,7,26,19,0,58.0,13.0,0.7,22.0,15.0,10.18,0.0
2016,7,26,19,15,29.0,6.5,0.65,21.5,7.5,5.91,0.0
2016,7,26,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,27,5,15,18.5,6.0,0.4,16.5,7.0,15.31,0.0
2016,7,27,5,30,37.0,12.0,0.4,17.0,14.0,42.9,0.0
2016,7,27,5,45,94.0,32.5,0.45,17.5,44.5,119.67,88.3
2016,7,27,6,0,151.0,53.0,0.5,18.0,75.0,188.11,149.76
2016,7,27,6,15,204.5,72.5,0.5,18.5,116.0,255.08,206.24
2016,7,27,6,30,258.0,92.0,0.5,19.0,157.0,325.26,263.28
2016,7,27,6,45,222.0,112.5,0.5,20.0,177.0,329.57,265.06
2016,7,27,7,0,186.0,133.0,0.5,21.0,197.0,314.42,251.61
2016,7,27,7,15,194.5,155.5,0.5,22.0,232.5,351.61,278.73
2016,7,27,7,30,203.0,178.0,0.5,23.0,268.0,388.28,304.08
2016,7,27,7,45,243.5,196.0,0.5,24.0,317.0,465.43,358.67
2016,7,27,8,0,284.0,214.0,0.5,25.0,366.0,526.33,399.49
2016,7,27,8,15,425.5,196.5,0.55,25.5,448.0,660.39,493.13
2016,7,27,8,30,567.0,179.0,0.6,26.0,530.0,780.28,572.18
2016,7,27,8,45,584.0,187.0,0.65,27.0,572.0,818.24,592.15
2016,7,27,9,0,601.0,195.0,0.7,28.0,614.0,846.34,606.58
2016,7,27,9,15,617.0,200.0,0.75,28.5,652.5,867.83,618.03
2016,7,27,9,30,633.0,205.0,0.8,29.0,691.0,886.74,627.94
2016,7,27,9,45,651.5,206.0,0.9,29.5,726.0,901.18,635.96
2016,7,27,10,0,670.0,207.0,1.0,30.0,761.0,912.76,642.29
2016,7,27,10,15,679.5,210.0,1.05,30.0,789.0,914.6,643.17
2016,7,27,10,30,689.0,213.0,1.1,30.0,817.0,913.47,642.42
2016,7,27,10,45,471.5,327.5,1.15,30.5,745.5,800.2,564.86
2016,7,27,11,0,254.0,442.0,1.2,31.0,674.0,682.1,482.41
2016,7,27,11,15,232.0,454.0,1.2,31.0,668.5,649.89,461.42
2016,7,27,11,30,210.0,466.0,1.2,31.0,663.0,628.7,446.66
2016,7,27,11,45,200.0,471.0,1.25,31.0,660.0,611.29,435.04
2016,7,27,12,0,190.0,476.0,1.3,31.0,657.0,593.58,423.13
2016,7,27,12,15,171.0,476.0,1.3,31.0,639.0,564.19,402.91
2016,7,27,12,30,152.0,476.0,1.3,31.0,621.0,535.69,383.28
2016,7,27,12,45,178.5,471.0,1.3,31.0,639.5,536.74,384.48
2016,7,27,13,0,205.0,466.0,1.3,31.0,658.0,535.46,383.73
2016,7,27,13,15,176.0,458.5,1.3,31.0,621.5,494.78,355.34
2016,7,27,13,30,147.0,451.0,1.3,31.0,585.0,456.71,328.82
2016,7,27,13,45,188.0,436.0,1.3,31.0,603.5,453.36,326.64
2016,7,27,14,0,229.0,421.0,1.3,31.0,622.0,446.24,321.1
2016,7,27,14,15,235.0,404.5,1.3,30.5,604.5,418.88,301.69
2016,7,27,14,30,241.0,388.0,1.3,30.0,587.0,381.78,275.05
2016,7,27,14,45,221.5,372.5,1.3,30.0,549.0,355.13,255.31
2016,7,27,15,0,202.0,357.0,1.3,30.0,511.0,321.4,230.52
2016,7,27,15,15,173.0,337.0,1.25,29.5,464.0,285.05,204.72
2016,7,27,15,30,144.0,317.0,1.2,29.0,417.0,252.2,181.89
2016,7,27,15,45,150.5,294.5,1.2,29.0,393.0,225.4,162.46
2016,7,27,16,0,157.0,272.0,1.2,29.0,369.0,198.34,144.29
2016,7,27,16,15,140.0,248.5,1.15,28.5,329.5,172.03,135.42
2016,7,27,16,30,123.0,225.0,1.1,28.0,290.0,158.49,125.29
2016,7,27,16,45,132.0,201.5,1.1,27.5,264.5,144.62,114.74
2016,7,27,17,0,141.0,178.0,1.1,27.0,239.0,130.17,103.53
2016,7,27,17,15,127.5,156.5,1.05,26.0,206.0,116.19,92.67
2016,7,27,17,30,114.0,135.0,1.0,25.0,173.0,101.76,81.15
2016,7,27,17,45,251.5,103.5,0.95,24.5,169.5,77.83,61.12
2016,7,27,18,0,389.0,72.0,0.9,24.0,166.0,53.6,40.46
2016,7,27,18,15,318.0,59.0,0.8,23.0,123.5,44.64,32.63
2016,7,27,18,30,247.0,46.0,0.7,22.0,81.0,35.37,24.25
2016,7,27,18,45,164.0,30.0,0.65,21.5,49.5,23.38,12.38
2016,7,27,19,0,81.0,14.0,0.6,21.0,18.0,11.01,0.0
2016,7,27,19,15,40.5,7.0,0.55,20.5,9.0,6.37,0.0
2016,7,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,28,5,15,46.0,8.5,0.4,15.0,10.5,32.19,0.0
2016,7,28,5,30,92.0,17.0,0.4,15.0,21.0,94.13,0.0
2016,7,28,5,45,186.0,32.5,0.4,15.5,55.0,192.58,143.95
2016,7,28,6,0,280.0,48.0,0.4,16.0,89.0,280.7,224.77
2016,7,28,6,15,351.0,60.0,0.4,16.5,132.5,355.23,287.42
2016,7,28,6,30,422.0,72.0,0.4,17.0,176.0,435.27,351.42
2016,7,28,6,45,233.5,100.5,0.4,18.0,160.5,321.44,259.9
2016,7,28,7,0,45.0,129.0,0.4,19.0,145.0,178.65,142.23
2016,7,28,7,15,79.0,154.5,0.4,19.5,187.5,236.4,189.36
2016,7,28,7,30,113.0,180.0,0.4,20.0,230.0,311.71,247.26
2016,7,28,7,45,97.0,201.5,0.45,21.0,248.0,304.84,239.39
2016,7,28,8,0,81.0,223.0,0.5,22.0,266.0,312.98,243.39
2016,7,28,8,15,131.0,248.5,0.5,22.5,326.0,405.48,311.99
2016,7,28,8,30,181.0,274.0,0.5,23.0,386.0,481.21,365.41
2016,7,28,8,45,185.5,296.5,0.55,24.0,418.5,509.08,382.12
2016,7,28,9,0,190.0,319.0,0.6,25.0,451.0,535.91,398.3
2016,7,28,9,15,231.0,333.0,0.65,25.5,503.5,588.2,433.65
2016,7,28,9,30,272.0,347.0,0.7,26.0,556.0,657.68,479.18
2016,7,28,9,45,290.0,360.5,0.75,27.0,592.0,684.0,493.82
2016,7,28,10,0,308.0,374.0,0.8,28.0,628.0,708.65,507.65
2016,7,28,10,15,295.5,392.5,0.85,28.0,643.0,706.72,505.3
2016,7,28,10,30,283.0,411.0,0.9,28.0,658.0,703.16,502.27
2016,7,28,10,45,301.5,417.0,0.95,28.5,686.5,715.06,509.34
2016,7,28,11,0,320.0,423.0,1.0,29.0,715.0,724.88,514.87
2016,7,28,11,15,291.5,439.0,1.05,29.0,708.5,699.19,497.21
2016,7,28,11,30,263.0,455.0,1.1,29.0,702.0,673.01,479.52
2016,7,28,11,45,280.0,437.0,1.15,29.0,701.5,654.56,468.32
2016,7,28,12,0,297.0,419.0,1.2,29.0,701.0,634.87,456.06
2016,7,28,12,15,254.0,446.0,1.2,29.0,687.0,605.79,435.2
2016,7,28,12,30,211.0,473.0,1.2,29.0,673.0,577.44,414.92
2016,7,28,12,45,252.0,459.5,1.25,29.0,697.0,578.16,416.45
2016,7,28,13,0,293.0,446.0,1.3,29.0,721.0,575.32,415.05
2016,7,28,13,15,275.0,442.5,1.3,29.0,697.0,539.79,390.08
2016,7,28,13,30,257.0,439.0,1.3,29.0,673.0,505.65,366.07
2016,7,28,13,45,192.0,431.5,1.3,29.0,603.5,451.76,327.87
2016,7,28,14,0,127.0,424.0,1.3,29.0,534.0,398.48,290.17
2016,7,28,14,15,152.5,409.5,1.25,28.5,538.0,386.07,281.54
2016,7,28,14,30,178.0,395.0,1.2,28.0,542.0,371.24,270.43
2016,7,28,14,45,175.5,376.5,1.2,28.0,516.0,342.08,248.71
2016,7,28,15,0,173.0,358.0,1.2,28.0,490.0,313.49,227.31
2016,7,28,15,15,151.5,337.0,1.15,27.5,448.0,279.76,203.11
2016,7,28,15,30,130.0,316.0,1.1,27.0,406.0,248.75,181.26
2016,7,28,15,45,181.5,290.5,1.1,27.0,406.5,225.93,162.91
2016,7,28,16,0,233.0,265.0,1.1,27.0,407.0,198.05,143.28
2016,7,28,16,15,119.0,215.5,1.05,26.5,287.5,153.53,121.54
2016,7,28,16,30,5.0,166.0,1.0,26.0,168.0,138.08,109.69
2016,7,28,16,45,2.5,117.0,1.0,26.0,118.0,100.63,79.19
2016,7,28,17,0,0.0,68.0,1.0,26.0,68.0,60.11,45.54
2016,7,28,17,15,0.0,58.5,0.95,25.0,58.5,51.67,38.74
2016,7,28,17,30,0.0,49.0,0.9,24.0,49.0,43.23,31.76
2016,7,28,17,45,193.5,60.0,0.85,23.5,106.5,42.95,31.59
2016,7,28,18,0,387.0,71.0,0.8,23.0,164.0,52.9,40.08
2016,7,28,18,15,315.5,58.0,0.75,22.0,121.5,43.92,32.14
2016,7,28,18,30,244.0,45.0,0.7,21.0,79.0,34.63,23.69
2016,7,28,18,45,157.5,29.0,0.7,20.5,47.5,22.61,11.57
2016,7,28,19,0,71.0,13.0,0.7,20.0,16.0,11.82,0.0
2016,7,28,19,15,35.5,6.5,0.65,19.5,8.0,5.91,0.0
2016,7,28,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,29,5,15,27.0,6.0,0.4,15.5,7.5,19.78,0.0
2016,7,29,5,30,54.0,12.0,0.4,16.0,15.0,61.54,0.0
2016,7,29,5,45,129.0,30.5,0.4,16.5,46.5,153.91,112.84
2016,7,29,6,0,204.0,49.0,0.4,17.0,78.0,231.85,184.78
2016,7,29,6,15,267.0,65.0,0.4,17.5,119.5,303.12,244.86
2016,7,29,6,30,330.0,81.0,0.4,18.0,161.0,378.98,306.02
2016,7,29,6,45,182.0,103.5,0.45,19.0,149.5,285.44,230.32
2016,7,29,7,0,34.0,126.0,0.5,20.0,138.0,165.8,131.4
2016,7,29,7,15,49.0,150.0,0.5,20.5,170.5,205.06,163.19
2016,7,29,7,30,64.0,174.0,0.5,21.0,203.0,244.56,193.59
2016,7,29,7,45,65.0,196.0,0.55,22.0,228.0,268.99,210.87
2016,7,29,8,0,66.0,218.0,0.6,23.0,253.0,292.98,227.49
2016,7,29,8,15,104.0,246.0,0.6,23.5,307.5,358.95,276.59
2016,7,29,8,30,142.0,274.0,0.6,24.0,362.0,443.63,337.1
2016,7,29,8,45,225.0,285.5,0.65,25.0,437.0,534.74,401.18
2016,7,29,9,0,308.0,297.0,0.7,26.0,512.0,645.6,475.64
2016,7,29,9,15,521.5,224.0,0.75,26.5,612.0,791.21,574.95
2016,7,29,9,30,735.0,151.0,0.8,27.0,712.0,920.9,655.53
2016,7,29,9,45,748.0,152.5,0.85,27.5,746.5,931.02,658.42
2016,7,29,10,0,761.0,154.0,0.9,28.0,781.0,938.11,661.18
2016,7,29,10,15,769.5,156.0,0.9,28.5,809.0,938.18,658.87
2016,7,29,10,30,778.0,158.0,0.9,29.0,837.0,935.11,654.85
2016,7,29,10,45,551.5,289.5,0.95,29.5,777.0,837.75,590.21
2016,7,29,11,0,325.0,421.0,1.0,30.0,717.0,727.29,513.24
2016,7,29,11,15,546.5,301.5,1.05,30.0,808.5,808.83,572.92
2016,7,29,11,30,768.0,182.0,1.1,30.0,900.0,867.13,612.81
2016,7,29,11,45,756.5,191.0,1.15,30.0,903.0,838.38,594.42
2016,7,29,12,0,745.0,200.0,1.2,30.0,906.0,807.67,575.67
2016,7,29,12,15,745.5,200.0,1.2,30.0,906.5,777.06,555.55
2016,7,29,12,30,746.0,200.0,1.2,30.0,907.0,744.57,533.82
2016,7,29,12,45,507.0,326.0,1.3,30.0,805.0,648.8,466.23
2016,7,29,13,0,268.0,452.0,1.4,30.0,703.0,562.89,404.64
2016,7,29,13,15,275.0,442.0,1.4,30.0,695.5,538.92,388.56
2016,7,29,13,30,282.0,432.0,1.4,30.0,688.0,514.35,371.3
2016,7,29,13,45,233.0,428.5,1.4,30.0,637.0,470.94,340.38
2016,7,29,14,0,184.0,425.0,1.4,30.0,586.0,426.35,308.74
2016,7,29,14,15,176.0,410.0,1.4,29.5,559.5,396.13,287.64
2016,7,29,14,30,168.0,395.0,1.4,29.0,533.0,366.94,266.88
2016,7,29,14,45,163.0,376.5,1.4,28.5,505.5,337.47,245.61
2016,7,29,15,0,158.0,358.0,1.4,28.0,478.0,308.85,224.74
2016,7,29,15,15,132.5,335.0,1.3,27.5,432.0,273.85,199.69
2016,7,29,15,30,107.0,312.0,1.2,27.0,386.0,252.88,185.5
2016,7,29,15,45,88.5,285.5,1.2,27.0,343.5,223.18,164.7
2016,7,29,16,0,70.0,259.0,1.2,27.0,301.0,196.02,146.33
2016,7,29,16,15,39.5,216.0,1.15,26.5,240.0,163.14,129.4
2016,7,29,16,30,9.0,173.0,1.1,26.0,179.0,143.04,113.78
2016,7,29,16,45,4.5,150.5,1.1,25.5,153.5,125.6,100.09
2016,7,29,17,0,0.0,128.0,1.1,25.0,128.0,107.93,85.94
2016,7,29,17,15,0.0,110.0,1.05,24.5,110.0,93.41,74.18
2016,7,29,17,30,0.0,92.0,1.0,24.0,92.0,78.75,62.06
2016,7,29,17,45,176.5,83.5,0.95,23.5,125.0,63.75,49.4
2016,7,29,18,0,353.0,75.0,0.9,23.0,158.0,55.79,42.51
2016,7,29,18,15,285.0,60.0,0.85,22.0,116.0,45.4,33.37
2016,7,29,18,30,217.0,45.0,0.8,21.0,74.0,34.6,23.61
2016,7,29,18,45,136.5,28.0,0.75,20.5,43.5,21.82,10.64
2016,7,29,19,0,56.0,11.0,0.7,20.0,13.0,10.01,0.0
2016,7,29,19,15,28.0,5.5,0.65,19.5,6.5,5.0,0.0
2016,7,29,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,34.0,7.0,0.5,15.5,8.5,24.37,0.0
2016,7,30,5,30,68.0,14.0,0.5,16.0,17.0,73.47,0.0
2016,7,30,5,45,156.0,30.5,0.5,16.5,49.5,171.16,124.51
2016,7,30,6,0,244.0,47.0,0.5,17.0,82.0,255.41,203.63
2016,7,30,6,15,314.0,61.0,0.5,17.5,125.0,330.44,266.96
2016,7,30,6,30,384.0,75.0,0.5,18.0,168.0,410.78,331.59
2016,7,30,6,45,192.0,90.5,0.55,18.5,137.0,274.72,223.0
2016,7,30,7,0,0.0,106.0,0.6,19.0,106.0,101.77,78.89
2016,7,30,7,15,15.0,134.0,0.6,19.5,140.5,143.21,113.41
2016,7,30,7,30,30.0,162.0,0.6,20.0,175.0,199.34,158.09
2016,7,30,7,45,51.0,190.5,0.65,21.0,216.0,249.53,196.7
2016,7,30,8,0,72.0,219.0,0.7,22.0,257.0,299.99,234.38
2016,7,30,8,15,80.5,243.0,0.75,22.5,289.5,333.14,258.13
2016,7,30,8,30,89.0,267.0,0.8,23.0,322.0,365.94,281.31
2016,7,30,8,45,112.5,292.5,0.85,24.0,367.0,433.09,328.79
2016,7,30,9,0,136.0,318.0,0.9,25.0,412.0,481.52,361.45
2016,7,30,9,15,195.5,333.5,0.95,25.5,478.0,553.47,411.86
2016,7,30,9,30,255.0,349.0,1.0,26.0,544.0,642.77,472.15
2016,7,30,9,45,541.0,238.0,1.05,26.5,675.5,817.38,593.83
2016,7,30,10,0,827.0,127.0,1.1,27.0,807.0,962.68,684.12
2016,7,30,10,15,835.0,128.5,1.15,27.0,835.5,961.86,681.55
2016,7,30,10,30,843.0,130.0,1.2,27.0,864.0,957.84,679.01
2016,7,30,10,45,817.5,150.0,1.3,27.0,877.0,947.43,673.39
2016,7,30,11,0,792.0,170.0,1.4,27.0,890.0,923.75,659.46
2016,7,30,11,15,524.0,312.5,1.4,27.0,792.5,798.33,574.4
2016,7,30,11,30,256.0,455.0,1.4,27.0,695.0,666.25,480.37
2016,7,30,11,45,350.0,423.5,1.45,27.0,753.5,701.38,507.43
2016,7,30,12,0,444.0,392.0,1.5,27.0,812.0,734.81,531.31
2016,7,30,12,15,379.5,419.0,1.5,26.5,778.5,680.56,493.88
2016,7,30,12,30,315.0,446.0,1.5,26.0,745.0,632.53,460.9
2016,7,30,12,45,529.5,327.0,1.5,26.0,823.5,664.91,487.3
2016,7,30,13,0,744.0,208.0,1.5,26.0,902.0,678.54,498.96
2016,7,30,13,15,540.0,311.5,1.45,26.0,811.0,598.18,438.92
2016,7,30,13,30,336.0,415.0,1.4,26.0,720.0,532.08,389.63
2016,7,30,13,45,415.0,371.5,1.4,26.0,738.5,512.16,375.63
2016,7,30,14,0,494.0,328.0,1.4,26.0,757.0,490.14,358.57
2016,7,30,14,15,428.0,342.5,1.3,25.5,705.0,440.39,321.55
2016,7,30,14,30,362.0,357.0,1.2,25.0,653.0,404.26,294.52
2016,7,30,14,45,260.0,357.0,1.2,25.0,565.0,345.57,252.15
2016,7,30,15,0,158.0,357.0,1.2,25.0,477.0,307.66,226.11
2016,7,30,15,15,391.0,274.0,1.15,25.0,548.5,269.84,188.82
2016,7,30,15,30,624.0,191.0,1.1,25.0,620.0,223.43,143.09
2016,7,30,15,45,338.0,220.0,1.1,25.0,450.5,186.95,128.47
2016,7,30,16,0,52.0,249.0,1.1,25.0,281.0,188.87,142.6
2016,7,30,16,15,303.0,202.5,1.05,24.5,363.0,136.57,108.71
2016,7,30,16,30,554.0,156.0,1.0,24.0,445.0,102.12,80.84
2016,7,30,16,45,530.0,145.0,0.95,23.5,397.5,97.18,77.21
2016,7,30,17,0,506.0,134.0,0.9,23.0,350.0,91.89,73.16
2016,7,30,17,15,465.0,123.0,0.85,22.5,301.5,86.14,68.64
2016,7,30,17,30,424.0,112.0,0.8,22.0,253.0,80.09,63.73
2016,7,30,17,45,373.0,98.0,0.8,21.5,206.5,71.48,56.45
2016,7,30,18,0,322.0,84.0,0.8,21.0,160.0,62.47,48.6
2016,7,30,18,15,255.0,67.0,0.75,20.0,117.5,50.72,38.2
2016,7,30,18,30,188.0,50.0,0.7,19.0,75.0,39.46,27.88
2016,7,30,18,45,115.0,30.5,0.7,18.5,44.0,24.55,12.35
2016,7,30,19,0,42.0,11.0,0.7,18.0,13.0,10.01,0.0
2016,7,30,19,15,21.0,5.5,0.65,17.5,6.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,17.5,5.0,0.65,14.5,5.5,13.8,0.0
2016,7,31,5,30,35.0,10.0,0.6,15.0,11.0,37.69,0.0
2016,7,31,5,45,99.5,29.5,0.55,15.5,42.0,119.45,85.02
2016,7,31,6,0,164.0,49.0,0.5,16.0,73.0,191.27,152.83
2016,7,31,6,15,222.5,68.5,0.5,16.5,114.0,262.28,213.38
2016,7,31,6,30,281.0,88.0,0.5,17.0,155.0,336.81,274.45
2016,7,31,6,45,140.5,68.0,0.5,17.5,101.5,202.58,165.74
2016,7,31,7,0,0.0,48.0,0.5,18.0,48.0,42.35,30.07
2016,7,31,7,15,0.0,65.0,0.55,18.5,65.0,57.44,42.8
2016,7,31,7,30,0.0,82.0,0.6,19.0,82.0,72.84,55.32
2016,7,31,7,45,0.0,91.0,0.65,20.0,91.0,81.17,61.69
2016,7,31,8,0,0.0,100.0,0.7,21.0,100.0,89.49,67.97
2016,7,31,8,15,17.5,169.0,0.75,21.5,180.0,174.42,136.05
2016,7,31,8,30,35.0,238.0,0.8,22.0,260.0,279.64,216.74
