Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,45,42.5,263.5,0.85,23.0,292.0,312.59,239.71
2016,7,31,9,0,50.0,289.0,0.9,24.0,324.0,345.1,262.3
2016,7,31,9,15,44.0,299.0,0.95,24.5,331.5,346.32,261.72
2016,7,31,9,30,38.0,309.0,1.0,25.0,339.0,347.43,261.3
2016,7,31,9,45,85.5,351.5,1.05,25.5,421.5,436.48,326.12
2016,7,31,10,0,133.0,394.0,1.1,26.0,504.0,540.43,398.39
2016,7,31,10,15,127.0,408.0,1.15,26.0,516.0,542.19,398.07
2016,7,31,10,30,121.0,422.0,1.2,26.0,528.0,543.15,398.14
2016,7,31,10,45,172.0,433.5,1.3,26.5,588.0,594.97,434.38
2016,7,31,11,0,223.0,445.0,1.4,27.0,648.0,643.94,467.63
2016,7,31,11,15,185.5,455.5,1.4,26.5,626.0,608.15,442.32
2016,7,31,11,30,148.0,466.0,1.4,26.0,604.0,573.01,418.0
2016,7,31,11,45,175.0,469.0,1.45,26.0,634.0,587.12,428.58
2016,7,31,12,0,202.0,472.0,1.5,26.0,664.0,598.84,437.05
2016,7,31,12,15,141.5,462.0,1.5,26.0,596.5,527.74,386.46
2016,7,31,12,30,81.0,452.0,1.5,26.0,529.0,459.72,337.89
2016,7,31,12,45,70.5,439.0,1.5,26.0,506.0,432.58,318.86
2016,7,31,13,0,60.0,426.0,1.5,26.0,483.0,406.62,300.34
2016,7,31,13,15,59.0,417.5,1.45,25.5,472.5,391.46,290.04
2016,7,31,13,30,58.0,409.0,1.4,25.0,462.0,376.54,279.78
2016,7,31,13,45,73.0,409.0,1.4,25.0,474.0,376.78,280.09
2016,7,31,14,0,88.0,409.0,1.4,25.0,486.0,375.21,278.82
2016,7,31,14,15,93.0,396.0,1.35,24.5,475.0,358.09,266.57
2016,7,31,14,30,98.0,383.0,1.3,24.0,464.0,340.56,253.89
2016,7,31,14,45,115.0,368.5,1.3,24.0,459.0,315.7,234.94
2016,7,31,15,0,132.0,354.0,1.3,24.0,454.0,298.23,221.12
2016,7,31,15,15,102.0,326.5,1.25,23.5,401.0,271.51,202.26
2016,7,31,15,30,72.0,299.0,1.2,23.0,348.0,238.38,178.96
2016,7,31,15,45,58.0,271.0,1.2,23.0,309.0,210.43,158.91
2016,7,31,16,0,44.0,243.0,1.2,23.0,270.0,184.57,140.67
2016,7,31,16,15,28.0,210.0,1.15,22.5,226.5,159.33,128.44
2016,7,31,16,30,12.0,177.0,1.1,22.0,183.0,145.73,117.92
2016,7,31,16,45,9.5,160.0,1.1,21.5,164.5,132.27,107.33
2016,7,31,17,0,7.0,143.0,1.1,21.0,146.0,118.68,96.47
2016,7,31,17,15,3.5,123.5,1.05,20.5,125.0,103.17,83.75
2016,7,31,17,30,0.0,104.0,1.0,20.0,104.0,87.53,70.65
2016,7,31,17,45,142.5,94.5,0.95,19.5,127.0,74.6,59.61
2016,7,31,18,0,285.0,85.0,0.9,19.0,150.0,63.15,49.58
2016,7,31,18,15,221.5,66.0,0.8,18.5,109.0,51.41,39.0
2016,7,31,18,30,158.0,47.0,0.7,18.0,68.0,37.21,26.02
2016,7,31,18,45,98.0,28.0,0.65,17.5,39.5,22.64,10.48
2016,7,31,19,0,38.0,9.0,0.6,17.0,11.0,8.19,0.0
2016,7,31,19,15,19.0,4.5,0.55,16.5,5.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,5,15,58.5,7.0,0.45,15.5,9.5,6.37,0.0
2016,8,1,5,30,117.0,14.0,0.4,16.0,19.0,79.52,0.0
2016,8,1,5,45,235.5,26.5,0.4,16.5,53.5,217.44,154.23
2016,8,1,6,0,354.0,39.0,0.4,17.0,88.0,319.81,253.33
2016,8,1,6,15,430.0,48.0,0.4,17.5,132.5,398.69,319.56
2016,8,1,6,30,506.0,57.0,0.4,18.0,177.0,482.87,385.81
2016,8,1,6,45,253.0,50.0,0.45,18.5,110.0,281.31,229.34
2016,8,1,7,0,0.0,43.0,0.5,19.0,43.0,37.92,26.14
2016,8,1,7,15,0.0,58.5,0.5,19.5,58.5,51.67,37.82
2016,8,1,7,30,0.0,74.0,0.5,20.0,74.0,65.45,49.01
2016,8,1,7,45,0.0,90.5,0.5,20.5,90.5,80.7,61.2
2016,8,1,8,0,0.0,107.0,0.5,21.0,107.0,96.34,73.49
2016,8,1,8,15,0.0,130.0,0.55,21.5,130.0,118.36,90.69
2016,8,1,8,30,0.0,153.0,0.6,22.0,153.0,140.36,107.58
2016,8,1,8,45,1.0,162.0,0.65,23.0,162.5,149.37,113.88
2016,8,1,9,0,2.0,171.0,0.7,24.0,172.0,158.42,120.18
2016,8,1,9,15,5.0,192.0,0.75,24.5,196.0,181.12,137.23
2016,8,1,9,30,8.0,213.0,0.8,25.0,220.0,203.7,153.9
2016,8,1,9,45,44.5,295.5,0.85,25.5,332.0,335.83,252.68
2016,8,1,10,0,81.0,378.0,0.9,26.0,444.0,455.47,337.38
2016,8,1,10,15,83.5,393.5,0.95,26.0,464.0,468.79,345.45
2016,8,1,10,30,86.0,409.0,1.0,26.0,484.0,481.41,353.9
2016,8,1,10,45,194.5,417.0,1.05,26.5,592.0,599.55,437.21
2016,8,1,11,0,303.0,425.0,1.1,27.0,700.0,709.75,511.02
2016,8,1,11,15,324.0,413.0,1.15,27.0,711.5,702.39,505.69
2016,8,1,11,30,345.0,401.0,1.2,27.0,723.0,693.28,500.38
2016,8,1,11,45,614.0,259.5,1.25,27.5,837.5,781.99,564.76
2016,8,1,12,0,883.0,118.0,1.3,28.0,952.0,838.59,602.16
2016,8,1,12,15,883.5,118.0,1.3,28.0,952.0,805.77,580.3
2016,8,1,12,30,884.0,118.0,1.3,28.0,952.0,770.68,557.83
2016,8,1,12,45,882.0,118.0,1.35,28.0,944.0,731.68,532.61
2016,8,1,13,0,880.0,118.0,1.4,28.0,936.0,690.91,504.44
2016,8,1,13,15,541.0,281.5,1.4,27.5,782.0,572.95,419.06
2016,8,1,13,30,202.0,445.0,1.4,27.0,628.0,482.06,352.26
2016,8,1,13,45,225.5,429.0,1.4,27.0,628.5,465.72,340.95
2016,8,1,14,0,249.0,413.0,1.4,27.0,629.0,439.56,321.78
2016,8,1,14,15,203.0,402.5,1.4,26.5,574.5,400.86,294.17
2016,8,1,14,30,157.0,392.0,1.4,26.0,520.0,359.22,264.57
2016,8,1,14,45,169.5,373.0,1.4,26.0,505.5,335.6,246.52
2016,8,1,15,0,182.0,354.0,1.4,26.0,491.0,310.95,227.29
2016,8,1,15,15,275.5,314.5,1.4,25.5,509.0,278.85,199.74
2016,8,1,15,30,369.0,275.0,1.4,25.0,527.0,247.65,172.36
2016,8,1,15,45,575.5,185.0,1.4,25.0,546.5,173.84,109.45
2016,8,1,16,0,782.0,95.0,1.4,25.0,566.0,93.92,51.61
2016,8,1,16,15,761.0,91.5,1.35,24.0,518.0,63.04,47.97
2016,8,1,16,30,740.0,88.0,1.3,23.0,470.0,62.34,47.79
2016,8,1,16,45,708.5,85.0,1.3,22.5,419.5,61.86,47.66
2016,8,1,17,0,677.0,82.0,1.3,22.0,369.0,55.76,42.68
2016,8,1,17,15,638.5,76.5,1.25,21.0,318.5,53.5,41.04
2016,8,1,17,30,600.0,71.0,1.2,20.0,268.0,51.12,39.21
2016,8,1,17,45,546.5,64.0,1.2,19.5,219.0,47.35,35.98
2016,8,1,18,0,493.0,57.0,1.2,19.0,170.0,43.45,32.46
2016,8,1,18,15,412.5,47.5,1.15,18.5,125.0,37.13,26.65
2016,8,1,18,30,332.0,38.0,1.1,18.0,80.0,30.59,20.33
2016,8,1,18,45,215.0,24.5,1.05,17.5,47.0,19.94,7.96
2016,8,1,19,0,98.0,11.0,1.0,17.0,14.0,10.01,0.0
2016,8,1,19,15,49.0,5.5,0.95,16.5,7.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,0.7,13.5,9.0,6.37,0.0
2016,8,2,5,30,110.0,14.0,0.7,14.0,18.0,75.4,0.0
2016,8,2,5,45,231.5,27.0,0.7,14.5,53.0,214.92,150.99
2016,8,2,6,0,353.0,40.0,0.7,15.0,88.0,319.9,255.91
2016,8,2,6,15,433.0,49.5,0.65,15.5,134.0,402.27,325.91
2016,8,2,6,30,513.0,59.0,0.6,16.0,180.0,490.2,395.76
2016,8,2,6,45,256.5,52.5,0.6,16.5,113.0,287.83,236.77
2016,8,2,7,0,0.0,46.0,0.6,17.0,46.0,40.58,28.62
2016,8,2,7,15,0.0,58.5,0.6,17.5,58.5,51.67,38.14
2016,8,2,7,30,0.0,71.0,0.6,18.0,71.0,62.78,47.2
2016,8,2,7,45,0.0,79.0,0.6,19.0,79.0,69.91,52.71
2016,8,2,8,0,0.0,87.0,0.6,20.0,87.0,77.05,58.13
2016,8,2,8,15,0.0,102.5,0.6,20.5,102.5,91.6,69.59
2016,8,2,8,30,0.0,118.0,0.6,21.0,118.0,106.15,80.88
2016,8,2,8,45,0.0,131.0,0.65,22.0,131.0,118.28,89.91
2016,8,2,9,0,0.0,144.0,0.7,23.0,144.0,130.37,98.78
2016,8,2,9,15,4.0,180.5,0.75,23.5,184.0,168.97,128.5
2016,8,2,9,30,8.0,217.0,0.8,24.0,224.0,207.62,157.57
2016,8,2,9,45,15.0,257.5,0.85,24.5,270.0,253.01,191.25
2016,8,2,10,0,22.0,298.0,0.9,25.0,316.0,298.05,223.95
2016,8,2,10,15,37.5,340.0,0.95,25.0,372.5,368.15,274.98
2016,8,2,10,30,53.0,382.0,1.0,25.0,429.0,421.84,313.09
2016,8,2,10,45,74.5,409.0,1.05,25.5,476.0,464.27,342.44
2016,8,2,11,0,96.0,436.0,1.1,26.0,523.0,504.83,370.06
2016,8,2,11,15,102.5,446.0,1.1,26.0,540.0,513.1,375.22
2016,8,2,11,30,109.0,456.0,1.1,26.0,557.0,520.37,379.96
2016,8,2,11,45,146.5,464.0,1.15,26.5,601.0,557.73,405.66
2016,8,2,12,0,184.0,472.0,1.2,27.0,645.0,583.43,422.86
2016,8,2,12,15,182.5,471.5,1.2,27.0,643.5,567.68,411.61
2016,8,2,12,30,181.0,471.0,1.2,27.0,642.0,551.53,400.4
2016,8,2,12,45,180.5,467.0,1.25,27.0,636.0,532.89,387.76
2016,8,2,13,0,180.0,463.0,1.3,27.0,630.0,514.06,374.87
2016,8,2,13,15,178.0,454.5,1.3,26.5,617.5,490.64,359.11
2016,8,2,13,30,176.0,446.0,1.3,26.0,605.0,467.4,343.28
2016,8,2,13,45,152.5,432.5,1.3,26.0,568.0,429.38,316.02
2016,8,2,14,0,129.0,419.0,1.3,26.0,531.0,393.9,290.51
2016,8,2,14,15,135.0,404.5,1.3,26.0,517.5,372.84,275.09
2016,8,2,14,30,141.0,390.0,1.3,26.0,504.0,351.39,259.02
2016,8,2,14,45,136.5,371.0,1.3,26.0,478.0,323.21,238.03
2016,8,2,15,0,132.0,352.0,1.3,26.0,452.0,295.87,217.57
2016,8,2,15,15,159.0,331.0,1.3,25.5,444.5,274.67,200.93
2016,8,2,15,30,186.0,310.0,1.3,25.0,437.0,250.89,182.37
2016,8,2,15,45,207.0,285.0,1.3,25.0,417.0,221.65,160.61
2016,8,2,16,0,228.0,260.0,1.3,25.0,397.0,190.65,140.41
2016,8,2,16,15,218.5,240.5,1.25,24.5,362.5,168.35,134.86
2016,8,2,16,30,209.0,221.0,1.2,24.0,328.0,156.84,126.18
2016,8,2,16,45,203.0,197.5,1.2,23.5,292.5,142.65,115.15
2016,8,2,17,0,197.0,174.0,1.2,23.0,257.0,127.91,103.47
2016,8,2,17,15,382.5,127.5,1.15,22.0,261.5,89.07,71.26
2016,8,2,17,30,568.0,81.0,1.1,21.0,266.0,58.96,45.79
2016,8,2,17,45,511.5,72.5,1.1,20.5,216.0,54.31,41.85
2016,8,2,18,0,455.0,64.0,1.1,20.0,166.0,49.47,37.52
2016,8,2,18,15,371.0,52.5,1.05,19.0,121.5,41.62,30.42
2016,8,2,18,30,287.0,41.0,1.0,18.0,77.0,31.83,21.31
2016,8,2,18,45,169.5,25.5,0.95,17.5,44.5,20.01,7.27
2016,8,2,19,0,52.0,10.0,0.9,17.0,12.0,9.1,0.0
2016,8,2,19,15,26.0,5.0,0.9,16.5,6.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,24.5,6.0,0.85,13.5,7.0,0.0,0.0
2016,8,3,5,30,49.0,12.0,0.8,14.0,14.0,38.77,0.0
2016,8,3,5,45,153.5,29.5,0.8,15.0,48.0,168.0,114.34
2016,8,3,6,0,258.0,47.0,0.8,16.0,82.0,265.22,211.42
2016,8,3,6,15,338.0,60.5,0.75,16.5,127.0,346.35,280.77
2016,8,3,6,30,418.0,74.0,0.7,17.0,172.0,433.87,351.57
2016,8,3,6,45,209.0,80.5,0.65,17.5,129.5,273.89,223.89
2016,8,3,7,0,0.0,87.0,0.6,18.0,87.0,80.7,61.88
2016,8,3,7,15,0.0,97.0,0.6,18.5,97.0,89.46,69.33
2016,8,3,7,30,0.0,107.0,0.6,19.0,107.0,98.34,76.26
2016,8,3,7,45,0.5,132.0,0.65,19.5,132.5,123.4,96.22
2016,8,3,8,0,1.0,157.0,0.7,20.0,158.0,148.34,115.66
2016,8,3,8,15,2.0,167.0,0.7,20.5,169.0,157.87,122.55
2016,8,3,8,30,3.0,177.0,0.7,21.0,180.0,167.54,129.53
2016,8,3,8,45,5.5,193.0,0.75,22.0,197.5,184.81,142.2
2016,8,3,9,0,8.0,209.0,0.8,23.0,215.0,202.03,154.6
2016,8,3,9,15,10.5,226.5,0.8,23.5,234.5,220.67,168.14
2016,8,3,9,30,13.0,244.0,0.8,24.0,254.0,239.16,181.39
2016,8,3,9,45,24.5,287.5,0.85,24.5,307.5,307.64,231.98
2016,8,3,10,0,36.0,331.0,0.9,25.0,361.0,361.32,270.24
2016,8,3,10,15,25.0,300.5,0.95,25.0,322.0,315.43,235.97
2016,8,3,10,30,14.0,270.0,1.0,25.0,283.0,260.15,194.96
2016,8,3,10,45,18.0,299.0,1.05,25.5,315.5,289.97,216.8
2016,8,3,11,0,22.0,328.0,1.1,26.0,348.0,319.2,237.51
2016,8,3,11,15,32.5,364.0,1.1,26.0,394.0,370.49,274.41
2016,8,3,11,30,43.0,400.0,1.1,26.0,440.0,409.15,301.63
2016,8,3,11,45,72.5,430.0,1.15,26.5,498.5,456.4,334.77
2016,8,3,12,0,102.0,460.0,1.2,27.0,557.0,500.42,364.99
2016,8,3,12,15,67.0,421.0,1.2,26.5,485.0,429.28,314.87
2016,8,3,12,30,32.0,382.0,1.2,26.0,413.0,361.97,267.23
2016,8,3,12,45,39.5,393.5,1.25,26.0,430.5,371.64,274.81
2016,8,3,13,0,47.0,405.0,1.3,26.0,448.0,380.12,281.06
2016,8,3,13,15,37.0,375.5,1.3,25.5,409.0,343.31,254.93
2016,8,3,13,30,27.0,346.0,1.3,25.0,370.0,308.24,230.01
2016,8,3,13,45,38.5,360.5,1.35,25.0,394.5,320.63,239.47
2016,8,3,14,0,50.0,375.0,1.4,25.0,419.0,330.98,247.08
2016,8,3,14,15,51.0,363.0,1.4,24.5,406.5,315.45,236.08
2016,8,3,14,30,52.0,351.0,1.4,24.0,394.0,299.94,225.1
2016,8,3,14,45,56.0,338.5,1.4,24.0,382.5,285.01,213.93
2016,8,3,15,0,60.0,326.0,1.4,24.0,371.0,269.7,202.37
2016,8,3,15,15,50.5,300.0,1.4,23.5,336.0,242.46,182.65
2016,8,3,15,30,41.0,274.0,1.4,23.0,301.0,216.77,164.14
2016,8,3,15,45,30.0,243.5,1.4,23.0,262.5,189.65,144.3
2016,8,3,16,0,19.0,213.0,1.4,23.0,224.0,174.89,134.11
2016,8,3,16,15,12.0,188.5,1.35,22.5,195.5,154.98,125.05
2016,8,3,16,30,5.0,164.0,1.3,22.0,167.0,136.25,110.18
2016,8,3,16,45,2.5,138.0,1.3,21.5,139.5,116.17,93.94
2016,8,3,17,0,0.0,112.0,1.3,21.0,112.0,95.7,77.07
2016,8,3,17,15,0.0,96.0,1.25,20.0,96.0,82.55,66.31
2016,8,3,17,30,0.0,80.0,1.2,19.0,80.0,69.28,55.18
2016,8,3,17,45,251.5,69.0,1.15,18.5,125.0,50.05,38.47
2016,8,3,18,0,503.0,58.0,1.1,18.0,170.0,44.6,33.58
2016,8,3,18,15,417.0,47.5,1.05,17.5,124.0,37.41,26.95
2016,8,3,18,30,331.0,37.0,1.0,17.0,78.0,29.94,19.72
2016,8,3,18,45,210.0,23.5,0.95,16.5,45.0,19.24,5.9
2016,8,3,19,0,89.0,10.0,0.9,16.0,12.0,9.1,0.0
2016,8,3,19,15,44.5,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.5,1.1,13.5,8.0,0.0,0.0
2016,8,4,5,30,89.0,13.0,1.1,14.0,16.0,62.32,0.0
2016,8,4,5,45,214.0,27.0,1.15,14.5,50.5,199.45,133.16
2016,8,4,6,0,339.0,41.0,1.2,15.0,85.0,310.8,248.99
2016,8,4,6,15,421.0,51.0,1.15,15.5,131.0,394.73,321.63
2016,8,4,6,30,503.0,61.0,1.1,16.0,177.0,484.28,394.37
2016,8,4,6,45,251.5,57.5,1.1,16.5,115.5,291.43,240.96
2016,8,4,7,0,0.0,54.0,1.1,17.0,54.0,47.67,34.64
2016,8,4,7,15,0.0,63.0,1.05,17.5,63.0,55.66,41.48
2016,8,4,7,30,0.0,72.0,1.0,18.0,72.0,63.67,47.95
2016,8,4,7,45,0.0,99.5,0.95,18.5,99.5,89.65,69.14
2016,8,4,8,0,0.0,127.0,0.9,19.0,127.0,116.38,90.49
2016,8,4,8,15,0.0,124.5,0.9,19.5,124.5,113.01,87.21
2016,8,4,8,30,0.0,122.0,0.9,20.0,122.0,110.04,84.37
2016,8,4,8,45,0.0,141.5,0.9,20.5,142.0,128.44,98.65
2016,8,4,9,0,0.0,161.0,0.9,21.0,162.0,146.79,112.63
2016,8,4,9,15,3.5,184.0,0.9,21.0,187.5,171.91,132.13
2016,8,4,9,30,7.0,207.0,0.9,21.0,213.0,196.93,151.29
2016,8,4,9,45,8.0,217.5,0.95,21.5,224.5,207.21,158.58
2016,8,4,10,0,9.0,228.0,1.0,22.0,236.0,217.41,165.82
2016,8,4,10,15,12.0,252.0,1.05,22.5,262.5,242.28,184.2
2016,8,4,10,30,15.0,276.0,1.1,23.0,289.0,266.8,202.05
2016,8,4,10,45,23.5,320.0,1.15,23.5,341.0,327.08,246.23
2016,8,4,11,0,32.0,364.0,1.2,24.0,393.0,374.43,279.91
2016,8,4,11,15,46.5,394.5,1.2,24.0,437.5,412.44,307.08
2016,8,4,11,30,61.0,425.0,1.2,24.0,482.0,448.52,332.6
2016,8,4,11,45,62.5,424.5,1.3,24.0,483.0,442.68,328.44
2016,8,4,12,0,64.0,424.0,1.4,24.0,484.0,436.57,324.36
2016,8,4,12,15,94.0,445.0,1.45,23.5,533.5,471.49,350.59
2016,8,4,12,30,124.0,466.0,1.5,23.0,583.0,504.13,374.7
2016,8,4,12,45,125.5,462.0,1.55,23.0,579.5,489.25,363.99
2016,8,4,13,0,127.0,458.0,1.6,23.0,576.0,474.15,353.37
2016,8,4,13,15,133.5,450.5,1.6,22.5,572.5,459.17,343.32
2016,8,4,13,30,140.0,443.0,1.6,22.0,569.0,443.65,332.67
2016,8,4,13,45,221.0,420.0,1.6,22.0,613.0,454.92,340.89
2016,8,4,14,0,302.0,397.0,1.6,22.0,657.0,450.95,336.95
2016,8,4,14,15,386.5,348.5,1.55,21.5,669.0,429.18,319.47
2016,8,4,14,30,471.0,300.0,1.5,21.0,681.0,391.84,289.02
2016,8,4,14,45,483.0,279.0,1.5,21.0,654.5,349.83,254.49
2016,8,4,15,0,495.0,258.0,1.5,21.0,628.0,306.86,218.67
2016,8,4,15,15,611.5,201.0,1.5,20.5,632.0,257.58,174.27
2016,8,4,15,30,728.0,144.0,1.5,20.0,636.0,197.3,121.43
2016,8,4,15,45,740.0,128.0,1.5,20.0,598.0,144.36,82.89
2016,8,4,16,0,752.0,112.0,1.5,20.0,560.0,98.16,60.13
2016,8,4,16,15,729.5,107.5,1.5,19.5,511.5,67.17,52.47
2016,8,4,16,30,707.0,103.0,1.5,19.0,463.0,66.46,52.19
2016,8,4,16,45,703.0,91.5,1.5,18.5,416.5,60.88,47.64
2016,8,4,17,0,699.0,80.0,1.5,18.0,370.0,54.83,42.62
2016,8,4,17,15,659.5,74.5,1.5,17.5,318.5,52.49,40.78
2016,8,4,17,30,620.0,69.0,1.5,17.0,267.0,50.03,38.75
2016,8,4,17,45,580.0,60.0,1.5,16.5,218.5,44.64,34.03
2016,8,4,18,0,540.0,51.0,1.5,16.0,170.0,38.95,28.87
2016,8,4,18,15,454.5,42.5,1.45,15.5,124.0,33.26,23.52
2016,8,4,18,30,369.0,34.0,1.4,15.0,78.0,27.4,17.64
2016,8,4,18,45,233.5,21.5,1.4,15.0,44.5,17.51,3.84
2016,8,4,19,0,98.0,9.0,1.4,15.0,11.0,8.19,0.0
2016,8,4,19,15,49.0,4.5,1.35,14.5,5.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,5,15,49.5,6.0,1.05,14.0,7.5,0.0,0.0
2016,8,5,5,30,99.0,12.0,1.1,14.0,15.0,66.97,0.0
2016,8,5,5,45,229.5,25.5,1.2,14.5,50.0,207.41,133.83
2016,8,5,6,0,360.0,39.0,1.3,15.0,85.0,322.18,257.67
2016,8,5,6,15,445.0,48.0,1.25,15.5,132.0,407.54,331.93
2016,8,5,6,30,530.0,57.0,1.2,16.0,179.0,498.76,405.8
2016,8,5,6,45,333.0,92.0,1.2,16.5,175.0,404.0,330.49
2016,8,5,7,0,136.0,127.0,1.2,17.0,171.0,266.86,218.11
2016,8,5,7,15,136.0,150.0,1.15,17.0,201.0,295.9,241.46
2016,8,5,7,30,136.0,173.0,1.1,17.0,231.0,324.01,262.57
2016,8,5,7,45,97.0,191.0,1.05,17.5,235.5,292.87,235.41
2016,8,5,8,0,58.0,209.0,1.0,18.0,240.0,275.66,219.3
2016,8,5,8,15,138.0,236.0,0.95,18.5,317.5,397.45,313.98
2016,8,5,8,30,218.0,263.0,0.9,19.0,395.0,503.66,391.92
2016,8,5,8,45,240.5,282.0,0.9,19.5,438.0,564.04,432.58
2016,8,5,9,0,263.0,301.0,0.9,20.0,481.0,605.0,459.25
2016,8,5,9,15,328.0,304.5,0.9,20.5,542.5,669.12,502.95
2016,8,5,9,30,393.0,308.0,0.9,21.0,604.0,732.58,544.72
2016,8,5,9,45,364.5,333.5,0.9,21.5,618.5,726.43,536.57
2016,8,5,10,0,336.0,359.0,0.9,22.0,633.0,718.14,527.97
2016,8,5,10,15,614.0,239.0,0.9,22.5,760.5,874.54,636.46
2016,8,5,10,30,892.0,119.0,0.9,23.0,888.0,988.31,704.96
2016,8,5,10,45,604.5,268.5,0.95,23.5,795.5,865.33,622.75
2016,8,5,11,0,317.0,418.0,1.0,24.0,703.0,714.26,516.65
2016,8,5,11,15,611.5,271.0,1.0,24.0,833.0,835.01,604.92
2016,8,5,11,30,906.0,124.0,1.0,24.0,963.0,918.73,658.84
2016,8,5,11,45,689.0,253.0,1.05,24.5,894.0,836.04,602.61
2016,8,5,12,0,472.0,382.0,1.1,25.0,825.0,744.8,537.43
2016,8,5,12,15,471.5,382.0,1.1,25.0,824.0,718.71,520.58
2016,8,5,12,30,471.0,382.0,1.1,25.0,823.0,691.4,502.01
2016,8,5,12,45,689.5,252.5,1.15,25.5,891.5,707.53,516.19
2016,8,5,13,0,908.0,123.0,1.2,26.0,960.0,707.23,517.58
2016,8,5,13,15,904.5,122.0,1.2,26.0,944.5,661.47,484.42
2016,8,5,13,30,901.0,121.0,1.2,26.0,929.0,614.35,449.85
2016,8,5,13,45,894.0,120.5,1.25,26.0,905.0,564.61,412.74
2016,8,5,14,0,887.0,120.0,1.3,26.0,881.0,514.2,373.89
2016,8,5,14,15,516.5,253.5,1.3,25.5,693.0,406.54,296.29
2016,8,5,14,30,146.0,387.0,1.3,25.0,505.0,349.53,258.38
2016,8,5,14,45,162.0,368.5,1.3,25.0,494.0,327.76,241.65
2016,8,5,15,0,178.0,350.0,1.3,25.0,483.0,304.57,223.33
2016,8,5,15,15,297.5,304.0,1.3,24.5,511.0,272.87,194.91
2016,8,5,15,30,417.0,258.0,1.3,24.0,539.0,229.55,157.22
2016,8,5,15,45,609.5,178.0,1.35,23.5,556.5,165.19,103.29
2016,8,5,16,0,802.0,98.0,1.4,23.0,574.0,87.61,51.22
2016,8,5,16,15,779.5,94.5,1.4,22.5,524.0,65.82,50.68
2016,8,5,16,30,757.0,91.0,1.4,22.0,474.0,65.18,50.46
2016,8,5,16,45,727.5,86.5,1.4,21.5,422.0,63.66,49.44
2016,8,5,17,0,698.0,82.0,1.4,21.0,370.0,56.37,43.42
2016,8,5,17,15,656.5,76.5,1.4,20.0,317.5,54.08,41.74
2016,8,5,17,30,615.0,71.0,1.4,19.0,265.0,51.69,39.88
2016,8,5,17,45,550.0,64.0,1.4,18.5,213.5,47.87,36.56
2016,8,5,18,0,485.0,57.0,1.4,18.0,162.0,43.95,32.97
2016,8,5,18,15,395.0,46.5,1.35,17.5,117.0,36.74,26.29
2016,8,5,18,30,305.0,36.0,1.3,17.0,72.0,29.26,18.92
2016,8,5,18,45,152.5,18.0,1.3,16.5,36.0,14.32,0.93
2016,8,5,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,6,5,15,26.5,5.5,0.95,13.5,6.0,0.0,0.0
2016,8,6,5,30,53.0,11.0,1.0,14.0,12.0,39.96,0.0
2016,8,6,5,45,175.5,26.0,1.05,14.5,45.5,172.23,105.71
2016,8,6,6,0,298.0,41.0,1.1,15.0,79.0,282.16,225.1
2016,8,6,6,15,383.5,52.0,1.1,15.0,124.0,368.68,300.94
2016,8,6,6,30,469.0,63.0,1.1,15.0,169.0,460.47,377.17
2016,8,6,6,45,234.5,51.5,1.1,15.5,104.5,268.87,223.58
2016,8,6,7,0,0.0,40.0,1.1,16.0,40.0,35.26,24.33
2016,8,6,7,15,0.0,47.5,1.05,16.5,47.5,41.91,30.06
2016,8,6,7,30,0.0,55.0,1.0,17.0,55.0,48.57,35.51
2016,8,6,7,45,0.0,66.5,1.0,17.5,66.5,58.79,43.84
2016,8,6,8,0,0.0,78.0,1.0,18.0,78.0,69.03,52.06
2016,8,6,8,15,0.0,85.5,1.0,18.5,85.5,75.73,57.27
2016,8,6,8,30,0.0,93.0,1.0,19.0,93.0,82.48,62.46
2016,8,6,8,45,0.0,111.0,1.0,19.5,111.0,99.29,75.74
2016,8,6,9,0,0.0,129.0,1.0,20.0,129.0,116.12,88.83
2016,8,6,9,15,0.0,140.0,1.05,20.5,140.0,126.29,96.48
2016,8,6,9,30,0.0,151.0,1.1,21.0,151.0,136.41,104.05
2016,8,6,9,45,1.0,155.5,1.15,21.5,156.5,141.37,107.55
2016,8,6,10,0,2.0,160.0,1.2,22.0,162.0,146.31,111.06
2016,8,6,10,15,4.5,177.5,1.2,22.0,182.0,164.75,125.32
2016,8,6,10,30,7.0,195.0,1.2,22.0,202.0,183.0,139.29
2016,8,6,10,45,9.0,217.0,1.25,22.5,225.5,204.72,155.53
2016,8,6,11,0,11.0,239.0,1.3,23.0,249.0,226.14,171.35
2016,8,6,11,15,12.0,255.0,1.3,23.0,266.5,240.76,182.18
2016,8,6,11,30,13.0,271.0,1.3,23.0,284.0,255.08,192.77
2016,8,6,11,45,16.5,300.0,1.35,23.0,316.0,282.91,213.54
2016,8,6,12,0,20.0,329.0,1.4,23.0,348.0,309.95,233.51
2016,8,6,12,15,28.0,359.0,1.4,23.0,385.5,343.45,258.12
2016,8,6,12,30,36.0,389.0,1.4,23.0,423.0,370.69,277.9
2016,8,6,12,45,44.0,400.0,1.45,23.0,441.5,379.9,284.68
2016,8,6,13,0,52.0,411.0,1.5,23.0,460.0,387.85,290.61
2016,8,6,13,15,94.5,426.0,1.5,23.0,512.0,418.78,313.47
2016,8,6,13,30,137.0,441.0,1.5,23.0,564.0,439.55,328.36
2016,8,6,13,45,108.0,419.5,1.5,23.0,515.0,401.12,300.05
2016,8,6,14,0,79.0,398.0,1.5,23.0,466.0,360.83,270.69
2016,8,6,14,15,72.0,379.0,1.5,22.5,439.0,334.9,252.21
2016,8,6,14,30,65.0,360.0,1.5,22.0,412.0,310.06,234.3
2016,8,6,14,45,100.0,354.0,1.5,22.0,430.5,308.05,231.91
2016,8,6,15,0,135.0,348.0,1.5,22.0,449.0,291.68,218.1
2016,8,6,15,15,477.0,229.5,1.5,21.5,554.5,248.94,172.11
2016,8,6,15,30,819.0,111.0,1.5,21.0,660.0,189.66,111.19
2016,8,6,15,45,808.5,105.5,1.55,21.0,616.0,137.29,75.32
2016,8,6,16,0,798.0,100.0,1.6,21.0,572.0,86.4,52.19
2016,8,6,16,15,776.0,96.5,1.6,20.5,522.5,67.35,52.44
2016,8,6,16,30,754.0,93.0,1.6,20.0,473.0,66.79,52.28
2016,8,6,16,45,732.5,86.5,1.65,19.5,422.5,63.83,50.02
2016,8,6,17,0,711.0,80.0,1.7,19.0,372.0,55.15,42.74
2016,8,6,17,15,670.0,75.0,1.7,18.0,319.0,53.17,41.3
2016,8,6,17,30,629.0,70.0,1.7,17.0,266.0,51.11,39.7
2016,8,6,17,45,577.0,62.0,1.75,16.5,216.0,46.49,35.64
2016,8,6,18,0,525.0,54.0,1.8,16.0,166.0,41.67,31.22
2016,8,6,18,15,432.0,44.5,1.75,15.5,119.5,35.21,25.14
2016,8,6,18,30,339.0,35.0,1.7,15.0,73.0,28.55,18.36
2016,8,6,18,45,169.5,17.5,1.65,14.5,36.5,13.98,0.0
2016,8,6,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,5,15,45.0,5.5,1.35,13.0,6.5,0.0,0.0
2016,8,7,5,30,90.0,11.0,1.4,13.0,13.0,60.77,0.0
2016,8,7,5,45,235.5,23.5,1.5,13.5,48.5,205.94,121.06
2016,8,7,6,0,381.0,36.0,1.6,14.0,84.0,331.89,265.64
2016,8,7,6,15,468.5,45.0,1.6,14.5,131.0,419.3,343.14
2016,8,7,6,30,556.0,54.0,1.6,15.0,178.0,512.99,419.88
2016,8,7,6,45,278.0,76.5,1.65,15.5,138.5,339.7,281.53
2016,8,7,7,0,0.0,99.0,1.7,16.0,99.0,94.97,74.47
2016,8,7,7,15,16.5,128.0,1.65,16.5,135.0,138.87,111.73
2016,8,7,7,30,33.0,157.0,1.6,17.0,171.0,197.39,159.52
2016,8,7,7,45,34.0,176.5,1.6,17.5,192.5,218.18,175.25
2016,8,7,8,0,35.0,196.0,1.6,18.0,214.0,238.72,190.6
2016,8,7,8,15,81.5,230.5,1.5,18.5,278.0,319.99,254.66
2016,8,7,8,30,128.0,265.0,1.4,19.0,342.0,419.98,330.04
2016,8,7,8,45,508.5,175.5,1.35,19.5,515.5,718.36,554.95
2016,8,7,9,0,889.0,86.0,1.3,20.0,689.0,980.5,725.4
2016,8,7,9,15,900.0,87.5,1.3,20.5,730.5,995.78,728.59
2016,8,7,9,30,911.0,89.0,1.3,21.0,772.0,1007.84,733.11
2016,8,7,9,45,908.5,96.5,1.3,21.5,805.0,1010.02,731.53
2016,8,7,10,0,906.0,104.0,1.3,22.0,838.0,1008.52,727.91
2016,8,7,10,15,913.0,105.5,1.3,22.0,867.5,1006.22,725.4
2016,8,7,10,30,920.0,107.0,1.3,22.0,897.0,1000.43,720.85
2016,8,7,10,45,921.0,110.0,1.3,22.5,918.5,987.02,710.31
2016,8,7,11,0,922.0,113.0,1.3,23.0,940.0,970.26,697.91
2016,8,7,11,15,925.0,113.5,1.3,23.0,955.0,949.62,684.53
2016,8,7,11,30,928.0,114.0,1.3,23.0,970.0,925.83,669.25
2016,8,7,11,45,927.5,115.5,1.35,23.5,976.5,896.96,650.19
2016,8,7,12,0,927.0,117.0,1.4,24.0,983.0,865.34,629.34
2016,8,7,12,15,927.0,117.0,1.4,24.0,982.5,830.23,606.71
2016,8,7,12,30,927.0,117.0,1.4,24.0,982.0,792.72,582.39
2016,8,7,12,45,921.0,119.0,1.45,24.0,972.5,750.47,554.31
2016,8,7,13,0,915.0,121.0,1.5,24.0,963.0,706.59,523.42
2016,8,7,13,15,912.0,120.5,1.5,24.0,947.0,661.1,490.24
2016,8,7,13,30,909.0,120.0,1.5,24.0,931.0,614.16,455.12
2016,8,7,13,45,908.0,116.5,1.55,24.0,909.0,564.68,417.46
2016,8,7,14,0,907.0,113.0,1.6,24.0,887.0,513.97,377.61
2016,8,7,14,15,900.0,112.0,1.6,23.5,857.0,461.62,335.7
2016,8,7,14,30,893.0,111.0,1.6,23.0,827.0,408.97,292.22
2016,8,7,14,45,892.0,105.0,1.65,23.0,792.5,354.45,245.7
2016,8,7,15,0,891.0,99.0,1.7,23.0,758.0,299.48,198.26
2016,8,7,15,15,879.0,97.0,1.7,22.5,716.0,244.95,152.48
2016,8,7,15,30,867.0,95.0,1.7,22.0,674.0,191.49,110.33
2016,8,7,15,45,858.0,89.5,1.7,22.0,628.5,137.17,73.73
2016,8,7,16,0,849.0,84.0,1.7,22.0,583.0,84.05,50.9
2016,8,7,16,15,828.0,81.5,1.65,21.5,532.5,57.37,43.72
2016,8,7,16,30,807.0,79.0,1.6,21.0,482.0,57.04,43.72
2016,8,7,16,45,782.5,74.0,1.6,20.5,430.0,54.79,42.03
2016,8,7,17,0,758.0,69.0,1.6,20.0,378.0,52.39,40.18
2016,8,7,17,15,719.0,64.5,1.55,19.5,324.5,50.16,38.42
2016,8,7,17,30,680.0,60.0,1.5,19.0,271.0,47.87,36.53
2016,8,7,17,45,623.5,54.0,1.5,18.5,219.0,40.39,29.98
2016,8,7,18,0,567.0,48.0,1.5,18.0,167.0,36.9,26.76
2016,8,7,18,15,474.0,39.5,1.4,17.0,120.0,31.07,21.35
2016,8,7,18,30,381.0,31.0,1.3,16.0,73.0,25.07,15.24
2016,8,7,18,45,190.5,15.5,1.25,15.5,36.5,12.3,0.0
2016,8,7,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,48.5,5.0,0.9,13.5,6.0,0.0,0.0
2016,8,8,5,30,97.0,10.0,0.9,14.0,12.0,63.69,0.0
2016,8,8,5,45,242.0,22.0,0.95,14.5,46.5,206.75,112.61
2016,8,8,6,0,387.0,34.0,1.0,15.0,81.0,333.11,263.66
2016,8,8,6,15,472.5,42.0,0.95,15.5,127.5,417.68,338.05
2016,8,8,6,30,558.0,50.0,0.9,16.0,174.0,508.48,410.86
2016,8,8,6,45,279.0,50.0,0.85,16.5,112.0,300.8,248.14
2016,8,8,7,0,0.0,50.0,0.8,17.0,50.0,44.12,31.62
2016,8,8,7,15,0.0,68.5,0.75,17.5,68.5,60.55,45.62
2016,8,8,7,30,0.0,87.0,0.7,18.0,87.0,78.05,59.94
2016,8,8,7,45,0.0,99.5,0.7,19.0,99.5,89.78,69.1
2016,8,8,8,0,0.0,112.0,0.7,20.0,112.0,101.47,78.06
2016,8,8,8,15,0.0,118.0,0.7,20.5,118.0,106.72,81.83
2016,8,8,8,30,0.0,124.0,0.7,21.0,124.0,112.04,85.65
2016,8,8,8,45,0.0,139.5,0.75,21.5,139.5,126.58,96.77
2016,8,8,9,0,0.0,155.0,0.8,22.0,155.0,141.06,107.69
2016,8,8,9,15,3.0,177.0,0.85,22.5,179.5,164.7,125.77
2016,8,8,9,30,6.0,199.0,0.9,23.0,204.0,188.25,143.49
2016,8,8,9,45,9.0,222.5,0.95,23.5,230.0,213.08,161.94
2016,8,8,10,0,12.0,246.0,1.0,24.0,256.0,237.67,179.97
2016,8,8,10,15,20.5,291.0,1.05,24.0,309.0,288.0,217.52
2016,8,8,10,30,29.0,336.0,1.1,24.0,362.0,351.89,264.19
2016,8,8,10,45,89.5,389.5,1.15,24.5,469.5,458.34,341.41
2016,8,8,11,0,150.0,443.0,1.2,25.0,577.0,572.43,420.56
2016,8,8,11,15,184.0,449.0,1.2,25.0,616.5,598.35,437.75
2016,8,8,11,30,218.0,455.0,1.2,25.0,656.0,621.69,453.76
2016,8,8,11,45,232.0,456.5,1.3,25.0,672.0,621.15,453.82
2016,8,8,12,0,246.0,458.0,1.4,25.0,688.0,623.13,455.69
2016,8,8,12,15,347.0,420.0,1.45,25.0,743.5,650.27,476.47
2016,8,8,12,30,448.0,382.0,1.5,25.0,799.0,671.55,492.47
2016,8,8,12,45,463.5,363.5,1.55,25.0,792.0,640.1,470.86
2016,8,8,13,0,479.0,345.0,1.6,25.0,785.0,607.06,448.11
2016,8,8,13,15,679.5,237.0,1.65,24.5,849.0,611.05,453.73
2016,8,8,13,30,880.0,129.0,1.7,24.0,913.0,602.83,448.56
2016,8,8,13,45,878.5,126.0,1.75,24.0,891.0,554.7,411.3
2016,8,8,14,0,877.0,123.0,1.8,24.0,869.0,505.44,372.28
2016,8,8,14,15,869.5,121.5,1.8,23.5,839.0,453.86,330.84
2016,8,8,14,30,862.0,120.0,1.8,23.0,809.0,402.09,287.96
2016,8,8,14,45,862.5,113.0,1.85,23.0,776.0,348.82,242.32
2016,8,8,15,0,863.0,106.0,1.9,23.0,743.0,294.99,195.76
2016,8,8,15,15,850.5,103.5,1.9,22.5,701.0,241.41,150.87
2016,8,8,15,30,838.0,101.0,1.9,22.0,659.0,180.1,102.77
2016,8,8,15,45,833.5,93.5,1.9,22.0,615.5,125.78,66.19
2016,8,8,16,0,829.0,86.0,1.9,22.0,572.0,72.32,43.51
2016,8,8,16,15,808.0,83.0,1.85,21.5,522.0,58.32,44.56
2016,8,8,16,30,787.0,80.0,1.8,21.0,472.0,57.7,44.29
2016,8,8,16,45,767.0,74.0,1.8,20.5,421.0,54.77,42.02
2016,8,8,17,0,747.0,68.0,1.8,20.0,370.0,51.63,39.52
2016,8,8,17,15,707.0,63.5,1.75,19.5,317.0,49.38,37.74
2016,8,8,17,30,667.0,59.0,1.7,19.0,264.0,47.06,35.82
2016,8,8,17,45,614.0,52.5,1.7,18.5,213.0,39.26,28.97
2016,8,8,18,0,561.0,46.0,1.7,18.0,162.0,35.32,25.36
2016,8,8,18,15,467.5,38.0,1.65,17.0,116.0,29.86,20.26
2016,8,8,18,30,374.0,30.0,1.6,16.0,70.0,24.28,14.4
2016,8,8,18,45,187.0,15.0,1.55,15.5,35.0,11.94,0.0
2016,8,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,9,5,15,45.5,5.0,1.15,14.0,5.5,0.0,0.0
2016,8,9,5,30,91.0,10.0,1.2,14.0,11.0,60.21,0.0
2016,8,9,5,45,241.0,21.5,1.25,14.5,45.0,204.12,101.52
2016,8,9,6,0,391.0,33.0,1.3,15.0,79.0,334.14,264.34
2016,8,9,6,15,477.5,41.0,1.25,15.5,126.0,419.36,340.31
2016,8,9,6,30,564.0,49.0,1.2,16.0,173.0,510.96,414.43
2016,8,9,6,45,282.0,51.5,1.2,16.5,113.5,305.34,252.75
2016,8,9,7,0,0.0,54.0,1.2,17.0,54.0,47.67,34.65
2016,8,9,7,15,0.0,64.0,1.15,17.5,64.0,56.55,42.25
2016,8,9,7,30,0.0,74.0,1.1,18.0,74.0,65.45,49.46
2016,8,9,7,45,0.0,82.0,1.05,18.5,82.0,72.58,55.1
2016,8,9,8,0,0.0,90.0,1.0,19.0,90.0,79.97,60.86
2016,8,9,8,15,0.0,103.0,0.95,19.5,103.0,92.16,70.45
2016,8,9,8,30,0.0,116.0,0.9,20.0,116.0,104.33,79.88
2016,8,9,8,45,0.5,140.0,0.85,20.5,140.0,127.57,98.05
2016,8,9,9,0,1.0,164.0,0.8,21.0,164.0,150.8,115.86
2016,8,9,9,15,2.5,172.5,0.8,21.5,174.5,159.87,122.42
2016,8,9,9,30,4.0,181.0,0.8,22.0,185.0,168.93,128.97
2016,8,9,9,45,5.0,188.0,0.8,22.5,193.0,176.03,133.94
2016,8,9,10,0,6.0,195.0,0.8,23.0,201.0,183.08,138.86
2016,8,9,10,15,76.5,303.0,0.8,23.0,369.0,367.81,279.14
2016,8,9,10,30,147.0,411.0,0.8,23.0,537.0,555.64,411.62
2016,8,9,10,45,140.0,425.5,0.85,23.5,548.0,555.04,408.06
2016,8,9,11,0,133.0,440.0,0.9,24.0,559.0,553.61,405.85
2016,8,9,11,15,186.5,445.5,0.9,24.5,615.0,596.88,435.6
2016,8,9,11,30,240.0,451.0,0.9,25.0,671.0,636.63,461.91
2016,8,9,11,45,179.0,456.0,0.95,25.5,621.0,575.68,418.1
2016,8,9,12,0,118.0,461.0,1.0,26.0,571.0,517.65,376.75
2016,8,9,12,15,85.5,439.5,1.05,26.0,519.5,458.88,335.95
2016,8,9,12,30,53.0,418.0,1.1,26.0,468.0,407.88,299.93
2016,8,9,12,45,184.0,423.5,1.15,26.0,593.0,496.26,365.04
2016,8,9,13,0,315.0,429.0,1.2,26.0,718.0,568.65,415.91
2016,8,9,13,15,180.5,407.5,1.2,26.0,572.5,451.88,332.2
2016,8,9,13,30,46.0,386.0,1.2,26.0,427.0,349.66,258.55
2016,8,9,13,45,124.5,399.0,1.2,26.0,506.0,386.81,286.11
2016,8,9,14,0,203.0,412.0,1.2,26.0,585.0,419.4,308.39
2016,8,9,14,15,145.0,391.0,1.2,26.0,512.5,363.78,267.98
2016,8,9,14,30,87.0,370.0,1.2,26.0,440.0,323.64,239.48
2016,8,9,14,45,62.5,334.0,1.2,26.0,383.5,281.74,209.27
2016,8,9,15,0,38.0,298.0,1.2,26.0,327.0,243.28,181.59
2016,8,9,15,15,22.0,246.5,1.15,25.5,263.0,209.35,157.29
2016,8,9,15,30,6.0,195.0,1.1,25.0,199.0,165.38,124.98
2016,8,9,15,45,4.5,184.0,1.1,25.0,187.0,155.01,117.52
2016,8,9,16,0,3.0,173.0,1.1,25.0,175.0,144.8,110.06
2016,8,9,16,15,1.5,145.5,1.1,24.5,146.5,123.33,98.15
2016,8,9,16,30,0.0,118.0,1.1,24.0,118.0,101.61,80.63
2016,8,9,16,45,0.0,108.5,1.1,23.5,108.5,93.55,74.32
2016,8,9,17,0,0.0,99.0,1.1,23.0,99.0,85.41,67.82
2016,8,9,17,15,0.0,84.5,1.05,22.5,84.5,73.32,57.8
2016,8,9,17,30,0.0,70.0,1.0,22.0,70.0,61.14,47.49
2016,8,9,17,45,219.5,63.5,0.95,21.5,108.5,46.33,34.7
2016,8,9,18,0,439.0,57.0,0.9,21.0,147.0,44.43,32.86
2016,8,9,18,15,345.5,45.0,0.85,20.0,103.0,35.9,25.09
2016,8,9,18,30,252.0,33.0,0.8,19.0,59.0,25.79,15.21
2016,8,9,18,45,126.0,16.5,0.75,18.0,29.5,13.0,0.0
2016,8,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,115.5,19.0,0.85,14.5,32.5,118.84,50.26
2016,8,10,6,0,231.0,38.0,0.9,15.0,65.0,234.16,184.39
2016,8,10,6,15,312.5,52.0,0.85,15.5,108.0,315.4,256.33
2016,8,10,6,30,394.0,66.0,0.8,16.0,151.0,403.23,328.98
2016,8,10,6,45,197.0,62.0,0.75,16.5,104.5,255.79,210.4
2016,8,10,7,0,0.0,58.0,0.7,17.0,58.0,51.23,37.62
2016,8,10,7,15,0.0,70.0,0.65,17.5,70.0,61.89,46.74
2016,8,10,7,30,0.0,82.0,0.6,18.0,82.0,73.11,55.84
2016,8,10,7,45,0.0,80.0,0.6,18.5,80.0,70.79,53.6
2016,8,10,8,0,0.0,78.0,0.6,19.0,78.0,69.03,51.85
2016,8,10,8,15,0.0,104.0,0.6,19.5,104.0,93.14,71.24
2016,8,10,8,30,0.0,130.0,0.6,20.0,130.0,117.93,90.76
2016,8,10,8,45,2.0,157.5,0.65,21.0,159.0,146.18,112.54
2016,8,10,9,0,4.0,185.0,0.7,22.0,188.0,174.42,133.85
2016,8,10,9,15,10.5,220.5,0.7,22.5,228.0,214.92,164.55
2016,8,10,9,30,17.0,256.0,0.7,23.0,268.0,255.26,194.39
2016,8,10,9,45,13.5,246.0,0.75,23.5,256.0,240.4,182.21
2016,8,10,10,0,10.0,236.0,0.8,24.0,244.0,226.1,170.8
2016,8,10,10,15,10.0,231.5,0.8,24.5,240.0,220.82,166.3
2016,8,10,10,30,10.0,227.0,0.8,25.0,236.0,215.71,161.93
2016,8,10,10,45,24.5,301.0,0.85,25.5,323.0,309.11,231.02
2016,8,10,11,0,39.0,375.0,0.9,26.0,410.0,391.38,289.31
2016,8,10,11,15,37.5,378.5,0.95,26.0,412.5,388.49,286.55
2016,8,10,11,30,36.0,382.0,1.0,26.0,415.0,385.46,284.32
