Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,45,109.0,423.5,1.1,26.0,524.5,486.78,357.85
2016,8,10,12,0,182.0,465.0,1.2,26.0,634.0,572.48,417.87
2016,8,10,12,15,180.0,464.5,1.2,26.0,632.0,556.38,405.76
2016,8,10,12,30,178.0,464.0,1.2,26.0,630.0,539.94,394.24
2016,8,10,12,45,123.5,444.5,1.3,26.5,559.0,471.25,345.36
2016,8,10,13,0,69.0,425.0,1.4,27.0,488.0,409.54,301.04
2016,8,10,13,15,148.0,428.5,1.4,26.5,561.0,448.17,330.3
2016,8,10,13,30,227.0,432.0,1.4,26.0,634.0,480.82,353.82
2016,8,10,13,45,241.0,417.0,1.45,26.0,626.5,452.11,332.83
2016,8,10,14,0,255.0,402.0,1.5,26.0,619.0,427.68,314.72
2016,8,10,14,15,265.0,384.0,1.5,25.5,602.0,398.35,293.0
2016,8,10,14,30,275.0,366.0,1.5,25.0,585.0,368.31,270.18
2016,8,10,14,45,214.5,354.5,1.5,25.0,520.5,330.63,242.55
2016,8,10,15,0,154.0,343.0,1.5,25.0,456.0,290.37,213.77
2016,8,10,15,15,134.5,320.5,1.45,24.5,415.5,257.74,190.14
2016,8,10,15,30,115.0,298.0,1.4,24.0,375.0,227.72,168.9
2016,8,10,15,45,100.5,273.5,1.4,24.0,337.5,210.31,157.6
2016,8,10,16,0,86.0,249.0,1.4,24.0,300.0,184.3,147.91
2016,8,10,16,15,62.0,219.5,1.3,23.5,254.5,164.3,132.34
2016,8,10,16,30,38.0,190.0,1.2,23.0,209.0,145.09,117.18
2016,8,10,16,45,22.5,162.0,1.2,22.5,173.0,132.75,107.55
2016,8,10,17,0,7.0,134.0,1.2,22.0,137.0,111.33,90.06
2016,8,10,17,15,3.5,115.0,1.1,21.5,116.5,96.11,77.52
2016,8,10,17,30,0.0,96.0,1.0,21.0,96.0,80.77,64.58
2016,8,10,17,45,237.5,74.5,0.95,20.5,121.5,57.79,44.74
2016,8,10,18,0,475.0,53.0,0.9,20.0,147.0,41.22,30.19
2016,8,10,18,15,378.5,42.0,0.8,19.0,103.0,33.43,23.05
2016,8,10,18,30,282.0,31.0,0.7,18.0,59.0,25.33,14.65
2016,8,10,18,45,141.0,15.5,0.65,17.5,29.5,12.52,0.0
2016,8,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,92.0,18.5,0.7,14.5,29.0,103.01,35.54
2016,8,11,6,0,184.0,37.0,0.7,15.0,58.0,202.22,158.08
2016,8,11,6,15,259.5,53.5,0.65,15.5,100.0,281.08,227.95
2016,8,11,6,30,335.0,70.0,0.6,16.0,142.0,365.65,298.04
2016,8,11,6,45,390.5,83.5,0.6,16.5,189.5,435.65,353.78
2016,8,11,7,0,446.0,97.0,0.6,17.0,237.0,508.68,409.23
2016,8,11,7,15,223.0,81.0,0.6,17.5,151.0,310.96,253.01
2016,8,11,7,30,0.0,65.0,0.6,18.0,65.0,57.44,42.37
2016,8,11,7,45,0.0,72.0,0.6,18.5,72.0,63.68,47.74
2016,8,11,8,0,0.0,79.0,0.6,19.0,79.0,69.92,52.6
2016,8,11,8,15,0.0,93.5,0.6,19.5,93.5,83.1,63.07
2016,8,11,8,30,0.0,108.0,0.6,20.0,108.0,96.69,73.7
2016,8,11,8,45,0.0,125.5,0.65,21.0,125.5,113.13,86.31
2016,8,11,9,0,0.0,143.0,0.7,22.0,143.0,129.54,98.66
2016,8,11,9,15,1.0,157.0,0.7,22.5,158.0,143.51,109.14
2016,8,11,9,30,2.0,171.0,0.7,23.0,173.0,157.41,119.47
2016,8,11,9,45,6.0,203.0,0.75,23.5,208.5,191.37,145.23
2016,8,11,10,0,10.0,235.0,0.8,24.0,244.0,225.14,170.33
2016,8,11,10,15,11.5,250.0,0.85,24.5,260.5,239.88,180.74
2016,8,11,10,30,13.0,265.0,0.9,25.0,277.0,254.4,190.99
2016,8,11,10,45,24.0,315.0,0.95,25.5,337.0,322.43,240.7
2016,8,11,11,0,35.0,365.0,1.0,26.0,397.0,377.84,279.85
2016,8,11,11,15,50.5,394.0,1.05,26.0,440.0,414.94,306.2
2016,8,11,11,30,66.0,423.0,1.1,26.0,483.0,450.08,331.0
2016,8,11,11,45,67.5,424.0,1.15,26.0,486.0,445.38,327.47
2016,8,11,12,0,69.0,425.0,1.2,26.0,489.0,440.33,324.01
2016,8,11,12,15,72.0,431.0,1.2,26.0,497.5,440.49,324.04
2016,8,11,12,30,75.0,437.0,1.2,26.0,506.0,439.96,323.56
2016,8,11,12,45,68.5,427.5,1.25,26.5,490.5,419.11,308.21
2016,8,11,13,0,62.0,418.0,1.3,27.0,475.0,398.99,293.47
2016,8,11,13,15,49.5,393.0,1.3,27.0,438.0,363.56,268.15
2016,8,11,13,30,37.0,368.0,1.3,27.0,401.0,330.01,244.08
2016,8,11,13,45,42.5,366.5,1.35,27.0,403.5,325.59,241.21
2016,8,11,14,0,48.0,365.0,1.4,27.0,406.0,320.42,237.55
2016,8,11,14,15,45.0,348.0,1.4,26.5,385.5,299.74,222.93
2016,8,11,14,30,42.0,331.0,1.4,26.0,365.0,279.7,208.73
2016,8,11,14,45,40.0,313.5,1.4,26.0,344.5,260.23,194.41
2016,8,11,15,0,38.0,296.0,1.4,26.0,324.0,241.25,180.42
2016,8,11,15,15,49.5,288.0,1.35,25.5,322.5,231.38,173.08
2016,8,11,15,30,61.0,280.0,1.3,25.0,321.0,219.92,164.62
2016,8,11,15,45,61.0,260.0,1.3,25.0,298.0,198.95,149.61
2016,8,11,16,0,61.0,240.0,1.3,25.0,275.0,178.21,142.4
2016,8,11,16,15,106.0,223.0,1.25,24.5,277.5,166.58,133.7
2016,8,11,16,30,151.0,206.0,1.2,24.0,280.0,147.45,118.68
2016,8,11,16,45,380.5,151.5,1.15,23.5,308.5,102.08,81.46
2016,8,11,17,0,610.0,97.0,1.1,23.0,337.0,67.87,52.89
2016,8,11,17,15,564.0,89.0,1.05,22.0,286.0,64.18,50.1
2016,8,11,17,30,518.0,81.0,1.0,21.0,235.0,60.28,46.97
2016,8,11,17,45,455.5,70.5,1.0,20.5,186.0,53.97,41.45
2016,8,11,18,0,393.0,60.0,1.0,20.0,137.0,45.58,33.92
2016,8,11,18,15,302.0,46.0,0.9,19.0,94.5,35.46,24.71
2016,8,11,18,30,211.0,32.0,0.8,18.0,52.0,25.02,14.07
2016,8,11,18,45,105.5,16.0,0.75,17.5,26.0,12.63,0.0
2016,8,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,17.0,0.65,14.5,33.5,137.5,37.48
2016,8,12,6,0,294.0,34.0,0.6,15.0,67.0,271.24,211.32
2016,8,12,6,15,383.5,45.0,0.55,15.5,112.0,358.17,288.64
2016,8,12,6,30,473.0,56.0,0.5,16.0,157.0,452.01,364.97
2016,8,12,6,45,535.0,64.0,0.5,17.0,207.5,526.72,421.35
2016,8,12,7,0,597.0,72.0,0.5,18.0,258.0,604.27,476.55
2016,8,12,7,15,298.5,79.0,0.5,18.5,172.0,371.15,298.97
2016,8,12,7,30,0.0,86.0,0.5,19.0,86.0,77.2,58.27
2016,8,12,7,45,0.0,102.0,0.5,19.5,102.0,92.45,71.15
2016,8,12,8,0,0.0,118.0,0.5,20.0,118.0,107.64,83.05
2016,8,12,8,15,0.0,136.0,0.5,20.5,136.0,124.77,96.29
2016,8,12,8,30,0.0,154.0,0.5,21.0,154.0,141.81,109.24
2016,8,12,8,45,2.0,169.5,0.55,22.0,171.0,158.17,121.36
2016,8,12,9,0,4.0,185.0,0.6,23.0,188.0,174.48,133.25
2016,8,12,9,15,8.5,214.0,0.65,23.5,220.5,206.55,157.4
2016,8,12,9,30,13.0,243.0,0.7,24.0,253.0,238.42,180.92
2016,8,12,9,45,12.5,246.5,0.75,25.0,256.5,239.95,180.88
2016,8,12,10,0,12.0,250.0,0.8,26.0,260.0,241.56,181.08
2016,8,12,10,15,14.5,268.5,0.85,26.0,280.5,260.5,194.99
2016,8,12,10,30,17.0,287.0,0.9,26.0,301.0,279.12,208.5
2016,8,12,10,45,22.5,317.5,0.95,26.5,337.0,311.54,231.66
2016,8,12,11,0,28.0,348.0,1.0,27.0,373.0,354.75,262.14
2016,8,12,11,15,29.5,357.0,1.05,27.0,383.5,360.54,265.96
2016,8,12,11,30,31.0,366.0,1.1,27.0,394.0,365.87,269.7
2016,8,12,11,45,36.5,382.0,1.15,27.5,415.5,380.49,279.65
2016,8,12,12,0,42.0,398.0,1.2,28.0,437.0,394.04,288.73
2016,8,12,12,15,49.0,407.5,1.2,28.0,453.0,401.85,294.2
2016,8,12,12,30,56.0,417.0,1.2,28.0,469.0,408.6,298.95
2016,8,12,12,45,39.5,376.5,1.3,28.0,413.5,355.84,261.47
2016,8,12,13,0,23.0,336.0,1.4,28.0,358.0,307.88,227.19
2016,8,12,13,15,24.0,334.5,1.4,28.0,356.5,300.6,222.17
2016,8,12,13,30,25.0,333.0,1.4,28.0,355.0,295.38,218.47
2016,8,12,13,45,26.5,329.5,1.4,28.0,352.5,288.66,213.67
2016,8,12,14,0,28.0,326.0,1.4,28.0,350.0,281.74,208.7
2016,8,12,14,15,28.5,317.0,1.4,27.5,340.5,270.08,200.65
2016,8,12,14,30,29.0,308.0,1.4,27.0,331.0,258.44,192.55
2016,8,12,14,45,34.0,301.5,1.4,27.0,327.0,249.81,186.15
2016,8,12,15,0,39.0,295.0,1.4,27.0,323.0,240.46,179.13
2016,8,12,15,15,40.0,279.5,1.35,26.5,307.0,223.73,167.03
2016,8,12,15,30,41.0,264.0,1.3,26.0,291.0,207.02,155.06
2016,8,12,15,45,43.0,247.0,1.3,26.0,273.5,189.44,142.43
2016,8,12,16,0,45.0,230.0,1.3,26.0,256.0,171.76,136.68
2016,8,12,16,15,27.0,196.5,1.25,25.5,211.5,150.22,119.87
2016,8,12,16,30,9.0,163.0,1.2,25.0,167.0,134.78,107.84
2016,8,12,16,45,4.5,139.0,1.15,25.0,141.0,116.19,92.78
2016,8,12,17,0,0.0,115.0,1.1,25.0,115.0,97.31,77.27
2016,8,12,17,15,0.0,97.5,1.05,24.0,97.5,83.07,65.71
2016,8,12,17,30,0.0,80.0,1.0,23.0,80.0,68.69,53.74
2016,8,12,17,45,219.0,67.0,0.95,22.5,109.0,49.13,36.91
2016,8,12,18,0,438.0,54.0,0.9,22.0,138.0,42.32,30.8
2016,8,12,18,15,340.0,41.5,0.8,21.0,95.0,33.22,22.53
2016,8,12,18,30,242.0,29.0,0.7,20.0,52.0,23.72,12.5
2016,8,12,18,45,121.0,14.5,0.65,19.0,26.0,13.19,0.0
2016,8,12,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,13,5,45,140.5,17.0,0.45,15.5,32.0,127.99,21.0
2016,8,13,6,0,281.0,34.0,0.4,16.0,64.0,262.45,202.24
2016,8,13,6,15,372.0,45.0,0.4,16.5,108.5,349.81,280.04
2016,8,13,6,30,463.0,56.0,0.4,17.0,153.0,444.18,356.74
2016,8,13,6,45,526.5,63.0,0.4,18.0,203.0,518.34,412.61
2016,8,13,7,0,590.0,70.0,0.4,19.0,253.0,595.37,467.27
2016,8,13,7,15,309.0,110.0,0.4,19.5,207.5,421.85,334.78
2016,8,13,7,30,28.0,150.0,0.4,20.0,162.0,185.41,145.47
2016,8,13,7,45,47.5,177.5,0.45,21.0,200.5,232.82,183.64
2016,8,13,8,0,67.0,205.0,0.5,22.0,239.0,280.41,219.32
2016,8,13,8,15,82.0,230.5,0.5,23.0,276.0,321.33,248.63
2016,8,13,8,30,97.0,256.0,0.5,24.0,313.0,362.05,277.0
2016,8,13,8,45,140.0,280.0,0.55,25.0,369.5,445.55,336.36
2016,8,13,9,0,183.0,304.0,0.6,26.0,426.0,511.03,380.79
2016,8,13,9,15,172.5,325.5,0.65,26.5,446.5,520.77,385.03
2016,8,13,9,30,162.0,347.0,0.7,27.0,467.0,529.27,388.98
2016,8,13,9,45,213.0,359.0,0.75,27.5,524.5,586.13,427.83
2016,8,13,10,0,264.0,371.0,0.8,28.0,582.0,657.79,474.9
2016,8,13,10,15,580.0,238.5,0.85,28.5,724.0,834.14,596.09
2016,8,13,10,30,896.0,106.0,0.9,29.0,866.0,968.36,677.52
2016,8,13,10,45,685.0,226.0,0.95,29.5,816.0,891.17,627.02
2016,8,13,11,0,474.0,346.0,1.0,30.0,766.0,792.77,559.11
2016,8,13,11,15,690.5,229.5,1.05,30.0,852.5,857.52,606.97
2016,8,13,11,30,907.0,113.0,1.1,30.0,939.0,896.93,631.67
2016,8,13,11,45,906.0,115.0,1.2,30.5,945.5,868.34,613.23
2016,8,13,12,0,905.0,117.0,1.3,31.0,952.0,837.07,593.72
2016,8,13,12,15,905.0,117.0,1.35,31.0,951.5,802.27,572.35
2016,8,13,12,30,905.0,117.0,1.4,31.0,951.0,765.13,549.26
2016,8,13,12,45,890.5,124.5,1.45,31.0,938.5,722.12,520.33
2016,8,13,13,0,876.0,132.0,1.5,31.0,926.0,677.99,489.65
2016,8,13,13,15,872.0,131.0,1.5,30.5,910.0,632.62,458.06
2016,8,13,13,30,868.0,130.0,1.5,30.0,894.0,585.99,424.57
2016,8,13,13,45,860.5,130.0,1.55,30.0,870.0,537.3,387.94
2016,8,13,14,0,853.0,130.0,1.6,30.0,846.0,488.02,349.71
2016,8,13,14,15,583.0,241.0,1.6,29.5,722.5,409.32,292.69
2016,8,13,14,30,313.0,352.0,1.6,29.0,599.0,368.59,265.36
2016,8,13,14,45,244.0,345.5,1.6,29.0,532.5,320.73,230.75
2016,8,13,15,0,175.0,339.0,1.6,29.0,466.0,290.3,209.72
2016,8,13,15,15,189.5,316.5,1.6,28.5,446.5,262.65,188.77
2016,8,13,15,30,204.0,294.0,1.6,28.0,427.0,233.81,167.55
2016,8,13,15,45,174.0,272.5,1.6,28.0,380.0,201.49,146.69
2016,8,13,16,0,144.0,251.0,1.6,28.0,333.0,173.39,137.05
2016,8,13,16,15,130.0,227.0,1.55,27.5,296.0,159.64,126.7
2016,8,13,16,30,116.0,203.0,1.5,27.0,259.0,145.32,115.7
2016,8,13,16,45,103.0,179.0,1.5,26.5,224.5,130.45,104.09
2016,8,13,17,0,90.0,155.0,1.5,26.0,190.0,120.03,95.97
2016,8,13,17,15,79.0,133.0,1.4,25.0,160.5,104.22,83.28
2016,8,13,17,30,68.0,111.0,1.3,24.0,131.0,88.09,69.98
2016,8,13,17,45,55.5,89.0,1.2,23.5,103.0,71.64,55.91
2016,8,13,18,0,43.0,67.0,1.1,23.0,75.0,54.88,41.27
2016,8,13,18,15,21.5,47.0,1.0,22.0,51.0,39.15,27.31
2016,8,13,18,30,0.0,27.0,0.9,21.0,27.0,23.34,11.62
2016,8,13,18,45,0.0,13.5,0.8,20.5,13.5,12.28,0.0
2016,8,13,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,14,5,45,114.0,17.5,0.35,15.5,29.5,112.52,3.44
2016,8,14,6,0,228.0,35.0,0.3,16.0,59.0,228.15,174.54
2016,8,14,6,15,315.0,48.5,0.3,16.5,102.0,311.56,249.47
2016,8,14,6,30,402.0,62.0,0.3,17.0,145.0,402.31,323.74
2016,8,14,6,45,461.0,72.5,0.35,18.0,194.0,479.05,383.16
2016,8,14,7,0,520.0,83.0,0.4,19.0,243.0,554.83,438.26
2016,8,14,7,15,260.0,95.5,0.4,19.5,175.5,361.47,288.97
2016,8,14,7,30,0.0,108.0,0.4,20.0,108.0,100.28,76.73
2016,8,14,7,45,7.5,141.5,0.45,21.0,145.0,140.96,110.1
2016,8,14,8,0,15.0,175.0,0.5,22.0,182.0,181.87,141.74
2016,8,14,8,15,20.0,196.5,0.5,22.5,207.5,207.17,160.63
2016,8,14,8,30,25.0,218.0,0.5,23.0,233.0,232.41,179.18
2016,8,14,8,45,36.0,246.5,0.55,24.0,270.0,288.24,220.28
2016,8,14,9,0,47.0,275.0,0.6,25.0,307.0,327.52,247.89
2016,8,14,9,15,63.0,303.0,0.65,25.5,348.5,370.49,278.38
2016,8,14,9,30,79.0,331.0,0.7,26.0,390.0,412.73,307.74
2016,8,14,9,45,132.0,356.5,0.75,26.5,459.5,504.24,372.08
2016,8,14,10,0,185.0,382.0,0.8,27.0,529.0,576.57,421.02
2016,8,14,10,15,170.5,397.5,0.85,27.5,537.5,571.24,415.0
2016,8,14,10,30,156.0,413.0,0.9,28.0,546.0,565.11,409.27
2016,8,14,10,45,146.0,424.0,0.95,28.5,551.0,557.9,403.08
2016,8,14,11,0,136.0,435.0,1.0,29.0,556.0,550.1,396.57
2016,8,14,11,15,154.0,444.0,1.05,29.0,583.0,564.67,406.83
2016,8,14,11,30,172.0,453.0,1.1,29.0,610.0,577.39,415.61
2016,8,14,11,45,221.0,449.5,1.15,29.5,652.5,602.39,432.6
2016,8,14,12,0,270.0,446.0,1.2,30.0,695.0,627.99,449.51
2016,8,14,12,15,275.0,444.0,1.2,30.0,697.5,611.31,437.86
2016,8,14,12,30,280.0,442.0,1.2,30.0,700.0,593.62,425.81
2016,8,14,12,45,561.0,298.0,1.25,30.0,808.5,645.58,465.77
2016,8,14,13,0,842.0,154.0,1.3,30.0,917.0,673.12,486.81
2016,8,14,13,15,837.5,153.0,1.3,30.0,900.0,627.35,453.5
2016,8,14,13,30,833.0,152.0,1.3,30.0,883.0,580.5,419.21
2016,8,14,13,45,822.5,153.0,1.35,30.0,858.0,531.38,382.6
2016,8,14,14,0,812.0,154.0,1.4,30.0,833.0,482.13,344.73
2016,8,14,14,15,802.5,151.5,1.4,29.5,802.5,430.65,304.6
2016,8,14,14,30,793.0,149.0,1.4,29.0,772.0,379.45,263.49
2016,8,14,14,45,530.0,237.0,1.4,29.0,645.0,318.54,220.9
2016,8,14,15,0,267.0,325.0,1.4,29.0,518.0,291.53,207.06
2016,8,14,15,15,220.0,309.5,1.4,28.5,462.5,262.69,187.33
2016,8,14,15,30,173.0,294.0,1.4,28.0,407.0,229.09,165.15
2016,8,14,15,45,208.5,267.5,1.4,27.5,393.5,199.76,144.81
2016,8,14,16,0,244.0,241.0,1.4,27.0,380.0,158.15,125.23
2016,8,14,16,15,227.5,219.0,1.35,26.5,339.5,156.1,124.31
2016,8,14,16,30,211.0,197.0,1.3,26.0,299.0,142.67,113.96
2016,8,14,16,45,168.0,175.5,1.3,25.5,251.0,128.84,103.15
2016,8,14,17,0,125.0,154.0,1.3,25.0,203.0,114.58,91.78
2016,8,14,17,15,109.5,133.0,1.25,24.0,171.0,100.38,80.38
2016,8,14,17,30,94.0,112.0,1.2,23.0,139.0,85.76,68.28
2016,8,14,17,45,233.5,84.5,1.15,22.5,132.5,64.69,50.19
2016,8,14,18,0,373.0,57.0,1.1,22.0,126.0,43.45,31.67
2016,8,14,18,15,277.0,42.5,1.0,21.0,84.5,32.86,22.06
2016,8,14,18,30,181.0,28.0,0.9,20.0,43.0,21.94,10.02
2016,8,14,18,45,90.5,14.0,0.85,19.5,21.5,12.73,0.0
2016,8,14,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.5,15.5,0.8,14.5,33.5,148.57,0.0
2016,8,15,6,0,349.0,31.0,0.8,15.0,67.0,302.48,231.72
2016,8,15,6,15,446.0,40.0,0.75,15.5,113.5,393.67,316.22
2016,8,15,6,30,543.0,49.0,0.7,16.0,160.0,492.33,396.17
2016,8,15,6,45,605.0,55.0,0.7,16.5,212.5,566.4,452.87
2016,8,15,7,0,667.0,61.0,0.7,17.0,265.0,638.16,504.79
2016,8,15,7,15,337.5,99.0,0.65,17.5,203.0,430.51,346.26
2016,8,15,7,30,8.0,137.0,0.6,18.0,141.0,139.67,109.59
2016,8,15,7,45,24.5,165.0,0.6,18.5,177.5,182.64,145.35
2016,8,15,8,0,41.0,193.0,0.6,19.0,214.0,241.99,191.74
2016,8,15,8,15,73.0,224.0,0.6,19.5,265.5,305.2,240.18
2016,8,15,8,30,105.0,255.0,0.6,20.0,317.0,368.61,287.2
2016,8,15,8,45,124.5,279.0,0.6,21.0,357.5,429.48,329.76
2016,8,15,9,0,144.0,303.0,0.6,22.0,398.0,471.92,357.96
2016,8,15,9,15,141.0,323.5,0.65,22.5,422.0,487.6,367.15
2016,8,15,9,30,138.0,344.0,0.7,23.0,446.0,502.24,375.83
2016,8,15,9,45,105.0,352.5,0.75,23.5,432.0,456.56,341.35
2016,8,15,10,0,72.0,361.0,0.8,24.0,418.0,428.32,319.47
2016,8,15,10,15,119.5,386.5,0.85,24.5,485.5,510.57,377.98
2016,8,15,10,30,167.0,412.0,0.9,25.0,553.0,574.19,421.29
2016,8,15,10,45,146.0,422.0,0.95,25.5,547.5,555.59,406.27
2016,8,15,11,0,125.0,432.0,1.0,26.0,542.0,536.85,391.99
2016,8,15,11,15,108.0,434.0,1.05,26.0,530.5,504.01,369.01
2016,8,15,11,30,91.0,436.0,1.1,26.0,519.0,483.15,354.23
2016,8,15,11,45,101.5,444.0,1.2,26.0,537.5,491.25,360.5
2016,8,15,12,0,112.0,452.0,1.3,26.0,556.0,502.75,368.85
2016,8,15,12,15,140.0,455.0,1.3,26.0,584.5,515.16,377.78
2016,8,15,12,30,168.0,458.0,1.3,26.0,613.0,524.93,384.72
2016,8,15,12,45,150.5,452.0,1.35,26.0,589.5,493.57,362.49
2016,8,15,13,0,133.0,446.0,1.4,26.0,566.0,463.6,341.36
2016,8,15,13,15,117.5,433.5,1.4,25.5,538.5,431.28,318.91
2016,8,15,13,30,102.0,421.0,1.4,25.0,511.0,405.66,301.04
2016,8,15,13,45,206.0,401.0,1.45,25.0,576.0,425.25,315.33
2016,8,15,14,0,310.0,381.0,1.5,25.0,641.0,432.22,318.89
2016,8,15,14,15,282.0,372.0,1.45,24.5,602.0,391.56,288.55
2016,8,15,14,30,254.0,363.0,1.4,24.0,563.0,353.85,260.47
2016,8,15,14,45,209.0,349.5,1.35,24.0,508.5,320.98,236.02
2016,8,15,15,0,164.0,336.0,1.3,24.0,454.0,284.1,209.17
2016,8,15,15,15,123.0,309.5,1.25,23.5,395.5,245.15,181.66
2016,8,15,15,30,82.0,283.0,1.2,23.0,337.0,221.88,166.63
2016,8,15,15,45,61.0,253.0,1.15,23.0,291.5,192.52,146.12
2016,8,15,16,0,40.0,223.0,1.1,23.0,246.0,167.14,134.52
2016,8,15,16,15,26.5,194.0,1.05,22.5,209.0,157.63,127.45
2016,8,15,16,30,13.0,165.0,1.0,22.0,172.0,135.87,110.04
2016,8,15,16,45,6.5,132.0,0.95,22.0,135.5,110.84,89.41
2016,8,15,17,0,0.0,99.0,0.9,22.0,99.0,85.04,67.8
2016,8,15,17,15,0.0,83.5,0.85,21.0,83.5,72.18,57.19
2016,8,15,17,30,0.0,68.0,0.8,20.0,68.0,59.21,46.19
2016,8,15,17,45,230.5,59.0,0.75,19.5,100.5,43.52,32.47
2016,8,15,18,0,461.0,50.0,0.7,19.0,133.0,39.4,28.58
2016,8,15,18,15,352.0,38.5,0.65,18.0,89.5,31.04,20.76
2016,8,15,18,30,243.0,27.0,0.6,17.0,46.0,22.35,9.65
2016,8,15,18,45,121.5,13.5,0.6,16.5,23.0,12.28,0.0
2016,8,15,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,152.0,15.5,0.75,14.0,31.0,134.05,0.0
2016,8,16,6,0,304.0,31.0,0.7,15.0,62.0,273.19,207.64
2016,8,16,6,15,401.5,41.5,0.65,15.5,107.5,364.61,292.85
2016,8,16,6,30,499.0,52.0,0.6,16.0,153.0,463.75,373.87
2016,8,16,6,45,561.0,59.5,0.55,16.5,204.5,538.34,430.82
2016,8,16,7,0,623.0,67.0,0.5,17.0,256.0,615.74,486.5
2016,8,16,7,15,311.5,97.5,0.5,17.5,192.0,406.62,326.77
2016,8,16,7,30,0.0,128.0,0.5,18.0,128.0,122.63,95.46
2016,8,16,7,45,11.5,154.5,0.5,19.0,160.0,159.28,125.84
2016,8,16,8,0,23.0,181.0,0.5,20.0,192.0,196.11,154.39
2016,8,16,8,15,24.5,199.0,0.5,20.5,212.0,214.33,167.63
2016,8,16,8,30,26.0,217.0,0.5,21.0,232.0,232.46,180.69
2016,8,16,8,45,30.5,239.0,0.55,22.0,258.5,274.51,211.51
2016,8,16,9,0,35.0,261.0,0.6,23.0,285.0,300.09,229.22
2016,8,16,9,15,30.0,268.5,0.6,23.5,290.0,299.84,227.61
2016,8,16,9,30,25.0,276.0,0.6,24.0,295.0,283.42,214.3
2016,8,16,9,45,29.0,296.0,0.65,24.5,318.5,321.5,241.76
2016,8,16,10,0,33.0,316.0,0.7,25.0,342.0,342.8,256.31
2016,8,16,10,15,92.5,363.5,0.75,25.5,440.5,445.15,330.39
2016,8,16,10,30,152.0,411.0,0.8,26.0,539.0,558.72,408.56
2016,8,16,10,45,109.5,408.0,0.9,26.5,501.5,507.38,370.52
2016,8,16,11,0,67.0,405.0,1.0,27.0,464.0,445.83,326.45
2016,8,16,11,15,72.0,416.0,1.05,27.0,480.5,454.56,333.02
2016,8,16,11,30,77.0,427.0,1.1,27.0,497.0,462.41,338.46
2016,8,16,11,45,69.5,424.0,1.15,27.5,487.5,446.03,326.1
2016,8,16,12,0,62.0,421.0,1.2,28.0,478.0,430.04,314.21
2016,8,16,12,15,104.5,438.5,1.2,28.0,534.5,470.44,343.3
2016,8,16,12,30,147.0,456.0,1.2,28.0,591.0,507.59,369.22
2016,8,16,12,45,163.5,451.5,1.25,28.0,600.5,501.41,364.95
2016,8,16,13,0,180.0,447.0,1.3,28.0,610.0,493.63,359.73
2016,8,16,13,15,207.5,435.0,1.3,28.0,619.0,484.8,353.53
2016,8,16,13,30,235.0,423.0,1.3,28.0,628.0,473.46,345.22
2016,8,16,13,45,216.5,413.0,1.3,28.0,598.0,438.36,319.82
2016,8,16,14,0,198.0,403.0,1.3,28.0,568.0,405.06,295.66
2016,8,16,14,15,141.5,381.0,1.25,28.0,496.5,350.73,256.63
2016,8,16,14,30,85.0,359.0,1.2,28.0,425.0,311.71,229.04
2016,8,16,14,45,85.0,341.0,1.2,28.0,405.0,289.46,212.72
2016,8,16,15,0,85.0,323.0,1.2,28.0,385.0,267.43,196.42
2016,8,16,15,15,67.0,294.5,1.2,27.5,341.5,236.06,174.35
2016,8,16,15,30,49.0,266.0,1.2,27.0,298.0,207.3,154.38
2016,8,16,15,45,42.5,242.5,1.2,26.5,268.5,184.75,138.83
2016,8,16,16,0,36.0,219.0,1.2,26.0,239.0,164.66,131.02
2016,8,16,16,15,19.5,185.0,1.15,25.5,195.5,151.29,120.84
2016,8,16,16,30,3.0,151.0,1.1,25.0,152.0,125.77,100.46
2016,8,16,16,45,1.5,126.5,1.1,24.5,127.0,106.68,85.11
2016,8,16,17,0,0.0,102.0,1.1,24.0,102.0,87.25,69.16
2016,8,16,17,15,0.0,85.5,1.1,23.0,85.5,73.64,57.99
2016,8,16,17,30,0.0,69.0,1.1,22.0,69.0,59.92,46.41
2016,8,16,17,45,0.0,53.5,1.1,21.5,53.5,46.85,35.03
2016,8,16,18,0,0.0,38.0,1.1,21.0,38.0,33.52,23.23
2016,8,16,18,15,0.0,25.0,1.05,20.0,25.0,22.02,12.89
2016,8,16,18,30,0.0,12.0,1.0,19.0,12.0,10.55,0.97
2016,8,16,18,45,0.0,6.0,0.95,18.0,6.0,5.46,0.0
2016,8,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,94.0,17.0,0.75,14.5,26.0,97.83,0.0
2016,8,17,6,0,188.0,34.0,0.7,15.0,52.0,201.82,151.56
2016,8,17,6,15,276.5,48.5,0.7,15.5,94.5,285.25,229.99
2016,8,17,6,30,365.0,63.0,0.7,16.0,137.0,376.34,306.32
2016,8,17,6,45,426.0,75.0,0.7,17.0,185.0,449.16,364.2
2016,8,17,7,0,487.0,87.0,0.7,18.0,233.0,525.49,421.33
2016,8,17,7,15,243.5,98.0,0.65,18.5,171.0,331.55,268.57
2016,8,17,7,30,0.0,109.0,0.6,19.0,109.0,101.66,78.44
2016,8,17,7,45,0.0,126.5,0.6,19.5,126.5,118.34,92.26
2016,8,17,8,0,0.0,144.0,0.6,20.0,144.0,134.9,105.05
2016,8,17,8,15,4.0,165.5,0.6,20.5,168.0,159.27,123.99
2016,8,17,8,30,8.0,187.0,0.6,21.0,192.0,183.59,142.51
2016,8,17,8,45,16.5,217.0,0.65,22.0,228.0,221.0,170.73
2016,8,17,9,0,25.0,247.0,0.7,23.0,264.0,258.26,198.1
2016,8,17,9,15,43.0,282.5,0.75,23.5,313.5,328.12,249.8
2016,8,17,9,30,61.0,318.0,0.8,24.0,363.0,380.77,287.41
2016,8,17,9,45,99.0,348.0,0.85,25.0,425.0,445.68,333.16
2016,8,17,10,0,137.0,378.0,0.9,26.0,487.0,525.25,387.44
2016,8,17,10,15,266.0,365.5,0.95,26.0,586.5,642.93,470.41
2016,8,17,10,30,395.0,353.0,1.0,26.0,686.0,741.18,537.45
2016,8,17,10,45,339.5,384.5,1.05,26.5,676.0,708.6,511.94
2016,8,17,11,0,284.0,416.0,1.1,27.0,666.0,675.34,487.39
2016,8,17,11,15,175.0,416.5,1.1,27.0,571.5,555.55,404.11
2016,8,17,11,30,66.0,417.0,1.1,27.0,477.0,443.34,324.18
2016,8,17,11,45,93.5,434.5,1.15,27.5,520.0,475.27,347.26
2016,8,17,12,0,121.0,452.0,1.2,28.0,563.0,509.09,370.22
2016,8,17,12,15,105.5,446.0,1.2,28.0,542.5,477.44,347.58
2016,8,17,12,30,90.0,440.0,1.2,28.0,522.0,451.53,329.3
2016,8,17,12,45,135.0,443.0,1.25,28.0,565.0,474.61,346.38
2016,8,17,13,0,180.0,446.0,1.3,28.0,608.0,492.14,358.91
2016,8,17,13,15,131.0,428.0,1.3,28.0,544.5,433.85,317.24
2016,8,17,13,30,82.0,410.0,1.3,28.0,481.0,385.44,282.76
2016,8,17,13,45,70.0,389.5,1.3,28.0,449.5,354.74,260.95
2016,8,17,14,0,58.0,369.0,1.3,28.0,418.0,325.73,240.15
2016,8,17,14,15,76.5,365.0,1.3,27.5,426.5,321.92,237.68
2016,8,17,14,30,95.0,361.0,1.3,27.0,435.0,315.8,233.08
2016,8,17,14,45,112.5,346.0,1.3,27.0,429.5,290.22,213.46
2016,8,17,15,0,130.0,331.0,1.3,27.0,424.0,271.7,198.86
2016,8,17,15,15,145.0,310.5,1.25,26.5,408.5,247.67,180.59
2016,8,17,15,30,160.0,290.0,1.2,26.0,393.0,222.3,162.01
2016,8,17,15,45,121.0,264.0,1.2,25.5,338.5,189.88,141.41
2016,8,17,16,0,82.0,238.0,1.2,25.0,284.0,175.78,140.6
2016,8,17,16,15,62.0,210.0,1.15,24.5,243.0,157.9,126.74
2016,8,17,16,30,42.0,182.0,1.1,24.0,202.0,139.42,112.2
2016,8,17,16,45,26.0,155.5,1.05,24.0,167.5,121.32,97.51
2016,8,17,17,0,10.0,129.0,1.0,24.0,133.0,106.93,85.74
2016,8,17,17,15,5.0,109.0,0.95,23.0,111.0,90.96,72.7
2016,8,17,17,30,0.0,89.0,0.9,22.0,89.0,74.86,59.19
2016,8,17,17,45,168.0,72.5,0.85,21.0,101.5,56.04,42.98
2016,8,17,18,0,336.0,56.0,0.8,20.0,114.0,42.79,31.26
2016,8,17,18,15,238.0,40.0,0.7,19.0,74.0,31.0,20.4
2016,8,17,18,30,140.0,24.0,0.6,18.0,34.0,18.83,4.91
2016,8,17,18,45,70.0,12.0,0.55,17.5,17.0,10.91,0.0
2016,8,17,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,55.0,15.5,0.65,14.5,20.5,61.69,0.0
2016,8,18,6,0,110.0,31.0,0.6,15.0,41.0,131.05,96.28
2016,8,18,6,15,178.0,51.0,0.6,15.5,80.5,207.23,166.94
2016,8,18,6,30,246.0,71.0,0.6,16.0,120.0,286.87,234.48
2016,8,18,6,45,297.0,88.5,0.6,16.5,165.0,369.38,301.08
2016,8,18,7,0,348.0,106.0,0.6,17.0,210.0,439.81,355.8
2016,8,18,7,15,174.0,115.0,0.6,17.5,167.0,297.16,240.96
2016,8,18,7,30,0.0,124.0,0.6,18.0,124.0,118.41,92.53
2016,8,18,7,45,7.0,147.0,0.6,19.0,150.5,147.15,116.03
2016,8,18,8,0,14.0,170.0,0.6,20.0,177.0,175.93,138.3
2016,8,18,8,15,17.0,189.0,0.6,20.5,198.5,196.64,153.83
2016,8,18,8,30,20.0,208.0,0.6,21.0,220.0,217.28,169.08
2016,8,18,8,45,26.5,232.5,0.65,22.0,249.5,247.01,190.9
2016,8,18,9,0,33.0,257.0,0.7,23.0,279.0,293.78,224.98
2016,8,18,9,15,46.0,286.5,0.75,23.5,319.0,335.57,255.19
2016,8,18,9,30,59.0,316.0,0.8,24.0,359.0,376.62,284.32
2016,8,18,9,45,66.0,337.0,0.85,24.5,388.0,401.65,301.27
2016,8,18,10,0,73.0,358.0,0.9,25.0,417.0,425.92,317.61
2016,8,18,10,15,109.0,383.0,0.95,25.0,473.5,481.13,357.22
2016,8,18,10,30,145.0,408.0,1.0,25.0,530.0,548.47,404.12
2016,8,18,10,45,163.0,420.0,1.1,25.5,560.5,568.31,416.91
2016,8,18,11,0,181.0,432.0,1.2,26.0,591.0,586.43,428.85
2016,8,18,11,15,156.0,439.0,1.2,26.0,577.5,560.04,409.45
2016,8,18,11,30,131.0,446.0,1.2,26.0,564.0,534.06,390.68
2016,8,18,11,45,135.0,443.0,1.3,26.0,565.5,523.39,383.89
2016,8,18,12,0,139.0,440.0,1.4,26.0,567.0,512.15,376.49
2016,8,18,12,15,134.5,446.0,1.4,26.0,569.0,501.75,368.89
2016,8,18,12,30,130.0,452.0,1.4,26.0,571.0,491.01,361.05
2016,8,18,12,45,133.5,447.5,1.4,26.0,569.0,476.75,350.96
2016,8,18,13,0,137.0,443.0,1.4,26.0,567.0,462.06,340.5
2016,8,18,13,15,145.5,435.0,1.4,25.5,564.0,447.12,330.48
2016,8,18,13,30,154.0,427.0,1.4,25.0,561.0,431.37,319.65
2016,8,18,13,45,172.0,414.0,1.4,25.0,559.5,415.72,308.04
2016,8,18,14,0,190.0,401.0,1.4,25.0,558.0,398.39,294.82
2016,8,18,14,15,203.5,383.0,1.35,24.5,545.5,374.13,276.63
2016,8,18,14,30,217.0,365.0,1.3,24.0,533.0,348.7,257.11
2016,8,18,14,45,176.0,347.5,1.3,24.0,480.0,307.62,226.87
2016,8,18,15,0,135.0,330.0,1.3,24.0,427.0,271.32,200.68
2016,8,18,15,15,148.5,309.0,1.25,23.5,409.5,246.4,181.67
2016,8,18,15,30,162.0,288.0,1.2,23.0,392.0,220.33,162.49
2016,8,18,15,45,107.5,257.0,1.2,23.0,324.0,195.05,147.44
2016,8,18,16,0,53.0,226.0,1.2,23.0,256.0,168.61,135.88
2016,8,18,16,15,34.5,195.0,1.15,22.5,213.5,148.71,120.22
2016,8,18,16,30,16.0,164.0,1.1,22.0,171.0,134.81,109.31
2016,8,18,16,45,8.0,130.5,1.05,21.5,134.0,109.44,88.5
2016,8,18,17,0,0.0,97.0,1.0,21.0,97.0,83.28,66.63
2016,8,18,17,15,0.0,79.5,0.95,20.5,79.5,68.86,54.47
2016,8,18,17,30,0.0,62.0,0.9,20.0,62.0,54.28,41.89
2016,8,18,17,45,0.0,45.5,0.85,19.5,45.5,40.16,29.48
2016,8,18,18,0,0.0,29.0,0.8,19.0,29.0,25.54,16.5
2016,8,18,18,15,0.0,17.0,0.75,18.0,17.0,14.95,6.92
2016,8,18,18,30,0.0,5.0,0.7,17.0,5.0,4.38,0.0
2016,8,18,18,45,0.0,2.5,0.65,16.5,2.5,2.27,0.0
2016,8,18,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,31.5,11.5,0.85,14.5,14.5,39.6,0.0
2016,8,19,6,0,63.0,23.0,0.8,15.0,29.0,84.58,59.68
2016,8,19,6,15,109.0,46.5,0.8,15.5,65.0,152.44,121.93
2016,8,19,6,30,155.0,70.0,0.8,16.0,101.0,219.81,179.72
2016,8,19,6,45,201.0,93.5,0.8,16.5,145.5,288.51,236.81
2016,8,19,7,0,247.0,117.0,0.8,17.0,190.0,358.93,293.1
2016,8,19,7,15,123.5,105.5,0.75,17.5,142.0,226.73,184.98
2016,8,19,7,30,0.0,94.0,0.7,18.0,94.0,85.82,66.09
2016,8,19,7,45,0.0,114.5,0.65,18.5,114.5,105.76,82.45
2016,8,19,8,0,0.0,135.0,0.6,19.0,135.0,125.57,98.01
2016,8,19,8,15,4.0,160.5,0.6,19.5,163.0,154.17,120.49
2016,8,19,8,30,8.0,186.0,0.6,20.0,191.0,182.7,142.44
2016,8,19,8,45,11.0,204.5,0.65,21.0,212.0,202.84,157.17
2016,8,19,9,0,14.0,223.0,0.7,22.0,233.0,222.87,171.6
2016,8,19,9,15,16.0,238.5,0.7,22.5,250.5,238.74,182.87
2016,8,19,9,30,18.0,254.0,0.7,23.0,268.0,254.48,193.94
2016,8,19,9,45,18.5,266.5,0.7,23.5,281.5,265.62,201.39
2016,8,19,10,0,19.0,279.0,0.7,24.0,295.0,276.62,208.73
2016,8,19,10,15,25.5,306.5,0.75,24.5,328.5,321.97,241.54
2016,8,19,10,30,32.0,334.0,0.8,25.0,362.0,352.38,262.78
2016,8,19,10,45,48.0,366.5,0.85,25.5,409.0,395.45,293.21
2016,8,19,11,0,64.0,399.0,0.9,26.0,456.0,436.75,321.76
2016,8,19,11,15,79.0,416.0,0.95,26.0,487.0,460.12,338.12
2016,8,19,11,30,94.0,433.0,1.0,26.0,518.0,481.83,353.36
2016,8,19,11,45,138.0,443.5,1.05,26.5,569.0,525.86,383.95
2016,8,19,12,0,182.0,454.0,1.1,27.0,620.0,557.9,405.66
2016,8,19,12,15,212.0,449.5,1.15,27.0,642.5,562.35,409.03
2016,8,19,12,30,242.0,445.0,1.2,27.0,665.0,564.14,410.67
2016,8,19,12,45,315.5,415.0,1.25,27.0,698.5,570.23,415.94
2016,8,19,13,0,389.0,385.0,1.3,27.0,732.0,569.9,416.21
2016,8,19,13,15,388.0,376.5,1.3,27.0,717.5,537.21,392.58
2016,8,19,13,30,387.0,368.0,1.3,27.0,703.0,504.28,368.58
2016,8,19,13,45,462.0,329.0,1.35,27.0,717.5,479.83,350.31
2016,8,19,14,0,537.0,290.0,1.4,27.0,732.0,452.48,328.44
2016,8,19,14,15,525.5,283.5,1.4,26.5,702.5,408.83,294.83
2016,8,19,14,30,514.0,277.0,1.4,26.0,673.0,366.14,261.32
2016,8,19,14,45,514.5,256.0,1.4,26.0,636.0,317.72,222.38
2016,8,19,15,0,515.0,235.0,1.4,26.0,599.0,269.57,183.61
2016,8,19,15,15,477.0,238.5,1.4,25.5,559.5,232.13,155.93
2016,8,19,15,30,439.0,242.0,1.4,25.0,520.0,198.82,134.36
2016,8,19,15,45,401.0,226.0,1.4,24.5,465.0,157.25,111.26
2016,8,19,16,0,363.0,210.0,1.4,24.0,410.0,142.07,113.81
2016,8,19,16,15,361.5,195.0,1.3,23.5,378.0,134.37,108.04
2016,8,19,16,30,360.0,180.0,1.2,23.0,346.0,126.23,101.81
2016,8,19,16,45,324.5,162.5,1.2,22.5,298.5,115.83,93.61
2016,8,19,17,0,289.0,145.0,1.2,22.0,251.0,104.98,84.85
2016,8,19,17,15,250.5,123.5,1.15,21.0,204.5,91.05,73.41
2016,8,19,17,30,212.0,102.0,1.1,20.0,158.0,76.59,61.16
2016,8,19,17,45,167.0,77.5,1.1,19.5,115.5,59.49,46.17
2016,8,19,18,0,122.0,53.0,1.1,19.0,73.0,41.73,30.36
2016,8,19,18,15,79.0,32.0,1.05,18.5,43.5,25.85,15.85
2016,8,19,18,30,36.0,11.0,1.0,18.0,14.0,9.26,0.0
2016,8,19,18,45,18.0,5.5,0.95,17.5,7.0,5.0,0.0
2016,8,19,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,11.5,0.6,14.5,14.5,30.58,0.0
2016,8,20,6,0,68.0,23.0,0.5,15.0,29.0,88.33,61.58
2016,8,20,6,15,117.5,46.0,0.5,15.5,65.0,157.77,125.98
2016,8,20,6,30,167.0,69.0,0.5,16.0,101.0,227.1,185.2
2016,8,20,6,45,215.0,91.0,0.5,16.5,145.5,295.43,241.64
2016,8,20,7,0,263.0,113.0,0.5,17.0,190.0,365.81,297.47
2016,8,20,7,15,131.5,89.0,0.45,17.5,127.5,226.44,184.32
2016,8,20,7,30,0.0,65.0,0.4,18.0,65.0,57.44,42.51
2016,8,20,7,45,0.0,75.5,0.4,19.0,75.5,66.78,50.28
2016,8,20,8,0,0.0,86.0,0.4,20.0,86.0,76.28,57.66
2016,8,20,8,15,0.0,98.0,0.45,20.5,98.0,87.51,66.46
2016,8,20,8,30,0.0,110.0,0.5,21.0,110.0,98.73,75.11
2016,8,20,8,45,0.0,128.5,0.55,21.5,128.5,116.17,88.63
2016,8,20,9,0,0.0,147.0,0.6,22.0,147.0,133.56,101.9
2016,8,20,9,15,1.0,160.5,0.6,22.5,161.5,147.01,111.94
2016,8,20,9,30,2.0,174.0,0.6,23.0,176.0,160.39,121.83
2016,8,20,9,45,4.0,188.0,0.65,23.5,192.0,175.12,132.74
2016,8,20,10,0,6.0,202.0,0.7,24.0,208.0,189.72,143.45
2016,8,20,10,15,12.0,245.5,0.75,24.5,256.0,236.0,178.06
2016,8,20,10,30,18.0,289.0,0.8,25.0,304.0,281.82,211.47
