Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,45,21.5,310.0,0.9,25.5,328.5,303.22,226.54
2016,8,20,11,0,25.0,331.0,1.0,26.0,353.0,334.91,249.07
2016,8,20,11,15,27.0,342.0,1.05,26.0,366.0,343.27,254.87
2016,8,20,11,30,29.0,353.0,1.1,26.0,379.0,351.08,260.44
2016,8,20,11,45,39.5,377.5,1.15,26.5,413.5,377.67,279.17
2016,8,20,12,0,50.0,402.0,1.2,27.0,448.0,402.54,296.36
2016,8,20,12,15,70.5,419.0,1.2,27.0,483.0,426.37,313.35
2016,8,20,12,30,91.0,436.0,1.2,27.0,518.0,447.69,328.39
2016,8,20,12,45,97.0,426.0,1.3,27.0,513.0,434.08,319.05
2016,8,20,13,0,103.0,416.0,1.4,27.0,508.0,420.08,309.51
2016,8,20,13,15,117.0,418.5,1.4,26.5,521.0,416.62,307.64
2016,8,20,13,30,131.0,421.0,1.4,26.0,534.0,413.3,305.62
2016,8,20,13,45,129.5,408.5,1.45,26.0,517.5,389.8,288.53
2016,8,20,14,0,128.0,396.0,1.5,26.0,501.0,366.64,271.57
2016,8,20,14,15,163.0,380.0,1.5,25.5,508.5,354.99,262.68
2016,8,20,14,30,198.0,364.0,1.5,25.0,516.0,339.81,250.44
2016,8,20,14,45,265.5,331.5,1.5,25.0,525.0,309.37,224.81
2016,8,20,15,0,333.0,299.0,1.5,25.0,534.0,281.07,199.9
2016,8,20,15,15,308.5,284.0,1.45,24.5,491.0,243.09,171.99
2016,8,20,15,30,284.0,269.0,1.4,24.0,448.0,208.09,148.26
2016,8,20,15,45,222.5,253.5,1.4,24.0,387.5,185.19,137.62
2016,8,20,16,0,161.0,238.0,1.4,24.0,327.0,166.25,133.62
2016,8,20,16,15,230.5,206.5,1.3,23.5,319.5,140.13,112.78
2016,8,20,16,30,300.0,175.0,1.2,23.0,312.0,122.74,98.91
2016,8,20,16,45,173.0,156.5,1.2,22.5,233.5,117.05,94.67
2016,8,20,17,0,46.0,138.0,1.2,22.0,155.0,108.15,87.56
2016,8,20,17,15,34.5,116.5,1.15,21.0,128.0,92.44,74.58
2016,8,20,17,30,23.0,95.0,1.1,20.0,101.0,76.4,60.98
2016,8,20,17,45,119.5,75.0,1.05,19.5,95.5,59.67,46.29
2016,8,20,18,0,216.0,55.0,1.0,19.0,90.0,41.91,30.46
2016,8,20,18,15,143.0,35.5,0.95,18.5,55.0,28.55,17.89
2016,8,20,18,30,70.0,16.0,0.9,18.0,20.0,13.26,0.0
2016,8,20,18,45,35.0,8.0,0.9,17.5,10.0,7.28,0.0
2016,8,20,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,43.5,13.0,0.8,14.5,16.5,37.51,0.0
2016,8,21,6,0,87.0,26.0,0.8,15.0,33.0,107.6,74.64
2016,8,21,6,15,148.0,47.0,0.8,15.5,70.5,180.78,144.9
2016,8,21,6,30,209.0,68.0,0.8,16.0,108.0,255.89,209.38
2016,8,21,6,45,264.0,86.5,0.85,16.5,153.0,325.65,267.47
2016,8,21,7,0,319.0,105.0,0.9,17.0,198.0,414.62,337.91
2016,8,21,7,15,159.5,85.5,0.85,17.5,132.0,244.73,200.55
2016,8,21,7,30,0.0,66.0,0.8,18.0,66.0,58.33,43.31
2016,8,21,7,45,0.0,79.0,0.75,18.5,79.0,69.9,52.98
2016,8,21,8,0,0.0,92.0,0.7,19.0,92.0,82.11,62.73
2016,8,21,8,15,0.0,109.0,0.7,19.5,109.0,98.23,75.49
2016,8,21,8,30,0.0,126.0,0.7,20.0,126.0,114.3,88.01
2016,8,21,8,45,1.5,152.0,0.7,21.0,153.0,140.61,108.34
2016,8,21,9,0,3.0,178.0,0.7,22.0,180.0,166.88,128.16
2016,8,21,9,15,5.0,191.0,0.7,22.5,194.5,180.63,138.21
2016,8,21,9,30,7.0,204.0,0.7,23.0,209.0,194.31,148.15
2016,8,21,9,45,8.5,216.5,0.75,23.5,223.0,206.91,157.21
2016,8,21,10,0,10.0,229.0,0.8,24.0,237.0,219.39,166.12
2016,8,21,10,15,16.0,266.5,0.85,24.0,280.0,259.93,196.51
2016,8,21,10,30,22.0,304.0,0.9,24.0,323.0,299.91,225.92
2016,8,21,10,45,33.0,339.0,0.95,24.5,368.0,354.03,264.89
2016,8,21,11,0,44.0,374.0,1.0,25.0,413.0,393.91,292.82
2016,8,21,11,15,48.5,386.0,1.05,25.0,429.5,404.15,299.87
2016,8,21,11,30,53.0,398.0,1.1,25.0,446.0,413.58,306.55
2016,8,21,11,45,66.0,413.5,1.15,25.5,473.0,432.27,319.43
2016,8,21,12,0,79.0,429.0,1.2,26.0,500.0,449.29,330.94
2016,8,21,12,15,129.0,439.5,1.2,26.0,556.0,490.49,360.56
2016,8,21,12,30,179.0,450.0,1.2,26.0,612.0,522.25,382.91
2016,8,21,12,45,278.5,419.5,1.3,26.0,668.0,547.24,401.84
2016,8,21,13,0,378.0,389.0,1.4,26.0,724.0,563.67,414.11
2016,8,21,13,15,547.0,296.0,1.4,25.5,771.0,559.38,412.52
2016,8,21,13,30,716.0,203.0,1.4,25.0,818.0,539.69,398.49
2016,8,21,13,45,707.5,200.5,1.45,25.0,794.0,492.62,362.19
2016,8,21,14,0,699.0,198.0,1.5,25.0,770.0,445.57,325.06
2016,8,21,14,15,687.5,195.0,1.5,24.5,739.5,397.25,286.45
2016,8,21,14,30,676.0,192.0,1.5,24.0,709.0,349.67,247.47
2016,8,21,14,45,661.5,187.5,1.5,24.0,672.5,301.13,206.99
2016,8,21,15,0,647.0,183.0,1.5,24.0,636.0,254.06,168.11
2016,8,21,15,15,628.0,177.5,1.45,23.5,594.5,207.25,131.8
2016,8,21,15,30,609.0,172.0,1.4,23.0,553.0,162.79,101.63
2016,8,21,15,45,584.5,165.0,1.4,22.5,508.0,119.55,80.86
2016,8,21,16,0,560.0,158.0,1.4,22.0,463.0,102.2,81.54
2016,8,21,16,15,529.5,149.0,1.35,21.5,415.0,98.58,78.95
2016,8,21,16,30,499.0,140.0,1.3,21.0,367.0,94.72,76.09
2016,8,21,16,45,459.5,129.5,1.3,20.5,318.0,89.52,72.04
2016,8,21,17,0,420.0,119.0,1.3,20.0,269.0,84.04,67.65
2016,8,21,17,15,371.0,104.5,1.3,19.5,221.5,75.32,60.31
2016,8,21,17,30,322.0,90.0,1.3,19.0,174.0,66.19,52.39
2016,8,21,17,45,259.5,72.5,1.35,18.5,130.0,54.32,41.81
2016,8,21,18,0,197.0,55.0,1.4,18.0,86.0,43.3,31.71
2016,8,21,18,15,127.5,34.5,1.35,17.5,52.0,27.74,17.05
2016,8,21,18,30,58.0,14.0,1.3,17.0,18.0,11.66,0.0
2016,8,21,18,45,29.0,7.0,1.3,16.5,9.0,6.37,0.0
2016,8,21,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,1.1,14.5,12.5,11.37,0.0
2016,8,22,6,0,0.0,25.0,1.1,15.0,25.0,24.04,11.69
2016,8,22,6,15,28.5,47.0,1.1,15.5,52.0,76.42,58.07
2016,8,22,6,30,57.0,69.0,1.1,16.0,79.0,123.39,99.03
2016,8,22,6,45,80.0,92.0,1.1,16.5,112.0,181.36,148.08
2016,8,22,7,0,103.0,115.0,1.1,17.0,145.0,227.57,186.38
2016,8,22,7,15,127.5,135.0,1.0,17.5,180.0,271.24,221.42
2016,8,22,7,30,152.0,155.0,0.9,18.0,215.0,315.85,255.96
2016,8,22,7,45,192.5,176.0,0.85,18.5,262.0,376.48,302.22
2016,8,22,8,0,233.0,197.0,0.8,19.0,309.0,455.67,360.32
2016,8,22,8,15,214.0,222.5,0.8,19.5,334.0,451.27,353.95
2016,8,22,8,30,195.0,248.0,0.8,20.0,359.0,462.37,359.5
2016,8,22,8,45,121.5,258.0,0.8,20.5,329.0,401.39,310.51
2016,8,22,9,0,48.0,268.0,0.8,21.0,299.0,321.08,247.23
2016,8,22,9,15,157.5,296.0,0.8,21.5,408.0,471.16,360.43
2016,8,22,9,30,267.0,324.0,0.8,22.0,517.0,620.26,464.88
2016,8,22,9,45,299.5,334.0,0.85,22.5,560.0,655.71,486.81
2016,8,22,10,0,332.0,344.0,0.9,23.0,603.0,689.43,508.51
2016,8,22,10,15,366.5,345.0,0.95,23.5,641.0,713.43,523.7
2016,8,22,10,30,401.0,346.0,1.0,24.0,679.0,735.23,537.39
2016,8,22,10,45,537.0,287.0,1.05,24.5,745.0,799.61,581.8
2016,8,22,11,0,673.0,228.0,1.1,25.0,811.0,849.07,615.18
2016,8,22,11,15,552.0,296.0,1.15,25.0,779.5,783.92,568.86
2016,8,22,11,30,431.0,364.0,1.2,25.0,748.0,722.63,525.68
2016,8,22,11,45,562.5,295.5,1.25,25.0,801.0,745.57,544.77
2016,8,22,12,0,694.0,227.0,1.3,25.0,854.0,760.64,557.22
2016,8,22,12,15,694.0,226.5,1.3,25.0,852.5,728.23,534.43
2016,8,22,12,30,694.0,226.0,1.3,25.0,851.0,694.02,510.54
2016,8,22,12,45,661.0,243.0,1.35,25.0,833.5,651.09,480.11
2016,8,22,13,0,628.0,260.0,1.4,25.0,816.0,608.9,449.69
2016,8,22,13,15,622.5,257.5,1.4,24.5,800.0,568.07,420.51
2016,8,22,13,30,617.0,255.0,1.4,24.0,784.0,526.86,390.2
2016,8,22,13,45,520.5,290.5,1.45,24.0,728.0,473.35,349.79
2016,8,22,14,0,424.0,326.0,1.5,24.0,672.0,425.58,313.7
2016,8,22,14,15,404.5,322.5,1.5,23.5,642.5,386.56,283.76
2016,8,22,14,30,385.0,319.0,1.5,23.0,613.0,356.66,260.13
2016,8,22,14,45,379.0,302.0,1.5,23.0,579.0,316.33,227.89
2016,8,22,15,0,373.0,285.0,1.5,23.0,545.0,276.91,196.6
2016,8,22,15,15,318.5,277.0,1.45,22.5,489.5,237.13,168.46
2016,8,22,15,30,264.0,269.0,1.4,22.0,434.0,203.39,147.04
2016,8,22,15,45,186.5,251.0,1.4,22.0,363.0,180.0,136.27
2016,8,22,16,0,109.0,233.0,1.4,22.0,292.0,172.45,139.89
2016,8,22,16,15,99.5,209.0,1.35,21.5,259.0,156.81,127.66
2016,8,22,16,30,90.0,185.0,1.3,21.0,226.0,140.74,114.89
2016,8,22,16,45,77.0,163.5,1.3,20.5,195.5,125.7,102.79
2016,8,22,17,0,64.0,142.0,1.3,20.0,165.0,110.32,90.15
2016,8,22,17,15,167.0,118.5,1.25,19.5,164.5,90.79,73.62
2016,8,22,17,30,270.0,95.0,1.2,19.0,164.0,72.1,57.46
2016,8,22,17,45,216.0,74.5,1.15,18.5,121.0,57.51,44.52
2016,8,22,18,0,162.0,54.0,1.1,18.0,78.0,42.45,30.9
2016,8,22,18,15,101.5,33.0,1.0,17.5,46.0,26.54,15.78
2016,8,22,18,30,41.0,12.0,0.9,17.0,14.0,10.04,0.0
2016,8,22,18,45,20.5,6.0,0.85,16.5,7.0,5.46,0.0
2016,8,22,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,13.5,0.8,15.5,18.0,43.72,0.0
2016,8,23,6,0,107.0,27.0,0.8,16.0,36.0,122.39,81.01
2016,8,23,6,15,182.5,46.0,0.75,16.5,74.5,218.19,173.62
2016,8,23,6,30,258.0,65.0,0.7,17.0,113.0,301.5,244.48
2016,8,23,6,45,319.5,80.0,0.7,17.5,158.5,373.78,303.79
2016,8,23,7,0,381.0,95.0,0.7,18.0,204.0,449.77,363.29
2016,8,23,7,15,190.5,88.0,0.65,18.5,142.5,273.46,222.58
2016,8,23,7,30,0.0,81.0,0.6,19.0,81.0,72.61,54.85
2016,8,23,7,45,0.0,100.5,0.6,19.5,100.5,91.48,70.51
2016,8,23,8,0,0.0,120.0,0.6,20.0,120.0,110.26,85.36
2016,8,23,8,15,0.0,140.0,0.6,20.5,140.0,129.45,100.25
2016,8,23,8,30,0.0,160.0,0.6,21.0,160.0,148.51,114.79
2016,8,23,8,45,1.0,169.0,0.65,21.5,170.0,157.22,121.07
2016,8,23,9,0,2.0,178.0,0.7,22.0,180.0,166.0,127.4
2016,8,23,9,15,4.0,190.5,0.7,22.5,194.0,179.23,137.13
2016,8,23,9,30,6.0,203.0,0.7,23.0,208.0,192.4,146.69
2016,8,23,9,45,10.0,228.5,0.75,23.5,237.0,220.05,167.31
2016,8,23,10,0,14.0,254.0,0.8,24.0,266.0,247.4,187.33
2016,8,23,10,15,26.5,299.0,0.8,24.5,321.5,315.1,237.03
2016,8,23,10,30,39.0,344.0,0.8,25.0,377.0,368.84,275.05
2016,8,23,10,45,76.5,382.0,0.85,25.5,448.0,436.56,323.26
2016,8,23,11,0,114.0,420.0,0.9,26.0,519.0,512.58,375.75
2016,8,23,11,15,153.0,430.0,0.95,26.0,565.0,546.5,399.33
2016,8,23,11,30,192.0,440.0,1.0,26.0,611.0,577.44,420.97
2016,8,23,11,45,456.0,327.5,1.05,26.5,737.0,687.0,500.16
2016,8,23,12,0,720.0,215.0,1.1,27.0,863.0,767.89,556.62
2016,8,23,12,15,720.0,215.0,1.1,27.0,862.0,735.16,533.16
2016,8,23,12,30,720.0,215.0,1.1,27.0,861.0,700.53,509.31
2016,8,23,12,45,738.0,201.5,1.15,27.0,858.0,664.52,484.88
2016,8,23,13,0,756.0,188.0,1.2,27.0,855.0,626.65,458.39
2016,8,23,13,15,751.0,186.5,1.2,27.0,838.5,583.07,426.47
2016,8,23,13,30,746.0,185.0,1.2,27.0,822.0,535.96,391.31
2016,8,23,13,45,741.0,181.5,1.25,27.0,798.5,488.44,355.1
2016,8,23,14,0,736.0,178.0,1.3,27.0,775.0,440.55,317.46
2016,8,23,14,15,725.5,175.0,1.3,26.5,744.5,390.84,277.87
2016,8,23,14,30,715.0,172.0,1.3,26.0,714.0,341.68,237.73
2016,8,23,14,45,704.0,167.0,1.35,26.0,678.0,291.69,196.2
2016,8,23,15,0,693.0,162.0,1.4,26.0,642.0,242.73,155.98
2016,8,23,15,15,674.5,157.0,1.4,25.5,600.5,193.91,118.66
2016,8,23,15,30,656.0,152.0,1.4,25.0,559.0,147.32,88.15
2016,8,23,15,45,635.5,145.5,1.4,25.0,514.0,102.0,68.44
2016,8,23,16,0,615.0,139.0,1.4,25.0,469.0,88.94,69.57
2016,8,23,16,15,585.0,131.5,1.35,24.0,420.5,86.97,68.46
2016,8,23,16,30,555.0,124.0,1.3,23.0,372.0,84.83,67.16
2016,8,23,16,45,518.5,114.0,1.3,22.5,322.5,79.64,63.09
2016,8,23,17,0,482.0,104.0,1.3,22.0,273.0,74.17,58.67
2016,8,23,17,15,429.5,92.5,1.25,21.0,224.5,67.24,52.97
2016,8,23,17,30,377.0,81.0,1.2,20.0,176.0,60.02,46.79
2016,8,23,17,45,309.5,65.5,1.2,19.5,131.0,49.41,37.31
2016,8,23,18,0,242.0,50.0,1.2,19.0,86.0,38.38,27.22
2016,8,23,18,15,155.0,32.0,1.15,18.5,51.5,24.91,14.02
2016,8,23,18,30,68.0,14.0,1.1,18.0,17.0,11.0,0.0
2016,8,23,18,45,34.0,7.0,1.1,17.5,8.5,6.37,0.0
2016,8,23,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,24,5,45,77.5,13.0,0.85,14.5,19.5,57.27,0.0
2016,8,24,6,0,155.0,26.0,0.8,15.0,39.0,165.06,107.38
2016,8,24,6,15,244.0,42.5,0.75,15.5,79.5,254.03,202.83
2016,8,24,6,30,333.0,59.0,0.7,16.0,120.0,346.1,281.17
2016,8,24,6,45,399.0,71.0,0.7,16.5,168.0,420.57,342.1
2016,8,24,7,0,465.0,83.0,0.7,17.0,216.0,499.07,403.09
2016,8,24,7,15,232.5,77.5,0.65,17.5,144.0,311.96,254.39
2016,8,24,7,30,0.0,72.0,0.6,18.0,72.0,63.67,47.6
2016,8,24,7,45,0.0,89.5,0.6,18.5,89.5,80.35,61.65
2016,8,24,8,0,0.0,107.0,0.6,19.0,107.0,97.08,74.99
2016,8,24,8,15,0.0,122.0,0.6,19.5,122.0,111.22,86.01
2016,8,24,8,30,0.0,137.0,0.6,20.0,137.0,125.3,96.81
2016,8,24,8,45,2.0,161.0,0.65,21.0,162.5,150.16,115.91
2016,8,24,9,0,4.0,185.0,0.7,22.0,188.0,174.94,134.51
2016,8,24,9,15,7.5,205.0,0.7,22.5,210.5,197.0,150.98
2016,8,24,9,30,11.0,225.0,0.7,23.0,233.0,218.9,167.08
2016,8,24,9,45,22.0,267.5,0.75,23.5,285.0,270.02,205.28
2016,8,24,10,0,33.0,310.0,0.8,24.0,337.0,336.4,253.62
2016,8,24,10,15,50.5,342.5,0.85,24.5,384.0,382.64,286.45
2016,8,24,10,30,68.0,375.0,0.9,25.0,431.0,427.37,317.72
2016,8,24,10,45,100.0,398.5,0.95,25.5,483.5,474.37,350.56
2016,8,24,11,0,132.0,422.0,1.0,26.0,536.0,530.17,388.73
2016,8,24,11,15,171.0,429.5,1.0,26.0,579.5,561.08,410.02
2016,8,24,11,30,210.0,437.0,1.0,26.0,623.0,589.05,429.22
2016,8,24,11,45,217.0,433.5,1.05,26.0,627.5,577.89,421.53
2016,8,24,12,0,224.0,430.0,1.1,26.0,632.0,565.76,413.46
2016,8,24,12,15,242.0,431.5,1.15,26.0,649.0,567.43,414.89
2016,8,24,12,30,260.0,433.0,1.2,26.0,666.0,562.85,411.82
2016,8,24,12,45,266.5,421.0,1.25,26.0,657.5,537.53,394.33
2016,8,24,13,0,273.0,409.0,1.3,26.0,649.0,511.61,376.25
2016,8,24,13,15,291.0,396.0,1.3,26.0,647.5,490.8,361.22
2016,8,24,13,30,309.0,383.0,1.3,26.0,646.0,468.3,344.51
2016,8,24,13,45,300.5,377.5,1.35,26.0,627.0,437.31,321.5
2016,8,24,14,0,292.0,372.0,1.4,26.0,608.0,406.94,298.59
2016,8,24,14,15,294.5,354.0,1.4,25.5,584.5,372.5,272.66
2016,8,24,14,30,297.0,336.0,1.4,25.0,561.0,338.1,246.21
2016,8,24,14,45,252.0,326.5,1.4,25.0,510.5,297.51,215.94
2016,8,24,15,0,207.0,317.0,1.4,25.0,460.0,271.68,197.48
2016,8,24,15,15,224.0,293.0,1.4,24.5,438.5,241.13,174.25
2016,8,24,15,30,241.0,269.0,1.4,24.0,417.0,198.67,143.6
2016,8,24,15,45,237.0,246.5,1.45,24.0,382.5,176.14,132.84
2016,8,24,16,0,233.0,224.0,1.5,24.0,348.0,159.05,127.94
2016,8,24,16,15,136.0,197.0,1.45,23.5,267.5,142.19,114.69
2016,8,24,16,30,39.0,170.0,1.4,23.0,187.0,131.08,106.05
2016,8,24,16,45,33.0,149.0,1.4,22.5,162.0,116.25,94.1
2016,8,24,17,0,27.0,128.0,1.4,22.0,137.0,101.07,81.62
2016,8,24,17,15,226.0,101.5,1.4,21.0,158.5,76.34,60.78
2016,8,24,17,30,425.0,75.0,1.4,20.0,180.0,55.9,43.18
2016,8,24,17,45,352.0,61.5,1.4,19.5,134.0,46.62,34.86
2016,8,24,18,0,279.0,48.0,1.4,19.0,88.0,37.0,25.96
2016,8,24,18,15,179.5,30.5,1.35,18.0,52.5,23.83,12.72
2016,8,24,18,30,80.0,13.0,1.3,17.0,17.0,11.82,0.0
2016,8,24,18,45,40.0,6.5,1.3,16.5,8.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,25,5,45,89.5,13.0,1.05,14.5,20.0,64.19,0.0
2016,8,25,6,0,179.0,26.0,1.1,15.0,40.0,179.26,112.36
2016,8,25,6,15,276.0,40.0,1.05,15.5,80.5,271.4,216.83
2016,8,25,6,30,373.0,54.0,1.0,16.0,121.0,370.05,301.14
2016,8,25,6,45,445.0,63.5,1.0,16.5,169.5,449.64,366.44
2016,8,25,7,0,517.0,73.0,1.0,17.0,218.0,532.77,430.48
2016,8,25,7,15,258.5,61.5,0.95,17.5,134.0,309.77,254.61
2016,8,25,7,30,0.0,50.0,0.9,18.0,50.0,44.13,31.43
2016,8,25,7,45,0.0,65.0,0.85,18.5,65.0,57.45,42.68
2016,8,25,8,0,0.0,80.0,0.8,19.0,80.0,70.8,53.47
2016,8,25,8,15,0.0,90.0,0.8,19.5,90.0,79.91,60.62
2016,8,25,8,30,0.0,100.0,0.8,20.0,100.0,89.21,67.85
2016,8,25,8,45,0.0,118.0,0.8,20.5,118.0,106.14,81.12
2016,8,25,9,0,0.0,136.0,0.8,21.0,136.0,123.04,94.16
2016,8,25,9,15,0.5,152.0,0.8,21.5,152.5,138.43,105.86
2016,8,25,9,30,1.0,168.0,0.8,22.0,169.0,153.74,117.35
2016,8,25,9,45,3.0,177.5,0.85,22.5,180.0,164.18,125.05
2016,8,25,10,0,5.0,187.0,0.9,23.0,191.0,174.53,132.64
2016,8,25,10,15,7.5,210.5,0.9,23.0,216.5,198.44,150.82
2016,8,25,10,30,10.0,234.0,0.9,23.0,242.0,222.06,168.54
2016,8,25,10,45,11.5,249.5,0.95,23.5,259.5,236.91,179.2
2016,8,25,11,0,13.0,265.0,1.0,24.0,277.0,251.47,189.6
2016,8,25,11,15,12.0,255.0,1.05,24.0,266.5,240.1,180.91
2016,8,25,11,30,11.0,245.0,1.1,24.0,256.0,228.96,172.51
2016,8,25,11,45,11.5,246.0,1.15,24.5,257.5,229.12,172.32
2016,8,25,12,0,12.0,247.0,1.2,25.0,259.0,229.19,172.04
2016,8,25,12,15,26.0,313.0,1.2,25.0,337.0,298.75,223.95
2016,8,25,12,30,40.0,379.0,1.2,25.0,415.0,361.4,269.39
2016,8,25,12,45,50.5,388.5,1.2,25.0,433.5,370.2,275.49
2016,8,25,13,0,61.0,398.0,1.2,25.0,452.0,377.48,280.74
2016,8,25,13,15,156.5,402.0,1.2,25.0,535.5,422.91,314.02
2016,8,25,13,30,252.0,406.0,1.2,25.0,619.0,455.28,336.4
2016,8,25,13,45,209.0,398.0,1.25,25.0,571.0,415.14,306.77
2016,8,25,14,0,166.0,390.0,1.3,25.0,523.0,374.13,277.01
2016,8,25,14,15,169.0,373.0,1.3,24.5,504.5,347.74,257.63
2016,8,25,14,30,172.0,356.0,1.3,24.0,486.0,321.28,237.76
2016,8,25,14,45,237.5,327.0,1.3,24.0,496.0,302.36,220.74
2016,8,25,15,0,303.0,298.0,1.3,24.0,506.0,266.77,190.54
2016,8,25,15,15,425.5,240.0,1.3,23.5,511.5,213.81,145.54
2016,8,25,15,30,548.0,182.0,1.3,23.0,517.0,156.13,100.85
2016,8,25,15,45,347.5,205.5,1.3,22.5,412.0,142.19,114.38
2016,8,25,16,0,147.0,229.0,1.3,22.0,307.0,160.9,130.54
2016,8,25,16,15,86.5,195.5,1.25,21.5,240.5,148.4,120.75
2016,8,25,16,30,26.0,162.0,1.2,21.0,174.0,132.43,107.98
2016,8,25,16,45,21.5,142.0,1.2,20.5,151.0,116.7,95.22
2016,8,25,17,0,17.0,122.0,1.2,20.0,128.0,100.82,82.05
2016,8,25,17,15,250.0,94.0,1.2,19.5,155.5,71.38,56.84
2016,8,25,17,30,483.0,66.0,1.2,19.0,183.0,50.51,38.66
2016,8,25,17,45,410.0,54.5,1.2,18.5,136.5,42.81,31.68
2016,8,25,18,0,337.0,43.0,1.2,18.0,90.0,34.77,24.09
2016,8,25,18,15,220.0,28.0,1.15,17.5,53.5,21.96,10.74
2016,8,25,18,30,103.0,13.0,1.1,17.0,17.0,11.82,0.0
2016,8,25,18,45,51.5,6.5,1.05,16.5,8.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.0,12.5,0.85,14.5,20.5,76.16,0.0
2016,8,26,6,0,222.0,25.0,0.9,15.0,41.0,204.96,122.36
2016,8,26,6,15,329.0,37.0,0.9,15.5,84.0,305.59,242.96
2016,8,26,6,30,436.0,49.0,0.9,16.0,127.0,408.71,331.0
2016,8,26,6,45,504.5,58.0,0.9,16.5,177.0,486.84,394.15
2016,8,26,7,0,573.0,67.0,0.9,17.0,227.0,568.36,456.02
2016,8,26,7,15,286.5,67.5,0.9,17.5,147.5,341.18,279.3
2016,8,26,7,30,0.0,68.0,0.9,18.0,68.0,60.11,44.7
2016,8,26,7,45,0.0,90.0,0.9,18.5,90.0,80.94,62.18
2016,8,26,8,0,0.0,112.0,0.9,19.0,112.0,102.24,79.29
2016,8,26,8,15,0.0,129.5,0.9,19.5,129.5,118.89,92.32
2016,8,26,8,30,0.0,147.0,0.9,20.0,147.0,135.45,105.08
2016,8,26,8,45,0.0,151.0,0.9,20.5,151.0,138.39,106.84
2016,8,26,9,0,0.0,155.0,0.9,21.0,155.0,141.5,108.77
2016,8,26,9,15,4.0,183.5,0.95,21.5,186.5,172.42,132.73
2016,8,26,9,30,8.0,212.0,1.0,22.0,218.0,203.22,156.11
2016,8,26,9,45,21.0,260.5,1.05,22.5,277.0,262.11,200.79
2016,8,26,10,0,34.0,309.0,1.1,23.0,336.0,336.25,255.5
2016,8,26,10,15,43.5,334.5,1.1,23.0,369.5,367.6,277.91
2016,8,26,10,30,53.0,360.0,1.1,23.0,403.0,397.87,299.52
2016,8,26,10,45,76.0,386.0,1.15,23.5,450.0,439.58,329.14
2016,8,26,11,0,99.0,412.0,1.2,24.0,497.0,479.27,356.76
2016,8,26,11,15,65.0,383.0,1.2,24.0,439.0,414.59,309.24
2016,8,26,11,30,31.0,354.0,1.2,24.0,381.0,352.91,263.93
2016,8,26,11,45,35.5,366.5,1.25,24.0,398.0,363.28,271.89
2016,8,26,12,0,40.0,379.0,1.3,24.0,415.0,372.77,278.8
2016,8,26,12,15,49.0,391.0,1.3,24.0,435.0,384.15,287.05
2016,8,26,12,30,58.0,403.0,1.3,24.0,455.0,394.17,294.27
2016,8,26,12,45,63.5,403.5,1.35,24.0,459.5,390.86,291.96
2016,8,26,13,0,69.0,404.0,1.4,24.0,464.0,386.81,289.15
2016,8,26,13,15,43.5,347.0,1.4,24.0,384.5,318.9,239.39
2016,8,26,13,30,18.0,290.0,1.4,24.0,305.0,259.35,195.41
2016,8,26,13,45,19.0,289.0,1.4,24.0,304.5,256.45,193.58
2016,8,26,14,0,20.0,288.0,1.4,24.0,304.0,253.28,191.3
2016,8,26,14,15,29.5,297.5,1.4,23.5,320.5,252.17,190.79
2016,8,26,14,30,39.0,307.0,1.4,23.0,337.0,256.19,194.04
2016,8,26,14,45,68.5,308.5,1.4,23.0,357.0,257.48,194.04
2016,8,26,15,0,98.0,310.0,1.4,23.0,377.0,254.56,190.64
2016,8,26,15,15,85.0,285.5,1.35,22.5,341.0,226.3,170.26
2016,8,26,15,30,72.0,261.0,1.3,22.0,305.0,199.97,151.95
2016,8,26,15,45,45.0,224.5,1.3,22.0,251.0,168.54,136.28
2016,8,26,16,0,18.0,188.0,1.3,22.0,197.0,153.58,124.44
2016,8,26,16,15,13.5,168.0,1.25,21.5,174.5,138.09,112.2
2016,8,26,16,30,9.0,148.0,1.2,21.0,152.0,122.43,99.61
2016,8,26,16,45,4.5,129.5,1.2,20.5,131.5,107.68,87.58
2016,8,26,17,0,0.0,111.0,1.2,20.0,111.0,92.79,75.18
2016,8,26,17,15,0.0,90.5,1.1,19.5,90.5,76.35,61.14
2016,8,26,17,30,0.0,70.0,1.0,19.0,70.0,59.73,46.64
2016,8,26,17,45,0.0,51.5,0.95,18.5,51.5,44.44,33.03
2016,8,26,18,0,0.0,33.0,0.9,18.0,33.0,28.98,19.08
2016,8,26,18,15,0.0,19.0,0.85,17.5,19.0,16.74,6.25
2016,8,26,18,30,0.0,5.0,0.8,17.0,5.0,4.55,0.0
2016,8,26,18,45,0.0,2.5,0.8,16.5,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.5,0.95,14.5,3.5,3.18,0.0
2016,8,27,6,0,0.0,7.0,1.0,15.0,7.0,6.14,0.0
2016,8,27,6,15,0.0,15.0,1.0,15.0,15.0,13.18,5.18
2016,8,27,6,30,0.0,23.0,1.0,15.0,23.0,20.23,11.47
2016,8,27,6,45,0.0,33.5,1.0,15.5,33.5,29.51,19.54
2016,8,27,7,0,0.0,44.0,1.0,16.0,44.0,38.81,27.52
2016,8,27,7,15,0.0,54.5,0.95,16.5,54.5,48.12,35.37
2016,8,27,7,30,0.0,65.0,0.9,17.0,65.0,57.44,43.08
2016,8,27,7,45,0.0,78.5,0.9,17.5,78.5,69.53,52.95
2016,8,27,8,0,0.0,92.0,0.9,18.0,92.0,82.26,63.19
2016,8,27,8,15,0.0,104.0,0.85,18.5,104.0,93.49,72.02
2016,8,27,8,30,0.0,116.0,0.8,19.0,116.0,104.68,80.7
2016,8,27,8,45,0.5,143.5,0.8,19.5,144.0,131.47,101.82
2016,8,27,9,0,1.0,171.0,0.8,20.0,172.0,158.25,122.51
2016,8,27,9,15,4.5,192.0,0.8,20.5,195.5,181.32,140.08
2016,8,27,9,30,8.0,213.0,0.8,21.0,219.0,204.23,157.27
2016,8,27,9,45,14.5,246.5,0.85,21.5,257.5,242.07,185.79
2016,8,27,10,0,21.0,280.0,0.9,22.0,296.0,279.48,213.41
2016,8,27,10,15,26.0,302.5,0.9,22.0,323.5,318.09,241.74
2016,8,27,10,30,31.0,325.0,0.9,22.0,351.0,341.85,258.78
2016,8,27,10,45,41.5,351.0,0.95,22.5,386.5,373.16,281.09
2016,8,27,11,0,52.0,377.0,1.0,23.0,422.0,403.11,302.08
2016,8,27,11,15,48.5,378.5,1.05,23.0,421.0,395.93,296.47
2016,8,27,11,30,45.0,380.0,1.1,23.0,420.0,388.78,291.19
2016,8,27,11,45,86.5,409.5,1.15,23.5,486.5,443.31,330.79
2016,8,27,12,0,128.0,439.0,1.2,24.0,553.0,498.06,369.19
2016,8,27,12,15,478.5,297.0,1.2,24.0,721.5,622.54,462.65
2016,8,27,12,30,829.0,155.0,1.2,24.0,890.0,713.0,527.71
2016,8,27,12,45,831.5,151.5,1.25,24.0,881.5,672.38,497.84
2016,8,27,13,0,834.0,148.0,1.3,24.0,873.0,629.79,467.11
2016,8,27,13,15,829.5,147.0,1.3,23.5,856.0,583.6,433.35
2016,8,27,13,30,825.0,146.0,1.3,23.0,839.0,536.35,397.71
2016,8,27,13,45,823.0,141.5,1.35,23.0,815.5,486.57,358.54
2016,8,27,14,0,821.0,137.0,1.4,23.0,792.0,435.94,317.44
2016,8,27,14,15,811.5,135.0,1.35,22.5,760.5,383.98,274.46
2016,8,27,14,30,802.0,133.0,1.3,22.0,729.0,332.29,230.78
2016,8,27,14,45,793.5,128.0,1.3,22.0,692.5,279.06,185.33
2016,8,27,15,0,785.0,123.0,1.3,22.0,656.0,226.44,141.42
2016,8,27,15,15,768.5,119.5,1.3,21.5,613.5,174.76,102.22
2016,8,27,15,30,752.0,116.0,1.3,21.0,571.0,124.98,71.9
2016,8,27,15,45,733.0,111.0,1.3,21.0,524.5,68.96,53.58
2016,8,27,16,0,714.0,106.0,1.3,21.0,478.0,67.97,53.0
2016,8,27,16,15,685.0,101.0,1.25,20.5,427.5,66.78,52.27
2016,8,27,16,30,656.0,96.0,1.2,20.0,377.0,65.5,51.45
2016,8,27,16,45,618.0,89.0,1.2,19.5,326.0,62.55,49.16
2016,8,27,17,0,580.0,82.0,1.2,19.0,275.0,59.44,46.64
2016,8,27,17,15,524.5,73.5,1.15,18.5,224.5,54.85,42.7
2016,8,27,17,30,469.0,65.0,1.1,18.0,174.0,50.07,38.41
2016,8,27,17,45,388.0,53.0,1.05,17.5,127.5,41.87,30.9
2016,8,27,18,0,307.0,41.0,1.0,17.0,81.0,33.31,22.75
2016,8,27,18,15,190.5,25.5,0.95,16.5,46.5,20.03,7.64
2016,8,27,18,30,74.0,10.0,0.9,16.0,12.0,9.1,0.0
2016,8,27,18,45,37.0,5.0,0.9,15.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,5,45,81.0,11.5,0.85,13.5,17.0,57.52,0.0
2016,8,28,6,0,162.0,23.0,0.8,14.0,34.0,159.95,81.4
2016,8,28,6,15,261.5,38.5,0.75,14.5,75.0,259.44,205.88
2016,8,28,6,30,361.0,54.0,0.7,15.0,116.0,357.54,290.54
2016,8,28,6,45,435.0,64.5,0.7,15.5,165.0,441.1,359.01
2016,8,28,7,0,509.0,75.0,0.7,16.0,214.0,526.4,424.9
2016,8,28,7,15,254.5,88.0,0.65,16.5,157.5,343.7,280.15
2016,8,28,7,30,0.0,101.0,0.6,17.0,101.0,94.14,72.96
2016,8,28,7,45,5.5,131.0,0.55,18.0,134.0,129.36,102.22
2016,8,28,8,0,11.0,161.0,0.5,19.0,167.0,164.58,129.86
2016,8,28,8,15,9.5,171.0,0.5,19.5,176.5,171.29,134.27
2016,8,28,8,30,8.0,181.0,0.5,20.0,186.0,178.19,138.9
2016,8,28,8,45,20.0,214.0,0.55,20.5,227.0,221.96,172.79
2016,8,28,9,0,32.0,247.0,0.6,21.0,268.0,282.24,218.22
2016,8,28,9,15,52.5,280.0,0.65,21.5,316.5,334.87,257.04
2016,8,28,9,30,73.0,313.0,0.7,22.0,365.0,386.67,294.37
2016,8,28,9,45,83.5,334.5,0.75,22.5,396.5,415.17,313.88
2016,8,28,10,0,94.0,356.0,0.8,23.0,428.0,442.79,332.69
2016,8,28,10,15,182.5,369.0,0.85,23.5,515.5,547.6,407.82
2016,8,28,10,30,271.0,382.0,0.9,24.0,603.0,647.11,475.83
2016,8,28,10,45,573.5,254.5,0.95,24.5,738.0,794.66,579.9
2016,8,28,11,0,876.0,127.0,1.0,25.0,873.0,903.27,649.58
2016,8,28,11,15,879.5,128.0,1.05,25.0,887.5,882.65,635.36
2016,8,28,11,30,883.0,129.0,1.1,25.0,902.0,858.93,620.8
2016,8,28,11,45,884.0,129.0,1.15,25.0,908.0,829.32,602.39
2016,8,28,12,0,885.0,129.0,1.2,25.0,914.0,797.03,582.13
2016,8,28,12,15,884.5,129.0,1.2,25.0,912.0,761.11,558.53
2016,8,28,12,30,884.0,129.0,1.2,25.0,910.0,722.91,531.71
2016,8,28,12,45,897.0,120.0,1.3,25.0,905.0,683.74,504.77
2016,8,28,13,0,910.0,111.0,1.4,25.0,900.0,641.63,474.75
2016,8,28,13,15,906.0,110.0,1.4,25.0,882.5,593.84,438.83
2016,8,28,13,30,902.0,109.0,1.4,25.0,865.0,544.73,400.9
2016,8,28,13,45,895.5,108.0,1.4,25.0,839.5,493.36,360.17
2016,8,28,14,0,889.0,107.0,1.4,25.0,814.0,441.29,317.68
2016,8,28,14,15,880.5,105.5,1.35,24.5,782.0,387.68,273.31
2016,8,28,14,30,872.0,104.0,1.3,24.0,750.0,334.02,227.95
2016,8,28,14,45,860.5,102.0,1.3,24.0,711.5,279.46,181.48
2016,8,28,15,0,849.0,100.0,1.3,24.0,673.0,225.61,136.89
2016,8,28,15,15,833.5,97.5,1.25,23.5,629.5,163.14,89.86
2016,8,28,15,30,818.0,95.0,1.2,23.0,586.0,110.56,58.94
2016,8,28,15,45,797.0,92.0,1.15,22.5,537.5,63.86,48.96
2016,8,28,16,0,776.0,89.0,1.1,22.0,489.0,63.46,48.95
2016,8,28,16,15,748.0,85.0,1.05,21.5,438.0,62.21,48.16
2016,8,28,16,30,720.0,81.0,1.0,21.0,387.0,60.92,47.31
2016,8,28,16,45,680.5,76.0,1.0,21.0,334.5,53.4,40.95
2016,8,28,17,0,641.0,71.0,1.0,21.0,282.0,51.36,39.25
2016,8,28,17,15,585.0,64.0,0.95,20.0,230.0,47.57,36.09
2016,8,28,17,30,529.0,57.0,0.9,19.0,178.0,43.66,32.65
2016,8,28,17,45,442.0,47.0,0.9,18.5,130.0,36.91,26.44
2016,8,28,18,0,355.0,37.0,0.9,18.0,82.0,29.92,19.66
2016,8,28,18,15,220.0,23.0,0.85,17.0,46.5,18.79,5.49
2016,8,28,18,30,85.0,9.0,0.8,16.0,11.0,8.19,0.0
2016,8,28,18,45,42.5,4.5,0.8,15.5,5.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,11.5,1.3,13.5,18.5,71.32,0.0
2016,8,29,6,0,210.0,23.0,1.4,14.0,37.0,190.39,87.1
2016,8,29,6,15,322.5,35.0,1.4,14.5,79.0,297.59,236.37
2016,8,29,6,30,435.0,47.0,1.4,15.0,121.0,403.62,329.25
2016,8,29,6,45,506.0,55.5,1.45,15.5,170.5,482.49,394.75
2016,8,29,7,0,577.0,64.0,1.5,16.0,220.0,564.91,459.18
2016,8,29,7,15,288.5,84.0,1.45,16.0,162.0,365.43,301.45
2016,8,29,7,30,0.0,104.0,1.4,16.0,104.0,97.57,76.41
2016,8,29,7,45,16.5,140.5,1.4,16.5,148.5,149.73,120.32
2016,8,29,8,0,33.0,177.0,1.4,17.0,193.0,217.44,174.99
2016,8,29,8,15,27.0,189.5,1.4,17.5,203.5,222.7,177.75
2016,8,29,8,30,21.0,202.0,1.4,18.0,214.0,212.8,168.71
2016,8,29,8,45,48.0,238.5,1.4,18.5,268.5,291.76,230.69
2016,8,29,9,0,75.0,275.0,1.4,19.0,323.0,355.2,278.6
2016,8,29,9,15,119.5,301.5,1.3,19.5,383.5,440.06,341.4
2016,8,29,9,30,164.0,328.0,1.2,20.0,444.0,506.55,388.54
2016,8,29,9,45,176.5,345.5,1.2,20.5,476.0,531.32,404.36
2016,8,29,10,0,189.0,363.0,1.2,21.0,508.0,554.83,419.45
2016,8,29,10,15,550.0,229.0,1.2,21.5,672.0,776.12,580.56
2016,8,29,10,30,911.0,95.0,1.2,22.0,836.0,939.81,685.54
2016,8,29,10,45,916.0,95.5,1.2,22.5,857.5,926.28,672.65
2016,8,29,11,0,921.0,96.0,1.2,23.0,879.0,909.33,660.04
2016,8,29,11,15,924.0,97.0,1.2,23.5,893.0,887.81,644.66
2016,8,29,11,30,927.0,98.0,1.2,24.0,907.0,863.07,627.34
2016,8,29,11,45,928.5,98.0,1.25,24.5,913.5,833.08,607.36
2016,8,29,12,0,930.0,98.0,1.3,25.0,920.0,800.22,585.46
2016,8,29,12,15,930.0,98.0,1.35,25.0,918.0,763.55,562.03
2016,8,29,12,30,930.0,98.0,1.4,25.0,916.0,724.41,535.5
2016,8,29,12,45,918.5,103.0,1.45,25.0,903.5,679.95,503.76
2016,8,29,13,0,907.0,108.0,1.5,25.0,891.0,634.15,470.24
2016,8,29,13,15,903.0,107.0,1.55,25.0,873.5,586.48,434.51
2016,8,29,13,30,899.0,106.0,1.6,25.0,856.0,537.49,396.65
2016,8,29,13,45,893.5,104.5,1.65,25.0,831.0,486.31,355.93
2016,8,29,14,0,888.0,103.0,1.7,25.0,806.0,434.35,313.32
2016,8,29,14,15,879.5,101.5,1.75,24.5,774.0,380.81,268.89
2016,8,29,14,30,871.0,100.0,1.8,24.0,742.0,327.23,223.38
2016,8,29,14,45,860.5,98.0,1.85,23.5,704.0,272.98,177.2
2016,8,29,15,0,850.0,96.0,1.9,23.0,666.0,219.34,132.82
2016,8,29,15,15,834.5,93.5,1.9,22.5,622.5,156.77,85.72
2016,8,29,15,30,819.0,91.0,1.9,22.0,579.0,104.18,55.44
2016,8,29,15,45,802.0,87.0,1.9,22.0,532.0,60.59,46.32
2016,8,29,16,0,785.0,83.0,1.9,22.0,485.0,59.34,45.46
2016,8,29,16,15,757.5,79.5,1.9,21.5,434.0,58.3,44.82
2016,8,29,16,30,730.0,76.0,1.9,21.0,383.0,57.21,44.13
2016,8,29,16,45,696.0,70.5,1.9,20.5,331.0,54.43,41.94
2016,8,29,17,0,662.0,65.0,1.9,20.0,279.0,47.05,35.65
2016,8,29,17,15,606.5,58.5,1.85,19.0,227.5,43.45,32.62
2016,8,29,17,30,551.0,52.0,1.8,18.0,176.0,39.73,29.31
2016,8,29,17,45,464.0,43.5,1.8,17.5,128.0,34.1,24.05
2016,8,29,18,0,377.0,35.0,1.8,17.0,80.0,28.33,18.25
2016,8,29,18,15,188.5,17.5,1.75,16.5,40.0,13.88,1.21
2016,8,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,30,5,45,132.0,10.0,1.1,15.5,18.5,85.42,0.0
2016,8,30,6,0,264.0,20.0,1.1,16.0,37.0,219.21,84.93
2016,8,30,6,15,379.5,30.0,1.1,16.5,80.0,328.76,257.4
2016,8,30,6,30,495.0,40.0,1.1,17.0,123.0,436.14,350.78
2016,8,30,6,45,565.0,46.0,1.15,17.5,173.0,512.34,412.65
2016,8,30,7,0,635.0,52.0,1.2,18.0,223.0,587.54,470.43
2016,8,30,7,15,474.0,91.5,1.2,18.5,234.5,525.46,422.83
2016,8,30,7,30,313.0,131.0,1.2,19.0,246.0,434.69,350.46
2016,8,30,7,45,237.0,162.5,1.2,19.5,257.0,413.46,331.23
2016,8,30,8,0,161.0,194.0,1.2,20.0,268.0,369.34,293.9
2016,8,30,8,15,498.0,133.5,1.2,20.5,400.5,633.5,496.91
2016,8,30,8,30,835.0,73.0,1.2,21.0,533.0,869.19,655.21
2016,8,30,8,45,852.5,75.0,1.25,21.5,579.5,895.56,667.26
2016,8,30,9,0,870.0,77.0,1.3,22.0,626.0,919.14,680.04
2016,8,30,9,15,882.0,79.0,1.3,22.5,667.0,934.47,686.71
2016,8,30,9,30,894.0,81.0,1.3,23.0,708.0,946.53,691.42
2016,8,30,9,45,905.0,81.5,1.35,23.5,743.5,952.48,693.12
2016,8,30,10,0,916.0,82.0,1.4,24.0,779.0,954.95,692.8
2016,8,30,10,15,922.5,83.0,1.4,24.0,808.0,950.25,688.69
2016,8,30,10,30,929.0,84.0,1.4,24.0,837.0,941.99,682.54
