Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,45,934.5,84.0,1.45,24.5,858.5,928.21,672.43
2016,8,30,11,0,940.0,84.0,1.5,25.0,880.0,910.96,660.26
2016,8,30,11,15,942.5,84.5,1.55,25.0,894.0,888.25,645.92
2016,8,30,11,30,945.0,85.0,1.6,25.0,908.0,862.3,629.49
2016,8,30,11,45,946.0,85.0,1.65,25.5,914.0,831.55,608.67
2016,8,30,12,0,947.0,85.0,1.7,26.0,920.0,797.9,585.91
2016,8,30,12,15,946.5,85.0,1.7,26.0,917.5,760.43,561.18
2016,8,30,12,30,946.0,85.0,1.7,26.0,915.0,720.47,533.63
2016,8,30,12,45,943.0,85.0,1.75,26.0,904.5,676.61,502.11
2016,8,30,13,0,940.0,85.0,1.8,26.0,894.0,630.83,468.35
2016,8,30,13,15,936.0,84.5,1.8,26.0,876.0,582.35,431.4
2016,8,30,13,30,932.0,84.0,1.8,26.0,858.0,532.45,392.32
2016,8,30,13,45,926.0,83.0,1.85,26.0,832.5,480.05,350.38
2016,8,30,14,0,920.0,82.0,1.9,26.0,807.0,426.86,306.52
2016,8,30,14,15,912.0,81.0,1.85,25.5,775.0,372.43,260.86
2016,8,30,14,30,904.0,80.0,1.8,25.0,743.0,317.86,214.18
2016,8,30,14,45,893.5,78.5,1.8,25.0,704.5,262.44,166.58
2016,8,30,15,0,883.0,77.0,1.8,25.0,666.0,207.59,121.18
2016,8,30,15,15,869.0,75.0,1.8,24.5,622.5,152.79,80.92
2016,8,30,15,30,855.0,73.0,1.8,24.0,579.0,99.39,51.64
2016,8,30,15,45,837.0,70.5,1.8,24.0,531.5,59.26,44.82
2016,8,30,16,0,819.0,68.0,1.8,24.0,484.0,57.77,43.75
2016,8,30,16,15,793.5,65.0,1.75,23.5,433.0,48.04,35.69
2016,8,30,16,30,768.0,62.0,1.7,23.0,382.0,46.87,34.89
2016,8,30,16,45,733.0,58.0,1.65,22.5,329.5,44.82,33.3
2016,8,30,17,0,698.0,54.0,1.6,22.0,277.0,42.71,31.59
2016,8,30,17,15,645.0,49.0,1.55,21.0,225.5,39.62,29.0
2016,8,30,17,30,592.0,44.0,1.5,20.0,174.0,36.5,26.22
2016,8,30,17,45,506.0,37.0,1.45,19.5,126.0,31.42,21.47
2016,8,30,18,0,420.0,30.0,1.4,19.0,78.0,24.07,14.37
2016,8,30,18,15,210.0,15.0,1.35,18.5,39.0,11.82,0.0
2016,8,30,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,5,45,143.0,9.5,1.25,15.5,18.5,91.13,0.0
2016,8,31,6,0,286.0,19.0,1.3,16.0,37.0,230.04,70.21
2016,8,31,6,15,405.5,28.0,1.3,16.0,80.5,342.65,267.92
2016,8,31,6,30,525.0,37.0,1.3,16.0,124.0,445.88,359.95
2016,8,31,6,45,594.0,43.0,1.35,16.5,175.0,523.54,423.58
2016,8,31,7,0,663.0,49.0,1.4,17.0,226.0,604.24,485.92
2016,8,31,7,15,707.5,53.5,1.35,17.5,279.5,665.63,529.91
2016,8,31,7,30,752.0,58.0,1.3,18.0,333.0,727.37,571.87
2016,8,31,7,45,783.0,61.0,1.3,18.5,386.0,775.29,602.66
2016,8,31,8,0,814.0,64.0,1.3,19.0,439.0,813.27,625.62
2016,8,31,8,15,836.0,66.5,1.3,19.5,489.5,849.47,646.81
2016,8,31,8,30,858.0,69.0,1.3,20.0,540.0,883.47,666.06
2016,8,31,8,45,874.5,71.0,1.3,20.5,586.5,909.19,679.52
2016,8,31,9,0,891.0,73.0,1.3,21.0,633.0,932.0,691.03
2016,8,31,9,15,903.0,75.0,1.3,21.0,674.5,947.43,699.06
2016,8,31,9,30,915.0,77.0,1.3,21.0,716.0,959.5,705.1
2016,8,31,9,45,915.5,82.5,1.35,21.5,750.0,961.29,704.12
2016,8,31,10,0,916.0,88.0,1.4,22.0,784.0,959.4,701.04
2016,8,31,10,15,923.0,89.0,1.45,22.0,812.5,954.91,697.82
2016,8,31,10,30,930.0,90.0,1.5,22.0,841.0,946.85,692.45
2016,8,31,10,45,935.0,90.5,1.55,22.5,863.0,932.89,682.1
2016,8,31,11,0,940.0,91.0,1.6,23.0,885.0,915.46,669.65
2016,8,31,11,15,943.0,91.5,1.6,23.0,899.0,892.9,654.65
2016,8,31,11,30,946.0,92.0,1.6,23.0,913.0,867.08,637.6
2016,8,31,11,45,947.0,92.5,1.6,23.0,919.0,836.53,617.44
2016,8,31,12,0,948.0,93.0,1.6,23.0,925.0,803.06,595.32
2016,8,31,12,15,947.5,92.5,1.6,23.0,922.5,764.84,569.9
2016,8,31,12,30,947.0,92.0,1.6,23.0,920.0,724.15,541.27
2016,8,31,12,45,940.0,94.5,1.65,23.0,908.5,679.69,509.02
2016,8,31,13,0,933.0,97.0,1.7,23.0,897.0,633.56,474.69
2016,8,31,13,15,928.5,96.5,1.7,22.5,878.5,584.86,438.09
2016,8,31,13,30,924.0,96.0,1.7,22.0,860.0,534.81,399.24
2016,8,31,13,45,919.0,94.0,1.75,22.0,834.5,482.2,356.63
2016,8,31,14,0,914.0,92.0,1.8,22.0,809.0,428.74,312.0
2016,8,31,14,15,905.5,91.0,1.8,22.0,776.5,374.26,265.3
2016,8,31,14,30,897.0,90.0,1.8,22.0,744.0,319.7,217.78
2016,8,31,14,45,887.5,87.5,1.8,22.0,705.5,263.96,169.55
2016,8,31,15,0,878.0,85.0,1.8,22.0,667.0,208.71,123.61
2016,8,31,15,15,862.5,82.5,1.8,21.5,623.0,153.54,83.26
2016,8,31,15,30,847.0,80.0,1.8,21.0,579.0,99.93,54.59
2016,8,31,15,45,829.5,76.5,1.8,21.0,530.5,63.27,48.85
2016,8,31,16,0,812.0,73.0,1.8,21.0,482.0,52.74,40.01
2016,8,31,16,15,784.5,70.0,1.75,20.5,430.5,51.74,39.38
2016,8,31,16,30,757.0,67.0,1.7,20.0,379.0,50.72,38.72
2016,8,31,16,45,721.5,62.5,1.7,19.5,326.5,48.44,36.91
2016,8,31,17,0,686.0,58.0,1.7,19.0,274.0,46.08,34.97
2016,8,31,17,15,629.5,52.5,1.6,18.5,221.5,42.72,32.03
2016,8,31,17,30,573.0,47.0,1.5,18.0,169.0,36.0,25.99
2016,8,31,17,45,481.0,39.0,1.45,17.5,121.5,30.59,20.91
2016,8,31,18,0,389.0,31.0,1.4,17.0,74.0,25.08,15.17
2016,8,31,18,15,194.5,15.5,1.3,16.5,37.0,12.34,0.0
2016,8,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,144.0,9.5,1.1,14.5,18.0,91.51,0.0
2016,9,1,6,0,288.0,19.0,1.1,15.0,36.0,229.68,46.9
2016,9,1,6,15,410.0,28.0,1.1,15.5,80.0,345.22,268.56
2016,9,1,6,30,532.0,37.0,1.1,16.0,124.0,449.85,361.74
2016,9,1,6,45,602.5,43.5,1.1,16.5,176.0,529.44,426.34
2016,9,1,7,0,673.0,50.0,1.1,17.0,228.0,612.15,489.38
2016,9,1,7,15,336.5,62.5,1.05,17.5,151.5,372.03,304.62
2016,9,1,7,30,0.0,75.0,1.0,18.0,75.0,66.93,50.38
2016,9,1,7,45,0.0,105.5,1.0,18.5,105.5,97.34,75.79
2016,9,1,8,0,0.0,136.0,1.0,19.0,136.0,127.89,100.29
2016,9,1,8,15,2.5,154.5,1.0,19.5,156.0,147.65,115.7
2016,9,1,8,30,5.0,173.0,1.0,20.0,176.0,167.34,130.84
2016,9,1,8,45,14.5,203.0,1.0,20.5,212.5,205.5,160.52
2016,9,1,9,0,24.0,233.0,1.0,21.0,249.0,243.5,189.38
2016,9,1,9,15,18.0,230.0,1.0,21.0,242.0,232.48,179.98
2016,9,1,9,30,12.0,227.0,1.0,21.0,235.0,222.02,171.3
2016,9,1,9,45,17.0,252.5,1.05,21.5,265.0,250.41,192.61
2016,9,1,10,0,22.0,278.0,1.1,22.0,295.0,278.4,213.13
2016,9,1,10,15,23.5,292.0,1.15,22.0,311.0,291.42,222.52
2016,9,1,10,30,25.0,306.0,1.2,22.0,327.0,304.17,231.78
2016,9,1,10,45,34.5,333.0,1.25,22.5,362.5,348.38,264.07
2016,9,1,11,0,44.0,360.0,1.3,23.0,398.0,378.62,285.49
2016,9,1,11,15,45.0,365.0,1.35,23.0,404.0,379.07,285.51
2016,9,1,11,30,46.0,370.0,1.4,23.0,410.0,379.19,285.51
2016,9,1,11,45,500.5,232.5,1.45,23.5,670.0,622.85,469.83
2016,9,1,12,0,955.0,95.0,1.5,24.0,930.0,807.0,597.0
2016,9,1,12,15,954.5,95.0,1.55,23.5,928.0,768.84,571.09
2016,9,1,12,30,954.0,95.0,1.6,23.0,926.0,728.18,543.83
2016,9,1,12,45,949.0,96.0,1.7,23.0,914.5,683.24,511.63
2016,9,1,13,0,944.0,97.0,1.8,23.0,903.0,636.5,477.13
2016,9,1,13,15,940.0,96.0,1.8,22.5,885.0,587.06,439.88
2016,9,1,13,30,936.0,95.0,1.8,22.0,867.0,536.22,400.3
2016,9,1,13,45,927.5,95.5,1.85,22.0,840.5,483.42,357.36
2016,9,1,14,0,919.0,96.0,1.9,22.0,814.0,430.04,312.65
2016,9,1,14,15,911.0,94.5,1.8,21.5,781.0,374.97,265.69
2016,9,1,14,30,903.0,93.0,1.7,21.0,748.0,319.77,217.84
2016,9,1,14,45,893.0,90.5,1.65,21.0,709.5,263.5,169.12
2016,9,1,15,0,883.0,88.0,1.6,21.0,671.0,207.78,122.98
2016,9,1,15,15,868.0,85.5,1.55,20.5,626.0,152.32,82.89
2016,9,1,15,30,853.0,83.0,1.5,20.0,581.0,98.37,55.16
2016,9,1,15,45,834.5,80.0,1.5,20.0,532.5,56.54,43.28
2016,9,1,16,0,816.0,77.0,1.5,20.0,484.0,55.78,42.82
2016,9,1,16,15,788.0,73.5,1.5,19.5,432.0,54.52,41.98
2016,9,1,16,30,760.0,70.0,1.5,19.0,380.0,53.22,41.07
2016,9,1,16,45,719.0,65.5,1.55,19.0,326.0,51.0,39.24
2016,9,1,17,0,678.0,61.0,1.6,19.0,272.0,48.73,37.29
2016,9,1,17,15,618.5,55.0,1.55,18.0,219.0,41.19,30.75
2016,9,1,17,30,559.0,49.0,1.5,17.0,166.0,37.77,27.63
2016,9,1,17,45,454.0,40.5,1.5,16.5,117.5,31.99,22.16
2016,9,1,18,0,349.0,32.0,1.5,16.0,69.0,26.12,15.86
2016,9,1,18,15,174.5,16.0,1.45,15.5,34.5,12.89,0.0
2016,9,1,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,97.5,10.0,1.05,14.5,15.0,65.07,0.0
2016,9,2,6,0,195.0,20.0,1.1,15.0,30.0,171.66,12.16
2016,9,2,6,15,318.0,31.0,1.05,15.5,71.5,288.18,223.44
2016,9,2,6,30,441.0,42.0,1.0,16.0,113.0,398.92,321.79
2016,9,2,6,45,512.0,50.5,1.0,16.5,162.0,477.12,386.23
2016,9,2,7,0,583.0,59.0,1.0,17.0,211.0,559.05,449.49
2016,9,2,7,15,291.5,65.0,0.95,17.5,141.0,339.13,277.97
2016,9,2,7,30,0.0,71.0,0.9,18.0,71.0,62.92,47.08
2016,9,2,7,45,0.0,72.5,0.9,18.5,72.5,64.11,48.26
2016,9,2,8,0,0.0,74.0,0.9,19.0,74.0,65.45,49.12
2016,9,2,8,15,0.0,93.0,0.9,19.5,93.0,82.92,63.21
2016,9,2,8,30,0.0,112.0,0.9,20.0,112.0,100.93,77.48
2016,9,2,8,45,0.0,135.5,0.9,20.5,135.5,123.32,95.04
2016,9,2,9,0,0.0,159.0,0.9,21.0,159.0,145.66,112.26
2016,9,2,9,15,8.0,200.0,0.95,21.5,205.5,192.79,148.94
2016,9,2,9,30,16.0,241.0,1.0,22.0,252.0,239.84,184.65
2016,9,2,9,45,36.0,284.5,1.05,22.5,311.5,315.87,241.76
2016,9,2,10,0,56.0,328.0,1.1,23.0,371.0,376.68,285.93
2016,9,2,10,15,97.5,358.0,1.15,23.0,435.5,441.24,333.31
2016,9,2,10,30,139.0,388.0,1.2,23.0,500.0,516.84,387.34
2016,9,2,10,45,311.0,353.0,1.25,23.5,611.5,636.87,474.09
2016,9,2,11,0,483.0,318.0,1.3,24.0,723.0,747.72,550.61
2016,9,2,11,15,695.5,209.5,1.35,24.0,803.5,805.61,593.14
2016,9,2,11,30,908.0,101.0,1.4,24.0,884.0,839.1,615.59
2016,9,2,11,45,908.5,101.5,1.45,24.5,889.5,808.96,594.5
2016,9,2,12,0,909.0,102.0,1.5,25.0,895.0,776.07,572.2
2016,9,2,12,15,909.0,102.0,1.5,25.0,893.0,739.75,548.03
2016,9,2,12,30,909.0,102.0,1.5,25.0,891.0,701.02,520.21
2016,9,2,12,45,896.5,107.5,1.55,25.0,878.0,656.96,488.3
2016,9,2,13,0,884.0,113.0,1.6,25.0,865.0,611.7,454.7
2016,9,2,13,15,879.5,112.0,1.6,25.0,847.0,564.49,418.57
2016,9,2,13,30,875.0,111.0,1.6,25.0,829.0,516.06,380.48
2016,9,2,13,45,871.5,108.5,1.6,25.0,804.5,465.86,339.93
2016,9,2,14,0,868.0,106.0,1.6,25.0,780.0,414.75,297.5
2016,9,2,14,15,858.5,104.5,1.6,24.5,748.0,361.74,253.19
2016,9,2,14,30,849.0,103.0,1.6,24.0,716.0,308.83,208.18
2016,9,2,14,45,712.0,148.0,1.6,24.0,643.0,249.74,163.11
2016,9,2,15,0,575.0,193.0,1.6,24.0,570.0,218.36,142.6
2016,9,2,15,15,686.0,142.5,1.6,23.5,562.0,155.11,91.76
2016,9,2,15,30,797.0,92.0,1.6,23.0,554.0,89.12,50.1
2016,9,2,15,45,777.0,88.0,1.65,22.5,506.5,61.78,47.31
2016,9,2,16,0,757.0,84.0,1.7,22.0,459.0,60.54,46.55
2016,9,2,16,15,727.0,80.0,1.65,21.5,408.0,59.14,45.61
2016,9,2,16,30,697.0,76.0,1.6,21.0,357.0,52.52,40.13
2016,9,2,16,45,657.0,70.5,1.6,20.5,305.5,50.05,38.16
2016,9,2,17,0,617.0,65.0,1.6,20.0,254.0,47.47,36.03
2016,9,2,17,15,555.0,58.5,1.55,19.0,203.5,43.9,32.97
2016,9,2,17,30,493.0,52.0,1.5,18.0,153.0,40.26,29.65
2016,9,2,17,45,395.5,42.0,1.5,17.5,107.5,33.36,23.17
2016,9,2,18,0,298.0,32.0,1.5,17.0,62.0,26.24,15.54
2016,9,2,18,15,149.0,16.0,1.45,16.5,31.0,13.0,0.0
2016,9,2,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.0,1.55,15.0,9.0,8.19,0.0
2016,9,3,6,0,0.0,18.0,1.6,15.0,18.0,17.26,0.0
2016,9,3,6,15,41.5,37.5,1.6,15.0,44.0,86.85,64.0
2016,9,3,6,30,83.0,57.0,1.6,15.0,70.0,139.54,112.18
2016,9,3,6,45,102.5,79.0,1.65,15.5,101.5,182.13,149.41
2016,9,3,7,0,122.0,101.0,1.7,16.0,133.0,224.7,185.58
2016,9,3,7,15,143.5,121.5,1.65,16.0,167.0,266.91,220.71
2016,9,3,7,30,165.0,142.0,1.6,16.0,201.0,309.7,255.26
2016,9,3,7,45,120.0,163.5,1.6,16.5,210.0,297.28,242.62
2016,9,3,8,0,75.0,185.0,1.6,17.0,219.0,265.7,214.88
2016,9,3,8,15,75.5,207.0,1.55,17.5,244.5,288.84,232.06
2016,9,3,8,30,76.0,229.0,1.5,18.0,270.0,311.44,248.24
2016,9,3,8,45,115.0,255.0,1.5,18.5,323.5,390.92,308.96
2016,9,3,9,0,154.0,281.0,1.5,19.0,377.0,453.05,354.68
2016,9,3,9,15,278.0,278.5,1.5,19.0,465.0,578.21,448.56
2016,9,3,9,30,402.0,276.0,1.5,19.0,553.0,685.91,526.14
2016,9,3,9,45,387.5,297.0,1.5,19.5,575.5,688.79,524.23
2016,9,3,10,0,373.0,318.0,1.5,20.0,598.0,689.55,521.97
2016,9,3,10,15,333.5,343.5,1.5,20.0,601.0,670.19,506.19
2016,9,3,10,30,294.0,369.0,1.5,20.0,604.0,649.46,489.73
2016,9,3,10,45,301.5,373.5,1.55,20.5,620.0,648.08,487.79
2016,9,3,11,0,309.0,378.0,1.6,21.0,636.0,645.08,484.56
2016,9,3,11,15,617.0,239.5,1.65,21.0,765.5,766.37,575.89
2016,9,3,11,30,925.0,101.0,1.7,21.0,895.0,849.85,633.81
2016,9,3,11,45,926.5,101.0,1.75,21.0,901.0,819.39,612.71
2016,9,3,12,0,928.0,101.0,1.8,21.0,907.0,786.07,590.74
2016,9,3,12,15,927.0,101.0,1.85,21.0,904.0,748.27,565.35
2016,9,3,12,30,926.0,101.0,1.9,21.0,901.0,708.09,536.18
2016,9,3,12,45,914.0,105.5,1.95,21.0,887.5,662.75,502.48
2016,9,3,13,0,902.0,110.0,2.0,21.0,874.0,616.17,467.01
2016,9,3,13,15,897.0,109.5,2.0,20.5,855.5,568.24,430.22
2016,9,3,13,30,892.0,109.0,2.0,20.0,837.0,519.08,391.26
2016,9,3,13,45,889.0,105.5,2.0,20.0,812.0,467.4,348.43
2016,9,3,14,0,886.0,102.0,2.0,20.0,787.0,414.77,303.6
2016,9,3,14,15,877.0,100.5,2.0,19.5,754.5,360.97,257.39
2016,9,3,14,30,868.0,99.0,2.0,19.0,722.0,307.21,210.47
2016,9,3,14,45,861.0,95.0,2.0,19.0,684.5,252.29,162.57
2016,9,3,15,0,854.0,91.0,2.0,19.0,647.0,197.66,117.34
2016,9,3,15,15,838.5,88.5,1.95,19.0,603.0,143.75,79.11
2016,9,3,15,30,823.0,86.0,1.9,19.0,559.0,82.15,46.74
2016,9,3,15,45,503.5,147.0,1.9,19.0,428.5,95.28,76.8
2016,9,3,16,0,184.0,208.0,1.9,19.0,298.0,148.87,122.66
2016,9,3,16,15,456.5,140.0,1.9,18.5,330.0,94.83,76.98
2016,9,3,16,30,729.0,72.0,1.9,18.0,362.0,54.91,42.71
2016,9,3,16,45,681.5,68.5,1.95,17.5,309.0,48.88,37.63
2016,9,3,17,0,634.0,65.0,2.0,17.0,256.0,47.74,36.73
2016,9,3,17,15,570.5,58.5,2.0,16.5,204.5,44.16,33.53
2016,9,3,17,30,507.0,52.0,2.0,16.0,153.0,40.52,30.09
2016,9,3,17,45,381.5,43.0,2.0,15.5,106.0,34.45,24.24
2016,9,3,18,0,256.0,34.0,2.0,15.0,59.0,26.68,15.59
2016,9,3,18,15,128.0,17.0,1.95,14.5,29.5,15.46,0.0
2016,9,3,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,4,5,45,26.5,9.0,1.95,14.5,10.5,23.33,0.0
2016,9,4,6,0,53.0,18.0,2.0,15.0,21.0,67.12,0.0
2016,9,4,6,15,147.0,38.5,1.95,15.0,58.5,171.62,131.02
2016,9,4,6,30,241.0,59.0,1.9,15.0,96.0,279.81,228.1
2016,9,4,6,45,310.5,75.5,1.9,15.5,143.0,357.37,294.74
2016,9,4,7,0,380.0,92.0,1.9,16.0,190.0,439.33,362.18
2016,9,4,7,15,436.0,104.0,1.8,16.0,240.5,508.09,416.79
2016,9,4,7,30,492.0,116.0,1.7,16.0,291.0,578.87,470.6
2016,9,4,7,45,542.5,122.0,1.65,16.5,343.0,638.66,512.95
2016,9,4,8,0,593.0,128.0,1.6,17.0,395.0,706.2,559.12
2016,9,4,8,15,624.0,134.5,1.55,17.5,444.5,750.75,587.18
2016,9,4,8,30,655.0,141.0,1.5,18.0,494.0,793.57,613.42
2016,9,4,8,45,694.0,139.5,1.45,18.5,542.5,832.53,636.34
2016,9,4,9,0,733.0,138.0,1.4,19.0,591.0,869.15,657.19
2016,9,4,9,15,750.0,142.0,1.4,19.0,632.5,889.08,668.47
2016,9,4,9,30,767.0,146.0,1.4,19.0,674.0,905.95,677.95
2016,9,4,9,45,826.0,125.5,1.4,19.5,720.5,926.34,688.54
2016,9,4,10,0,885.0,105.0,1.4,20.0,767.0,939.89,694.61
2016,9,4,10,15,893.0,106.0,1.45,20.0,796.0,935.83,691.43
2016,9,4,10,30,901.0,107.0,1.5,20.0,825.0,928.28,686.31
2016,9,4,10,45,905.0,109.0,1.55,20.5,846.5,914.71,676.09
2016,9,4,11,0,909.0,111.0,1.6,21.0,868.0,897.73,663.8
2016,9,4,11,15,913.0,111.5,1.6,21.0,882.0,875.93,649.1
2016,9,4,11,30,917.0,112.0,1.6,21.0,896.0,850.91,632.35
2016,9,4,11,45,919.0,111.5,1.65,21.5,902.5,820.3,611.24
2016,9,4,12,0,921.0,111.0,1.7,22.0,909.0,786.84,588.19
2016,9,4,12,15,920.5,111.0,1.75,22.0,906.5,749.36,562.75
2016,9,4,12,30,920.0,111.0,1.8,22.0,904.0,709.48,533.99
2016,9,4,12,45,926.0,106.0,1.85,22.0,895.5,667.11,502.83
2016,9,4,13,0,932.0,101.0,1.9,22.0,887.0,622.25,468.92
2016,9,4,13,15,927.5,100.0,1.9,22.0,868.5,572.83,430.34
2016,9,4,13,30,923.0,99.0,1.9,22.0,850.0,522.1,389.65
2016,9,4,13,45,916.0,98.5,1.9,22.0,823.5,469.59,346.4
2016,9,4,14,0,909.0,98.0,1.9,22.0,797.0,416.41,301.41
2016,9,4,14,15,900.0,96.5,1.9,21.5,764.0,361.4,254.51
2016,9,4,14,30,891.0,95.0,1.9,21.0,731.0,306.4,206.91
2016,9,4,14,45,880.0,92.5,1.9,21.0,692.0,250.49,158.77
2016,9,4,15,0,869.0,90.0,1.9,21.0,653.0,195.26,113.89
2016,9,4,15,15,853.5,87.5,1.85,20.5,608.5,140.52,76.24
2016,9,4,15,30,838.0,85.0,1.8,20.0,564.0,78.07,45.15
2016,9,4,15,45,816.5,82.0,1.8,20.0,515.0,58.26,44.83
2016,9,4,16,0,795.0,79.0,1.8,20.0,466.0,57.54,44.39
2016,9,4,16,15,766.0,75.5,1.75,19.5,414.0,56.35,43.61
2016,9,4,16,30,737.0,72.0,1.7,19.0,362.0,55.14,42.78
2016,9,4,16,45,692.5,67.5,1.7,18.5,308.5,53.0,41.09
2016,9,4,17,0,648.0,63.0,1.7,18.0,255.0,46.43,35.41
2016,9,4,17,15,583.5,56.0,1.65,17.5,202.5,42.35,31.78
2016,9,4,17,30,519.0,49.0,1.6,17.0,150.0,38.17,27.87
2016,9,4,17,45,405.5,39.5,1.55,16.5,103.5,31.56,21.57
2016,9,4,18,0,292.0,30.0,1.5,16.0,57.0,24.8,13.45
2016,9,4,18,15,146.0,15.0,1.45,15.5,28.5,13.64,0.0
2016,9,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,9.0,0.7,13.5,12.0,44.09,0.0
2016,9,5,6,0,126.0,18.0,0.7,14.0,24.0,121.45,0.0
2016,9,5,6,15,248.5,32.0,0.7,14.5,63.5,240.51,182.57
2016,9,5,6,30,371.0,46.0,0.7,15.0,103.0,352.54,284.28
2016,9,5,6,45,451.0,56.0,0.7,15.5,151.5,436.74,354.47
2016,9,5,7,0,531.0,66.0,0.7,16.0,200.0,525.12,423.39
2016,9,5,7,15,265.5,88.0,0.65,16.5,155.0,350.01,285.09
2016,9,5,7,30,0.0,110.0,0.6,17.0,110.0,105.48,82.33
2016,9,5,7,45,15.0,139.5,0.55,17.5,146.0,148.46,118.46
2016,9,5,8,0,30.0,169.0,0.5,18.0,182.0,206.12,164.39
2016,9,5,8,15,60.5,199.5,0.5,18.5,230.0,266.26,211.38
2016,9,5,8,30,91.0,230.0,0.5,19.0,278.0,326.46,256.92
2016,9,5,8,45,452.0,165.0,0.55,19.5,439.0,629.57,486.89
2016,9,5,9,0,813.0,100.0,0.6,20.0,600.0,891.36,659.71
2016,9,5,9,15,827.5,102.5,0.6,20.5,641.0,908.16,663.58
2016,9,5,9,30,842.0,105.0,0.6,21.0,682.0,921.74,669.21
2016,9,5,9,45,865.5,101.0,0.65,22.0,720.5,924.11,667.61
2016,9,5,10,0,889.0,97.0,0.7,23.0,759.0,932.29,669.98
2016,9,5,10,15,896.0,98.0,0.75,23.5,787.5,927.37,665.4
2016,9,5,10,30,903.0,99.0,0.8,24.0,816.0,918.95,658.95
2016,9,5,10,45,904.0,102.0,0.85,24.5,836.5,903.86,648.44
2016,9,5,11,0,905.0,105.0,0.9,25.0,857.0,885.42,635.97
2016,9,5,11,15,908.5,105.5,0.95,25.0,870.5,863.35,622.48
2016,9,5,11,30,912.0,106.0,1.0,25.0,884.0,838.1,606.94
2016,9,5,11,45,910.0,108.5,1.05,25.5,888.5,807.42,586.66
2016,9,5,12,0,908.0,111.0,1.1,26.0,893.0,774.04,564.57
2016,9,5,12,15,907.5,111.0,1.15,26.0,890.5,736.97,540.13
2016,9,5,12,30,907.0,111.0,1.2,26.0,888.0,697.54,512.65
2016,9,5,12,45,900.0,112.5,1.25,26.0,876.5,653.21,480.99
2016,9,5,13,0,893.0,114.0,1.3,26.0,865.0,607.37,447.37
2016,9,5,13,15,889.0,113.5,1.3,26.0,846.5,560.19,411.44
2016,9,5,13,30,885.0,113.0,1.3,26.0,828.0,511.7,373.47
2016,9,5,13,45,874.5,113.0,1.35,26.0,801.5,459.78,332.1
2016,9,5,14,0,864.0,113.0,1.4,26.0,775.0,407.6,289.29
2016,9,5,14,15,854.5,111.5,1.4,25.5,742.0,354.59,245.18
2016,9,5,14,30,845.0,110.0,1.4,25.0,709.0,294.88,195.41
2016,9,5,14,45,831.5,107.5,1.45,25.0,670.0,240.14,149.63
2016,9,5,15,0,818.0,105.0,1.5,25.0,631.0,186.53,107.35
2016,9,5,15,15,800.5,102.0,1.5,24.5,587.0,133.55,72.21
2016,9,5,15,30,783.0,99.0,1.5,24.0,543.0,82.58,51.16
2016,9,5,15,45,761.5,95.0,1.55,24.0,495.0,67.36,51.78
2016,9,5,16,0,740.0,91.0,1.6,24.0,447.0,66.31,51.09
2016,9,5,16,15,708.5,86.0,1.55,23.5,396.0,58.38,44.6
2016,9,5,16,30,677.0,81.0,1.5,23.0,345.0,56.6,43.32
2016,9,5,16,45,635.0,74.5,1.45,22.5,293.0,53.52,40.85
2016,9,5,17,0,593.0,68.0,1.4,22.0,241.0,50.31,38.16
2016,9,5,17,15,527.0,60.0,1.25,21.0,190.5,45.63,34.12
2016,9,5,17,30,461.0,52.0,1.1,20.0,140.0,40.81,29.74
2016,9,5,17,45,359.0,40.0,1.0,19.0,95.0,32.12,21.71
2016,9,5,18,0,257.0,28.0,0.9,18.0,50.0,23.06,11.26
2016,9,5,18,15,128.5,14.0,0.85,17.0,25.0,12.73,0.0
2016,9,5,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,5,45,75.5,8.5,0.75,13.5,11.5,50.65,0.0
2016,9,6,6,0,151.0,17.0,0.7,14.0,23.0,135.76,0.0
2016,9,6,6,15,280.5,29.0,0.6,14.5,63.0,259.61,194.84
2016,9,6,6,30,410.0,41.0,0.5,15.0,103.0,373.26,299.27
2016,9,6,6,45,491.5,49.5,0.4,16.0,152.5,457.35,367.23
2016,9,6,7,0,573.0,58.0,0.3,17.0,202.0,545.89,433.08
2016,9,6,7,15,624.0,63.5,0.25,17.5,254.0,609.69,478.04
2016,9,6,7,30,675.0,69.0,0.2,18.0,306.0,674.47,521.34
2016,9,6,7,45,713.0,72.5,0.2,19.0,358.5,721.63,549.98
2016,9,6,8,0,751.0,76.0,0.2,20.0,411.0,772.86,580.32
2016,9,6,8,15,776.5,79.5,0.2,21.0,460.5,811.66,601.23
2016,9,6,8,30,802.0,83.0,0.2,22.0,510.0,848.34,620.3
2016,9,6,8,45,821.5,85.5,0.25,23.0,556.5,875.83,633.95
2016,9,6,9,0,841.0,88.0,0.3,24.0,603.0,891.55,640.2
2016,9,6,9,15,855.0,90.0,0.35,25.0,644.5,907.62,646.9
2016,9,6,9,30,869.0,92.0,0.4,26.0,686.0,920.49,651.66
2016,9,6,9,45,872.5,97.0,0.5,27.0,719.5,923.69,651.62
2016,9,6,10,0,876.0,102.0,0.6,28.0,753.0,923.35,649.67
2016,9,6,10,15,884.0,103.5,0.65,28.0,781.5,919.79,647.44
2016,9,6,10,30,892.0,105.0,0.7,28.0,810.0,912.74,643.23
2016,9,6,10,45,896.0,106.5,0.8,28.5,831.0,898.67,634.44
2016,9,6,11,0,900.0,108.0,0.9,29.0,852.0,881.25,623.62
2016,9,6,11,15,903.5,109.0,0.95,29.0,866.0,859.63,610.59
2016,9,6,11,30,907.0,110.0,1.0,29.0,880.0,834.83,595.54
2016,9,6,11,45,907.0,111.0,1.05,29.5,885.0,804.26,575.6
2016,9,6,12,0,907.0,112.0,1.1,30.0,890.0,770.95,553.85
2016,9,6,12,15,906.5,112.0,1.1,30.0,888.0,733.81,528.98
2016,9,6,12,30,906.0,112.0,1.1,30.0,886.0,694.32,501.4
2016,9,6,12,45,897.5,114.5,1.15,30.0,873.5,649.89,470.21
2016,9,6,13,0,889.0,117.0,1.2,30.0,861.0,604.05,437.15
2016,9,6,13,15,884.5,116.0,1.2,29.5,842.5,556.28,402.23
2016,9,6,13,30,880.0,115.0,1.2,29.0,824.0,507.29,365.18
2016,9,6,13,45,873.0,113.5,1.25,29.0,798.0,455.84,324.63
2016,9,6,14,0,866.0,112.0,1.3,29.0,772.0,403.83,282.4
2016,9,6,14,15,856.5,110.5,1.3,28.5,739.0,350.7,238.71
2016,9,6,14,30,847.0,109.0,1.3,28.0,706.0,290.82,189.44
2016,9,6,14,45,836.0,105.5,1.35,28.0,667.5,235.73,143.98
2016,9,6,15,0,825.0,102.0,1.4,28.0,629.0,181.5,101.97
2016,9,6,15,15,808.0,99.0,1.4,27.5,584.5,128.22,67.76
2016,9,6,15,30,791.0,96.0,1.4,27.0,540.0,76.89,48.44
2016,9,6,15,45,772.0,91.0,1.4,27.0,492.5,64.72,48.94
2016,9,6,16,0,753.0,86.0,1.4,27.0,445.0,62.81,47.52
2016,9,6,16,15,721.5,81.5,1.3,26.5,394.0,61.07,46.32
2016,9,6,16,30,690.0,77.0,1.2,26.0,343.0,53.94,40.51
2016,9,6,16,45,650.5,70.5,1.2,25.5,291.0,50.74,37.95
2016,9,6,17,0,611.0,64.0,1.2,25.0,239.0,47.4,35.17
2016,9,6,17,15,544.0,56.5,1.1,23.5,188.0,42.98,31.45
2016,9,6,17,30,477.0,49.0,1.0,22.0,137.0,38.45,27.4
2016,9,6,17,45,374.0,37.5,0.9,21.0,92.5,30.09,19.7
2016,9,6,18,0,271.0,26.0,0.8,20.0,48.0,21.4,8.98
2016,9,6,18,15,135.5,13.0,0.75,19.5,24.0,11.82,0.0
2016,9,6,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,7.5,0.85,15.5,10.0,6.82,0.0
2016,9,7,6,0,122.0,15.0,0.8,16.0,20.0,111.72,0.0
2016,9,7,6,15,243.0,29.5,0.75,17.0,58.5,235.33,172.99
2016,9,7,6,30,364.0,44.0,0.7,18.0,97.0,344.08,273.75
2016,9,7,6,45,433.0,56.0,0.65,19.5,145.0,421.83,336.99
2016,9,7,7,0,502.0,68.0,0.6,21.0,193.0,503.26,398.43
2016,9,7,7,15,555.5,76.0,0.55,22.0,244.5,570.44,445.82
2016,9,7,7,30,609.0,84.0,0.5,23.0,296.0,638.66,491.13
2016,9,7,7,45,638.5,92.5,0.45,24.0,346.0,687.73,520.72
2016,9,7,8,0,668.0,101.0,0.4,25.0,396.0,735.7,548.32
2016,9,7,8,15,696.5,106.0,0.35,26.0,445.5,776.95,570.3
2016,9,7,8,30,725.0,111.0,0.3,27.0,495.0,816.37,590.35
2016,9,7,8,45,738.0,118.0,0.25,28.0,539.0,841.9,601.02
2016,9,7,9,0,751.0,125.0,0.2,29.0,583.0,864.6,609.9
2016,9,7,9,15,767.0,129.0,0.25,29.5,624.5,878.09,615.99
2016,9,7,9,30,783.0,133.0,0.3,30.0,666.0,894.21,623.96
2016,9,7,9,45,827.0,120.5,0.4,30.5,709.5,914.67,635.62
2016,9,7,10,0,871.0,108.0,0.5,31.0,753.0,922.78,639.84
2016,9,7,10,15,879.0,109.5,0.6,31.0,781.5,919.03,638.44
2016,9,7,10,30,887.0,111.0,0.7,31.0,810.0,911.8,635.14
2016,9,7,10,45,888.0,114.0,0.8,31.5,830.0,896.5,625.68
2016,9,7,11,0,889.0,117.0,0.9,32.0,850.0,877.93,614.26
2016,9,7,11,15,892.0,118.0,0.95,32.0,863.5,855.87,601.1
2016,9,7,11,30,895.0,119.0,1.0,32.0,877.0,830.7,585.98
2016,9,7,11,45,889.5,123.0,1.05,32.0,880.0,798.79,566.53
2016,9,7,12,0,884.0,127.0,1.1,32.0,883.0,764.43,545.34
2016,9,7,12,15,883.0,127.0,1.15,32.0,880.0,727.43,520.66
2016,9,7,12,30,882.0,127.0,1.2,32.0,877.0,688.19,493.85
2016,9,7,12,45,862.0,135.5,1.25,32.0,861.0,642.4,461.72
2016,9,7,13,0,842.0,144.0,1.3,32.0,845.0,595.95,428.31
2016,9,7,13,15,836.5,142.5,1.3,31.5,826.0,547.89,393.47
2016,9,7,13,30,831.0,141.0,1.3,31.0,807.0,498.88,356.76
2016,9,7,13,45,663.0,206.0,1.35,31.0,726.5,430.91,306.4
2016,9,7,14,0,495.0,271.0,1.4,31.0,646.0,380.6,269.52
2016,9,7,14,15,487.0,262.0,1.4,30.5,617.5,338.67,236.92
2016,9,7,14,30,479.0,253.0,1.4,30.0,589.0,297.48,204.5
2016,9,7,14,45,358.5,270.0,1.4,30.0,513.5,261.2,180.17
2016,9,7,15,0,238.0,287.0,1.4,30.0,438.0,238.69,168.37
2016,9,7,15,15,240.5,262.5,1.4,29.5,406.0,204.12,145.07
2016,9,7,15,30,243.0,238.0,1.4,29.0,374.0,159.68,125.53
2016,9,7,15,45,177.0,219.0,1.4,29.0,313.0,155.45,122.63
2016,9,7,16,0,111.0,200.0,1.4,29.0,252.0,143.34,113.22
2016,9,7,16,15,101.0,178.5,1.3,28.0,221.5,135.84,107.89
2016,9,7,16,30,91.0,157.0,1.2,27.0,191.0,120.72,96.12
2016,9,7,16,45,271.0,122.0,1.2,26.5,202.5,90.16,70.98
2016,9,7,17,0,451.0,87.0,1.2,26.0,214.0,63.93,49.0
2016,9,7,17,15,383.0,73.5,1.1,25.0,165.5,54.97,41.4
2016,9,7,17,30,315.0,60.0,1.0,24.0,117.0,45.67,33.2
2016,9,7,17,45,221.0,42.5,0.9,23.0,76.0,32.84,21.66
2016,9,7,18,0,127.0,25.0,0.8,22.0,35.0,19.57,6.39
2016,9,7,18,15,63.5,12.5,0.7,21.0,17.5,11.37,0.0
2016,9,7,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,7.0,0.7,14.5,8.0,0.0,0.0
2016,9,8,6,0,70.0,14.0,0.7,15.0,16.0,55.09,0.0
2016,9,8,6,15,174.5,31.5,0.65,15.5,52.5,192.5,139.76
2016,9,8,6,30,279.0,49.0,0.6,16.0,89.0,290.48,232.74
2016,9,8,6,45,363.5,61.0,0.6,16.5,136.5,373.59,302.79
2016,9,8,7,0,448.0,73.0,0.6,17.0,184.0,462.49,373.81
2016,9,8,7,15,224.0,65.0,0.6,17.5,120.5,283.24,231.61
2016,9,8,7,30,0.0,57.0,0.6,18.0,57.0,50.33,36.64
2016,9,8,7,45,0.0,67.0,0.6,18.5,67.0,59.22,44.25
2016,9,8,8,0,0.0,77.0,0.6,19.0,77.0,68.12,51.39
2016,9,8,8,15,0.0,86.5,0.6,19.5,86.5,76.76,58.2
2016,9,8,8,30,0.0,96.0,0.6,20.0,96.0,85.59,65.06
2016,9,8,8,45,0.0,126.0,0.6,21.0,126.0,114.2,87.61
2016,9,8,9,0,0.0,156.0,0.6,22.0,156.0,142.94,109.67
2016,9,8,9,15,4.0,182.5,0.6,22.5,185.5,171.84,131.78
2016,9,8,9,30,8.0,209.0,0.6,23.0,215.0,200.56,153.34
2016,9,8,9,45,15.5,242.0,0.65,23.5,254.0,238.65,181.84
2016,9,8,10,0,23.0,275.0,0.7,24.0,293.0,276.25,209.4
2016,9,8,10,15,27.5,294.5,0.75,24.0,316.5,310.66,234.5
2016,9,8,10,30,32.0,314.0,0.8,24.0,340.0,330.64,248.84
2016,9,8,10,45,32.5,323.0,0.85,24.5,349.5,335.88,251.87
2016,9,8,11,0,33.0,332.0,0.9,25.0,359.0,340.78,254.76
2016,9,8,11,15,43.0,353.0,0.95,25.0,389.0,364.54,272.08
2016,9,8,11,30,53.0,374.0,1.0,25.0,419.0,386.86,288.14
2016,9,8,11,45,54.0,374.5,1.05,25.5,420.5,381.98,283.92
2016,9,8,12,0,55.0,375.0,1.1,26.0,422.0,376.88,279.74
2016,9,8,12,15,145.5,393.0,1.1,26.0,517.0,450.61,333.81
2016,9,8,12,30,236.0,411.0,1.1,26.0,612.0,511.39,376.61
2016,9,8,12,45,251.5,398.5,1.15,26.0,610.0,492.51,362.8
2016,9,8,13,0,267.0,386.0,1.2,26.0,608.0,471.54,347.79
2016,9,8,13,15,554.0,258.0,1.2,26.0,704.0,493.5,363.46
2016,9,8,13,30,841.0,130.0,1.2,26.0,800.0,490.9,357.92
2016,9,8,13,45,827.5,131.0,1.25,26.0,772.5,439.54,316.62
2016,9,8,14,0,814.0,132.0,1.3,26.0,745.0,388.39,274.67
2016,9,8,14,15,803.0,129.5,1.3,26.0,712.5,335.74,230.57
2016,9,8,14,30,792.0,127.0,1.3,26.0,680.0,283.59,186.6
2016,9,8,14,45,772.5,126.0,1.3,26.0,640.0,231.74,144.14
2016,9,8,15,0,753.0,125.0,1.3,26.0,600.0,174.78,100.92
2016,9,8,15,15,733.5,121.0,1.3,25.5,556.0,124.05,69.55
2016,9,8,15,30,714.0,117.0,1.3,25.0,512.0,75.63,58.32
2016,9,8,15,45,685.5,112.5,1.3,25.0,464.0,72.76,56.17
2016,9,8,16,0,657.0,108.0,1.3,25.0,416.0,72.09,55.8
2016,9,8,16,15,621.5,101.5,1.3,24.0,365.5,69.83,54.29
2016,9,8,16,30,586.0,95.0,1.3,23.0,315.0,67.45,52.64
2016,9,8,16,45,536.0,87.0,1.3,22.5,264.0,63.66,49.58
2016,9,8,17,0,486.0,79.0,1.3,22.0,213.0,59.73,46.25
2016,9,8,17,15,416.5,67.5,1.25,21.0,164.5,50.74,38.44
2016,9,8,17,30,347.0,56.0,1.2,20.0,116.0,42.81,31.28
2016,9,8,17,45,249.0,40.0,1.2,19.5,75.5,31.03,20.35
2016,9,8,18,0,151.0,24.0,1.2,19.0,35.0,18.86,4.38
2016,9,8,18,15,75.5,12.0,1.2,18.5,17.5,10.91,0.0
2016,9,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,54.0,6.5,0.65,13.5,8.5,0.0,0.0
2016,9,9,6,0,108.0,13.0,0.6,14.0,17.0,76.98,0.0
2016,9,9,6,15,229.5,27.5,0.55,14.5,54.5,223.75,160.61
2016,9,9,6,30,351.0,42.0,0.5,15.0,92.0,331.52,265.45
2016,9,9,6,45,434.0,52.0,0.5,16.0,139.5,416.12,335.91
2016,9,9,7,0,517.0,62.0,0.5,17.0,187.0,505.3,405.02
2016,9,9,7,15,258.5,73.5,0.5,17.5,136.0,322.55,262.16
2016,9,9,7,30,0.0,85.0,0.5,18.0,85.0,78.04,59.5
2016,9,9,7,45,0.0,94.5,0.5,18.5,94.5,86.41,66.77
2016,9,9,8,0,0.0,104.0,0.5,19.0,104.0,94.89,73.38
2016,9,9,8,15,0.0,111.5,0.5,19.5,111.5,101.42,78.29
2016,9,9,8,30,0.0,119.0,0.5,20.0,119.0,108.04,83.2
2016,9,9,8,45,0.0,128.5,0.5,21.0,128.5,116.68,89.5
2016,9,9,9,0,0.0,138.0,0.5,22.0,138.0,125.31,95.69
2016,9,9,9,15,0.5,154.0,0.55,22.5,154.5,140.68,107.34
2016,9,9,9,30,1.0,170.0,0.6,23.0,171.0,155.94,118.76
2016,9,9,9,45,5.0,195.0,0.65,24.0,199.0,182.98,139.0
2016,9,9,10,0,9.0,220.0,0.7,25.0,227.0,209.75,158.6
2016,9,9,10,15,11.0,235.0,0.7,25.5,244.0,224.77,169.25
2016,9,9,10,30,13.0,250.0,0.7,26.0,261.0,239.52,179.66
2016,9,9,10,45,13.0,253.5,0.75,26.5,264.0,241.45,180.51
2016,9,9,11,0,13.0,257.0,0.8,27.0,267.0,243.34,181.43
2016,9,9,11,15,22.0,296.5,0.85,27.0,314.5,285.62,212.68
2016,9,9,11,30,31.0,336.0,0.9,27.0,362.0,333.77,247.54
2016,9,9,11,45,35.5,347.5,0.95,27.5,378.0,343.05,253.51
2016,9,9,12,0,40.0,359.0,1.0,28.0,394.0,351.48,259.07
2016,9,9,12,15,33.0,341.5,1.0,28.0,370.0,325.82,240.39
2016,9,9,12,30,26.0,324.0,1.0,28.0,346.0,301.26,222.63
2016,9,9,12,45,30.5,330.5,1.05,28.5,356.0,304.79,225.01
2016,9,9,13,0,35.0,337.0,1.1,29.0,366.0,307.48,226.61
2016,9,9,13,15,34.0,328.0,1.1,28.5,355.5,294.21,217.41
2016,9,9,13,30,33.0,319.0,1.1,28.0,345.0,281.18,208.4
2016,9,9,13,45,31.0,306.0,1.15,28.0,330.0,264.93,196.65
2016,9,9,14,0,29.0,293.0,1.2,28.0,315.0,249.12,185.18
2016,9,9,14,15,22.0,265.0,1.2,28.0,281.5,229.45,170.87
2016,9,9,14,30,15.0,237.0,1.2,28.0,248.0,203.0,151.49
