Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,45,24.5,242.0,1.25,28.0,258.0,205.39,153.29
2016,9,9,15,0,34.0,247.0,1.3,28.0,268.0,195.09,145.45
2016,9,9,15,15,20.5,212.5,1.3,27.5,225.0,175.57,132.03
2016,9,9,15,30,7.0,178.0,1.3,27.0,182.0,147.26,116.6
2016,9,9,15,45,3.5,151.5,1.3,26.5,153.5,127.04,100.71
2016,9,9,16,0,0.0,125.0,1.3,26.0,125.0,106.37,84.16
2016,9,9,16,15,0.0,106.0,1.3,25.0,106.0,91.06,71.95
2016,9,9,16,30,0.0,87.0,1.3,24.0,87.0,75.53,59.29
2016,9,9,16,45,272.5,77.0,1.3,23.5,151.0,54.73,41.7
2016,9,9,17,0,545.0,67.0,1.3,23.0,215.0,50.15,37.82
2016,9,9,17,15,471.5,58.0,1.25,22.0,166.0,44.62,32.98
2016,9,9,17,30,398.0,49.0,1.2,21.0,117.0,38.91,27.75
2016,9,9,17,45,283.5,36.0,1.2,20.0,75.5,29.2,18.61
2016,9,9,18,0,169.0,23.0,1.2,19.0,34.0,18.14,1.6
2016,9,9,18,15,84.5,11.5,1.15,18.5,17.0,10.46,0.0
2016,9,9,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,6.0,0.7,13.5,6.5,0.0,0.0
2016,9,10,6,0,49.0,12.0,0.7,14.0,13.0,40.39,0.0
2016,9,10,6,15,152.0,29.5,0.7,14.5,47.5,174.46,121.96
2016,9,10,6,30,255.0,47.0,0.7,15.0,82.0,270.64,217.34
2016,9,10,6,45,334.5,60.5,0.7,15.5,127.5,351.04,286.11
2016,9,10,7,0,414.0,74.0,0.7,16.0,173.0,436.78,355.65
2016,9,10,7,15,207.0,69.5,0.7,16.5,119.0,257.73,212.37
2016,9,10,7,30,0.0,65.0,0.7,17.0,65.0,57.44,42.81
2016,9,10,7,45,0.0,82.5,0.7,18.0,82.5,74.06,56.73
2016,9,10,8,0,0.0,100.0,0.7,19.0,100.0,90.86,70.15
2016,9,10,8,15,0.0,120.0,0.7,19.5,120.0,110.12,85.44
2016,9,10,8,30,0.0,140.0,0.7,20.0,140.0,129.25,100.36
2016,9,10,8,45,2.0,160.5,0.75,20.5,161.5,150.57,116.88
2016,9,10,9,0,4.0,181.0,0.8,21.0,183.0,171.76,133.05
2016,9,10,9,15,6.0,193.5,0.8,21.5,197.5,184.73,142.56
2016,9,10,9,30,8.0,206.0,0.8,22.0,212.0,197.64,151.95
2016,9,10,9,45,13.0,232.5,0.85,22.5,242.5,226.97,173.99
2016,9,10,10,0,18.0,259.0,0.9,23.0,273.0,255.9,195.32
2016,9,10,10,15,19.5,272.0,0.95,23.0,287.5,268.05,204.1
2016,9,10,10,30,21.0,285.0,1.0,23.0,302.0,279.95,212.77
2016,9,10,10,45,22.0,295.0,1.05,23.5,313.0,288.29,218.34
2016,9,10,11,0,23.0,305.0,1.1,24.0,324.0,296.4,223.75
2016,9,10,11,15,18.5,286.0,1.1,24.0,301.5,273.01,206.02
2016,9,10,11,30,14.0,267.0,1.1,24.0,279.0,250.36,188.95
2016,9,10,11,45,14.0,270.0,1.15,24.5,282.5,251.5,189.5
2016,9,10,12,0,14.0,273.0,1.2,25.0,286.0,252.55,189.9
2016,9,10,12,15,23.0,305.5,1.2,25.0,325.5,285.39,214.43
2016,9,10,12,30,32.0,338.0,1.2,25.0,365.0,316.82,237.49
2016,9,10,12,45,33.0,333.0,1.25,25.0,361.0,308.08,230.99
2016,9,10,13,0,34.0,328.0,1.3,25.0,357.0,299.29,224.64
2016,9,10,13,15,53.0,344.5,1.3,25.0,387.5,316.36,237.29
2016,9,10,13,30,72.0,361.0,1.3,25.0,418.0,330.39,247.3
2016,9,10,13,45,70.0,347.0,1.3,25.0,401.0,310.51,232.41
2016,9,10,14,0,68.0,333.0,1.3,25.0,384.0,291.02,217.9
2016,9,10,14,15,55.0,308.5,1.3,24.5,348.5,261.46,196.47
2016,9,10,14,30,42.0,284.0,1.3,24.0,313.0,233.89,176.52
2016,9,10,14,45,44.5,270.0,1.3,24.0,299.0,217.94,164.51
2016,9,10,15,0,47.0,256.0,1.3,24.0,285.0,201.75,152.43
2016,9,10,15,15,29.5,221.5,1.25,23.5,239.5,171.61,130.8
2016,9,10,15,30,12.0,187.0,1.2,23.0,194.0,153.48,123.64
2016,9,10,15,45,6.0,161.5,1.2,23.0,165.0,134.15,108.06
2016,9,10,16,0,0.0,136.0,1.2,23.0,136.0,114.44,91.97
2016,9,10,16,15,0.0,111.5,1.15,22.5,111.5,95.15,76.16
2016,9,10,16,30,0.0,87.0,1.1,22.0,87.0,75.45,59.71
2016,9,10,16,45,222.0,83.0,1.05,21.5,142.5,63.51,49.64
2016,9,10,17,0,444.0,79.0,1.0,21.0,198.0,58.44,45.3
2016,9,10,17,15,372.0,66.5,0.95,20.0,151.0,50.03,37.92
2016,9,10,17,30,300.0,54.0,0.9,19.0,104.0,41.33,30.01
2016,9,10,17,45,201.0,37.5,0.85,18.5,65.5,29.12,18.47
2016,9,10,18,0,102.0,21.0,0.8,18.0,27.0,16.51,0.0
2016,9,10,18,15,51.0,10.5,0.75,17.5,13.5,9.55,0.0
2016,9,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,5,45,21.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,9,11,6,0,42.0,10.0,0.9,15.0,11.0,34.28,0.0
2016,9,11,6,15,135.0,28.5,0.9,15.5,44.5,160.47,108.56
2016,9,11,6,30,228.0,47.0,0.9,16.0,78.0,252.18,201.69
2016,9,11,6,45,306.5,61.5,0.9,16.5,123.0,332.01,270.3
2016,9,11,7,0,385.0,76.0,0.9,17.0,168.0,417.1,339.79
2016,9,11,7,15,192.5,65.5,0.85,17.5,111.5,240.45,197.95
2016,9,11,7,30,0.0,55.0,0.8,18.0,55.0,48.56,35.26
2016,9,11,7,45,0.0,72.0,0.8,18.5,72.0,63.67,47.98
2016,9,11,8,0,0.0,89.0,0.8,19.0,89.0,79.8,61.08
2016,9,11,8,15,0.0,116.0,0.8,19.5,116.0,106.09,82.24
2016,9,11,8,30,0.0,143.0,0.8,20.0,143.0,132.41,102.97
2016,9,11,8,45,3.5,167.5,0.8,20.5,170.0,159.17,123.82
2016,9,11,9,0,7.0,192.0,0.8,21.0,197.0,185.79,144.17
2016,9,11,9,15,10.5,210.5,0.8,21.5,218.0,206.06,159.27
2016,9,11,9,30,14.0,229.0,0.8,22.0,239.0,226.14,174.04
2016,9,11,9,45,13.5,235.5,0.85,22.5,246.0,230.41,176.52
2016,9,11,10,0,13.0,242.0,0.9,23.0,253.0,234.72,179.13
2016,9,11,10,15,16.5,261.5,0.9,23.0,275.0,255.16,194.36
2016,9,11,10,30,20.0,281.0,0.9,23.0,297.0,275.19,209.08
2016,9,11,10,45,19.0,282.0,0.95,23.5,297.5,273.35,206.98
2016,9,11,11,0,18.0,283.0,1.0,24.0,298.0,271.59,205.11
2016,9,11,11,15,24.5,308.0,1.0,24.0,328.5,298.06,224.73
2016,9,11,11,30,31.0,333.0,1.0,24.0,359.0,330.6,248.47
2016,9,11,11,45,34.5,342.5,1.05,24.5,372.0,337.3,252.72
2016,9,11,12,0,38.0,352.0,1.1,25.0,385.0,343.28,256.59
2016,9,11,12,15,48.5,364.5,1.15,25.0,406.0,355.8,265.87
2016,9,11,12,30,59.0,377.0,1.2,25.0,427.0,366.77,273.91
2016,9,11,12,45,73.0,381.0,1.25,25.0,442.0,371.08,277.13
2016,9,11,13,0,87.0,385.0,1.3,25.0,457.0,373.63,279.0
2016,9,11,13,15,90.0,374.0,1.3,24.5,446.5,357.22,267.36
2016,9,11,13,30,93.0,363.0,1.3,24.0,436.0,340.6,255.49
2016,9,11,13,45,93.0,350.5,1.35,24.0,421.5,321.45,241.21
2016,9,11,14,0,93.0,338.0,1.4,24.0,407.0,302.36,226.84
2016,9,11,14,15,160.5,324.0,1.4,23.5,436.5,293.86,218.71
2016,9,11,14,30,228.0,310.0,1.4,23.0,466.0,284.69,209.02
2016,9,11,14,45,225.5,292.5,1.45,22.5,439.0,253.82,185.45
2016,9,11,15,0,223.0,275.0,1.5,22.0,412.0,223.42,163.31
2016,9,11,15,15,169.5,255.0,1.45,21.5,355.0,189.21,141.87
2016,9,11,15,30,116.0,235.0,1.4,21.0,298.0,164.03,133.47
2016,9,11,15,45,68.5,200.5,1.4,21.0,236.5,151.68,123.67
2016,9,11,16,0,21.0,166.0,1.4,21.0,175.0,135.72,110.7
2016,9,11,16,15,16.5,146.5,1.35,20.5,153.5,120.43,98.32
2016,9,11,16,30,12.0,127.0,1.3,20.0,132.0,104.98,85.58
2016,9,11,16,45,252.0,99.0,1.3,19.5,165.5,74.75,59.78
2016,9,11,17,0,492.0,71.0,1.3,19.0,199.0,53.79,41.6
2016,9,11,17,15,417.5,60.5,1.25,18.0,151.5,47.13,35.68
2016,9,11,17,30,343.0,50.0,1.2,17.0,104.0,38.46,27.72
2016,9,11,17,45,229.5,35.0,1.2,16.5,65.0,27.28,16.85
2016,9,11,18,0,116.0,20.0,1.2,16.0,26.0,15.77,0.0
2016,9,11,18,15,58.0,10.0,1.15,15.5,13.0,9.1,0.0
2016,9,11,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,7.5,1.1,13.5,7.5,0.0,0.0
2016,9,12,6,0,0.0,15.0,1.1,14.0,15.0,13.64,0.0
2016,9,12,6,15,180.5,28.0,1.15,14.0,52.0,187.51,124.5
2016,9,12,6,30,361.0,41.0,1.2,14.0,89.0,334.83,269.8
2016,9,12,6,45,456.0,49.5,1.25,14.5,138.5,426.12,348.61
2016,9,12,7,0,551.0,58.0,1.3,15.0,188.0,522.45,426.28
2016,9,12,7,15,275.5,63.5,1.25,15.5,128.5,320.0,265.34
2016,9,12,7,30,0.0,69.0,1.2,16.0,69.0,61.39,46.31
2016,9,12,7,45,0.0,74.5,1.2,16.5,74.5,66.09,50.41
2016,9,12,8,0,0.0,80.0,1.2,17.0,80.0,70.94,54.21
2016,9,12,8,15,1.5,122.0,1.2,17.5,122.5,113.63,89.26
2016,9,12,8,30,3.0,164.0,1.2,18.0,165.0,157.11,124.05
2016,9,12,8,45,33.5,209.0,1.2,18.5,228.5,245.02,194.27
2016,9,12,9,0,64.0,254.0,1.2,19.0,292.0,320.73,252.46
2016,9,12,9,15,48.5,258.5,1.2,19.0,288.5,307.03,240.29
2016,9,12,9,30,33.0,263.0,1.2,19.0,285.0,293.65,228.94
2016,9,12,9,45,76.0,302.0,1.25,19.5,356.0,370.93,288.02
2016,9,12,10,0,119.0,341.0,1.3,20.0,427.0,461.07,354.14
2016,9,12,10,15,140.5,357.0,1.3,20.0,463.0,489.66,374.12
2016,9,12,10,30,162.0,373.0,1.3,20.0,499.0,516.63,393.16
2016,9,12,10,45,102.5,358.5,1.3,20.5,439.0,430.49,327.93
2016,9,12,11,0,43.0,344.0,1.3,21.0,379.0,360.2,274.14
2016,9,12,11,15,69.5,370.5,1.3,21.0,428.0,401.75,305.53
2016,9,12,11,30,96.0,397.0,1.3,21.0,477.0,440.6,333.8
2016,9,12,11,45,97.5,397.5,1.35,21.5,479.0,434.05,328.07
2016,9,12,12,0,99.0,398.0,1.4,22.0,481.0,427.12,322.38
2016,9,12,12,15,99.0,396.5,1.4,21.5,479.0,417.01,315.43
2016,9,12,12,30,99.0,395.0,1.4,21.0,477.0,406.65,308.26
2016,9,12,12,45,199.0,383.5,1.45,21.0,546.0,445.49,337.68
2016,9,12,13,0,299.0,372.0,1.5,21.0,615.0,472.2,356.79
2016,9,12,13,15,299.0,363.0,1.5,21.0,601.5,443.27,334.33
2016,9,12,13,30,299.0,354.0,1.5,21.0,588.0,414.14,311.68
2016,9,12,13,45,296.0,343.5,1.55,21.0,568.5,382.59,287.01
2016,9,12,14,0,293.0,333.0,1.6,21.0,549.0,351.29,262.11
2016,9,12,14,15,313.5,311.5,1.6,20.5,533.0,319.28,236.09
2016,9,12,14,30,334.0,290.0,1.6,20.0,517.0,285.41,208.2
2016,9,12,14,45,334.5,272.0,1.65,19.5,488.0,248.58,179.16
2016,9,12,15,0,335.0,254.0,1.7,19.0,459.0,211.99,151.97
2016,9,12,15,15,572.5,171.0,1.7,18.5,490.0,137.62,92.04
2016,9,12,15,30,810.0,88.0,1.7,18.0,521.0,62.29,48.62
2016,9,12,15,45,794.5,82.5,1.7,18.0,473.5,59.89,46.78
2016,9,12,16,0,779.0,77.0,1.7,18.0,426.0,57.34,44.72
2016,9,12,16,15,747.0,73.0,1.7,17.5,374.5,55.7,43.52
2016,9,12,16,30,715.0,69.0,1.7,17.0,323.0,54.04,42.25
2016,9,12,16,45,674.0,62.5,1.7,16.5,270.5,45.83,35.12
2016,9,12,17,0,633.0,56.0,1.7,16.0,218.0,42.2,31.89
2016,9,12,17,15,557.0,48.5,1.65,15.5,166.5,37.48,27.53
2016,9,12,17,30,481.0,41.0,1.6,15.0,115.0,32.66,22.84
2016,9,12,17,45,240.5,35.5,1.6,14.5,72.5,27.76,17.05
2016,9,12,18,0,0.0,30.0,1.6,14.0,30.0,23.86,0.0
2016,9,12,18,15,0.0,15.0,1.55,13.5,15.0,13.64,0.0
2016,9,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.05,14.0,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.1,14.0,2.0,1.82,0.0
2016,9,13,6,15,0.0,7.5,1.15,14.0,7.5,6.58,0.0
2016,9,13,6,30,0.0,13.0,1.2,14.0,13.0,11.42,3.82
2016,9,13,6,45,0.0,21.0,1.25,14.5,21.0,18.47,10.03
2016,9,13,7,0,0.0,29.0,1.3,15.0,29.0,25.53,16.2
2016,9,13,7,15,0.0,37.5,1.3,15.0,37.5,33.05,22.72
2016,9,13,7,30,0.0,46.0,1.3,15.0,46.0,40.57,29.16
2016,9,13,7,45,0.0,45.5,1.3,15.5,45.5,40.14,28.66
2016,9,13,8,0,0.0,45.0,1.3,16.0,45.0,39.71,28.15
2016,9,13,8,15,0.0,51.0,1.25,16.0,51.0,45.04,32.55
2016,9,13,8,30,0.0,57.0,1.2,16.0,57.0,50.38,36.91
2016,9,13,8,45,0.0,97.5,1.2,16.5,97.5,86.84,66.99
2016,9,13,9,0,0.0,138.0,1.2,17.0,138.0,125.44,98.13
2016,9,13,9,15,0.0,133.5,1.15,17.0,133.5,120.55,93.79
2016,9,13,9,30,0.0,129.0,1.1,17.0,129.0,115.95,89.84
2016,9,13,9,45,0.5,147.0,1.05,17.5,147.5,133.06,103.25
2016,9,13,10,0,1.0,165.0,1.0,18.0,166.0,150.08,116.37
2016,9,13,10,15,7.5,211.0,1.0,18.0,217.0,198.7,154.68
2016,9,13,10,30,14.0,257.0,1.0,18.0,268.0,246.93,191.87
2016,9,13,10,45,19.0,280.0,1.0,18.5,295.5,271.34,209.83
2016,9,13,11,0,24.0,303.0,1.0,19.0,323.0,295.09,227.18
2016,9,13,11,15,24.0,307.0,1.0,19.0,327.0,296.52,227.9
2016,9,13,11,30,24.0,311.0,1.0,19.0,331.0,297.84,228.7
2016,9,13,11,45,22.0,306.5,1.05,19.5,325.5,289.9,222.21
2016,9,13,12,0,20.0,302.0,1.1,20.0,320.0,282.17,215.96
2016,9,13,12,15,57.5,349.0,1.1,20.0,397.5,347.61,265.57
2016,9,13,12,30,95.0,396.0,1.1,20.0,475.0,404.4,307.22
2016,9,13,12,45,95.5,391.0,1.1,20.5,469.5,391.29,296.42
2016,9,13,13,0,96.0,386.0,1.1,21.0,464.0,377.99,285.94
2016,9,13,13,15,288.0,337.0,1.1,21.0,563.0,416.3,313.96
2016,9,13,13,30,480.0,288.0,1.1,21.0,662.0,437.57,326.46
2016,9,13,13,45,612.0,230.0,1.1,21.0,689.5,412.24,303.14
2016,9,13,14,0,744.0,172.0,1.1,21.0,717.0,372.86,267.17
2016,9,13,14,15,730.5,168.5,1.1,20.5,683.5,321.34,224.11
2016,9,13,14,30,717.0,165.0,1.1,20.0,650.0,270.81,181.84
2016,9,13,14,45,695.5,162.5,1.15,20.0,609.5,220.91,141.58
2016,9,13,15,0,674.0,160.0,1.2,20.0,569.0,173.32,107.24
2016,9,13,15,15,650.5,154.0,1.15,20.0,525.0,125.62,81.12
2016,9,13,15,30,627.0,148.0,1.1,20.0,481.0,96.36,77.29
2016,9,13,15,45,593.0,142.0,1.1,20.0,432.5,95.55,76.91
2016,9,13,16,0,559.0,136.0,1.1,20.0,384.0,93.07,75.04
2016,9,13,16,15,518.0,126.5,1.05,19.5,334.0,88.32,71.32
2016,9,13,16,30,477.0,117.0,1.0,19.0,284.0,83.35,67.33
2016,9,13,16,45,422.5,104.5,1.0,18.5,234.0,75.91,61.04
2016,9,13,17,0,368.0,92.0,1.0,18.0,184.0,68.16,54.26
2016,9,13,17,15,294.0,75.0,0.95,17.5,137.5,56.58,43.87
2016,9,13,17,30,220.0,58.0,0.9,17.0,91.0,45.38,33.48
2016,9,13,17,45,135.0,36.5,0.85,16.5,54.5,29.11,17.49
2016,9,13,18,0,50.0,15.0,0.8,16.0,18.0,12.38,0.0
2016,9,13,18,15,25.0,7.5,0.75,15.5,9.0,6.82,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,4.5,0.5,13.5,4.5,0.0,0.0
2016,9,14,6,0,0.0,9.0,0.5,14.0,9.0,8.19,0.0
2016,9,14,6,15,110.5,28.0,0.45,14.5,42.0,127.53,75.55
2016,9,14,6,30,221.0,47.0,0.4,15.0,75.0,247.38,196.32
2016,9,14,6,45,306.5,62.0,0.35,15.5,121.0,331.63,268.14
2016,9,14,7,0,392.0,77.0,0.3,16.0,167.0,421.74,340.57
2016,9,14,7,15,450.0,88.0,0.3,16.5,216.5,489.6,392.74
2016,9,14,7,30,508.0,99.0,0.3,17.0,266.0,559.62,443.84
2016,9,14,7,45,556.0,105.5,0.3,18.0,317.0,623.72,486.91
2016,9,14,8,0,604.0,112.0,0.3,19.0,368.0,682.66,524.45
2016,9,14,8,15,635.0,118.5,0.3,19.5,416.5,726.02,550.93
2016,9,14,8,30,666.0,125.0,0.3,20.0,465.0,767.64,575.7
2016,9,14,8,45,696.5,127.0,0.35,20.5,511.5,801.44,595.62
2016,9,14,9,0,727.0,129.0,0.4,21.0,558.0,832.84,613.83
2016,9,14,9,15,744.0,132.5,0.4,21.5,598.0,851.08,622.45
2016,9,14,9,30,761.0,136.0,0.4,22.0,638.0,866.29,629.32
2016,9,14,9,45,822.5,115.5,0.4,22.5,684.5,887.06,639.79
2016,9,14,10,0,884.0,95.0,0.4,23.0,731.0,901.03,645.88
2016,9,14,10,15,892.0,96.5,0.4,23.5,759.0,896.67,640.66
2016,9,14,10,30,900.0,98.0,0.4,24.0,787.0,888.78,633.68
2016,9,14,10,45,906.5,98.0,0.45,24.5,808.0,874.51,623.9
2016,9,14,11,0,913.0,98.0,0.5,25.0,829.0,856.82,612.14
2016,9,14,11,15,916.0,98.5,0.55,25.0,842.0,833.44,598.04
2016,9,14,11,30,919.0,99.0,0.6,25.0,855.0,806.89,581.92
2016,9,14,11,45,921.0,99.0,0.65,25.5,860.5,776.07,561.85
2016,9,14,12,0,923.0,99.0,0.7,26.0,866.0,742.37,539.56
2016,9,14,12,15,922.5,99.0,0.75,26.0,862.5,704.28,513.59
2016,9,14,12,30,922.0,99.0,0.8,26.0,859.0,663.79,485.26
2016,9,14,12,45,912.5,102.0,0.9,26.0,845.5,618.48,453.16
2016,9,14,13,0,903.0,105.0,1.0,26.0,832.0,571.81,418.92
2016,9,14,13,15,898.0,104.0,1.05,26.0,813.0,522.9,381.51
2016,9,14,13,30,893.0,103.0,1.1,26.0,794.0,472.82,341.93
2016,9,14,13,45,886.0,101.5,1.15,26.0,767.0,420.6,299.48
2016,9,14,14,0,879.0,100.0,1.2,26.0,740.0,367.82,255.39
2016,9,14,14,15,868.5,98.5,1.2,25.5,706.0,313.76,209.97
2016,9,14,14,30,858.0,97.0,1.2,25.0,672.0,259.94,164.77
2016,9,14,14,45,844.0,95.0,1.25,25.0,632.5,197.77,114.91
2016,9,14,15,0,830.0,93.0,1.3,25.0,593.0,144.07,76.74
2016,9,14,15,15,811.0,90.0,1.3,24.5,548.0,90.85,50.07
2016,9,14,15,30,792.0,87.0,1.3,24.0,503.0,61.81,47.08
2016,9,14,15,45,766.0,83.5,1.3,24.0,454.0,60.79,46.41
2016,9,14,16,0,740.0,80.0,1.3,24.0,405.0,59.74,45.67
2016,9,14,16,15,704.5,75.5,1.3,23.5,353.5,52.64,39.82
2016,9,14,16,30,669.0,71.0,1.3,23.0,302.0,50.9,38.5
2016,9,14,16,45,617.0,65.0,1.35,22.5,250.0,47.85,35.96
2016,9,14,17,0,565.0,59.0,1.4,22.0,198.0,44.74,33.23
2016,9,14,17,15,484.5,50.0,1.3,21.0,148.5,38.9,28.01
2016,9,14,17,30,404.0,41.0,1.2,20.0,99.0,32.89,22.36
2016,9,14,17,45,270.5,28.0,1.2,19.5,60.0,22.85,11.79
2016,9,14,18,0,137.0,15.0,1.2,19.0,21.0,13.64,0.0
2016,9,14,18,15,68.5,7.5,1.15,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,5,45,53.0,5.0,0.75,13.5,6.0,0.0,0.0
2016,9,15,6,0,106.0,10.0,0.7,14.0,12.0,71.88,0.0
2016,9,15,6,15,254.5,22.5,0.6,14.5,48.5,223.55,126.64
2016,9,15,6,30,403.0,35.0,0.5,15.0,85.0,354.14,279.44
2016,9,15,6,45,492.0,43.0,0.45,16.0,134.0,440.38,352.52
2016,9,15,7,0,581.0,51.0,0.4,17.0,183.0,531.72,422.61
2016,9,15,7,15,635.5,57.0,0.4,17.5,235.5,597.62,470.98
2016,9,15,7,30,690.0,63.0,0.4,18.0,288.0,660.02,514.31
2016,9,15,7,45,729.0,66.5,0.45,18.5,340.5,712.07,549.04
2016,9,15,8,0,768.0,70.0,0.5,19.0,393.0,763.12,581.9
2016,9,15,8,15,793.5,73.5,0.5,19.5,443.0,801.1,604.08
2016,9,15,8,30,819.0,77.0,0.5,20.0,493.0,836.87,624.36
2016,9,15,8,45,839.0,79.0,0.55,21.0,539.5,854.77,632.32
2016,9,15,9,0,859.0,81.0,0.6,22.0,586.0,878.44,644.21
2016,9,15,9,15,873.0,83.0,0.65,22.5,627.0,893.66,651.74
2016,9,15,9,30,887.0,85.0,0.7,23.0,668.0,905.59,657.34
2016,9,15,9,45,899.0,85.5,0.75,23.5,703.5,910.54,658.65
2016,9,15,10,0,911.0,86.0,0.8,24.0,739.0,911.99,657.97
2016,9,15,10,15,918.5,87.5,0.85,24.5,767.0,906.98,653.36
2016,9,15,10,30,926.0,89.0,0.9,25.0,795.0,898.36,646.69
2016,9,15,10,45,931.0,89.5,0.95,25.5,815.5,882.95,635.85
2016,9,15,11,0,936.0,90.0,1.0,26.0,836.0,864.07,622.96
2016,9,15,11,15,938.5,90.5,1.05,26.0,849.0,839.79,607.86
2016,9,15,11,30,941.0,91.0,1.1,26.0,862.0,812.3,590.67
2016,9,15,11,45,942.5,91.5,1.15,26.5,867.0,780.96,569.76
2016,9,15,12,0,944.0,92.0,1.2,27.0,872.0,746.69,546.63
2016,9,15,12,15,943.0,91.5,1.2,27.0,868.5,707.08,518.56
2016,9,15,12,30,942.0,91.0,1.2,27.0,865.0,665.08,488.23
2016,9,15,12,45,931.5,95.0,1.25,27.0,851.5,619.36,454.82
2016,9,15,13,0,921.0,99.0,1.3,27.0,838.0,572.27,419.44
2016,9,15,13,15,916.5,98.0,1.35,27.0,818.5,522.8,381.26
2016,9,15,13,30,912.0,97.0,1.4,27.0,799.0,472.06,340.84
2016,9,15,13,45,904.5,96.5,1.45,27.0,771.5,419.53,297.81
2016,9,15,14,0,897.0,96.0,1.5,27.0,744.0,366.44,253.21
2016,9,15,14,15,887.0,94.0,1.5,26.5,710.5,311.21,206.72
2016,9,15,14,30,877.0,92.0,1.5,26.0,677.0,256.17,160.54
2016,9,15,14,45,862.5,90.5,1.5,26.0,636.5,201.21,116.47
2016,9,15,15,0,848.0,89.0,1.5,26.0,596.0,138.86,72.36
2016,9,15,15,15,829.5,86.0,1.5,25.5,550.5,84.73,46.63
2016,9,15,15,30,811.0,83.0,1.5,25.0,505.0,59.3,44.79
2016,9,15,15,45,784.5,80.0,1.55,25.0,455.5,58.52,44.31
2016,9,15,16,0,758.0,77.0,1.6,25.0,406.0,57.75,43.8
2016,9,15,16,15,722.0,72.5,1.55,24.0,354.0,55.7,42.37
2016,9,15,16,30,686.0,68.0,1.5,23.0,302.0,48.92,36.8
2016,9,15,16,45,631.0,62.5,1.5,22.5,249.0,46.15,34.48
2016,9,15,17,0,576.0,57.0,1.5,22.0,196.0,43.34,31.99
2016,9,15,17,15,492.0,48.5,1.45,21.0,146.0,37.84,27.05
2016,9,15,17,30,408.0,40.0,1.4,20.0,96.0,32.22,21.69
2016,9,15,17,45,266.0,27.0,1.35,19.0,57.0,22.12,10.54
2016,9,15,18,0,124.0,14.0,1.3,18.0,18.0,12.73,0.0
2016,9,15,18,15,62.0,7.0,1.25,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,202.0,17.0,0.65,13.5,41.5,180.53,93.89
2016,9,16,6,30,404.0,34.0,0.5,14.0,83.0,352.77,278.94
2016,9,16,6,45,494.5,42.5,0.4,15.0,132.5,440.43,353.19
2016,9,16,7,0,585.0,51.0,0.3,16.0,182.0,533.4,424.24
2016,9,16,7,15,640.5,56.5,0.25,16.5,234.5,599.3,472.08
2016,9,16,7,30,696.0,62.0,0.2,17.0,287.0,661.83,514.8
2016,9,16,7,45,348.0,93.0,0.15,17.5,205.5,425.9,338.61
2016,9,16,8,0,0.0,124.0,0.1,18.0,124.0,116.78,89.94
2016,9,16,8,15,0.0,139.5,0.05,19.0,140.0,131.11,102.18
2016,9,16,8,30,0.0,155.0,0.0,20.0,156.0,145.38,112.69
2016,9,16,8,45,5.5,176.0,0.0,21.0,180.0,170.21,131.49
2016,9,16,9,0,11.0,197.0,0.0,22.0,204.0,194.91,149.71
2016,9,16,9,15,23.0,228.5,0.05,22.5,243.5,236.09,180.64
2016,9,16,9,30,35.0,260.0,0.1,23.0,283.0,292.18,221.82
2016,9,16,9,45,74.0,296.5,0.15,24.0,348.0,362.59,272.62
2016,9,16,10,0,113.0,333.0,0.2,25.0,413.0,431.24,320.3
2016,9,16,10,15,113.5,345.5,0.25,25.5,429.0,438.52,323.74
2016,9,16,10,30,114.0,358.0,0.3,26.0,445.0,457.65,335.98
2016,9,16,10,45,525.0,225.0,0.4,27.0,640.0,683.24,497.6
2016,9,16,11,0,936.0,92.0,0.5,28.0,835.0,862.62,611.62
2016,9,16,11,15,614.0,237.0,0.55,28.0,727.5,731.06,522.61
2016,9,16,11,30,292.0,382.0,0.6,28.0,620.0,587.39,422.51
2016,9,16,11,45,616.0,238.5,0.7,28.5,744.5,682.35,493.15
2016,9,16,12,0,940.0,95.0,0.8,29.0,869.0,742.88,536.05
2016,9,16,12,15,939.0,95.0,0.85,29.0,865.0,703.75,508.34
2016,9,16,12,30,938.0,95.0,0.9,29.0,861.0,662.21,479.38
2016,9,16,12,45,931.0,96.5,0.95,29.0,848.0,616.36,446.54
2016,9,16,13,0,924.0,98.0,1.0,29.0,835.0,568.94,411.55
2016,9,16,13,15,918.5,97.0,1.05,28.5,815.0,518.83,374.23
2016,9,16,13,30,913.0,96.0,1.1,28.0,795.0,467.55,334.57
2016,9,16,13,45,903.0,96.0,1.15,28.0,766.5,414.43,291.54
2016,9,16,14,0,893.0,96.0,1.2,28.0,738.0,361.01,247.12
2016,9,16,14,15,882.5,94.5,1.15,27.5,704.0,306.24,201.27
2016,9,16,14,30,872.0,93.0,1.1,27.0,670.0,251.71,155.94
2016,9,16,14,45,855.0,91.5,1.1,27.0,629.0,196.66,112.6
2016,9,16,15,0,838.0,90.0,1.1,27.0,588.0,134.57,69.75
2016,9,16,15,15,819.0,87.5,1.1,26.5,542.5,81.4,46.12
2016,9,16,15,30,800.0,85.0,1.1,26.0,497.0,60.85,45.91
2016,9,16,15,45,771.5,82.0,1.1,26.0,447.0,60.12,45.48
2016,9,16,16,0,743.0,79.0,1.1,26.0,397.0,59.4,45.02
2016,9,16,16,15,706.0,74.0,1.05,25.5,345.0,57.02,43.22
2016,9,16,16,30,669.0,69.0,1.0,25.0,293.0,49.77,37.2
2016,9,16,16,45,613.0,63.0,0.95,24.5,240.5,46.64,34.6
2016,9,16,17,0,557.0,57.0,0.9,24.0,188.0,43.47,31.8
2016,9,16,17,15,472.5,48.0,0.85,22.5,139.0,37.56,26.59
2016,9,16,17,30,388.0,39.0,0.8,21.0,90.0,31.49,20.89
2016,9,16,17,45,247.0,25.5,0.75,20.0,52.5,20.89,8.65
2016,9,16,18,0,106.0,12.0,0.7,19.0,15.0,10.91,0.0
2016,9,16,18,15,53.0,6.0,0.65,18.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,6,15,173.0,18.0,0.6,14.5,38.5,162.64,74.23
2016,9,17,6,30,346.0,36.0,0.5,15.0,77.0,315.36,248.14
2016,9,17,6,45,439.0,45.5,0.45,15.5,125.0,404.12,324.84
2016,9,17,7,0,532.0,55.0,0.4,16.0,173.0,498.26,399.29
2016,9,17,7,15,283.5,88.0,0.35,16.5,152.5,358.6,289.87
2016,9,17,7,30,35.0,121.0,0.3,17.0,132.0,162.22,129.36
2016,9,17,7,45,41.0,141.5,0.25,18.0,157.0,188.31,150.81
2016,9,17,8,0,47.0,162.0,0.2,19.0,182.0,214.27,170.28
2016,9,17,8,15,101.0,189.5,0.15,20.0,238.5,290.26,229.26
2016,9,17,8,30,155.0,217.0,0.1,21.0,295.0,382.99,297.47
2016,9,17,8,45,492.0,152.5,0.1,22.5,432.0,635.26,481.26
2016,9,17,9,0,829.0,88.0,0.1,24.0,569.0,863.52,624.46
2016,9,17,9,15,603.0,175.5,0.15,25.0,539.0,765.53,554.71
2016,9,17,9,30,377.0,263.0,0.2,26.0,509.0,632.5,460.78
2016,9,17,9,45,631.0,177.5,0.25,27.0,614.5,781.45,563.12
2016,9,17,10,0,885.0,92.0,0.3,28.0,720.0,889.6,626.42
2016,9,17,10,15,892.5,93.5,0.35,28.5,748.0,884.53,620.37
2016,9,17,10,30,900.0,95.0,0.4,29.0,776.0,875.95,614.05
2016,9,17,10,45,668.5,205.0,0.5,29.5,718.0,785.71,556.66
2016,9,17,11,0,437.0,315.0,0.6,30.0,660.0,679.4,483.72
2016,9,17,11,15,449.0,311.0,0.65,30.0,670.5,666.16,476.42
2016,9,17,11,30,461.0,307.0,0.7,30.0,681.0,650.74,466.48
2016,9,17,11,45,688.0,203.0,0.75,30.5,764.5,699.34,501.56
2016,9,17,12,0,915.0,99.0,0.8,31.0,848.0,725.58,520.11
2016,9,17,12,15,914.0,99.0,0.85,31.0,844.5,687.26,493.42
2016,9,17,12,30,913.0,99.0,0.9,31.0,841.0,646.62,465.13
2016,9,17,12,45,907.0,100.0,0.95,31.0,828.0,601.87,433.15
2016,9,17,13,0,901.0,101.0,1.0,31.0,815.0,555.55,399.04
2016,9,17,13,15,895.5,100.0,1.0,30.5,795.5,506.46,362.3
2016,9,17,13,30,890.0,99.0,1.0,30.0,776.0,456.25,323.41
2016,9,17,13,45,882.0,98.0,1.05,30.0,748.5,404.21,281.52
2016,9,17,14,0,874.0,97.0,1.1,30.0,721.0,351.71,238.17
2016,9,17,14,15,863.5,95.0,1.1,29.5,687.0,297.6,193.38
2016,9,17,14,30,853.0,93.0,1.1,29.0,653.0,243.75,149.17
2016,9,17,14,45,839.5,90.5,1.1,29.0,613.5,189.61,107.04
2016,9,17,15,0,826.0,88.0,1.1,29.0,574.0,128.02,65.36
2016,9,17,15,15,806.5,85.0,1.1,28.5,529.0,75.27,43.35
2016,9,17,15,30,787.0,82.0,1.1,28.0,484.0,58.75,43.78
2016,9,17,15,45,761.5,78.5,1.1,28.0,435.5,57.59,42.98
2016,9,17,16,0,736.0,75.0,1.1,28.0,387.0,56.41,42.13
2016,9,17,16,15,698.5,70.5,1.05,27.0,335.5,54.31,40.66
2016,9,17,16,30,661.0,66.0,1.0,26.0,284.0,47.63,35.22
2016,9,17,16,45,606.0,60.0,1.0,25.5,232.5,44.42,32.54
2016,9,17,17,0,551.0,54.0,1.0,25.0,181.0,41.14,29.65
2016,9,17,17,15,464.5,45.5,0.9,24.0,133.0,35.57,24.66
2016,9,17,17,30,378.0,37.0,0.8,23.0,85.0,29.87,19.21
2016,9,17,17,45,234.0,23.5,0.7,22.0,49.0,19.2,6.15
2016,9,17,18,0,90.0,10.0,0.6,21.0,13.0,9.1,0.0
2016,9,17,18,15,45.0,5.0,0.55,20.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,167.0,17.5,0.7,17.5,37.0,156.65,59.22
2016,9,18,6,30,334.0,35.0,0.6,18.0,74.0,305.48,237.15
2016,9,18,6,45,421.5,45.5,0.55,19.0,121.0,390.79,310.64
2016,9,18,7,0,509.0,56.0,0.5,20.0,168.0,481.3,381.55
2016,9,18,7,15,568.0,63.5,0.5,21.0,219.0,550.16,432.01
2016,9,18,7,30,627.0,71.0,0.5,22.0,270.0,620.43,480.6
2016,9,18,7,45,664.0,77.0,0.5,23.0,321.0,671.48,513.14
2016,9,18,8,0,701.0,83.0,0.5,24.0,372.0,721.74,543.79
2016,9,18,8,15,730.0,87.5,0.45,25.0,421.5,761.92,565.64
2016,9,18,8,30,759.0,92.0,0.4,26.0,471.0,795.94,582.71
2016,9,18,8,45,778.5,96.0,0.35,27.5,516.0,823.28,593.82
2016,9,18,9,0,798.0,100.0,0.3,29.0,561.0,847.8,602.84
2016,9,18,9,15,814.0,102.5,0.25,30.0,602.0,864.38,607.95
2016,9,18,9,30,830.0,105.0,0.2,31.0,643.0,877.73,611.17
2016,9,18,9,45,848.5,104.0,0.15,32.0,679.0,885.88,611.36
2016,9,18,10,0,867.0,103.0,0.1,33.0,715.0,882.87,605.1
2016,9,18,10,15,875.0,104.5,0.15,33.5,743.0,878.09,600.8
2016,9,18,10,30,883.0,106.0,0.2,34.0,771.0,869.83,594.69
2016,9,18,10,45,883.5,109.5,0.25,34.5,790.0,853.9,584.2
2016,9,18,11,0,884.0,113.0,0.3,35.0,809.0,834.72,571.96
2016,9,18,11,15,887.5,113.5,0.4,35.0,821.5,811.8,559.58
2016,9,18,11,30,891.0,114.0,0.5,35.0,834.0,785.78,545.22
2016,9,18,11,45,885.5,117.5,0.6,35.0,836.5,753.07,526.43
2016,9,18,12,0,880.0,121.0,0.7,35.0,839.0,717.96,504.26
2016,9,18,12,15,879.0,121.0,0.75,35.0,835.0,680.47,479.34
2016,9,18,12,30,878.0,121.0,0.8,35.0,831.0,640.77,452.24
2016,9,18,12,45,858.0,128.5,0.85,35.0,814.0,594.3,419.68
2016,9,18,13,0,838.0,136.0,0.9,35.0,797.0,547.06,385.7
2016,9,18,13,15,831.5,134.5,0.9,35.0,777.0,498.48,349.5
2016,9,18,13,30,825.0,133.0,0.9,35.0,757.0,449.09,311.61
2016,9,18,13,45,812.5,132.5,0.95,35.0,729.0,397.75,271.56
2016,9,18,14,0,800.0,132.0,1.0,35.0,701.0,346.65,230.71
2016,9,18,14,15,787.5,129.5,1.0,34.5,667.0,294.46,188.91
2016,9,18,14,30,775.0,127.0,1.0,34.0,633.0,243.03,148.11
2016,9,18,14,45,758.0,123.5,1.05,34.0,593.0,184.41,104.27
2016,9,18,15,0,741.0,120.0,1.1,34.0,553.0,133.6,72.02
2016,9,18,15,15,718.0,116.0,1.1,33.5,508.0,84.18,52.79
2016,9,18,15,30,695.0,112.0,1.1,33.0,463.0,72.91,54.37
2016,9,18,15,45,664.5,106.5,1.1,32.5,414.5,71.38,53.44
2016,9,18,16,0,634.0,101.0,1.1,32.0,366.0,69.78,52.41
2016,9,18,16,15,592.0,93.5,1.05,31.0,315.5,66.48,50.04
2016,9,18,16,30,550.0,86.0,1.0,30.0,265.0,63.04,47.47
2016,9,18,16,45,486.5,77.0,0.95,29.0,214.0,58.1,43.49
2016,9,18,17,0,423.0,68.0,0.9,28.0,163.0,51.15,37.61
2016,9,18,17,15,338.0,54.0,0.85,26.5,117.5,41.26,29.07
2016,9,18,17,30,253.0,40.0,0.8,25.0,72.0,31.04,19.82
2016,9,18,17,45,142.0,23.0,0.8,24.0,39.0,18.06,3.67
2016,9,18,18,0,31.0,6.0,0.8,23.0,6.0,5.46,0.0
2016,9,18,18,15,15.5,3.0,0.8,22.5,3.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,6,15,102.5,19.0,0.75,22.5,30.5,113.21,30.41
2016,9,19,6,30,205.0,38.0,0.6,23.0,61.0,221.94,168.2
2016,9,19,6,45,280.5,54.5,0.5,23.5,104.0,300.19,235.48
2016,9,19,7,0,356.0,71.0,0.4,24.0,147.0,383.21,301.4
2016,9,19,7,15,414.0,83.0,0.35,24.5,195.5,450.4,352.35
2016,9,19,7,30,472.0,95.0,0.3,25.0,244.0,519.81,402.27
2016,9,19,7,45,506.5,106.5,0.3,26.0,292.0,570.75,435.93
2016,9,19,8,0,541.0,118.0,0.3,27.0,340.0,621.36,467.81
2016,9,19,8,15,573.5,126.0,0.35,27.5,387.0,672.53,500.44
2016,9,19,8,30,606.0,134.0,0.4,28.0,434.0,715.66,526.85
2016,9,19,8,45,623.0,142.5,0.5,29.0,476.5,743.75,542.66
2016,9,19,9,0,640.0,151.0,0.6,30.0,519.0,769.32,556.81
2016,9,19,9,15,659.0,156.0,0.65,30.5,558.5,790.08,568.1
2016,9,19,9,30,678.0,161.0,0.7,31.0,598.0,807.96,577.59
2016,9,19,9,45,728.0,149.0,0.75,31.5,641.0,831.43,590.67
2016,9,19,10,0,778.0,137.0,0.8,32.0,684.0,846.98,598.67
2016,9,19,10,15,787.5,139.0,0.85,32.0,711.5,843.98,596.43
2016,9,19,10,30,797.0,141.0,0.9,32.0,739.0,837.63,592.41
2016,9,19,10,45,798.5,145.0,0.95,32.5,757.5,823.3,582.32
2016,9,19,11,0,800.0,149.0,1.0,33.0,776.0,805.87,570.44
2016,9,19,11,15,804.0,150.0,1.0,33.0,788.5,784.46,556.6
2016,9,19,11,30,808.0,151.0,1.0,33.0,801.0,760.09,540.52
2016,9,19,11,45,800.5,156.0,1.05,33.0,802.5,728.39,519.41
2016,9,19,12,0,793.0,161.0,1.1,33.0,804.0,694.59,496.57
2016,9,19,12,15,791.5,160.5,1.1,33.0,800.5,657.89,470.99
2016,9,19,12,30,790.0,160.0,1.1,33.0,797.0,619.26,443.57
2016,9,19,12,45,792.5,156.5,1.15,33.0,786.5,578.52,414.42
2016,9,19,13,0,795.0,153.0,1.2,33.0,776.0,535.92,383.03
2016,9,19,13,15,788.0,151.0,1.2,33.0,756.5,488.51,347.05
2016,9,19,13,30,781.0,149.0,1.2,33.0,737.0,440.47,309.61
2016,9,19,13,45,766.5,149.0,1.2,33.0,708.5,390.95,270.23
2016,9,19,14,0,752.0,149.0,1.2,33.0,680.0,336.49,226.61
2016,9,19,14,15,738.0,146.0,1.2,32.5,646.0,285.28,185.39
2016,9,19,14,30,724.0,143.0,1.2,32.0,612.0,235.08,145.44
2016,9,19,14,45,697.0,142.0,1.2,32.0,570.5,185.8,108.95
2016,9,19,15,0,670.0,141.0,1.2,32.0,529.0,139.4,80.4
2016,9,19,15,15,645.0,135.5,1.2,31.5,484.5,92.94,70.83
2016,9,19,15,30,620.0,130.0,1.2,31.0,440.0,85.57,65.26
2016,9,19,15,45,574.5,125.5,1.2,30.5,390.0,85.28,65.38
2016,9,19,16,0,529.0,121.0,1.2,30.0,340.0,83.98,64.65
