Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,15,485.5,111.0,1.15,29.0,291.5,78.54,60.55
2016,9,19,16,30,442.0,101.0,1.1,28.0,243.0,72.86,56.13
2016,9,19,16,45,373.5,89.0,1.1,27.5,193.5,65.35,49.87
2016,9,19,17,0,305.0,77.0,1.1,27.0,144.0,57.58,43.14
2016,9,19,17,15,232.0,58.5,1.0,25.5,101.5,44.5,31.85
2016,9,19,17,30,159.0,40.0,0.9,24.0,59.0,31.96,20.48
2016,9,19,17,45,79.5,20.0,0.8,23.0,29.5,16.41,0.62
2016,9,19,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,15.0,0.7,16.5,15.0,13.21,0.0
2016,9,20,6,30,0.0,30.0,0.7,17.0,30.0,28.05,16.78
2016,9,20,6,45,12.0,53.5,0.7,17.5,56.0,63.42,47.33
2016,9,20,7,0,24.0,77.0,0.7,18.0,82.0,107.12,84.45
2016,9,20,7,15,37.0,99.5,0.7,18.5,110.0,141.98,113.72
2016,9,20,7,30,50.0,122.0,0.7,19.0,138.0,176.66,142.11
2016,9,20,7,45,67.0,143.5,0.75,19.5,169.0,213.14,171.38
2016,9,20,8,0,84.0,165.0,0.8,20.0,200.0,249.83,200.05
2016,9,20,8,15,168.0,184.5,0.8,20.5,264.0,356.65,283.81
2016,9,20,8,30,252.0,204.0,0.8,21.0,328.0,466.52,365.54
2016,9,20,8,45,219.5,229.0,0.85,22.0,344.5,448.77,348.45
2016,9,20,9,0,187.0,254.0,0.9,23.0,361.0,445.45,342.92
2016,9,20,9,15,208.0,272.0,0.9,23.5,399.0,479.61,366.44
2016,9,20,9,30,229.0,290.0,0.9,24.0,437.0,512.63,388.4
2016,9,20,9,45,242.0,302.5,0.95,24.5,465.5,531.11,400.02
2016,9,20,10,0,255.0,315.0,1.0,25.0,494.0,562.57,420.53
2016,9,20,10,15,257.5,327.5,1.0,25.5,513.5,568.28,422.47
2016,9,20,10,30,260.0,340.0,1.0,26.0,533.0,572.46,423.61
2016,9,20,10,45,300.0,338.5,1.05,26.5,567.5,591.86,436.64
2016,9,20,11,0,340.0,337.0,1.1,27.0,602.0,608.56,447.49
2016,9,20,11,15,329.0,351.5,1.15,27.0,612.0,598.06,439.41
2016,9,20,11,30,318.0,366.0,1.2,27.0,622.0,586.38,430.76
2016,9,20,11,45,330.5,358.5,1.25,27.0,625.0,570.4,419.81
2016,9,20,12,0,343.0,351.0,1.3,27.0,628.0,552.88,407.62
2016,9,20,12,15,252.5,367.0,1.35,27.0,570.0,488.68,361.11
2016,9,20,12,30,162.0,383.0,1.4,27.0,512.0,429.6,318.13
2016,9,20,12,45,158.5,381.0,1.45,27.0,506.0,412.33,305.76
2016,9,20,13,0,155.0,379.0,1.5,27.0,500.0,394.97,292.93
2016,9,20,13,15,159.5,365.5,1.5,27.0,487.5,372.53,276.17
2016,9,20,13,30,164.0,352.0,1.5,27.0,475.0,349.77,258.93
2016,9,20,13,45,163.0,339.5,1.55,27.0,457.5,325.43,240.44
2016,9,20,14,0,162.0,327.0,1.6,27.0,440.0,301.24,221.86
2016,9,20,14,15,474.0,219.5,1.6,26.5,529.0,273.39,190.24
2016,9,20,14,30,786.0,112.0,1.6,26.0,618.0,226.06,139.88
2016,9,20,14,45,772.0,108.5,1.65,26.0,579.0,174.19,99.99
2016,9,20,15,0,758.0,105.0,1.7,26.0,540.0,123.64,68.23
2016,9,20,15,15,736.0,101.5,1.7,25.5,496.0,67.57,51.55
2016,9,20,15,30,714.0,98.0,1.7,25.0,452.0,63.96,48.84
2016,9,20,15,45,688.0,92.5,1.7,24.5,404.5,62.06,47.5
2016,9,20,16,0,662.0,87.0,1.7,24.0,357.0,60.07,46.04
2016,9,20,16,15,620.5,81.0,1.65,23.5,307.5,57.49,44.05
2016,9,20,16,30,579.0,75.0,1.6,23.0,258.0,54.83,41.9
2016,9,20,16,45,519.5,67.5,1.6,22.5,208.5,50.77,38.42
2016,9,20,17,0,460.0,60.0,1.6,22.0,159.0,46.63,34.66
2016,9,20,17,15,368.5,48.5,1.5,21.0,113.5,38.67,27.46
2016,9,20,17,30,277.0,37.0,1.4,20.0,68.0,28.88,18.1
2016,9,20,17,45,138.5,18.5,1.35,19.5,34.0,14.56,0.0
2016,9,20,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,9.5,1.15,14.5,9.5,8.35,0.0
2016,9,21,6,30,0.0,19.0,1.2,15.0,19.0,16.72,7.74
2016,9,21,6,45,0.0,33.0,1.25,15.5,33.0,29.1,18.73
2016,9,21,7,0,0.0,47.0,1.3,16.0,47.0,41.74,29.73
2016,9,21,7,15,0.0,62.0,1.35,16.0,62.0,56.32,42.3
2016,9,21,7,30,0.0,77.0,1.4,16.0,77.0,70.7,54.52
2016,9,21,7,45,0.0,93.0,1.45,16.5,93.0,86.02,67.19
2016,9,21,8,0,0.0,109.0,1.5,17.0,109.0,101.2,79.51
2016,9,21,8,15,0.0,92.5,1.55,17.5,92.5,83.0,64.02
2016,9,21,8,30,0.0,76.0,1.6,18.0,76.0,67.24,50.66
2016,9,21,8,45,38.5,160.5,1.65,18.5,182.5,194.28,155.36
2016,9,21,9,0,77.0,245.0,1.7,19.0,289.0,321.77,255.36
2016,9,21,9,15,455.5,171.0,1.75,19.0,459.0,614.99,485.08
2016,9,21,9,30,834.0,97.0,1.8,19.0,629.0,863.33,659.43
2016,9,21,9,45,854.0,95.0,1.85,19.5,665.5,863.6,654.82
2016,9,21,10,0,874.0,93.0,1.9,20.0,702.0,868.63,656.3
2016,9,21,10,15,882.0,94.5,1.9,20.0,729.5,863.68,651.84
2016,9,21,10,30,890.0,96.0,1.9,20.0,757.0,855.23,645.27
2016,9,21,10,45,895.5,97.0,1.95,20.0,777.0,840.7,635.22
2016,9,21,11,0,901.0,98.0,2.0,20.0,797.0,822.79,622.98
2016,9,21,11,15,637.5,222.5,2.0,20.0,721.5,722.53,549.9
2016,9,21,11,30,374.0,347.0,2.0,20.0,646.0,608.55,463.36
2016,9,21,11,45,641.5,223.5,2.0,20.0,738.0,673.33,514.78
2016,9,21,12,0,909.0,100.0,2.0,20.0,830.0,707.09,541.21
2016,9,21,12,15,909.5,100.0,2.0,20.0,827.0,669.69,512.19
2016,9,21,12,30,910.0,100.0,2.0,20.0,824.0,629.86,481.36
2016,9,21,12,45,908.5,99.0,2.05,20.0,813.0,585.81,446.9
2016,9,21,13,0,907.0,98.0,2.1,20.0,802.0,539.87,410.0
2016,9,21,13,15,903.5,97.5,2.15,20.0,783.5,491.73,370.29
2016,9,21,13,30,900.0,97.0,2.2,20.0,765.0,442.25,328.31
2016,9,21,13,45,894.0,95.5,2.25,20.0,738.5,389.97,283.06
2016,9,21,14,0,888.0,94.0,2.3,20.0,712.0,337.04,236.38
2016,9,21,14,15,879.5,92.5,2.35,19.5,679.5,283.08,189.12
2016,9,21,14,30,871.0,91.0,2.4,19.0,647.0,229.16,142.93
2016,9,21,14,45,860.0,88.5,2.45,19.0,608.0,174.44,99.79
2016,9,21,15,0,849.0,86.0,2.5,19.0,569.0,112.01,59.05
2016,9,21,15,15,831.5,83.5,2.45,18.5,524.5,59.44,46.11
2016,9,21,15,30,814.0,81.0,2.4,18.0,480.0,59.04,46.06
2016,9,21,15,45,793.0,76.5,2.4,18.0,431.5,57.1,44.51
2016,9,21,16,0,772.0,72.0,2.4,18.0,383.0,55.07,42.87
2016,9,21,16,15,734.0,67.5,2.35,17.5,330.5,52.86,41.12
2016,9,21,16,30,696.0,63.0,2.3,17.0,278.0,50.62,39.27
2016,9,21,16,45,640.5,56.5,2.25,17.0,225.5,42.52,32.04
2016,9,21,17,0,585.0,50.0,2.2,17.0,173.0,38.71,28.44
2016,9,21,17,15,484.5,41.5,2.1,16.5,123.5,32.94,22.98
2016,9,21,17,30,384.0,33.0,2.0,16.0,74.0,27.09,16.68
2016,9,21,17,45,192.0,16.5,1.95,15.5,37.0,13.35,0.0
2016,9,21,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,22,6,15,134.0,18.5,2.35,14.0,32.5,129.24,0.0
2016,9,22,6,30,268.0,37.0,2.4,14.0,65.0,261.84,203.75
2016,9,22,6,45,358.0,50.0,2.45,14.5,110.5,346.9,284.44
2016,9,22,7,0,448.0,63.0,2.5,15.0,156.0,439.4,363.54
2016,9,22,7,15,514.0,71.5,2.5,15.0,207.0,512.96,424.61
2016,9,22,7,30,580.0,80.0,2.5,15.0,258.0,587.99,483.6
2016,9,22,7,45,628.5,85.0,2.5,15.5,309.5,645.61,525.96
2016,9,22,8,0,677.0,90.0,2.5,16.0,361.0,702.78,566.41
2016,9,22,8,15,709.0,94.5,2.4,16.5,410.5,744.48,593.54
2016,9,22,8,30,741.0,99.0,2.3,17.0,460.0,784.35,618.56
2016,9,22,8,45,772.5,99.5,2.25,17.5,507.5,812.18,634.73
2016,9,22,9,0,804.0,100.0,2.2,18.0,555.0,842.53,652.49
2016,9,22,9,15,820.5,102.5,2.2,18.0,595.5,859.07,662.06
2016,9,22,9,30,837.0,105.0,2.2,18.0,636.0,872.33,669.55
2016,9,22,9,45,860.0,102.0,2.2,18.5,673.0,881.52,673.09
2016,9,22,10,0,883.0,99.0,2.2,19.0,710.0,879.83,669.34
2016,9,22,10,15,891.0,100.5,2.2,19.0,738.0,874.51,664.65
2016,9,22,10,30,899.0,102.0,2.2,19.0,766.0,865.67,657.74
2016,9,22,10,45,906.5,102.0,2.2,19.5,786.5,851.32,646.01
2016,9,22,11,0,914.0,102.0,2.2,20.0,807.0,833.51,632.11
2016,9,22,11,15,917.0,102.5,2.2,20.0,819.5,809.32,615.16
2016,9,22,11,30,920.0,103.0,2.2,20.0,832.0,781.96,596.1
2016,9,22,11,45,923.0,102.0,2.25,20.0,836.5,750.14,574.06
2016,9,22,12,0,926.0,101.0,2.3,20.0,841.0,715.42,548.25
2016,9,22,12,15,924.5,101.0,2.3,20.0,836.5,676.02,518.2
2016,9,22,12,30,923.0,101.0,2.3,20.0,832.0,634.31,485.8
2016,9,22,12,45,917.0,101.5,2.3,20.5,818.5,588.48,448.7
2016,9,22,13,0,911.0,102.0,2.3,21.0,805.0,541.09,409.61
2016,9,22,13,15,905.0,101.0,2.25,21.0,784.5,491.13,368.25
2016,9,22,13,30,899.0,100.0,2.2,21.0,764.0,440.09,324.96
2016,9,22,13,45,889.0,99.5,2.2,21.0,735.5,387.21,279.37
2016,9,22,14,0,879.0,99.0,2.2,21.0,707.0,334.08,232.8
2016,9,22,14,15,867.0,97.5,2.15,20.5,672.0,279.71,185.61
2016,9,22,14,30,855.0,96.0,2.1,20.0,637.0,218.45,134.25
2016,9,22,14,45,836.5,94.5,2.1,20.0,595.5,163.89,92.2
2016,9,22,15,0,818.0,93.0,2.1,20.0,554.0,111.06,60.39
2016,9,22,15,15,796.5,90.0,2.1,19.5,508.5,64.0,49.86
2016,9,22,15,30,775.0,87.0,2.1,19.0,463.0,63.4,49.66
2016,9,22,15,45,740.0,84.5,2.1,19.0,412.5,63.12,49.57
2016,9,22,16,0,705.0,82.0,2.1,19.0,362.0,57.17,44.53
2016,9,22,16,15,662.0,76.5,2.05,18.5,310.5,54.78,42.63
2016,9,22,16,30,619.0,71.0,2.0,18.0,259.0,52.33,40.6
2016,9,22,16,45,552.0,64.0,2.0,17.5,207.5,48.49,37.2
2016,9,22,17,0,485.0,57.0,2.0,17.0,156.0,44.61,33.57
2016,9,22,17,15,382.0,46.0,1.9,16.5,109.5,36.96,26.37
2016,9,22,17,30,279.0,35.0,1.8,16.0,63.0,29.07,17.92
2016,9,22,17,45,139.5,17.5,1.75,15.5,31.5,13.83,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,6,15,31.0,17.0,1.0,12.5,20.5,43.98,0.0
2016,9,23,6,30,62.0,34.0,0.9,13.0,41.0,93.59,69.56
2016,9,23,6,45,89.0,55.0,0.85,14.0,70.5,140.13,112.78
2016,9,23,7,0,116.0,76.0,0.8,15.0,100.0,186.17,152.62
2016,9,23,7,15,130.5,97.5,0.8,15.5,131.5,223.95,184.44
2016,9,23,7,30,145.0,119.0,0.8,16.0,163.0,261.45,214.9
2016,9,23,7,45,155.0,140.5,0.8,17.0,195.5,295.07,240.64
2016,9,23,8,0,165.0,162.0,0.8,18.0,228.0,328.15,265.04
2016,9,23,8,15,236.5,176.0,0.85,18.5,284.0,418.87,334.93
2016,9,23,8,30,308.0,190.0,0.9,19.0,340.0,495.18,391.41
2016,9,23,8,45,578.0,133.0,0.95,20.0,446.5,685.68,530.97
2016,9,23,9,0,848.0,76.0,1.0,21.0,553.0,840.96,632.27
2016,9,23,9,15,861.5,78.0,1.05,21.5,592.5,854.82,637.39
2016,9,23,9,30,875.0,80.0,1.1,22.0,632.0,865.41,642.26
2016,9,23,9,45,614.0,186.0,1.15,22.5,583.5,761.34,570.1
2016,9,23,10,0,353.0,292.0,1.2,23.0,535.0,619.09,465.48
2016,9,23,10,15,359.0,299.5,1.2,23.0,555.5,621.66,467.71
2016,9,23,10,30,365.0,307.0,1.2,23.0,576.0,622.46,467.38
2016,9,23,10,45,316.0,333.5,1.3,23.5,570.5,595.91,446.52
2016,9,23,11,0,267.0,360.0,1.4,24.0,565.0,569.08,425.68
2016,9,23,11,15,308.0,355.5,1.4,24.0,595.5,581.41,434.72
2016,9,23,11,30,349.0,351.0,1.4,24.0,626.0,590.57,441.04
2016,9,23,11,45,636.5,218.5,1.45,24.5,723.5,659.58,492.98
2016,9,23,12,0,924.0,86.0,1.5,25.0,821.0,696.11,520.06
2016,9,23,12,15,922.0,86.0,1.55,25.0,816.0,656.75,490.66
2016,9,23,12,30,920.0,86.0,1.6,25.0,811.0,615.12,459.57
2016,9,23,12,45,911.0,88.5,1.65,25.0,797.0,569.87,424.93
2016,9,23,13,0,902.0,91.0,1.7,25.0,783.0,523.25,388.27
2016,9,23,13,15,896.0,90.0,1.7,25.0,762.5,473.92,348.33
2016,9,23,13,30,890.0,89.0,1.7,25.0,742.0,423.53,306.43
2016,9,23,13,45,879.5,88.5,1.75,25.0,713.5,371.17,262.17
2016,9,23,14,0,869.0,88.0,1.8,25.0,685.0,318.64,216.95
2016,9,23,14,15,857.5,86.5,1.8,24.5,651.0,265.17,171.31
2016,9,23,14,30,846.0,85.0,1.8,24.0,617.0,212.09,127.32
2016,9,23,14,45,828.5,83.5,1.85,23.5,576.5,158.94,87.7
2016,9,23,15,0,811.0,82.0,1.9,23.0,536.0,98.72,51.37
2016,9,23,15,15,790.5,79.5,1.85,22.5,491.0,56.59,42.96
2016,9,23,15,30,770.0,77.0,1.8,22.0,446.0,56.09,42.79
2016,9,23,15,45,744.5,72.5,1.8,21.5,398.5,54.03,41.25
2016,9,23,16,0,719.0,68.0,1.8,21.0,351.0,51.89,39.61
2016,9,23,16,15,679.5,63.5,1.75,20.5,300.5,49.59,37.78
2016,9,23,16,30,640.0,59.0,1.7,20.0,250.0,43.21,32.3
2016,9,23,16,45,579.0,53.0,1.65,19.5,200.0,39.78,29.28
2016,9,23,17,0,518.0,47.0,1.6,19.0,150.0,36.31,26.04
2016,9,23,17,15,418.5,38.0,1.55,18.5,105.0,30.07,20.17
2016,9,23,17,30,319.0,29.0,1.5,18.0,60.0,23.68,13.0
2016,9,23,17,45,159.5,14.5,1.5,17.5,30.0,13.19,0.0
2016,9,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,13.5,0.6,14.5,32.5,156.88,0.0
2016,9,24,6,30,382.0,27.0,0.6,15.0,65.0,322.75,243.08
2016,9,24,6,45,482.0,34.5,0.65,16.0,112.5,405.17,323.73
2016,9,24,7,0,582.0,42.0,0.7,17.0,160.0,501.73,401.31
2016,9,24,7,15,639.5,47.5,0.65,17.5,211.0,568.27,451.8
2016,9,24,7,30,697.0,53.0,0.6,18.0,262.0,635.85,499.99
2016,9,24,7,45,736.0,56.5,0.6,19.0,313.5,686.36,533.01
2016,9,24,8,0,775.0,60.0,0.6,20.0,365.0,735.94,563.85
2016,9,24,8,15,801.5,63.0,0.65,20.5,414.5,772.96,586.75
2016,9,24,8,30,828.0,66.0,0.7,21.0,464.0,799.8,602.4
2016,9,24,8,45,847.5,68.0,0.75,22.0,509.5,824.9,615.58
2016,9,24,9,0,867.0,70.0,0.8,23.0,555.0,847.17,626.7
2016,9,24,9,15,881.0,72.0,0.85,24.0,595.0,861.54,632.6
2016,9,24,9,30,895.0,74.0,0.9,25.0,635.0,872.57,636.46
2016,9,24,9,45,907.5,74.0,0.95,26.0,670.0,876.46,635.84
2016,9,24,10,0,920.0,74.0,1.0,27.0,705.0,876.83,633.16
2016,9,24,10,15,927.5,75.0,1.0,27.5,732.5,870.46,626.83
2016,9,24,10,30,935.0,76.0,1.0,28.0,760.0,860.49,618.46
2016,9,24,10,45,940.0,76.5,1.05,28.5,780.0,844.32,607.05
2016,9,24,11,0,945.0,77.0,1.1,29.0,800.0,824.67,593.56
2016,9,24,11,15,948.0,77.5,1.1,29.0,812.0,800.07,577.46
2016,9,24,11,30,951.0,78.0,1.1,29.0,824.0,772.2,559.31
2016,9,24,11,45,951.5,78.5,1.1,29.5,828.0,739.45,536.87
2016,9,24,12,0,952.0,79.0,1.1,30.0,832.0,703.82,510.83
2016,9,24,12,15,951.0,78.5,1.1,30.0,827.5,663.61,482.07
2016,9,24,12,30,950.0,78.0,1.1,30.0,823.0,621.01,450.96
2016,9,24,12,45,940.0,81.5,1.15,30.5,809.0,574.96,416.06
2016,9,24,13,0,930.0,85.0,1.2,31.0,795.0,527.53,379.23
2016,9,24,13,15,925.0,84.5,1.2,30.5,774.5,477.78,340.87
2016,9,24,13,30,920.0,84.0,1.2,30.0,754.0,426.8,300.24
2016,9,24,13,45,910.0,83.5,1.25,30.0,725.5,373.15,256.1
2016,9,24,14,0,900.0,83.0,1.3,30.0,697.0,319.23,210.89
2016,9,24,14,15,889.0,81.5,1.3,30.0,662.5,264.28,164.84
2016,9,24,14,30,878.0,80.0,1.3,30.0,628.0,209.65,120.67
2016,9,24,14,45,862.0,78.5,1.35,30.0,587.0,155.0,81.31
2016,9,24,15,0,846.0,77.0,1.4,30.0,546.0,101.65,52.75
2016,9,24,15,15,825.0,74.5,1.4,29.5,500.0,53.55,39.14
2016,9,24,15,30,804.0,72.0,1.4,29.0,454.0,52.88,38.85
2016,9,24,15,45,774.0,69.5,1.45,28.5,404.5,52.15,38.44
2016,9,24,16,0,744.0,67.0,1.5,28.0,355.0,51.45,38.05
2016,9,24,16,15,702.5,62.5,1.45,27.0,303.5,49.08,36.29
2016,9,24,16,30,661.0,58.0,1.4,26.0,252.0,46.7,34.42
2016,9,24,16,45,596.5,52.0,1.4,25.5,200.5,39.23,28.0
2016,9,24,17,0,532.0,46.0,1.4,25.0,149.0,35.69,24.77
2016,9,24,17,15,427.0,36.5,1.3,24.0,103.0,28.96,18.63
2016,9,24,17,30,322.0,27.0,1.2,23.0,57.0,22.03,10.85
2016,9,24,17,45,161.0,13.5,1.15,22.0,28.5,12.28,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,6,15,180.5,14.0,1.0,18.0,31.0,149.88,0.0
2016,9,25,6,30,361.0,28.0,1.0,19.0,62.0,309.61,227.94
2016,9,25,6,45,457.0,37.0,1.05,20.0,109.0,396.98,313.62
2016,9,25,7,0,553.0,46.0,1.1,21.0,156.0,490.59,389.34
2016,9,25,7,15,613.5,52.0,1.1,21.5,207.5,558.05,441.24
2016,9,25,7,30,674.0,58.0,1.1,22.0,259.0,622.42,488.02
2016,9,25,7,45,710.5,63.0,1.1,23.0,309.5,672.32,521.06
2016,9,25,8,0,747.0,68.0,1.1,24.0,360.0,721.13,551.79
2016,9,25,8,15,775.0,71.5,1.1,25.0,409.0,759.43,574.02
2016,9,25,8,30,803.0,75.0,1.1,26.0,458.0,795.58,594.13
2016,9,25,8,45,817.5,79.5,1.1,27.0,502.0,818.91,605.19
2016,9,25,9,0,832.0,84.0,1.1,28.0,546.0,839.22,614.2
2016,9,25,9,15,847.0,86.0,1.1,28.5,586.0,845.82,615.46
2016,9,25,9,30,862.0,88.0,1.1,29.0,626.0,857.27,620.13
2016,9,25,9,45,883.0,85.5,1.1,30.0,662.5,865.36,621.41
2016,9,25,10,0,904.0,83.0,1.1,31.0,699.0,869.98,620.62
2016,9,25,10,15,911.0,84.0,1.05,31.5,726.0,863.07,613.24
2016,9,25,10,30,918.0,85.0,1.0,32.0,753.0,852.63,603.94
2016,9,25,10,45,909.0,92.5,1.0,32.5,769.0,832.63,589.56
2016,9,25,11,0,900.0,100.0,1.0,33.0,785.0,809.46,573.4
2016,9,25,11,15,903.0,100.5,1.0,33.0,796.5,785.45,557.97
2016,9,25,11,30,906.0,101.0,1.0,33.0,808.0,758.33,540.58
2016,9,25,11,45,886.0,111.5,1.0,33.5,805.5,721.75,514.84
2016,9,25,12,0,866.0,122.0,1.0,34.0,803.0,683.35,487.06
2016,9,25,12,15,864.5,122.0,1.0,34.0,798.5,645.71,460.58
2016,9,25,12,30,863.0,122.0,1.0,34.0,794.0,605.95,432.0
2016,9,25,12,45,858.5,121.5,1.05,34.0,781.5,562.22,400.33
2016,9,25,13,0,854.0,121.0,1.1,34.0,769.0,515.07,365.31
2016,9,25,13,15,847.5,120.0,1.1,33.5,748.5,466.32,328.46
2016,9,25,13,30,841.0,119.0,1.1,33.0,728.0,416.71,289.73
2016,9,25,13,45,821.0,121.5,1.15,33.0,697.5,364.89,248.15
2016,9,25,14,0,801.0,124.0,1.2,33.0,667.0,314.02,206.67
2016,9,25,14,15,787.5,121.5,1.2,32.5,632.5,261.9,164.5
2016,9,25,14,30,774.0,119.0,1.2,32.0,598.0,210.65,124.44
2016,9,25,14,45,748.0,118.5,1.2,32.0,556.0,153.83,84.58
2016,9,25,15,0,722.0,118.0,1.2,32.0,514.0,105.78,60.08
2016,9,25,15,15,697.5,113.0,1.15,31.5,469.0,73.29,55.0
2016,9,25,15,30,673.0,108.0,1.1,31.0,424.0,72.1,54.36
2016,9,25,15,45,637.5,102.5,1.1,30.5,375.5,70.41,53.25
2016,9,25,16,0,602.0,97.0,1.1,30.0,327.0,68.69,52.08
2016,9,25,16,15,555.5,89.0,1.05,29.0,277.0,64.84,49.18
2016,9,25,16,30,509.0,81.0,1.0,28.0,227.0,60.86,46.04
2016,9,25,16,45,445.5,69.5,0.95,27.5,179.0,53.6,39.84
2016,9,25,17,0,382.0,58.0,0.9,27.0,131.0,44.19,31.62
2016,9,25,17,15,287.0,43.0,0.8,25.5,88.0,33.24,21.95
2016,9,25,17,30,192.0,28.0,0.7,24.0,45.0,21.94,10.0
2016,9,25,17,45,96.0,14.0,0.65,23.0,22.5,12.73,0.0
2016,9,25,18,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,114.5,15.5,1.15,20.5,26.0,83.56,0.0
2016,9,26,6,30,229.0,31.0,1.0,21.0,52.0,225.72,162.52
2016,9,26,6,45,327.0,44.5,0.85,22.0,96.5,315.94,248.0
2016,9,26,7,0,425.0,58.0,0.7,23.0,141.0,412.19,325.21
2016,9,26,7,15,490.0,67.5,0.7,24.0,191.0,484.32,380.58
2016,9,26,7,30,555.0,77.0,0.7,25.0,241.0,558.11,433.42
2016,9,26,7,45,600.5,84.0,0.7,26.0,291.0,614.41,470.98
2016,9,26,8,0,646.0,91.0,0.7,27.0,341.0,670.26,506.51
2016,9,26,8,15,678.5,96.5,0.7,28.0,390.0,712.49,531.32
2016,9,26,8,30,711.0,102.0,0.7,29.0,439.0,752.95,554.19
2016,9,26,8,45,734.5,106.0,0.7,30.0,484.0,781.69,568.74
2016,9,26,9,0,758.0,110.0,0.7,31.0,529.0,807.82,581.4
2016,9,26,9,15,775.5,113.0,0.7,31.5,568.5,820.4,586.44
2016,9,26,9,30,793.0,116.0,0.7,32.0,608.0,834.55,592.69
2016,9,26,9,45,805.5,118.5,0.75,33.0,642.0,840.51,593.43
2016,9,26,10,0,818.0,121.0,0.8,34.0,676.0,843.05,592.24
2016,9,26,10,15,827.5,123.0,0.85,34.0,703.0,839.05,589.54
2016,9,26,10,30,837.0,125.0,0.9,34.0,730.0,831.59,584.86
2016,9,26,10,45,841.0,127.0,0.95,34.5,749.0,816.25,574.18
2016,9,26,11,0,845.0,129.0,1.0,35.0,768.0,797.66,561.61
2016,9,26,11,15,848.0,130.0,1.05,35.0,780.0,774.14,547.13
2016,9,26,11,30,851.0,131.0,1.1,35.0,792.0,747.61,530.02
2016,9,26,11,45,849.0,132.5,1.15,35.0,794.5,715.24,508.34
2016,9,26,12,0,847.0,134.0,1.2,35.0,797.0,680.43,484.61
2016,9,26,12,15,845.0,134.0,1.2,35.0,792.0,641.97,457.5
2016,9,26,12,30,843.0,134.0,1.2,35.0,787.0,601.48,428.39
2016,9,26,12,45,879.5,114.0,1.25,35.0,785.5,562.99,400.34
2016,9,26,13,0,916.0,94.0,1.3,35.0,784.0,520.06,367.91
2016,9,26,13,15,910.5,93.0,1.3,34.5,763.5,470.16,329.82
2016,9,26,13,30,905.0,92.0,1.3,34.0,743.0,419.13,289.63
2016,9,26,13,45,896.5,91.0,1.3,34.0,715.0,366.22,246.42
2016,9,26,14,0,888.0,90.0,1.3,34.0,687.0,312.92,202.26
2016,9,26,14,15,876.5,88.0,1.3,33.5,652.0,258.06,157.6
2016,9,26,14,30,865.0,86.0,1.3,33.0,617.0,203.6,115.01
2016,9,26,14,45,849.5,84.0,1.3,33.0,576.5,149.36,77.56
2016,9,26,15,0,834.0,82.0,1.3,33.0,536.0,87.91,45.17
2016,9,26,15,15,812.5,79.0,1.3,32.5,490.0,56.99,41.48
2016,9,26,15,30,791.0,76.0,1.3,32.0,444.0,56.08,40.98
2016,9,26,15,45,713.5,82.5,1.3,32.0,386.5,56.56,41.51
2016,9,26,16,0,636.0,89.0,1.3,32.0,329.0,62.98,46.94
2016,9,26,16,15,589.5,82.0,1.2,30.5,279.0,59.67,44.56
2016,9,26,16,30,543.0,75.0,1.1,29.0,229.0,56.26,41.97
2016,9,26,16,45,438.5,68.0,1.0,28.0,175.5,52.56,38.85
2016,9,26,17,0,334.0,61.0,0.9,27.0,122.0,46.43,33.43
2016,9,26,17,15,244.0,43.5,0.85,26.0,80.5,33.61,22.08
2016,9,26,17,30,154.0,26.0,0.8,25.0,39.0,20.36,7.85
2016,9,26,17,45,77.0,13.0,0.75,24.0,19.5,11.82,0.0
2016,9,26,18,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,6,15,53.5,13.5,1.05,21.0,18.5,44.6,0.0
2016,9,27,6,30,107.0,27.0,0.9,21.0,37.0,122.98,85.44
2016,9,27,6,45,176.0,48.5,0.8,21.5,77.0,202.07,158.83
2016,9,27,7,0,245.0,70.0,0.7,22.0,117.0,282.57,225.64
2016,9,27,7,15,300.0,88.0,0.7,22.5,163.0,364.61,290.69
2016,9,27,7,30,355.0,106.0,0.7,23.0,209.0,434.2,343.86
2016,9,27,7,45,401.5,119.5,0.7,24.0,257.0,492.71,385.9
2016,9,27,8,0,448.0,133.0,0.7,25.0,305.0,551.66,426.45
2016,9,27,8,15,481.5,143.5,0.65,25.5,351.0,596.06,455.36
2016,9,27,8,30,515.0,154.0,0.6,26.0,397.0,639.45,482.66
2016,9,27,8,45,534.0,165.0,0.6,27.0,438.5,669.61,499.55
2016,9,27,9,0,553.0,176.0,0.6,28.0,480.0,697.69,514.74
2016,9,27,9,15,573.0,183.0,0.65,28.5,518.0,719.77,527.51
2016,9,27,9,30,593.0,190.0,0.7,29.0,556.0,739.38,538.6
2016,9,27,9,45,665.0,171.5,0.75,30.0,603.0,779.91,563.13
2016,9,27,10,0,737.0,153.0,0.8,31.0,650.0,810.33,579.59
2016,9,27,10,15,747.0,155.5,0.85,31.0,676.5,807.26,577.06
2016,9,27,10,30,757.0,158.0,0.9,31.0,703.0,800.92,572.97
2016,9,27,10,45,668.5,204.5,0.95,31.5,695.5,757.24,541.97
2016,9,27,11,0,580.0,251.0,1.0,32.0,688.0,708.69,507.46
2016,9,27,11,15,584.5,253.0,1.0,32.0,699.0,691.95,496.02
2016,9,27,11,30,589.0,255.0,1.0,32.0,710.0,672.86,482.58
2016,9,27,11,45,535.0,281.5,1.05,32.0,696.5,633.85,455.28
2016,9,27,12,0,481.0,308.0,1.1,32.0,683.0,595.6,428.39
2016,9,27,12,15,479.5,307.0,1.1,32.0,678.5,567.27,408.34
2016,9,27,12,30,478.0,306.0,1.1,32.0,674.0,537.84,387.08
2016,9,27,12,45,545.5,270.0,1.15,32.0,683.5,514.61,370.3
2016,9,27,13,0,613.0,234.0,1.2,32.0,693.0,485.65,348.31
2016,9,27,13,15,604.5,230.5,1.2,31.5,673.0,443.3,316.47
2016,9,27,13,30,596.0,227.0,1.2,31.0,653.0,400.42,283.47
2016,9,27,13,45,525.5,245.0,1.25,31.0,610.0,354.5,248.46
2016,9,27,14,0,455.0,263.0,1.3,31.0,567.0,314.63,218.39
2016,9,27,14,15,439.5,253.5,1.3,30.5,534.5,273.32,186.62
2016,9,27,14,30,424.0,244.0,1.3,30.0,502.0,233.67,157.11
2016,9,27,14,45,402.5,232.5,1.3,30.0,464.0,200.71,135.21
2016,9,27,15,0,381.0,221.0,1.3,30.0,426.0,163.67,115.24
2016,9,27,15,15,357.0,205.5,1.25,29.5,384.5,140.78,110.6
2016,9,27,15,30,333.0,190.0,1.2,29.0,343.0,132.13,104.16
2016,9,27,15,45,327.5,168.5,1.15,28.5,305.0,119.57,94.37
2016,9,27,16,0,322.0,147.0,1.1,28.0,267.0,106.44,83.95
2016,9,27,16,15,284.0,127.5,1.0,27.0,221.5,93.84,73.91
2016,9,27,16,30,246.0,108.0,0.9,26.0,176.0,80.78,63.19
2016,9,27,16,45,224.0,85.5,0.85,25.0,137.5,65.29,50.09
2016,9,27,17,0,202.0,63.0,0.8,24.0,99.0,49.19,36.14
2016,9,27,17,15,140.0,41.5,0.7,23.0,62.5,33.12,21.86
2016,9,27,17,30,78.0,20.0,0.6,22.0,26.0,16.47,4.31
2016,9,27,17,45,39.0,10.0,0.55,21.0,13.0,9.1,0.0
2016,9,27,18,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,72.5,15.5,0.6,15.5,22.0,57.73,0.0
2016,9,28,6,30,145.0,31.0,0.5,16.0,44.0,172.35,120.41
2016,9,28,6,45,235.0,48.5,0.45,16.5,86.0,256.91,204.46
2016,9,28,7,0,325.0,66.0,0.4,17.0,128.0,347.56,280.03
2016,9,28,7,15,162.5,77.5,0.35,17.5,108.5,231.58,187.7
2016,9,28,7,30,0.0,89.0,0.3,18.0,89.0,85.83,66.04
2016,9,28,7,45,1.0,108.5,0.3,19.0,109.0,105.57,82.51
2016,9,28,8,0,2.0,128.0,0.3,20.0,129.0,125.07,97.83
2016,9,28,8,15,12.5,151.0,0.35,21.0,157.0,156.19,122.43
2016,9,28,8,30,23.0,174.0,0.4,22.0,185.0,187.26,146.33
2016,9,28,8,45,26.0,192.0,0.45,23.0,205.5,206.33,160.12
2016,9,28,9,0,29.0,210.0,0.5,24.0,226.0,239.44,184.42
2016,9,28,9,15,47.0,237.5,0.55,24.5,265.5,282.0,216.11
2016,9,28,9,30,65.0,265.0,0.6,25.0,305.0,323.7,246.45
2016,9,28,9,45,127.5,289.0,0.65,25.5,373.0,412.38,311.48
2016,9,28,10,0,190.0,313.0,0.7,26.0,441.0,484.11,362.11
2016,9,28,10,15,194.5,326.5,0.75,26.5,462.0,493.84,367.15
2016,9,28,10,30,199.0,340.0,0.8,27.0,483.0,502.33,371.88
2016,9,28,10,45,239.0,343.5,0.85,27.5,519.5,527.5,389.07
2016,9,28,11,0,279.0,347.0,0.9,28.0,556.0,559.37,410.29
2016,9,28,11,15,246.5,358.5,0.95,28.0,545.5,523.62,384.49
2016,9,28,11,30,214.0,370.0,1.0,28.0,535.0,497.73,365.85
2016,9,28,11,45,202.0,373.0,1.1,28.0,529.0,478.9,352.67
2016,9,28,12,0,190.0,376.0,1.2,28.0,523.0,460.14,339.35
2016,9,28,12,15,177.0,374.5,1.2,28.0,511.0,437.14,322.54
2016,9,28,12,30,164.0,373.0,1.2,28.0,499.0,414.74,306.1
2016,9,28,12,45,174.0,365.5,1.3,28.0,497.5,400.01,295.53
2016,9,28,13,0,184.0,358.0,1.4,28.0,496.0,384.19,283.8
2016,9,28,13,15,226.5,342.0,1.4,27.5,506.5,374.38,276.13
2016,9,28,13,30,269.0,326.0,1.4,27.0,517.0,356.09,261.48
2016,9,28,13,45,244.0,320.5,1.45,27.0,488.5,328.35,240.19
2016,9,28,14,0,219.0,315.0,1.5,27.0,460.0,298.44,217.54
2016,9,28,14,15,164.0,298.0,1.45,26.5,403.5,257.33,188.31
2016,9,28,14,30,109.0,281.0,1.4,26.0,347.0,230.29,170.5
2016,9,28,14,45,111.5,257.5,1.4,25.5,321.0,203.79,151.46
2016,9,28,15,0,114.0,234.0,1.4,25.0,295.0,168.83,127.29
2016,9,28,15,15,102.0,216.0,1.35,24.5,267.0,160.66,129.33
2016,9,28,15,30,90.0,198.0,1.3,24.0,239.0,148.32,119.77
2016,9,28,15,45,58.0,167.0,1.3,23.5,192.5,128.01,103.44
2016,9,28,16,0,26.0,136.0,1.3,23.0,146.0,106.92,86.15
2016,9,28,16,15,163.5,119.5,1.2,22.0,165.5,91.84,73.78
2016,9,28,16,30,301.0,103.0,1.1,21.0,185.0,77.7,61.88
2016,9,28,16,45,268.5,82.5,1.05,20.5,144.0,63.37,49.37
2016,9,28,17,0,236.0,62.0,1.0,20.0,103.0,47.13,34.94
2016,9,28,17,15,161.0,41.5,0.95,19.0,65.0,33.11,22.1
2016,9,28,17,30,86.0,21.0,0.9,18.0,27.0,17.22,3.24
2016,9,28,17,45,43.0,10.5,0.85,17.5,13.5,9.55,0.0
2016,9,28,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,29,6,15,112.5,14.5,0.8,12.5,24.0,80.61,0.0
2016,9,29,6,30,225.0,29.0,0.8,13.0,48.0,218.11,151.4
2016,9,29,6,45,331.0,41.0,0.85,13.5,91.5,311.94,251.52
2016,9,29,7,0,437.0,53.0,0.9,14.0,135.0,411.21,336.02
2016,9,29,7,15,218.5,52.5,0.9,14.5,93.5,252.19,209.01
2016,9,29,7,30,0.0,52.0,0.9,15.0,52.0,45.9,33.45
2016,9,29,7,45,0.0,63.0,0.9,15.5,63.0,55.67,41.92
2016,9,29,8,0,0.0,74.0,0.9,16.0,74.0,65.65,50.16
2016,9,29,8,15,0.0,91.5,0.85,16.5,91.5,82.4,63.91
2016,9,29,8,30,0.0,109.0,0.8,17.0,109.0,99.08,77.35
2016,9,29,8,45,0.0,122.5,0.75,18.0,122.5,111.66,87.04
2016,9,29,9,0,0.0,136.0,0.7,19.0,136.0,124.16,96.5
2016,9,29,9,15,1.0,157.0,0.7,19.5,157.5,144.85,112.6
2016,9,29,9,30,2.0,178.0,0.7,20.0,179.0,165.36,128.29
2016,9,29,9,45,11.5,212.0,0.75,21.0,219.5,205.68,159.26
2016,9,29,10,0,21.0,246.0,0.8,22.0,260.0,245.49,189.02
2016,9,29,10,15,21.0,255.0,0.85,22.5,270.0,252.22,193.28
2016,9,29,10,30,21.0,264.0,0.9,23.0,280.0,258.85,197.65
2016,9,29,10,45,64.5,308.5,0.95,23.5,357.0,343.99,261.66
2016,9,29,11,0,108.0,353.0,1.0,24.0,434.0,415.27,313.18
2016,9,29,11,15,110.0,357.5,1.05,24.5,440.5,413.45,310.55
2016,9,29,11,30,112.0,362.0,1.1,25.0,447.0,411.09,308.07
2016,9,29,11,45,488.0,239.5,1.15,25.5,614.5,559.31,419.18
2016,9,29,12,0,864.0,117.0,1.2,26.0,782.0,662.34,491.81
2016,9,29,12,15,862.5,117.0,1.2,26.0,777.5,624.73,462.59
2016,9,29,12,30,861.0,117.0,1.2,26.0,773.0,585.01,432.55
2016,9,29,12,45,866.5,111.5,1.3,26.0,762.5,542.26,400.21
2016,9,29,13,0,872.0,106.0,1.4,26.0,752.0,497.25,364.98
2016,9,29,13,15,866.0,105.0,1.4,26.0,731.5,449.03,325.78
2016,9,29,13,30,860.0,104.0,1.4,26.0,711.0,399.83,284.77
2016,9,29,13,45,844.0,105.5,1.45,26.0,681.0,343.58,237.95
2016,9,29,14,0,828.0,107.0,1.5,26.0,651.0,292.21,194.27
2016,9,29,14,15,815.0,104.5,1.5,25.5,616.5,239.11,149.99
2016,9,29,14,30,802.0,102.0,1.5,25.0,582.0,186.78,108.65
2016,9,29,14,45,783.5,99.5,1.55,25.0,541.5,134.97,73.64
2016,9,29,15,0,765.0,97.0,1.6,25.0,501.0,85.02,51.96
2016,9,29,15,15,740.5,93.0,1.6,24.5,456.0,67.44,51.89
2016,9,29,15,30,716.0,89.0,1.6,24.0,411.0,59.98,45.83
2016,9,29,15,45,689.0,83.0,1.6,23.5,363.5,57.41,43.88
2016,9,29,16,0,662.0,77.0,1.6,23.0,316.0,54.72,41.76
2016,9,29,16,15,614.5,71.0,1.6,22.0,266.0,51.8,39.46
2016,9,29,16,30,567.0,65.0,1.6,21.0,216.0,48.82,36.98
2016,9,29,16,45,503.0,55.5,1.65,20.0,168.0,42.74,31.62
2016,9,29,17,0,439.0,46.0,1.7,19.0,120.0,36.43,25.83
2016,9,29,17,15,324.5,34.0,1.7,18.0,78.0,27.48,17.3
2016,9,29,17,30,210.0,22.0,1.7,17.0,36.0,18.18,1.19
2016,9,29,17,45,105.0,11.0,1.75,16.5,18.0,10.01,0.0
