Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.5,13.5,1.35,12.0,24.5,93.14,0.0
2016,9,30,6,30,271.0,27.0,1.4,12.0,49.0,243.28,164.73
2016,9,30,6,45,382.0,37.0,1.45,12.5,93.5,340.69,276.19
2016,9,30,7,0,493.0,47.0,1.5,13.0,138.0,442.08,363.91
2016,9,30,7,15,246.5,49.5,1.5,13.5,95.0,267.57,223.82
2016,9,30,7,30,0.0,52.0,1.5,14.0,52.0,45.9,33.62
2016,9,30,7,45,0.0,63.0,1.55,14.5,63.0,55.67,42.08
2016,9,30,8,0,0.0,74.0,1.6,15.0,74.0,65.7,50.41
2016,9,30,8,15,0.0,109.0,1.6,15.5,109.0,100.4,79.28
2016,9,30,8,30,0.0,144.0,1.6,16.0,144.0,135.5,107.84
2016,9,30,8,45,2.0,158.0,1.6,16.5,159.0,149.8,118.99
2016,9,30,9,0,4.0,172.0,1.6,17.0,174.0,164.08,130.04
2016,9,30,9,15,26.5,212.5,1.6,17.5,228.5,223.07,177.39
2016,9,30,9,30,49.0,253.0,1.6,18.0,283.0,296.54,234.61
2016,9,30,9,45,260.5,247.0,1.6,18.5,418.5,491.55,387.36
2016,9,30,10,0,472.0,241.0,1.6,19.0,554.0,667.42,516.09
2016,9,30,10,15,688.5,164.5,1.6,19.0,641.5,759.59,583.07
2016,9,30,10,30,905.0,88.0,1.6,19.0,729.0,826.94,627.81
2016,9,30,10,45,910.0,89.0,1.65,19.0,748.5,811.09,616.03
2016,9,30,11,0,915.0,90.0,1.7,19.0,768.0,791.86,602.9
2016,9,30,11,15,918.5,90.5,1.7,19.0,779.5,767.68,585.93
2016,9,30,11,30,922.0,91.0,1.7,19.0,791.0,740.33,566.82
2016,9,30,11,45,923.0,91.0,1.75,19.5,794.5,707.75,541.79
2016,9,30,12,0,924.0,91.0,1.8,20.0,798.0,672.4,514.24
2016,9,30,12,15,923.0,91.0,1.85,20.0,793.5,633.24,484.3
2016,9,30,12,30,922.0,91.0,1.9,20.0,789.0,591.75,451.84
2016,9,30,12,45,913.0,93.0,1.95,20.0,774.5,545.83,415.15
2016,9,30,13,0,904.0,95.0,2.0,20.0,760.0,498.6,376.41
2016,9,30,13,15,898.0,94.0,2.0,19.5,739.0,449.03,335.25
2016,9,30,13,30,892.0,93.0,2.0,19.0,718.0,398.42,292.0
2016,9,30,13,45,884.0,91.5,2.05,19.0,690.0,345.99,245.89
2016,9,30,14,0,876.0,90.0,2.1,19.0,662.0,293.16,199.02
2016,9,30,14,15,863.5,88.0,2.15,18.5,626.5,238.9,152.23
2016,9,30,14,30,851.0,86.0,2.2,18.0,591.0,185.17,108.7
2016,9,30,14,45,835.5,83.5,2.25,18.0,550.5,123.58,65.53
2016,9,30,15,0,820.0,81.0,2.3,18.0,510.0,70.94,43.71
2016,9,30,15,15,796.5,78.0,2.3,17.5,464.0,56.87,44.27
2016,9,30,15,30,773.0,75.0,2.3,17.0,418.0,55.92,43.67
2016,9,30,15,45,741.5,71.0,2.3,17.0,369.0,54.12,42.23
2016,9,30,16,0,710.0,67.0,2.3,17.0,320.0,52.31,40.72
2016,9,30,16,15,663.5,61.5,2.25,16.5,269.0,44.89,34.28
2016,9,30,16,30,617.0,56.0,2.2,16.0,218.0,41.94,31.68
2016,9,30,16,45,543.5,49.0,2.2,16.0,168.5,37.6,27.61
2016,9,30,17,0,470.0,42.0,2.2,16.0,119.0,33.19,23.3
2016,9,30,17,15,348.5,31.0,2.1,15.5,76.5,24.99,15.21
2016,9,30,17,30,227.0,20.0,2.0,15.0,34.0,16.49,0.0
2016,9,30,17,45,113.5,10.0,1.9,14.5,17.0,9.1,0.0
2016,9,30,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,6,15,141.5,13.0,1.2,11.5,24.0,95.91,0.0
2016,10,1,6,30,283.0,26.0,1.2,12.0,48.0,247.43,160.43
2016,10,1,6,45,397.5,36.5,1.3,13.0,94.0,349.33,281.43
2016,10,1,7,0,512.0,47.0,1.4,14.0,140.0,453.9,371.07
2016,10,1,7,15,580.5,54.0,1.45,14.5,191.0,526.16,430.17
2016,10,1,7,30,649.0,61.0,1.5,15.0,242.0,600.28,487.52
2016,10,1,7,45,695.5,65.0,1.55,15.5,293.5,649.48,523.51
2016,10,1,8,0,742.0,69.0,1.6,16.0,345.0,703.76,561.82
2016,10,1,8,15,772.0,73.0,1.55,16.5,394.5,743.33,587.19
2016,10,1,8,30,802.0,77.0,1.5,17.0,444.0,780.75,610.28
2016,10,1,8,45,827.5,78.5,1.5,17.5,490.0,808.8,626.72
2016,10,1,9,0,853.0,80.0,1.5,18.0,536.0,834.0,641.02
2016,10,1,9,15,868.5,81.5,1.45,18.5,576.5,840.14,641.53
2016,10,1,9,30,884.0,83.0,1.4,19.0,617.0,850.72,645.34
2016,10,1,9,45,900.0,83.0,1.4,19.5,652.0,856.54,646.59
2016,10,1,10,0,916.0,83.0,1.4,20.0,687.0,858.8,645.63
2016,10,1,10,15,924.0,84.0,1.4,20.5,714.0,851.96,638.75
2016,10,1,10,30,932.0,85.0,1.4,21.0,741.0,841.51,629.74
2016,10,1,10,45,937.5,85.5,1.4,21.5,761.0,824.97,616.85
2016,10,1,11,0,943.0,86.0,1.4,22.0,781.0,804.94,601.83
2016,10,1,11,15,946.0,86.5,1.4,22.0,792.5,779.66,584.53
2016,10,1,11,30,949.0,87.0,1.4,22.0,804.0,751.14,565.09
2016,10,1,11,45,949.0,87.5,1.45,22.0,807.0,717.52,540.91
2016,10,1,12,0,949.0,88.0,1.5,22.0,810.0,681.09,514.09
2016,10,1,12,15,948.0,87.5,1.55,22.0,805.0,640.51,483.65
2016,10,1,12,30,947.0,87.0,1.6,22.0,800.0,597.56,450.63
2016,10,1,12,45,943.0,87.0,1.65,22.5,786.5,551.37,413.41
2016,10,1,13,0,939.0,87.0,1.7,23.0,773.0,503.43,373.88
2016,10,1,13,15,933.5,86.0,1.7,22.5,752.0,452.5,332.19
2016,10,1,13,30,928.0,85.0,1.7,22.0,731.0,400.42,288.28
2016,10,1,13,45,918.5,84.5,1.75,22.0,702.0,346.62,241.62
2016,10,1,14,0,909.0,84.0,1.8,22.0,673.0,292.49,194.3
2016,10,1,14,15,897.0,82.5,1.8,21.5,637.5,237.05,147.16
2016,10,1,14,30,885.0,81.0,1.8,21.0,602.0,182.04,103.51
2016,10,1,14,45,867.5,79.0,1.85,21.0,560.0,126.9,67.29
2016,10,1,15,0,850.0,77.0,1.9,21.0,518.0,64.78,40.57
2016,10,1,15,15,827.5,74.5,1.9,20.5,471.5,54.75,41.9
2016,10,1,15,30,805.0,72.0,1.9,20.0,425.0,54.06,41.54
2016,10,1,15,45,771.5,68.5,1.9,20.0,374.5,52.54,40.33
2016,10,1,16,0,738.0,65.0,1.9,20.0,324.0,51.02,39.1
2016,10,1,16,15,690.5,60.0,1.85,19.5,272.0,48.17,36.71
2016,10,1,16,30,643.0,55.0,1.8,19.0,220.0,41.44,30.81
2016,10,1,16,45,566.0,48.0,1.8,18.5,169.0,37.03,26.78
2016,10,1,17,0,489.0,41.0,1.8,18.0,118.0,32.56,22.48
2016,10,1,17,15,356.0,30.5,1.75,17.0,75.0,24.74,14.64
2016,10,1,17,30,223.0,20.0,1.7,16.0,32.0,16.68,0.0
2016,10,1,17,45,111.5,10.0,1.65,15.5,16.0,9.1,0.0
2016,10,1,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,132.5,12.5,1.1,12.5,22.5,89.77,0.0
2016,10,2,6,30,265.0,25.0,1.1,13.0,45.0,232.66,141.99
2016,10,2,6,45,378.5,36.0,1.1,13.5,89.5,334.95,268.33
2016,10,2,7,0,492.0,47.0,1.1,14.0,134.0,438.4,357.31
2016,10,2,7,15,560.5,54.0,1.1,14.5,184.0,509.84,415.6
2016,10,2,7,30,629.0,61.0,1.1,15.0,234.0,583.16,471.84
2016,10,2,7,45,677.0,65.0,1.15,15.5,285.0,637.66,511.67
2016,10,2,8,0,725.0,69.0,1.2,16.0,336.0,687.68,546.65
2016,10,2,8,15,754.5,72.5,1.2,16.5,384.0,725.78,571.34
2016,10,2,8,30,784.0,76.0,1.2,17.0,432.0,761.77,593.87
2016,10,2,8,45,809.5,77.0,1.2,17.5,477.0,788.88,609.67
2016,10,2,9,0,835.0,78.0,1.2,18.0,522.0,813.2,623.38
2016,10,2,9,15,849.5,80.0,1.2,18.0,561.0,819.09,625.54
2016,10,2,9,30,864.0,82.0,1.2,18.0,600.0,829.36,631.03
2016,10,2,9,45,876.0,83.0,1.3,18.5,633.5,833.0,632.19
2016,10,2,10,0,888.0,84.0,1.4,19.0,667.0,833.21,631.18
2016,10,2,10,15,895.0,85.0,1.45,19.0,692.5,825.8,625.72
2016,10,2,10,30,902.0,86.0,1.5,19.0,718.0,814.94,618.1
2016,10,2,10,45,905.0,87.5,1.55,19.5,736.5,798.03,605.32
2016,10,2,11,0,908.0,89.0,1.6,20.0,755.0,777.81,590.43
2016,10,2,11,15,911.0,89.5,1.65,20.0,766.0,753.35,573.78
2016,10,2,11,30,914.0,90.0,1.7,20.0,777.0,725.78,554.66
2016,10,2,11,45,914.0,90.5,1.75,20.0,779.5,693.22,530.46
2016,10,2,12,0,914.0,91.0,1.8,20.0,782.0,657.97,503.81
2016,10,2,12,15,913.5,91.0,1.8,20.0,777.5,619.42,473.84
2016,10,2,12,30,913.0,91.0,1.8,20.0,773.0,578.55,441.4
2016,10,2,12,45,906.0,92.5,1.85,20.0,759.5,533.6,405.29
2016,10,2,13,0,899.0,94.0,1.9,20.0,746.0,487.21,367.01
2016,10,2,13,15,894.0,93.0,1.9,19.5,726.0,438.31,326.17
2016,10,2,13,30,889.0,92.0,1.9,19.0,706.0,388.28,283.2
2016,10,2,13,45,882.0,90.0,1.9,19.0,678.5,335.96,237.01
2016,10,2,14,0,875.0,88.0,1.9,19.0,651.0,283.16,190.18
2016,10,2,14,15,863.5,86.5,1.9,19.0,616.5,229.64,143.98
2016,10,2,14,30,852.0,85.0,1.9,19.0,582.0,176.54,101.6
2016,10,2,14,45,670.0,126.5,1.95,19.0,500.0,128.76,77.25
2016,10,2,15,0,488.0,168.0,2.0,19.0,418.0,113.28,92.23
2016,10,2,15,15,631.0,121.0,2.0,18.5,414.0,80.97,64.94
2016,10,2,15,30,774.0,74.0,2.0,18.0,410.0,55.53,43.17
2016,10,2,15,45,740.5,70.5,2.0,18.0,361.0,54.09,42.05
2016,10,2,16,0,707.0,67.0,2.0,18.0,312.0,52.67,40.89
2016,10,2,16,15,658.0,62.0,1.95,17.5,261.0,45.59,34.75
2016,10,2,16,30,609.0,57.0,1.9,17.0,210.0,43.08,32.51
2016,10,2,16,45,525.5,50.0,1.9,16.5,160.0,38.76,28.5
2016,10,2,17,0,442.0,43.0,1.9,16.0,110.0,34.44,24.24
2016,10,2,17,15,307.0,31.0,1.8,15.5,69.0,25.33,14.89
2016,10,2,17,30,172.0,19.0,1.7,15.0,28.0,15.87,0.0
2016,10,2,17,45,86.0,9.5,1.6,14.5,14.0,8.64,0.0
2016,10,2,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,6,15,111.0,12.5,0.9,12.5,20.5,76.76,0.0
2016,10,3,6,30,222.0,25.0,0.8,13.0,41.0,203.2,114.7
2016,10,3,6,45,337.0,36.0,0.75,13.5,83.5,306.35,244.19
2016,10,3,7,0,452.0,47.0,0.7,14.0,126.0,409.11,332.21
2016,10,3,7,15,522.0,54.5,0.7,14.5,174.5,480.89,390.84
2016,10,3,7,30,592.0,62.0,0.7,15.0,223.0,554.72,447.31
2016,10,3,7,45,636.5,67.5,0.7,15.5,272.0,607.51,485.31
2016,10,3,8,0,681.0,73.0,0.7,16.0,321.0,659.87,521.37
2016,10,3,8,15,490.5,124.5,0.65,16.5,316.5,570.34,452.13
2016,10,3,8,30,300.0,176.0,0.6,17.0,312.0,462.14,366.64
2016,10,3,8,45,223.0,204.5,0.6,17.5,311.0,414.74,328.62
2016,10,3,9,0,146.0,233.0,0.6,18.0,310.0,379.99,299.02
2016,10,3,9,15,74.0,203.5,0.6,18.0,243.0,266.2,210.05
2016,10,3,9,30,2.0,174.0,0.6,18.0,176.0,161.63,125.86
2016,10,3,9,45,13.5,211.0,0.65,18.5,220.0,206.47,161.56
2016,10,3,10,0,25.0,248.0,0.7,19.0,264.0,250.75,195.42
2016,10,3,10,15,128.0,286.5,0.7,19.0,375.0,394.36,306.07
2016,10,3,10,30,231.0,325.0,0.7,19.0,486.0,508.0,389.1
2016,10,3,10,45,138.0,317.0,0.75,19.5,414.0,418.17,319.95
2016,10,3,11,0,45.0,309.0,0.8,20.0,342.0,323.57,247.75
2016,10,3,11,15,28.5,276.5,0.8,20.0,298.0,276.08,212.1
2016,10,3,11,30,12.0,244.0,0.8,20.0,254.0,226.32,173.96
2016,10,3,11,45,11.0,237.5,0.85,20.0,246.5,218.41,168.1
2016,10,3,12,0,10.0,231.0,0.9,20.0,239.0,210.68,162.18
2016,10,3,12,15,9.0,223.5,0.9,20.0,230.5,202.25,155.67
2016,10,3,12,30,8.0,216.0,0.9,20.0,222.0,193.99,149.32
2016,10,3,12,45,31.0,265.0,0.95,20.0,287.5,244.04,188.09
2016,10,3,13,0,54.0,314.0,1.0,20.0,353.0,288.94,221.91
2016,10,3,13,15,42.5,293.5,0.95,20.0,323.5,261.8,200.94
2016,10,3,13,30,31.0,273.0,0.9,20.0,294.0,236.34,181.65
2016,10,3,13,45,29.0,259.5,0.9,20.0,279.0,220.47,169.61
2016,10,3,14,0,27.0,246.0,0.9,20.0,264.0,212.15,163.4
2016,10,3,14,15,24.5,231.0,0.9,20.0,246.5,196.49,151.51
2016,10,3,14,30,22.0,216.0,0.9,20.0,229.0,181.19,139.99
2016,10,3,14,45,15.5,195.0,0.9,20.0,204.0,161.72,125.43
2016,10,3,15,0,9.0,174.0,0.9,20.0,179.0,143.24,116.77
2016,10,3,15,15,7.0,159.5,0.9,19.5,163.0,131.71,107.69
2016,10,3,15,30,5.0,145.0,0.9,19.0,147.0,120.09,98.37
2016,10,3,15,45,2.5,128.0,0.9,19.0,129.0,106.55,87.09
2016,10,3,16,0,0.0,111.0,0.9,19.0,111.0,92.88,75.52
2016,10,3,16,15,287.0,83.0,0.85,18.5,154.0,59.83,47.02
2016,10,3,16,30,574.0,55.0,0.8,18.0,197.0,41.48,30.96
2016,10,3,16,45,496.0,47.5,0.8,17.5,149.5,36.72,26.59
2016,10,3,17,0,418.0,40.0,0.8,17.0,102.0,31.89,21.89
2016,10,3,17,15,285.0,28.5,0.75,16.5,63.0,23.17,12.69
2016,10,3,17,30,152.0,17.0,0.7,16.0,24.0,15.46,0.0
2016,10,3,17,45,76.0,8.5,0.65,16.0,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,6,15,12.5,12.0,0.75,14.0,13.0,18.25,0.0
2016,10,4,6,30,25.0,24.0,0.8,14.0,26.0,53.34,23.14
2016,10,4,6,45,64.5,44.5,0.9,14.5,54.5,110.93,85.8
2016,10,4,7,0,104.0,65.0,1.0,15.0,83.0,163.32,132.41
2016,10,4,7,15,131.0,86.5,1.0,15.0,117.0,209.34,172.32
2016,10,4,7,30,158.0,108.0,1.0,15.0,151.0,255.61,211.33
2016,10,4,7,45,169.0,130.0,1.0,15.5,184.5,290.51,239.2
2016,10,4,8,0,180.0,152.0,1.0,16.0,218.0,324.76,265.64
2016,10,4,8,15,201.5,168.5,0.95,16.5,251.5,359.47,291.83
2016,10,4,8,30,223.0,185.0,0.9,17.0,285.0,394.09,317.19
2016,10,4,8,45,205.0,207.5,0.9,17.5,306.5,402.95,321.45
2016,10,4,9,0,187.0,230.0,0.9,18.0,328.0,410.19,324.61
2016,10,4,9,15,205.0,247.0,0.9,18.0,362.0,439.58,345.99
2016,10,4,9,30,223.0,264.0,0.9,18.0,396.0,467.85,366.06
2016,10,4,9,45,231.0,281.0,0.95,18.5,424.5,486.47,378.19
2016,10,4,10,0,239.0,298.0,1.0,19.0,453.0,503.64,389.24
2016,10,4,10,15,247.0,308.5,1.0,19.0,474.5,512.37,394.65
2016,10,4,10,30,255.0,319.0,1.0,19.0,496.0,531.06,407.15
2016,10,4,10,45,555.0,219.0,1.0,19.5,617.5,659.54,503.11
2016,10,4,11,0,855.0,119.0,1.0,20.0,739.0,765.79,577.45
2016,10,4,11,15,859.0,120.0,1.05,20.0,750.5,742.44,559.93
2016,10,4,11,30,863.0,121.0,1.1,20.0,762.0,716.02,540.98
2016,10,4,11,45,871.5,117.5,1.2,20.5,767.0,682.91,516.68
2016,10,4,12,0,880.0,114.0,1.3,21.0,772.0,650.15,491.92
2016,10,4,12,15,879.0,113.5,1.35,21.0,767.0,611.68,462.81
2016,10,4,12,30,878.0,113.0,1.4,21.0,762.0,571.03,431.31
2016,10,4,12,45,881.5,109.0,1.5,21.5,750.5,527.61,396.31
2016,10,4,13,0,885.0,105.0,1.6,22.0,739.0,482.05,358.59
2016,10,4,13,15,879.0,104.0,1.65,21.5,718.0,433.24,318.43
2016,10,4,13,30,873.0,103.0,1.7,21.0,697.0,383.43,276.23
2016,10,4,13,45,866.0,100.0,1.8,21.0,669.0,331.0,230.68
2016,10,4,14,0,859.0,97.0,1.9,21.0,641.0,272.08,179.84
2016,10,4,14,15,846.0,95.0,1.95,20.5,606.0,218.09,134.39
2016,10,4,14,30,833.0,93.0,2.0,20.0,571.0,164.83,93.23
2016,10,4,14,45,818.0,89.5,2.05,20.0,530.5,111.29,60.18
2016,10,4,15,0,803.0,86.0,2.1,20.0,490.0,62.1,48.21
2016,10,4,15,15,778.5,82.5,2.1,19.5,444.0,60.89,47.46
2016,10,4,15,30,754.0,79.0,2.1,19.0,398.0,59.69,46.65
2016,10,4,15,45,722.5,74.0,2.15,19.0,349.5,57.21,44.61
2016,10,4,16,0,691.0,69.0,2.2,19.0,301.0,49.86,38.26
2016,10,4,16,15,640.0,63.0,2.15,18.5,250.5,46.66,35.52
2016,10,4,16,30,589.0,57.0,2.1,18.0,200.0,43.39,32.59
2016,10,4,16,45,511.0,49.0,2.1,17.5,151.0,38.26,27.85
2016,10,4,17,0,433.0,41.0,2.1,17.0,102.0,33.05,22.76
2016,10,4,17,15,290.5,28.5,2.0,16.5,62.0,23.39,12.26
2016,10,4,17,30,148.0,16.0,1.9,16.0,22.0,14.55,0.0
2016,10,4,17,45,74.0,8.0,1.85,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.5,12.5,1.2,11.0,19.0,70.64,0.0
2016,10,5,6,30,203.0,25.0,1.2,12.0,38.0,187.56,83.44
2016,10,5,6,45,334.5,36.0,1.3,13.0,82.0,302.48,240.85
2016,10,5,7,0,466.0,47.0,1.4,14.0,126.0,415.79,339.5
2016,10,5,7,15,541.5,55.0,1.4,14.5,176.5,492.16,403.13
2016,10,5,7,30,617.0,63.0,1.4,15.0,227.0,570.73,464.45
2016,10,5,7,45,669.5,67.0,1.45,15.5,278.5,627.88,506.96
2016,10,5,8,0,722.0,71.0,1.5,16.0,330.0,680.1,544.13
2016,10,5,8,15,755.0,75.0,1.45,16.5,379.5,721.17,570.96
2016,10,5,8,30,788.0,79.0,1.4,17.0,429.0,760.15,595.41
2016,10,5,8,45,814.5,81.0,1.35,18.0,475.0,788.91,610.82
2016,10,5,9,0,841.0,83.0,1.3,19.0,521.0,814.84,623.91
2016,10,5,9,15,858.0,85.0,1.25,19.0,561.5,829.75,631.61
2016,10,5,9,30,875.0,87.0,1.2,19.0,602.0,834.2,632.32
2016,10,5,9,45,892.0,87.0,1.2,19.5,637.0,840.29,633.87
2016,10,5,10,0,909.0,87.0,1.2,20.0,672.0,842.84,633.14
2016,10,5,10,15,917.5,88.0,1.2,20.5,699.5,836.01,626.31
2016,10,5,10,30,926.0,89.0,1.2,21.0,727.0,825.6,617.38
2016,10,5,10,45,934.0,89.0,1.25,21.5,747.0,810.14,605.9
2016,10,5,11,0,942.0,89.0,1.3,22.0,767.0,791.14,592.17
2016,10,5,11,15,945.5,89.5,1.3,22.0,778.5,765.92,574.89
2016,10,5,11,30,949.0,90.0,1.3,22.0,790.0,737.46,554.62
2016,10,5,11,45,952.0,89.0,1.35,22.0,794.0,704.09,530.39
2016,10,5,12,0,955.0,88.0,1.4,22.0,798.0,667.78,503.51
2016,10,5,12,15,954.0,88.0,1.45,22.0,792.5,627.3,472.9
2016,10,5,12,30,953.0,88.0,1.5,22.0,787.0,584.44,439.65
2016,10,5,12,45,946.5,89.0,1.6,22.5,773.0,537.6,401.94
2016,10,5,13,0,940.0,90.0,1.7,23.0,759.0,489.2,361.93
2016,10,5,13,15,934.0,89.0,1.7,23.0,737.0,438.0,319.01
2016,10,5,13,30,928.0,88.0,1.7,23.0,715.0,385.71,274.15
2016,10,5,13,45,919.0,86.5,1.75,23.0,686.0,331.31,227.03
2016,10,5,14,0,910.0,85.0,1.8,23.0,657.0,276.59,179.55
2016,10,5,14,15,897.0,83.5,1.8,22.5,620.5,221.08,133.31
2016,10,5,14,30,884.0,82.0,1.8,22.0,584.0,166.13,91.72
2016,10,5,14,45,865.0,80.0,1.85,22.0,542.0,103.25,53.13
2016,10,5,15,0,846.0,78.0,1.9,22.0,500.0,56.82,43.32
2016,10,5,15,15,821.5,75.0,1.9,21.5,452.5,55.76,42.67
2016,10,5,15,30,797.0,72.0,1.9,21.0,405.0,54.7,41.97
2016,10,5,15,45,757.5,69.0,1.9,21.0,354.0,53.56,41.09
2016,10,5,16,0,718.0,66.0,1.9,21.0,303.0,52.49,40.22
2016,10,5,16,15,664.5,60.5,1.85,20.0,251.0,44.99,33.83
2016,10,5,16,30,611.0,55.0,1.8,19.0,199.0,42.02,31.24
2016,10,5,16,45,520.0,47.5,1.75,18.5,149.0,37.2,26.76
2016,10,5,17,0,429.0,40.0,1.7,18.0,99.0,32.36,21.97
2016,10,5,17,15,279.0,27.5,1.65,17.5,59.0,22.64,10.88
2016,10,5,17,30,129.0,15.0,1.6,17.0,19.0,13.64,0.0
2016,10,5,17,45,64.5,7.5,1.6,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,6,15,115.0,11.0,0.9,11.5,18.5,76.85,0.0
2016,10,6,6,30,230.0,22.0,0.8,12.0,37.0,198.54,71.73
2016,10,6,6,45,357.0,33.0,0.75,13.0,80.0,312.85,246.62
2016,10,6,7,0,484.0,44.0,0.7,14.0,123.0,423.02,341.79
2016,10,6,7,15,556.5,51.0,0.7,14.5,173.0,495.92,401.51
2016,10,6,7,30,629.0,58.0,0.7,15.0,223.0,570.94,458.98
2016,10,6,7,45,678.5,62.0,0.75,16.0,274.0,620.93,494.6
2016,10,6,8,0,728.0,66.0,0.8,17.0,325.0,676.13,532.37
2016,10,6,8,15,759.5,70.0,0.8,17.5,373.5,715.85,557.92
2016,10,6,8,30,791.0,74.0,0.8,18.0,422.0,753.49,581.33
2016,10,6,8,45,815.5,76.0,0.85,19.0,467.0,780.47,596.42
2016,10,6,9,0,840.0,78.0,0.9,20.0,512.0,804.62,609.42
2016,10,6,9,15,856.0,80.0,0.9,20.5,552.0,811.44,611.03
2016,10,6,9,30,872.0,82.0,0.9,21.0,592.0,822.43,615.73
2016,10,6,9,45,890.0,81.0,0.95,22.0,627.0,828.18,616.54
2016,10,6,10,0,908.0,80.0,1.0,23.0,662.0,830.42,615.2
2016,10,6,10,15,916.0,81.0,1.0,23.5,688.0,823.29,608.29
2016,10,6,10,30,924.0,82.0,1.0,24.0,714.0,812.6,599.31
2016,10,6,10,45,928.0,83.5,1.0,24.5,733.0,795.83,586.53
2016,10,6,11,0,932.0,85.0,1.0,25.0,752.0,775.64,571.69
2016,10,6,11,15,935.0,85.0,1.0,25.0,763.0,749.88,554.37
2016,10,6,11,30,938.0,85.0,1.0,25.0,774.0,720.96,534.06
2016,10,6,11,45,938.0,85.5,1.0,25.5,776.5,687.55,508.71
2016,10,6,12,0,938.0,86.0,1.0,26.0,779.0,651.39,481.09
2016,10,6,12,15,936.5,85.5,1.0,26.0,773.5,610.87,450.8
2016,10,6,12,30,935.0,85.0,1.0,26.0,768.0,568.07,418.11
2016,10,6,12,45,933.0,84.0,1.05,26.5,754.5,522.5,382.04
2016,10,6,13,0,931.0,83.0,1.1,27.0,741.0,475.07,343.54
2016,10,6,13,15,925.0,82.0,1.1,27.0,719.5,424.47,302.05
2016,10,6,13,30,919.0,81.0,1.1,27.0,698.0,372.79,258.67
2016,10,6,13,45,909.5,80.0,1.15,27.0,669.0,319.3,213.33
2016,10,6,14,0,900.0,79.0,1.2,27.0,640.0,265.54,167.71
2016,10,6,14,15,887.5,77.5,1.2,26.5,604.5,210.86,123.22
2016,10,6,14,30,875.0,76.0,1.2,26.0,569.0,156.7,83.48
2016,10,6,14,45,857.5,74.0,1.2,26.0,527.5,102.63,53.43
2016,10,6,15,0,840.0,72.0,1.2,26.0,486.0,60.84,45.96
2016,10,6,15,15,816.5,69.0,1.2,25.5,440.0,51.41,38.27
2016,10,6,15,30,793.0,66.0,1.2,25.0,394.0,50.2,37.44
2016,10,6,15,45,759.0,62.5,1.25,24.5,344.5,48.51,36.17
2016,10,6,16,0,725.0,59.0,1.3,24.0,295.0,46.83,34.85
2016,10,6,16,15,674.5,54.0,1.25,23.0,244.0,43.79,32.36
2016,10,6,16,30,624.0,49.0,1.2,22.0,193.0,40.74,29.71
2016,10,6,16,45,541.0,42.0,1.15,21.5,144.0,32.73,22.54
2016,10,6,17,0,458.0,35.0,1.1,21.0,95.0,28.09,17.99
2016,10,6,17,15,309.0,23.5,1.1,20.0,56.0,19.14,7.33
2016,10,6,17,30,160.0,12.0,1.1,19.0,17.0,10.91,0.0
2016,10,6,17,45,80.0,6.0,1.1,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,10.5,1.0,13.5,16.5,69.15,0.0
2016,10,7,6,30,206.0,21.0,0.9,14.0,33.0,180.59,45.1
2016,10,7,6,45,305.0,33.5,0.85,15.0,72.5,278.5,217.15
2016,10,7,7,0,404.0,46.0,0.8,16.0,112.0,369.25,297.55
2016,10,7,7,15,464.0,56.0,0.8,17.0,157.0,434.68,351.55
2016,10,7,7,30,524.0,66.0,0.8,18.0,202.0,501.77,403.63
2016,10,7,7,45,567.0,72.5,0.85,19.0,247.5,552.53,440.59
2016,10,7,8,0,610.0,79.0,0.9,20.0,293.0,602.85,475.54
2016,10,7,8,15,654.0,81.0,0.9,20.5,341.0,647.3,505.28
2016,10,7,8,30,698.0,83.0,0.9,21.0,389.0,690.41,533.14
2016,10,7,8,45,768.5,79.0,0.95,22.0,447.5,742.72,566.13
2016,10,7,9,0,839.0,75.0,1.0,23.0,506.0,796.8,599.28
2016,10,7,9,15,855.0,77.0,1.0,23.5,545.5,803.67,600.57
2016,10,7,9,30,871.0,79.0,1.0,24.0,585.0,814.62,605.24
2016,10,7,9,45,874.0,84.0,1.0,25.0,616.0,815.02,601.77
2016,10,7,10,0,877.0,89.0,1.0,26.0,647.0,811.92,596.27
2016,10,7,10,15,885.0,90.5,0.95,26.5,673.0,805.45,589.25
2016,10,7,10,30,893.0,92.0,0.9,27.0,699.0,795.51,580.16
2016,10,7,10,45,896.5,93.5,0.85,27.5,717.5,778.7,566.79
2016,10,7,11,0,900.0,95.0,0.8,28.0,736.0,758.6,551.54
2016,10,7,11,15,903.0,95.5,0.7,28.5,746.5,733.94,532.75
2016,10,7,11,30,906.0,96.0,0.6,29.0,757.0,706.22,510.72
2016,10,7,11,45,905.5,96.5,0.5,29.5,759.5,673.3,485.1
2016,10,7,12,0,905.0,97.0,0.4,30.0,762.0,637.76,457.52
2016,10,7,12,15,903.5,97.0,0.35,30.0,756.5,598.75,428.73
2016,10,7,12,30,902.0,97.0,0.3,30.0,751.0,557.54,397.78
2016,10,7,12,45,886.0,101.5,0.25,30.0,734.0,511.33,362.63
2016,10,7,13,0,870.0,106.0,0.2,30.0,717.0,464.4,326.17
2016,10,7,13,15,737.0,151.0,0.2,30.0,657.5,399.7,278.37
2016,10,7,13,30,604.0,196.0,0.2,30.0,598.0,350.71,242.2
2016,10,7,13,45,582.0,192.5,0.2,30.0,567.0,304.76,206.25
2016,10,7,14,0,560.0,189.0,0.2,30.0,536.0,260.95,171.98
2016,10,7,14,15,681.0,143.5,0.25,29.5,541.0,210.83,128.74
2016,10,7,14,30,802.0,98.0,0.3,29.0,546.0,153.94,83.07
2016,10,7,14,45,600.5,137.5,0.4,29.0,459.0,117.94,72.48
2016,10,7,15,0,399.0,177.0,0.5,29.0,372.0,116.57,91.06
2016,10,7,15,15,550.5,131.0,0.55,28.5,372.0,89.38,69.21
2016,10,7,15,30,702.0,85.0,0.6,28.0,372.0,58.88,44.18
2016,10,7,15,45,660.0,80.5,0.7,27.5,323.0,57.2,43.02
2016,10,7,16,0,618.0,76.0,0.8,27.0,274.0,55.55,41.77
2016,10,7,16,15,560.0,69.0,0.9,26.0,224.5,51.79,38.71
2016,10,7,16,30,502.0,62.0,1.0,25.0,175.0,47.97,35.43
2016,10,7,16,45,408.5,52.0,1.1,24.0,128.5,41.3,29.47
2016,10,7,17,0,315.0,42.0,1.2,23.0,82.0,34.48,22.97
2016,10,7,17,15,181.0,26.5,1.15,22.0,47.0,20.84,7.06
2016,10,7,17,30,47.0,11.0,1.1,21.0,12.0,10.01,0.0
2016,10,7,17,45,23.5,5.5,1.1,20.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,10.5,1.05,16.0,15.0,55.05,0.0
2016,10,8,6,30,158.0,21.0,0.9,17.0,30.0,148.29,15.66
2016,10,8,6,45,285.0,34.0,0.8,18.0,71.0,264.99,202.96
2016,10,8,7,0,412.0,47.0,0.7,19.0,112.0,374.29,297.29
2016,10,8,7,15,490.0,55.5,0.7,19.5,160.5,450.85,359.77
2016,10,8,7,30,568.0,64.0,0.7,20.0,209.0,529.73,420.39
2016,10,8,7,45,618.5,70.0,0.75,21.0,259.0,586.29,460.77
2016,10,8,8,0,669.0,76.0,0.8,22.0,309.0,642.56,499.12
2016,10,8,8,15,704.0,80.5,0.75,23.0,357.0,683.82,524.12
2016,10,8,8,30,739.0,85.0,0.7,24.0,405.0,723.34,546.91
2016,10,8,8,45,763.5,88.0,0.7,25.0,449.5,746.5,558.55
2016,10,8,9,0,788.0,91.0,0.7,26.0,494.0,771.25,571.15
2016,10,8,9,15,806.5,94.0,0.7,27.0,533.0,788.06,578.25
2016,10,8,9,30,825.0,97.0,0.7,28.0,572.0,801.64,583.28
2016,10,8,9,45,869.5,86.0,0.7,29.0,613.0,810.12,585.06
2016,10,8,10,0,914.0,75.0,0.7,30.0,654.0,822.05,589.18
2016,10,8,10,15,922.0,76.0,0.7,30.0,680.0,814.79,583.44
2016,10,8,10,30,930.0,77.0,0.7,30.0,706.0,803.94,575.8
2016,10,8,10,45,935.0,78.0,0.75,30.5,725.0,787.26,564.22
2016,10,8,11,0,940.0,79.0,0.8,31.0,744.0,767.13,550.55
2016,10,8,11,15,943.0,79.5,0.8,31.0,755.0,741.69,533.93
2016,10,8,11,30,946.0,80.0,0.8,31.0,766.0,713.05,514.1
2016,10,8,11,45,946.0,80.5,0.8,31.5,768.5,679.43,489.22
2016,10,8,12,0,946.0,81.0,0.8,32.0,771.0,643.04,462.1
2016,10,8,12,15,944.5,80.5,0.8,32.0,765.5,602.27,432.38
2016,10,8,12,30,943.0,80.0,0.8,32.0,760.0,559.22,400.27
2016,10,8,12,45,938.5,80.0,0.85,32.0,746.0,513.1,365.41
2016,10,8,13,0,934.0,80.0,0.9,32.0,732.0,465.31,328.15
2016,10,8,13,15,927.5,79.5,0.9,31.5,710.0,414.89,288.17
2016,10,8,13,30,921.0,79.0,0.9,31.0,688.0,363.44,246.21
2016,10,8,13,45,911.0,78.0,0.9,31.0,659.0,309.83,201.49
2016,10,8,14,0,901.0,77.0,0.9,31.0,630.0,256.02,156.76
2016,10,8,14,15,888.5,75.5,0.9,30.5,594.0,201.44,113.66
2016,10,8,14,30,876.0,74.0,0.9,30.0,558.0,147.39,75.79
2016,10,8,14,45,857.5,72.0,0.95,30.0,516.5,93.43,48.53
2016,10,8,15,0,839.0,70.0,1.0,30.0,475.0,59.52,44.1
2016,10,8,15,15,814.5,67.0,1.0,29.5,429.0,50.21,36.61
2016,10,8,15,30,790.0,64.0,1.0,29.0,383.0,48.93,35.73
2016,10,8,15,45,754.5,60.5,1.0,28.5,333.5,47.18,34.42
2016,10,8,16,0,719.0,57.0,1.0,28.0,284.0,45.44,33.06
2016,10,8,16,15,666.5,52.0,0.95,26.5,233.5,42.34,30.6
2016,10,8,16,30,614.0,47.0,0.9,25.0,183.0,39.24,27.98
2016,10,8,16,45,527.5,40.0,0.9,24.0,134.5,31.31,20.97
2016,10,8,17,0,441.0,33.0,0.9,23.0,86.0,26.62,16.35
2016,10,8,17,15,283.5,21.5,0.9,22.0,49.0,17.59,3.53
2016,10,8,17,30,126.0,10.0,0.9,21.0,12.0,9.1,0.0
2016,10,8,17,45,63.0,5.0,0.95,20.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.2,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,6,15,123.5,9.5,1.05,17.5,16.0,79.43,0.0
2016,10,9,6,30,247.0,19.0,0.9,18.0,32.0,199.3,0.0
2016,10,9,6,45,374.0,29.0,0.8,18.5,74.5,315.73,239.01
2016,10,9,7,0,501.0,39.0,0.7,19.0,117.0,423.44,334.34
2016,10,9,7,15,573.5,46.0,0.65,19.5,166.5,495.64,392.68
2016,10,9,7,30,646.0,53.0,0.6,20.0,216.0,564.9,444.71
2016,10,9,7,45,691.0,58.0,0.6,21.0,266.0,618.19,481.77
2016,10,9,8,0,736.0,63.0,0.6,22.0,316.0,670.66,516.26
2016,10,9,8,15,767.0,66.5,0.6,23.0,364.0,708.95,539.29
2016,10,9,8,30,798.0,70.0,0.6,24.0,412.0,745.14,560.1
2016,10,9,8,45,818.5,73.0,0.6,25.0,456.5,769.76,572.5
2016,10,9,9,0,839.0,76.0,0.6,26.0,501.0,791.49,582.81
2016,10,9,9,15,854.5,78.0,0.6,26.5,540.0,797.75,584.03
2016,10,9,9,30,870.0,80.0,0.6,27.0,579.0,808.02,588.13
2016,10,9,9,45,881.0,82.0,0.65,27.5,611.5,811.25,588.53
2016,10,9,10,0,892.0,84.0,0.7,28.0,644.0,811.0,586.9
2016,10,9,10,15,899.5,85.0,0.75,28.0,670.0,803.34,581.8
2016,10,9,10,30,907.0,86.0,0.8,28.0,696.0,792.2,574.63
2016,10,9,10,45,910.0,87.5,0.85,28.5,713.5,774.76,562.35
2016,10,9,11,0,913.0,89.0,0.9,29.0,731.0,754.02,548.05
2016,10,9,11,15,916.0,89.5,0.9,29.0,741.5,729.04,531.26
2016,10,9,11,30,919.0,90.0,0.9,29.0,752.0,700.97,511.12
2016,10,9,11,45,917.5,91.0,0.95,29.0,754.0,667.54,487.51
2016,10,9,12,0,916.0,92.0,1.0,29.0,756.0,631.53,461.55
2016,10,9,12,15,914.5,91.5,1.0,29.0,750.0,591.71,431.86
2016,10,9,12,30,913.0,91.0,1.0,29.0,744.0,549.69,399.82
2016,10,9,12,45,904.0,92.5,1.05,29.0,729.0,503.91,364.5
2016,10,9,13,0,895.0,94.0,1.1,29.0,714.0,456.88,327.16
2016,10,9,13,15,888.0,93.0,1.15,28.5,692.5,407.52,287.53
2016,10,9,13,30,881.0,92.0,1.2,28.0,671.0,357.26,246.01
2016,10,9,13,45,600.5,175.0,1.25,28.0,562.0,290.9,199.59
2016,10,9,14,0,320.0,258.0,1.3,28.0,453.0,259.96,183.61
2016,10,9,14,15,277.5,248.5,1.3,27.5,410.5,223.27,157.35
2016,10,9,14,30,235.0,239.0,1.3,27.0,368.0,198.32,141.65
2016,10,9,14,45,262.0,216.0,1.3,27.0,349.5,158.28,114.6
2016,10,9,15,0,289.0,193.0,1.3,27.0,331.0,133.22,105.77
2016,10,9,15,15,512.5,133.5,1.25,26.5,349.0,91.21,71.47
2016,10,9,15,30,736.0,74.0,1.2,26.0,367.0,56.59,42.69
2016,10,9,15,45,696.0,70.0,1.2,25.5,318.0,49.93,37.24
2016,10,9,16,0,656.0,66.0,1.2,25.0,269.0,48.3,35.96
2016,10,9,16,15,599.5,59.5,1.1,24.0,219.5,44.61,32.88
2016,10,9,16,30,543.0,53.0,1.0,23.0,170.0,40.85,29.58
2016,10,9,16,45,450.0,44.0,0.95,22.5,123.5,34.72,23.98
2016,10,9,17,0,357.0,35.0,0.9,22.0,77.0,28.47,17.8
2016,10,9,17,15,178.5,17.5,0.8,21.0,38.5,13.95,0.0
2016,10,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
