Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,87.0,9.5,1.0,13.5,14.0,58.29,0.0
2016,10,10,6,30,174.0,19.0,0.9,14.0,28.0,152.89,0.0
2016,10,10,6,45,303.5,31.5,0.85,14.5,68.5,272.35,207.84
2016,10,10,7,0,433.0,44.0,0.8,15.0,109.0,382.2,307.43
2016,10,10,7,15,216.5,50.0,0.75,15.5,82.5,241.92,197.98
2016,10,10,7,30,0.0,56.0,0.7,16.0,56.0,50.11,36.74
2016,10,10,7,45,0.0,69.5,0.7,17.0,69.5,62.98,47.8
2016,10,10,8,0,0.0,83.0,0.7,18.0,83.0,75.73,58.22
2016,10,10,8,15,0.0,106.5,0.7,18.5,106.5,98.98,77.21
2016,10,10,8,30,0.0,130.0,0.7,19.0,130.0,122.03,95.64
2016,10,10,8,45,27.5,168.5,0.7,19.5,182.5,195.28,154.84
2016,10,10,9,0,55.0,207.0,0.7,20.0,235.0,258.57,204.11
2016,10,10,9,15,92.0,231.5,0.75,20.5,282.5,312.14,245.05
2016,10,10,9,30,129.0,256.0,0.8,21.0,330.0,378.35,294.36
2016,10,10,9,45,156.0,272.0,0.85,21.5,366.0,411.42,317.86
2016,10,10,10,0,183.0,288.0,0.9,22.0,402.0,443.05,340.18
2016,10,10,10,15,317.0,271.5,0.95,22.5,479.0,533.85,407.17
2016,10,10,10,30,451.0,255.0,1.0,23.0,556.0,618.47,466.91
2016,10,10,10,45,452.5,261.5,1.05,23.5,571.0,610.38,458.87
2016,10,10,11,0,454.0,268.0,1.1,24.0,586.0,600.28,450.35
2016,10,10,11,15,394.5,292.5,1.1,24.0,571.5,556.02,417.43
2016,10,10,11,30,335.0,317.0,1.1,24.0,557.0,521.5,391.42
2016,10,10,11,45,620.5,207.5,1.15,24.0,654.0,589.77,443.01
2016,10,10,12,0,906.0,98.0,1.2,24.0,751.0,627.19,469.84
2016,10,10,12,15,903.5,98.0,1.2,24.0,745.0,587.55,438.73
2016,10,10,12,30,901.0,98.0,1.2,24.0,739.0,545.79,406.0
2016,10,10,12,45,884.0,103.0,1.25,24.0,721.5,499.74,369.54
2016,10,10,13,0,867.0,108.0,1.3,24.0,704.0,450.28,329.6
2016,10,10,13,15,706.5,159.0,1.3,23.5,635.0,385.11,279.7
2016,10,10,13,30,546.0,210.0,1.3,23.0,566.0,334.44,241.6
2016,10,10,13,45,394.5,240.0,1.3,23.0,491.5,287.74,207.58
2016,10,10,14,0,243.0,270.0,1.3,23.0,417.0,256.51,187.58
2016,10,10,14,15,183.0,256.0,1.3,22.5,363.0,219.03,161.3
2016,10,10,14,30,123.0,242.0,1.3,22.0,309.0,188.2,141.12
2016,10,10,14,45,290.5,200.0,1.3,22.0,341.5,148.04,108.9
2016,10,10,15,0,458.0,158.0,1.3,22.0,374.0,105.41,84.62
2016,10,10,15,15,308.5,160.0,1.25,21.5,299.5,113.9,92.3
2016,10,10,15,30,159.0,162.0,1.2,21.0,225.0,119.76,97.65
2016,10,10,15,45,143.5,143.0,1.2,20.5,194.0,107.05,87.18
2016,10,10,16,0,128.0,124.0,1.2,20.0,163.0,93.95,76.19
2016,10,10,16,15,112.5,102.5,1.15,19.5,132.5,78.92,63.25
2016,10,10,16,30,97.0,81.0,1.1,19.0,102.0,63.46,49.63
2016,10,10,16,45,71.5,60.0,1.1,18.5,73.0,47.86,35.62
2016,10,10,17,0,46.0,39.0,1.1,18.0,44.0,31.87,20.73
2016,10,10,17,15,23.0,19.5,1.05,17.0,22.0,16.51,0.0
2016,10,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,0.7,13.5,3.5,3.18,0.0
2016,10,11,6,30,0.0,7.0,0.7,14.0,7.0,6.14,0.0
2016,10,11,6,45,0.0,18.0,0.75,14.5,18.0,15.84,6.73
2016,10,11,7,0,0.0,29.0,0.8,15.0,29.0,25.56,15.72
2016,10,11,7,15,0.0,42.0,0.8,15.0,42.0,37.06,25.84
2016,10,11,7,30,0.0,55.0,0.8,15.0,55.0,49.14,36.35
2016,10,11,7,45,0.0,69.0,0.8,15.5,69.0,62.56,47.75
2016,10,11,8,0,0.0,83.0,0.8,16.0,83.0,75.85,58.81
2016,10,11,8,15,1.0,112.0,0.8,16.0,112.5,105.86,83.78
2016,10,11,8,30,2.0,141.0,0.8,16.0,142.0,135.75,108.17
2016,10,11,8,45,32.0,174.5,0.85,16.5,190.5,206.19,165.68
2016,10,11,9,0,62.0,208.0,0.9,17.0,239.0,265.48,212.5
2016,10,11,9,15,68.5,226.5,0.85,17.5,263.5,287.28,228.19
2016,10,11,9,30,75.0,245.0,0.8,18.0,288.0,308.5,243.38
2016,10,11,9,45,63.0,253.5,0.8,18.5,291.0,303.25,237.79
2016,10,11,10,0,51.0,262.0,0.8,19.0,294.0,298.12,232.55
2016,10,11,10,15,45.0,268.0,0.75,19.0,297.0,295.17,229.55
2016,10,11,10,30,39.0,274.0,0.7,19.0,300.0,292.33,226.69
2016,10,11,10,45,108.5,302.0,0.7,19.5,377.0,366.92,283.57
2016,10,11,11,0,178.0,330.0,0.7,20.0,454.0,445.37,340.67
2016,10,11,11,15,179.5,334.0,0.7,20.0,460.5,439.56,335.15
2016,10,11,11,30,181.0,338.0,0.7,20.0,467.0,432.97,329.81
2016,10,11,11,45,544.0,215.5,0.7,20.5,604.5,544.25,413.48
2016,10,11,12,0,907.0,93.0,0.7,21.0,742.0,619.13,465.49
2016,10,11,12,15,905.5,92.5,0.75,21.0,736.5,579.64,434.44
2016,10,11,12,30,904.0,92.0,0.8,21.0,731.0,537.97,402.14
2016,10,11,12,45,730.0,156.0,0.85,21.0,665.5,467.54,348.57
2016,10,11,13,0,556.0,220.0,0.9,21.0,600.0,409.58,304.56
2016,10,11,13,15,568.5,207.5,0.95,21.0,585.5,371.23,273.08
2016,10,11,13,30,581.0,195.0,1.0,21.0,571.0,331.12,239.19
2016,10,11,13,45,512.0,209.0,1.05,21.0,529.5,288.39,205.27
2016,10,11,14,0,443.0,223.0,1.1,21.0,488.0,251.71,177.16
2016,10,11,14,15,457.0,204.0,1.15,20.5,463.5,210.22,143.89
2016,10,11,14,30,471.0,185.0,1.2,20.0,439.0,167.41,112.59
2016,10,11,14,45,500.0,162.5,1.25,20.0,413.0,121.49,85.51
2016,10,11,15,0,529.0,140.0,1.3,20.0,387.0,94.33,75.95
2016,10,11,15,15,615.0,105.5,1.3,19.5,365.0,72.36,57.45
2016,10,11,15,30,701.0,71.0,1.3,19.0,343.0,54.32,42.06
2016,10,11,15,45,631.0,75.0,1.35,18.5,295.5,53.7,41.71
2016,10,11,16,0,561.0,79.0,1.4,18.0,248.0,58.71,46.2
2016,10,11,16,15,498.0,71.0,1.4,17.5,200.0,54.25,42.25
2016,10,11,16,30,435.0,63.0,1.4,17.0,152.0,49.72,38.05
2016,10,11,16,45,340.0,50.5,1.4,17.0,108.0,38.88,28.03
2016,10,11,17,0,245.0,38.0,1.4,17.0,64.0,29.68,18.74
2016,10,11,17,15,122.5,19.0,1.3,16.5,32.0,14.97,0.0
2016,10,11,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,9.0,0.85,12.5,11.5,8.19,0.0
2016,10,12,6,30,118.0,18.0,0.8,13.0,23.0,113.92,0.0
2016,10,12,6,45,247.5,31.5,0.75,13.5,61.5,234.6,175.09
2016,10,12,7,0,377.0,45.0,0.7,14.0,100.0,342.73,276.21
2016,10,12,7,15,458.5,54.5,0.65,14.5,147.5,420.79,341.79
2016,10,12,7,30,540.0,64.0,0.6,15.0,195.0,501.42,405.73
2016,10,12,7,45,270.0,87.5,0.55,15.5,153.0,334.77,273.11
2016,10,12,8,0,0.0,111.0,0.5,16.0,111.0,107.35,84.19
2016,10,12,8,15,0.0,106.0,0.5,16.5,106.0,98.74,77.52
2016,10,12,8,30,0.0,101.0,0.5,17.0,101.0,91.94,71.59
2016,10,12,8,45,0.0,115.5,0.5,17.5,115.5,105.54,82.46
2016,10,12,9,0,0.0,130.0,0.5,18.0,130.0,119.05,93.02
2016,10,12,9,15,10.0,169.0,0.55,18.5,174.5,165.19,129.99
2016,10,12,9,30,20.0,208.0,0.6,19.0,219.0,211.17,165.83
2016,10,12,9,45,24.5,224.0,0.65,19.5,239.0,228.68,178.72
2016,10,12,10,0,29.0,240.0,0.7,20.0,259.0,257.42,200.24
2016,10,12,10,15,32.5,254.0,0.75,20.0,275.5,270.93,210.21
2016,10,12,10,30,36.0,268.0,0.8,20.0,292.0,283.89,219.83
2016,10,12,10,45,39.0,278.5,0.9,20.5,305.5,292.39,225.74
2016,10,12,11,0,42.0,289.0,1.0,21.0,319.0,300.36,231.25
2016,10,12,11,15,34.0,281.0,1.05,20.5,305.5,282.76,218.01
2016,10,12,11,30,26.0,273.0,1.1,20.0,292.0,260.96,201.65
2016,10,12,11,45,26.0,274.0,1.15,20.0,293.0,259.4,200.49
2016,10,12,12,0,26.0,275.0,1.2,20.0,294.0,257.74,199.19
2016,10,12,12,15,66.0,302.0,1.2,20.0,349.0,300.59,232.07
2016,10,12,12,30,106.0,329.0,1.2,20.0,404.0,336.17,258.47
2016,10,12,12,45,108.0,322.5,1.25,20.5,397.5,322.59,247.21
2016,10,12,13,0,110.0,316.0,1.3,21.0,391.0,308.67,235.89
2016,10,12,13,15,177.0,304.0,1.25,21.0,420.0,310.05,235.18
2016,10,12,13,30,244.0,292.0,1.2,21.0,449.0,306.74,229.76
2016,10,12,13,45,139.0,264.5,1.15,21.5,353.5,242.83,182.53
2016,10,12,14,0,34.0,237.0,1.1,22.0,258.0,196.31,150.07
2016,10,12,14,15,181.5,226.5,1.15,21.5,324.5,197.54,145.45
2016,10,12,14,30,329.0,216.0,1.2,21.0,391.0,180.41,128.22
2016,10,12,14,45,561.0,146.5,1.3,21.0,418.0,110.28,76.48
2016,10,12,15,0,793.0,77.0,1.4,21.0,445.0,56.89,43.67
2016,10,12,15,15,765.0,74.0,1.45,20.5,399.0,55.81,43.01
2016,10,12,15,30,737.0,71.0,1.5,20.0,353.0,54.75,42.29
2016,10,12,15,45,702.0,65.5,1.6,19.5,305.0,51.6,39.7
2016,10,12,16,0,667.0,60.0,1.7,19.0,257.0,48.38,36.97
2016,10,12,16,15,608.0,54.0,1.55,18.0,207.5,40.73,30.3
2016,10,12,16,30,549.0,48.0,1.4,17.0,158.0,37.19,27.06
2016,10,12,16,45,453.0,39.0,1.3,16.5,112.0,30.89,21.13
2016,10,12,17,0,357.0,30.0,1.2,16.0,66.0,24.44,14.23
2016,10,12,17,15,178.5,15.0,1.1,15.0,33.0,12.06,0.0
2016,10,12,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.5,1.0,12.0,4.5,4.09,0.0
2016,10,13,6,30,0.0,9.0,0.9,12.0,9.0,8.19,0.0
2016,10,13,6,45,0.0,25.5,0.8,12.5,25.5,23.78,12.5
2016,10,13,7,0,0.0,42.0,0.7,13.0,42.0,41.15,28.82
2016,10,13,7,15,0.0,61.5,0.7,13.0,61.5,61.47,46.68
2016,10,13,7,30,0.0,81.0,0.7,13.0,81.0,80.9,63.57
2016,10,13,7,45,5.0,99.5,0.75,13.5,101.0,102.25,81.81
2016,10,13,8,0,10.0,118.0,0.8,14.0,121.0,123.55,99.62
2016,10,13,8,15,212.5,129.0,0.8,14.5,217.0,327.21,270.5
2016,10,13,8,30,415.0,140.0,0.8,15.0,313.0,513.97,415.47
2016,10,13,8,45,425.5,155.5,0.8,15.5,349.0,539.98,431.01
2016,10,13,9,0,436.0,171.0,0.8,16.0,385.0,563.97,446.35
2016,10,13,9,15,414.5,192.5,0.75,16.5,409.0,566.81,444.9
2016,10,13,9,30,393.0,214.0,0.7,17.0,433.0,553.44,432.25
2016,10,13,9,45,375.5,233.0,0.7,17.5,452.0,553.13,429.63
2016,10,13,10,0,358.0,252.0,0.7,18.0,471.0,550.98,425.62
2016,10,13,10,15,431.0,240.0,0.7,18.5,514.5,595.62,456.93
2016,10,13,10,30,504.0,228.0,0.7,19.0,558.0,624.97,476.48
2016,10,13,10,45,485.0,243.0,0.7,20.0,567.5,609.66,462.03
2016,10,13,11,0,466.0,258.0,0.7,21.0,577.0,592.78,447.1
2016,10,13,11,15,446.0,271.0,0.7,21.0,580.0,572.06,431.25
2016,10,13,11,30,426.0,284.0,0.7,21.0,583.0,550.41,414.72
2016,10,13,11,45,434.5,279.0,0.75,21.5,585.5,529.65,398.87
2016,10,13,12,0,443.0,274.0,0.8,22.0,588.0,507.13,381.46
2016,10,13,12,15,448.5,271.0,0.8,22.0,586.5,482.98,362.85
2016,10,13,12,30,454.0,268.0,0.8,22.0,585.0,457.33,342.75
2016,10,13,12,45,445.0,266.5,0.85,22.0,572.0,425.02,317.66
2016,10,13,13,0,436.0,265.0,0.9,22.0,559.0,392.63,292.03
2016,10,13,13,15,432.0,256.0,0.9,22.0,539.5,356.27,262.73
2016,10,13,13,30,428.0,247.0,0.9,22.0,520.0,319.9,232.98
2016,10,13,13,45,414.0,238.0,0.9,22.0,492.5,281.17,201.57
2016,10,13,14,0,400.0,229.0,0.9,22.0,465.0,248.59,175.32
2016,10,13,14,15,414.0,210.5,0.9,22.0,441.5,204.72,140.51
2016,10,13,14,30,428.0,192.0,0.9,22.0,418.0,164.42,111.69
2016,10,13,14,45,240.0,189.0,0.9,22.0,314.0,135.37,101.63
2016,10,13,15,0,52.0,186.0,0.9,22.0,210.0,141.36,114.79
2016,10,13,15,15,26.0,96.0,0.9,21.5,108.0,80.73,64.06
2016,10,13,15,30,0.0,6.0,0.9,21.0,6.0,5.27,0.0
2016,10,13,15,45,0.0,5.0,0.9,20.5,5.0,4.39,0.0
2016,10,13,16,0,0.0,4.0,0.9,20.0,4.0,3.51,0.0
2016,10,13,16,15,0.0,3.0,0.8,19.5,3.0,2.63,0.0
2016,10,13,16,30,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,10,13,16,45,0.0,1.5,0.6,18.5,1.5,1.31,0.0
2016,10,13,17,0,0.0,1.0,0.5,18.0,1.0,0.88,0.0
2016,10,13,17,15,0.0,0.5,0.5,17.5,0.5,0.44,0.0
2016,10,13,17,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.5,1.65,16.0,5.5,0.0,0.0
2016,10,14,6,30,0.0,11.0,1.7,16.0,11.0,10.01,0.0
2016,10,14,6,45,15.5,29.5,1.8,16.0,31.5,46.41,28.8
2016,10,14,7,0,31.0,48.0,1.9,16.0,52.0,78.34,59.58
2016,10,14,7,15,45.0,68.0,1.9,16.0,77.5,110.77,88.24
2016,10,14,7,30,59.0,88.0,1.9,16.0,103.0,142.7,116.03
2016,10,14,7,45,68.5,109.0,1.9,16.5,129.0,172.64,141.21
2016,10,14,8,0,78.0,130.0,1.9,17.0,155.0,202.18,165.41
2016,10,14,8,15,81.5,150.0,1.9,17.0,180.0,225.4,184.05
2016,10,14,8,30,85.0,170.0,1.9,17.0,205.0,248.12,201.95
2016,10,14,8,45,65.0,183.5,1.95,17.5,212.0,243.74,196.82
2016,10,14,9,0,45.0,197.0,2.0,18.0,219.0,239.06,191.54
2016,10,14,9,15,22.5,122.0,2.0,18.0,133.0,135.22,106.97
2016,10,14,9,30,0.0,47.0,2.0,18.0,47.0,41.53,29.05
2016,10,14,9,45,0.0,54.0,2.0,18.5,54.0,47.75,34.13
2016,10,14,10,0,0.0,61.0,2.0,19.0,61.0,53.98,39.12
2016,10,14,10,15,0.5,116.0,2.0,19.0,116.5,103.88,79.84
2016,10,14,10,30,1.0,171.0,2.0,19.0,172.0,154.95,120.77
2016,10,14,10,45,0.5,140.5,2.05,19.5,141.0,125.97,97.09
2016,10,14,11,0,0.0,110.0,2.1,20.0,110.0,97.79,74.2
2016,10,14,11,15,0.0,113.5,2.05,20.0,113.5,100.87,76.67
2016,10,14,11,30,0.0,117.0,2.0,20.0,117.0,103.93,79.09
2016,10,14,11,45,0.0,131.0,2.0,20.5,131.0,116.28,88.8
2016,10,14,12,0,0.0,145.0,2.0,21.0,145.0,128.48,98.33
2016,10,14,12,15,12.0,204.5,2.0,21.0,213.0,186.43,144.23
2016,10,14,12,30,24.0,264.0,2.0,21.0,281.0,241.61,187.06
2016,10,14,12,45,17.5,243.5,2.0,21.0,256.0,218.93,169.29
2016,10,14,13,0,11.0,223.0,2.0,21.0,231.0,197.19,152.49
2016,10,14,13,15,26.5,242.5,2.0,20.5,260.0,212.61,164.72
2016,10,14,13,30,42.0,262.0,2.0,20.0,289.0,227.14,175.95
2016,10,14,13,45,49.5,255.5,2.0,20.0,285.5,218.01,168.43
2016,10,14,14,0,57.0,249.0,2.0,20.0,282.0,207.84,160.16
2016,10,14,14,15,35.0,217.0,1.95,20.0,237.0,175.99,136.11
2016,10,14,14,30,13.0,185.0,1.9,20.0,192.0,154.2,120.13
2016,10,14,14,45,6.5,154.0,1.9,20.0,157.5,128.71,100.31
2016,10,14,15,0,0.0,123.0,1.9,20.0,123.0,104.67,84.92
2016,10,14,15,15,0.0,96.5,1.85,19.5,96.5,83.65,67.27
2016,10,14,15,30,0.0,70.0,1.8,19.0,70.0,61.89,48.68
2016,10,14,15,45,0.0,60.0,1.8,19.0,60.0,53.0,41.01
2016,10,14,16,0,0.0,50.0,1.8,19.0,50.0,44.13,33.23
2016,10,14,16,15,0.0,39.5,1.7,18.5,39.5,34.82,25.02
2016,10,14,16,30,0.0,29.0,1.6,18.0,29.0,25.54,16.71
2016,10,14,16,45,0.0,20.0,1.5,18.0,20.0,17.59,9.46
2016,10,14,17,0,0.0,11.0,1.4,18.0,11.0,9.66,1.81
2016,10,14,17,15,0.0,5.5,1.3,17.5,5.5,5.0,0.0
2016,10,14,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,6,15,58.0,7.0,1.0,14.5,9.0,0.0,0.0
2016,10,15,6,30,116.0,14.0,1.1,15.0,18.0,81.04,0.0
2016,10,15,6,45,255.0,26.5,1.2,15.5,55.5,230.79,160.66
2016,10,15,7,0,394.0,39.0,1.3,16.0,93.0,343.31,274.58
2016,10,15,7,15,476.0,47.0,1.35,16.5,139.0,418.77,340.02
2016,10,15,7,30,558.0,55.0,1.4,17.0,185.0,497.05,404.04
2016,10,15,7,45,608.5,61.0,1.45,17.5,232.5,551.61,446.25
2016,10,15,8,0,659.0,67.0,1.5,18.0,280.0,606.03,486.5
2016,10,15,8,15,382.5,118.5,1.6,18.5,247.0,458.89,370.96
2016,10,15,8,30,106.0,170.0,1.7,19.0,214.0,278.27,223.76
2016,10,15,8,45,64.0,175.5,1.8,19.5,202.5,233.24,186.79
2016,10,15,9,0,22.0,181.0,1.9,20.0,191.0,189.96,150.32
2016,10,15,9,15,11.0,119.0,1.95,20.0,124.0,116.25,90.45
2016,10,15,9,30,0.0,57.0,2.0,20.0,57.0,50.39,36.13
2016,10,15,9,45,1.5,119.5,2.15,20.5,120.5,108.35,83.35
2016,10,15,10,0,3.0,182.0,2.3,21.0,184.0,168.61,131.24
2016,10,15,10,15,81.0,242.5,2.35,21.0,295.0,295.55,232.58
2016,10,15,10,30,159.0,303.0,2.4,21.0,406.0,420.64,328.45
2016,10,15,10,45,167.5,312.0,2.45,21.0,423.0,426.94,332.15
2016,10,15,11,0,176.0,321.0,2.5,21.0,440.0,432.01,335.49
2016,10,15,11,15,249.0,314.5,2.5,21.0,486.0,471.12,365.23
2016,10,15,11,30,322.0,308.0,2.5,21.0,532.0,497.04,384.43
2016,10,15,11,45,591.0,204.0,2.55,21.0,616.0,554.75,429.32
2016,10,15,12,0,860.0,100.0,2.6,21.0,700.0,583.3,450.44
2016,10,15,12,15,858.0,100.0,2.6,21.0,694.0,545.72,419.43
2016,10,15,12,30,856.0,100.0,2.6,21.0,688.0,506.13,386.55
2016,10,15,12,45,595.0,194.0,2.65,21.0,599.0,428.07,325.47
2016,10,15,13,0,334.0,288.0,2.7,21.0,510.0,368.12,279.97
2016,10,15,13,15,172.0,249.0,2.7,20.5,363.0,264.13,201.98
2016,10,15,13,30,10.0,210.0,2.7,20.0,216.0,182.41,141.86
2016,10,15,13,45,13.0,209.0,2.7,20.0,216.5,180.23,140.34
2016,10,15,14,0,16.0,208.0,2.7,20.0,217.0,177.42,138.17
2016,10,15,14,15,8.0,158.5,2.7,20.0,163.0,136.04,105.58
2016,10,15,14,30,0.0,109.0,2.7,20.0,109.0,95.07,72.93
2016,10,15,14,45,0.0,119.0,2.7,20.0,119.0,102.26,82.78
2016,10,15,15,0,0.0,129.0,2.7,20.0,129.0,109.05,88.8
2016,10,15,15,15,0.0,115.0,2.65,19.5,115.0,97.72,79.45
2016,10,15,15,30,0.0,101.0,2.6,19.0,101.0,86.27,69.88
2016,10,15,15,45,0.0,86.0,2.55,19.0,86.0,73.94,59.26
2016,10,15,16,0,0.0,71.0,2.5,19.0,71.0,61.49,48.38
2016,10,15,16,15,0.0,56.0,2.4,18.5,56.0,48.92,37.31
2016,10,15,16,30,0.0,41.0,2.3,18.0,41.0,36.18,25.93
2016,10,15,16,45,0.0,28.0,2.2,18.0,28.0,24.68,15.44
2016,10,15,17,0,0.0,15.0,2.1,18.0,15.0,13.19,4.17
2016,10,15,17,15,0.0,7.5,2.05,17.5,7.5,6.82,0.0
2016,10,15,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.45,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.5,17.0,2.0,1.82,0.0
2016,10,16,6,45,0.0,7.0,2.55,17.0,7.0,6.14,0.0
2016,10,16,7,0,0.0,12.0,2.6,17.0,12.0,10.54,2.99
2016,10,16,7,15,0.0,18.5,2.6,17.0,18.5,16.26,8.01
2016,10,16,7,30,0.0,25.0,2.6,17.0,25.0,21.99,13.01
2016,10,16,7,45,0.0,31.5,2.6,17.5,31.5,27.74,17.93
2016,10,16,8,0,0.0,38.0,2.6,18.0,38.0,33.49,22.77
2016,10,16,8,15,0.0,44.5,2.6,18.0,44.5,39.25,27.6
2016,10,16,8,30,0.0,51.0,2.6,18.0,51.0,45.02,32.39
2016,10,16,8,45,0.0,77.5,2.65,18.5,77.5,68.56,51.89
2016,10,16,9,0,0.0,104.0,2.7,19.0,104.0,93.59,72.3
2016,10,16,9,15,16.0,159.0,2.75,19.0,168.0,160.0,126.83
2016,10,16,9,30,32.0,214.0,2.8,19.0,232.0,239.51,190.55
2016,10,16,9,45,35.0,229.0,2.9,19.5,249.5,254.27,201.3
2016,10,16,10,0,38.0,244.0,3.0,20.0,267.0,268.59,211.79
2016,10,16,10,15,19.0,207.0,3.0,20.0,219.0,203.66,159.76
2016,10,16,10,30,0.0,170.0,3.0,20.0,171.0,153.31,119.04
2016,10,16,10,45,0.0,158.5,3.05,20.0,159.0,142.14,110.05
2016,10,16,11,0,0.0,147.0,3.1,20.0,147.0,131.27,101.26
2016,10,16,11,15,0.0,153.5,3.1,20.0,153.5,136.86,105.68
2016,10,16,11,30,0.0,160.0,3.1,20.0,160.0,142.37,110.03
2016,10,16,11,45,4.0,188.0,3.1,20.0,191.0,169.28,131.51
2016,10,16,12,0,8.0,216.0,3.1,20.0,222.0,195.36,152.14
2016,10,16,12,15,4.0,168.0,3.05,20.0,171.0,150.36,116.34
2016,10,16,12,30,0.0,120.0,3.0,20.0,120.0,106.16,80.98
2016,10,16,12,45,22.0,198.5,3.0,20.0,213.5,181.87,141.56
2016,10,16,13,0,44.0,277.0,3.0,20.0,307.0,250.22,194.87
2016,10,16,13,15,29.5,248.5,3.0,20.0,268.0,217.67,169.34
2016,10,16,13,30,15.0,220.0,3.0,20.0,229.0,191.6,149.23
2016,10,16,13,45,7.5,174.0,3.0,20.0,178.5,151.15,117.41
2016,10,16,14,0,0.0,128.0,3.0,20.0,128.0,111.46,85.93
2016,10,16,14,15,85.5,177.5,2.95,20.0,221.5,148.71,112.62
2016,10,16,14,30,171.0,227.0,2.9,20.0,315.0,176.55,133.22
2016,10,16,14,45,85.5,152.0,2.9,20.0,196.0,114.9,93.5
2016,10,16,15,0,0.0,77.0,2.9,20.0,77.0,68.12,53.64
2016,10,16,15,15,0.0,84.0,2.8,19.5,84.0,73.63,58.71
2016,10,16,15,30,0.0,91.0,2.7,19.0,91.0,78.54,63.21
2016,10,16,15,45,0.0,78.0,2.65,19.0,78.0,67.68,53.82
2016,10,16,16,0,0.0,65.0,2.6,19.0,65.0,56.72,44.21
2016,10,16,16,15,249.5,55.5,2.45,18.5,100.5,41.08,30.44
2016,10,16,16,30,499.0,46.0,2.3,18.0,136.0,36.02,25.74
2016,10,16,16,45,388.0,36.5,2.2,17.5,93.0,29.22,19.27
2016,10,16,17,0,277.0,27.0,2.1,17.0,50.0,22.27,10.19
2016,10,16,17,15,138.5,13.5,2.05,17.0,25.0,12.28,0.0
2016,10,16,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,6,15,29.5,7.0,0.9,13.5,7.5,0.0,0.0
2016,10,17,6,30,59.0,14.0,0.8,14.0,15.0,47.11,0.0
2016,10,17,6,45,195.5,28.5,0.7,14.5,50.5,191.22,122.63
2016,10,17,7,0,332.0,43.0,0.6,15.0,86.0,303.7,241.16
2016,10,17,7,15,421.5,52.5,0.6,15.5,131.5,384.73,310.56
2016,10,17,7,30,511.0,62.0,0.6,16.0,177.0,468.5,378.14
2016,10,17,7,45,579.0,66.5,0.65,16.5,226.0,532.85,428.13
2016,10,17,8,0,647.0,71.0,0.7,17.0,275.0,597.4,475.45
2016,10,17,8,15,684.0,75.5,0.7,17.0,321.5,638.23,504.05
2016,10,17,8,30,721.0,80.0,0.7,17.0,368.0,677.41,530.77
2016,10,17,8,45,752.5,81.5,0.75,17.5,412.0,702.96,546.82
2016,10,17,9,0,784.0,83.0,0.8,18.0,456.0,730.12,563.86
2016,10,17,9,15,802.0,85.5,0.8,18.5,494.0,744.97,571.41
2016,10,17,9,30,820.0,88.0,0.8,19.0,532.0,756.63,576.89
2016,10,17,9,45,828.5,92.0,0.8,19.5,563.0,759.32,576.31
2016,10,17,10,0,837.0,96.0,0.8,20.0,594.0,758.62,573.64
2016,10,17,10,15,846.5,97.0,0.8,20.0,619.0,751.91,568.16
2016,10,17,10,30,856.0,98.0,0.8,20.0,644.0,741.8,560.56
2016,10,17,10,45,865.0,97.5,0.85,20.0,662.5,722.15,547.26
2016,10,17,11,0,874.0,97.0,0.9,20.0,681.0,704.05,534.29
2016,10,17,11,15,877.0,97.5,0.95,20.0,691.0,679.7,516.39
2016,10,17,11,30,880.0,98.0,1.0,20.0,701.0,652.42,496.08
2016,10,17,11,45,882.0,97.5,1.05,20.5,703.0,620.74,471.28
2016,10,17,12,0,884.0,97.0,1.1,21.0,705.0,586.42,444.06
2016,10,17,12,15,882.0,96.5,1.15,21.0,698.5,547.53,413.65
2016,10,17,12,30,880.0,96.0,1.2,21.0,692.0,506.58,380.81
2016,10,17,12,45,881.0,92.5,1.25,21.0,679.5,462.44,344.56
2016,10,17,13,0,882.0,89.0,1.3,21.0,667.0,416.42,305.71
2016,10,17,13,15,875.0,88.0,1.35,21.0,645.5,368.1,264.12
2016,10,17,13,30,868.0,87.0,1.4,21.0,624.0,318.92,221.07
2016,10,17,13,45,858.5,85.0,1.45,21.0,595.5,267.75,176.41
2016,10,17,14,0,849.0,83.0,1.5,21.0,567.0,216.43,132.84
2016,10,17,14,15,834.5,81.0,1.5,20.5,531.5,157.69,87.39
2016,10,17,14,30,820.0,79.0,1.5,20.0,496.0,106.21,55.69
2016,10,17,14,45,800.5,76.0,1.55,20.0,456.0,55.77,42.85
2016,10,17,15,0,781.0,73.0,1.6,20.0,416.0,54.64,42.04
2016,10,17,15,15,752.0,69.5,1.6,19.5,371.0,53.05,40.86
2016,10,17,15,30,723.0,66.0,1.6,19.0,326.0,51.47,39.65
2016,10,17,15,45,681.0,61.5,1.65,18.5,278.5,48.99,37.59
2016,10,17,16,0,639.0,57.0,1.7,18.0,231.0,42.52,31.94
2016,10,17,16,15,573.5,51.0,1.65,17.5,183.0,38.95,28.69
2016,10,17,16,30,508.0,45.0,1.6,17.0,135.0,35.36,25.25
2016,10,17,16,45,394.0,35.5,1.6,16.5,91.5,28.51,18.66
2016,10,17,17,0,280.0,26.0,1.6,16.0,48.0,21.52,8.69
2016,10,17,17,15,140.0,13.0,1.55,15.5,24.0,11.82,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,49.5,6.0,1.15,11.5,7.5,0.0,0.0
2016,10,18,6,30,99.0,12.0,1.2,12.0,15.0,68.29,0.0
2016,10,18,6,45,244.5,25.0,1.25,13.0,51.0,214.75,131.38
2016,10,18,7,0,390.0,38.0,1.3,14.0,87.0,335.18,267.72
2016,10,18,7,15,477.5,46.0,1.4,14.5,133.5,413.39,337.21
2016,10,18,7,30,565.0,54.0,1.5,15.0,180.0,494.55,404.83
2016,10,18,7,45,620.0,59.5,1.6,15.5,228.0,551.18,449.85
2016,10,18,8,0,675.0,65.0,1.7,16.0,276.0,607.76,492.74
2016,10,18,8,15,711.0,69.0,1.75,16.0,322.5,643.35,518.94
2016,10,18,8,30,747.0,73.0,1.8,16.0,369.0,681.87,546.67
2016,10,18,8,45,776.0,75.0,1.85,16.5,413.0,710.3,565.29
2016,10,18,9,0,805.0,77.0,1.9,17.0,457.0,736.04,581.67
2016,10,18,9,15,822.5,79.0,1.9,17.5,495.0,749.86,588.89
2016,10,18,9,30,840.0,81.0,1.9,18.0,533.0,760.47,593.9
2016,10,18,9,45,857.0,81.5,1.9,18.5,565.5,759.62,590.86
2016,10,18,10,0,874.0,82.0,1.9,19.0,598.0,761.7,590.14
2016,10,18,10,15,883.0,83.0,1.85,19.0,623.5,754.84,583.91
2016,10,18,10,30,892.0,84.0,1.8,19.0,649.0,744.54,575.49
2016,10,18,10,45,897.0,85.0,1.8,19.5,666.5,727.98,562.15
2016,10,18,11,0,902.0,86.0,1.8,20.0,684.0,708.13,546.05
2016,10,18,11,15,905.0,86.5,1.8,20.0,694.5,683.24,526.64
2016,10,18,11,30,908.0,87.0,1.8,20.0,705.0,655.31,504.76
2016,10,18,11,45,909.0,87.0,1.8,20.0,707.0,622.8,479.15
2016,10,18,12,0,910.0,87.0,1.8,20.0,709.0,587.62,451.03
2016,10,18,12,15,908.0,86.5,1.8,20.0,702.5,547.93,418.91
2016,10,18,12,30,906.0,86.0,1.8,20.0,696.0,506.11,384.36
2016,10,18,12,45,902.5,85.0,1.8,20.0,682.0,461.28,346.58
2016,10,18,13,0,899.0,84.0,1.8,20.0,668.0,414.85,306.54
2016,10,18,13,15,892.0,83.0,1.8,20.0,646.5,365.85,263.63
2016,10,18,13,30,885.0,82.0,1.8,20.0,625.0,315.97,219.36
2016,10,18,13,45,877.0,80.0,1.85,20.0,596.5,264.41,173.88
2016,10,18,14,0,869.0,78.0,1.9,20.0,568.0,212.54,129.54
2016,10,18,14,15,854.5,76.0,1.9,20.0,533.0,159.79,88.86
2016,10,18,14,30,840.0,74.0,1.9,20.0,498.0,100.39,51.51
2016,10,18,14,45,821.5,71.0,1.9,20.0,457.5,52.43,39.99
2016,10,18,15,0,803.0,68.0,1.9,20.0,417.0,51.17,39.05
2016,10,18,15,15,774.5,65.0,1.85,19.5,371.5,49.83,38.07
2016,10,18,15,30,746.0,62.0,1.8,19.0,326.0,48.51,37.07
2016,10,18,15,45,701.5,58.0,1.8,19.0,277.5,46.3,35.16
2016,10,18,16,0,657.0,54.0,1.8,19.0,229.0,44.11,33.18
2016,10,18,16,15,591.5,48.0,1.7,18.5,181.0,36.7,26.57
2016,10,18,16,30,526.0,42.0,1.6,18.0,133.0,32.98,23.03
2016,10,18,16,45,409.5,33.0,1.55,17.5,89.5,26.46,16.73
2016,10,18,17,0,293.0,24.0,1.5,17.0,46.0,19.81,6.24
2016,10,18,17,15,146.5,12.0,1.55,16.5,23.0,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,6,15,71.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,10,19,6,30,143.0,11.0,1.2,12.0,14.0,92.43,0.0
2016,10,19,6,45,296.5,21.5,1.25,12.5,50.5,240.13,136.27
2016,10,19,7,0,450.0,32.0,1.3,13.0,87.0,365.2,291.23
2016,10,19,7,15,533.0,39.0,1.3,13.5,133.5,433.42,353.82
2016,10,19,7,30,616.0,46.0,1.3,14.0,180.0,511.93,418.56
2016,10,19,7,45,667.5,50.5,1.3,15.0,228.5,566.4,460.28
2016,10,19,8,0,719.0,55.0,1.3,16.0,277.0,620.37,499.32
2016,10,19,8,15,752.5,58.5,1.3,16.5,323.5,658.58,525.81
2016,10,19,8,30,786.0,62.0,1.3,17.0,370.0,694.85,549.96
2016,10,19,8,45,810.0,64.0,1.3,17.5,413.0,719.56,565.09
2016,10,19,9,0,834.0,66.0,1.3,18.0,456.0,734.9,573.33
2016,10,19,9,15,850.5,68.0,1.3,18.5,494.0,748.28,580.17
2016,10,19,9,30,867.0,70.0,1.3,19.0,532.0,758.47,584.77
2016,10,19,9,45,880.5,71.0,1.3,20.0,564.5,761.83,583.58
2016,10,19,10,0,894.0,72.0,1.3,21.0,597.0,761.74,580.2
2016,10,19,10,15,902.0,73.0,1.3,21.5,622.0,754.04,572.86
2016,10,19,10,30,910.0,74.0,1.3,22.0,647.0,742.88,563.38
2016,10,19,10,45,915.5,74.5,1.3,22.5,665.0,725.96,550.11
2016,10,19,11,0,921.0,75.0,1.3,23.0,683.0,705.69,534.31
2016,10,19,11,15,924.0,75.5,1.3,23.0,692.5,680.51,515.12
2016,10,19,11,30,927.0,76.0,1.3,23.0,702.0,652.25,493.45
2016,10,19,11,45,927.0,76.5,1.3,23.5,704.0,619.24,467.09
2016,10,19,12,0,927.0,77.0,1.3,24.0,706.0,583.57,438.35
2016,10,19,12,15,925.0,76.5,1.3,24.0,699.5,543.43,406.62
2016,10,19,12,30,923.0,76.0,1.3,24.0,693.0,501.14,372.45
2016,10,19,12,45,915.0,77.5,1.35,24.0,678.0,456.14,335.52
2016,10,19,13,0,907.0,79.0,1.4,24.0,663.0,409.8,296.51
2016,10,19,13,15,899.5,78.0,1.4,24.0,641.5,360.4,254.09
2016,10,19,13,30,892.0,77.0,1.4,24.0,620.0,310.18,210.37
2016,10,19,13,45,881.5,76.0,1.4,24.0,591.0,258.66,165.83
2016,10,19,14,0,871.0,75.0,1.4,24.0,562.0,207.05,122.76
2016,10,19,14,15,856.5,73.0,1.4,24.0,527.0,154.35,83.27
2016,10,19,14,30,842.0,71.0,1.4,24.0,492.0,102.44,53.46
2016,10,19,14,45,822.5,68.5,1.45,24.0,451.5,50.76,37.89
2016,10,19,15,0,803.0,66.0,1.5,24.0,411.0,49.8,37.22
2016,10,19,15,15,775.0,63.0,1.45,23.5,366.0,48.42,36.21
2016,10,19,15,30,747.0,60.0,1.4,23.0,321.0,47.04,35.17
2016,10,19,15,45,705.5,56.0,1.35,22.5,273.0,44.79,33.32
2016,10,19,16,0,664.0,52.0,1.3,22.0,225.0,42.55,31.39
2016,10,19,16,15,599.0,46.0,1.2,21.0,177.5,38.44,27.77
2016,10,19,16,30,534.0,40.0,1.1,20.0,130.0,31.43,21.45
2016,10,19,16,45,421.5,31.0,1.05,19.0,86.5,24.85,15.15
2016,10,19,17,0,309.0,22.0,1.0,18.0,43.0,18.11,3.62
2016,10,19,17,15,154.5,11.0,0.95,17.0,21.5,10.01,0.0
2016,10,19,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
