Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,70.0,5.0,1.15,12.5,6.0,0.0,0.0
2016,10,20,6,30,140.0,10.0,1.1,13.0,12.0,89.35,0.0
2016,10,20,6,45,297.5,21.0,1.05,14.0,49.0,237.56,119.77
2016,10,20,7,0,455.0,32.0,1.0,15.0,86.0,366.89,288.2
2016,10,20,7,15,540.0,39.0,1.0,15.5,133.5,435.99,351.35
2016,10,20,7,30,625.0,46.0,1.0,16.0,181.0,515.78,416.33
2016,10,20,7,45,677.0,51.0,1.05,17.0,230.0,571.25,458.56
2016,10,20,8,0,729.0,56.0,1.1,18.0,279.0,626.19,498.17
2016,10,20,8,15,763.5,59.5,1.05,18.5,326.0,665.15,524.31
2016,10,20,8,30,798.0,63.0,1.0,19.0,373.0,702.13,547.96
2016,10,20,8,45,822.0,65.5,0.95,20.0,417.0,727.43,561.49
2016,10,20,9,0,846.0,68.0,0.9,21.0,461.0,743.32,568.12
2016,10,20,9,15,863.0,70.0,0.95,21.5,499.5,756.92,575.51
2016,10,20,9,30,880.0,72.0,1.0,22.0,538.0,767.3,580.71
2016,10,20,9,45,895.0,72.5,1.05,23.0,570.5,770.98,580.31
2016,10,20,10,0,910.0,73.0,1.1,24.0,603.0,771.17,577.72
2016,10,20,10,15,918.5,74.0,1.1,24.5,628.5,763.53,570.52
2016,10,20,10,30,927.0,75.0,1.1,25.0,654.0,752.36,561.18
2016,10,20,10,45,932.0,76.0,1.15,25.5,672.0,735.2,548.55
2016,10,20,11,0,937.0,77.0,1.2,26.0,690.0,714.65,533.1
2016,10,20,11,15,940.0,77.0,1.2,26.0,700.0,688.45,513.5
2016,10,20,11,30,943.0,77.0,1.2,26.0,710.0,659.14,491.43
2016,10,20,11,45,943.0,77.5,1.25,26.5,712.0,625.57,465.42
2016,10,20,12,0,943.0,78.0,1.3,27.0,714.0,589.3,436.92
2016,10,20,12,15,941.0,78.0,1.3,27.0,707.5,548.99,405.38
2016,10,20,12,30,939.0,78.0,1.3,27.0,701.0,506.47,371.37
2016,10,20,12,45,932.0,78.5,1.35,27.5,686.0,460.29,333.29
2016,10,20,13,0,925.0,79.0,1.4,28.0,671.0,412.69,293.21
2016,10,20,13,15,918.0,78.0,1.4,27.5,649.0,362.63,251.34
2016,10,20,13,30,911.0,77.0,1.4,27.0,627.0,311.66,207.97
2016,10,20,13,45,900.0,76.0,1.4,27.0,598.0,259.12,163.18
2016,10,20,14,0,889.0,75.0,1.4,27.0,569.0,206.51,120.03
2016,10,20,14,15,874.5,73.5,1.4,26.5,533.0,153.29,81.26
2016,10,20,14,30,860.0,72.0,1.4,26.0,497.0,100.81,52.5
2016,10,20,14,45,839.0,69.5,1.4,26.0,455.5,51.76,38.42
2016,10,20,15,0,818.0,67.0,1.4,26.0,414.0,50.81,37.76
2016,10,20,15,15,789.5,64.0,1.3,25.5,368.5,49.44,36.77
2016,10,20,15,30,761.0,61.0,1.2,25.0,323.0,48.08,35.76
2016,10,20,15,45,718.5,56.5,1.1,24.5,274.5,45.42,33.57
2016,10,20,16,0,676.0,52.0,1.0,24.0,226.0,42.75,31.27
2016,10,20,16,15,608.5,46.0,0.95,22.5,177.0,38.63,27.72
2016,10,20,16,30,541.0,40.0,0.9,21.0,128.0,31.6,21.45
2016,10,20,16,45,424.0,30.5,0.9,20.0,84.5,24.55,14.68
2016,10,20,17,0,307.0,21.0,0.9,19.0,41.0,17.32,1.17
2016,10,20,17,15,153.5,10.5,0.95,18.5,20.5,9.55,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,213.5,16.0,0.65,15.0,40.5,177.02,74.76
2016,10,21,7,0,427.0,32.0,0.6,15.0,81.0,347.62,271.1
2016,10,21,7,15,514.0,39.5,0.55,15.5,127.5,423.98,338.94
2016,10,21,7,30,601.0,47.0,0.5,16.0,174.0,498.02,398.97
2016,10,21,7,45,656.0,51.5,0.45,17.0,222.5,554.39,440.6
2016,10,21,8,0,711.0,56.0,0.4,18.0,271.0,610.29,479.3
2016,10,21,8,15,746.0,60.0,0.4,18.5,317.5,649.83,505.78
2016,10,21,8,30,781.0,64.0,0.4,19.0,364.0,687.45,529.99
2016,10,21,8,45,807.0,66.0,0.4,20.0,407.5,713.37,544.3
2016,10,21,9,0,833.0,68.0,0.4,21.0,451.0,736.55,556.43
2016,10,21,9,15,850.0,70.0,0.45,21.5,489.0,743.5,559.24
2016,10,21,9,30,867.0,72.0,0.5,22.0,527.0,753.82,564.59
2016,10,21,9,45,877.5,74.0,0.6,23.0,558.5,755.85,564.07
2016,10,21,10,0,888.0,76.0,0.7,24.0,590.0,754.47,561.43
2016,10,21,10,15,896.5,77.5,0.7,24.5,615.0,747.57,554.85
2016,10,21,10,30,905.0,79.0,0.7,25.0,640.0,737.2,546.17
2016,10,21,10,45,910.0,79.5,0.75,25.5,657.5,719.84,533.69
2016,10,21,11,0,915.0,80.0,0.8,26.0,675.0,699.21,518.12
2016,10,21,11,15,917.5,80.5,0.8,26.0,684.5,673.73,499.2
2016,10,21,11,30,920.0,81.0,0.8,26.0,694.0,645.22,477.9
2016,10,21,11,45,919.0,81.5,0.85,26.5,695.5,611.78,452.35
2016,10,21,12,0,918.0,82.0,0.9,27.0,697.0,575.78,424.42
2016,10,21,12,15,915.5,82.0,0.95,27.0,690.5,536.15,394.01
2016,10,21,12,30,913.0,82.0,1.0,27.0,684.0,494.42,361.12
2016,10,21,12,45,904.5,82.5,1.05,27.0,668.5,448.74,324.37
2016,10,21,13,0,896.0,83.0,1.1,27.0,653.0,401.84,285.62
2016,10,21,13,15,888.5,82.0,1.15,26.5,631.0,353.02,244.92
2016,10,21,13,30,881.0,81.0,1.2,26.0,609.0,303.38,202.77
2016,10,21,13,45,868.0,80.0,1.25,26.0,579.5,251.96,159.12
2016,10,21,14,0,855.0,79.0,1.3,26.0,550.0,200.72,117.35
2016,10,21,14,15,646.0,125.5,1.35,25.5,468.5,153.23,91.09
2016,10,21,14,30,437.0,172.0,1.4,25.0,387.0,136.31,93.12
2016,10,21,14,45,606.5,121.5,1.45,25.0,392.0,82.54,64.57
2016,10,21,15,0,776.0,71.0,1.5,25.0,397.0,53.71,40.38
2016,10,21,15,15,745.5,67.5,1.45,24.0,352.0,52.06,39.27
2016,10,21,15,30,715.0,64.0,1.4,23.0,307.0,50.42,38.09
2016,10,21,15,45,669.5,59.5,1.4,22.5,259.5,47.88,35.98
2016,10,21,16,0,624.0,55.0,1.4,22.0,212.0,41.47,30.42
2016,10,21,16,15,554.0,48.0,1.3,21.0,165.0,37.0,26.46
2016,10,21,16,30,484.0,41.0,1.2,20.0,118.0,32.47,22.23
2016,10,21,16,45,364.0,31.0,1.2,19.5,77.0,25.04,14.94
2016,10,21,17,0,244.0,21.0,1.2,19.0,36.0,17.41,0.0
2016,10,21,17,15,122.0,10.5,1.2,18.5,18.0,9.55,0.0
2016,10,21,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,6,45,77.0,19.5,0.75,13.5,28.0,83.31,24.54
2016,10,22,7,0,154.0,39.0,0.7,14.0,56.0,168.07,130.94
2016,10,22,7,15,190.5,57.5,0.7,14.5,89.5,217.18,176.34
2016,10,22,7,30,227.0,76.0,0.7,15.0,123.0,266.79,218.95
2016,10,22,7,45,252.0,93.5,0.7,15.5,158.5,307.27,252.45
2016,10,22,8,0,277.0,111.0,0.7,16.0,194.0,347.58,284.46
2016,10,22,8,15,294.5,126.5,0.65,16.5,227.5,379.22,308.22
2016,10,22,8,30,312.0,142.0,0.6,17.0,261.0,410.05,330.5
2016,10,22,8,45,566.0,107.5,0.6,17.5,354.0,581.44,460.94
2016,10,22,9,0,820.0,73.0,0.6,18.0,447.0,729.51,563.04
2016,10,22,9,15,837.5,75.5,0.55,18.5,485.0,743.58,567.55
2016,10,22,9,30,855.0,78.0,0.5,19.0,523.0,754.4,571.61
2016,10,22,9,45,858.5,83.0,0.5,19.5,553.0,754.18,569.07
2016,10,22,10,0,862.0,88.0,0.5,20.0,583.0,750.53,564.49
2016,10,22,10,15,871.5,89.5,0.55,20.5,608.5,738.93,555.51
2016,10,22,10,30,881.0,91.0,0.6,21.0,634.0,729.37,548.13
2016,10,22,10,45,888.0,91.5,0.65,21.5,652.0,713.59,536.17
2016,10,22,11,0,895.0,92.0,0.7,22.0,670.0,694.52,521.3
2016,10,22,11,15,898.5,92.5,0.75,22.0,680.0,669.95,503.37
2016,10,22,11,30,902.0,93.0,0.8,22.0,690.0,642.36,482.94
2016,10,22,11,45,904.0,92.5,0.85,22.5,692.0,610.03,457.8
2016,10,22,12,0,906.0,92.0,0.9,23.0,694.0,575.01,430.16
2016,10,22,12,15,904.0,91.5,0.9,23.0,688.0,535.46,398.97
2016,10,22,12,30,902.0,91.0,0.9,23.0,682.0,493.82,365.4
2016,10,22,12,45,888.5,94.0,0.95,23.5,665.5,448.6,327.95
2016,10,22,13,0,875.0,97.0,1.0,24.0,649.0,399.31,286.65
2016,10,22,13,15,867.0,95.5,1.0,23.5,627.0,349.92,245.16
2016,10,22,13,30,859.0,94.0,1.0,23.0,605.0,299.89,202.42
2016,10,22,13,45,848.5,92.0,1.05,23.0,576.0,248.49,158.55
2016,10,22,14,0,838.0,90.0,1.1,23.0,547.0,197.17,116.52
2016,10,22,14,15,646.5,128.0,1.1,22.5,467.0,152.76,92.1
2016,10,22,14,30,455.0,166.0,1.1,22.0,387.0,131.27,90.46
2016,10,22,14,45,454.5,150.5,1.15,22.0,355.0,101.56,81.5
2016,10,22,15,0,454.0,135.0,1.2,22.0,323.0,92.89,74.41
2016,10,22,15,15,425.5,125.5,1.2,21.0,286.0,87.89,70.61
2016,10,22,15,30,397.0,116.0,1.2,20.0,249.0,82.72,66.55
2016,10,22,15,45,370.0,100.5,1.2,19.5,209.5,73.01,58.28
2016,10,22,16,0,343.0,85.0,1.2,19.0,170.0,62.91,49.48
2016,10,22,16,15,299.0,69.5,1.15,18.0,131.5,52.34,40.13
2016,10,22,16,30,255.0,54.0,1.1,17.0,93.0,41.39,30.17
2016,10,22,16,45,173.5,37.5,1.1,16.5,59.5,29.16,18.33
2016,10,22,17,0,92.0,21.0,1.1,16.0,26.0,17.1,0.0
2016,10,22,17,15,46.0,10.5,1.1,15.5,13.0,9.55,0.0
2016,10,22,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,6,45,74.0,19.0,0.85,13.0,27.0,80.12,13.36
2016,10,23,7,0,148.0,38.0,0.8,13.0,54.0,162.76,126.3
2016,10,23,7,15,188.5,56.0,0.75,13.5,87.5,213.31,173.65
2016,10,23,7,30,229.0,74.0,0.7,14.0,121.0,264.73,217.98
2016,10,23,7,45,254.5,91.5,0.7,15.0,156.5,305.58,251.53
2016,10,23,8,0,280.0,109.0,0.7,16.0,192.0,346.25,283.45
2016,10,23,8,15,301.0,124.0,0.75,16.5,226.5,379.81,309.3
2016,10,23,8,30,322.0,139.0,0.8,17.0,261.0,412.68,333.85
2016,10,23,8,45,171.0,153.5,0.85,18.0,219.0,300.56,242.23
2016,10,23,9,0,20.0,168.0,0.9,19.0,177.0,175.45,138.58
2016,10,23,9,15,16.5,176.0,0.95,19.5,184.0,178.58,140.87
2016,10,23,9,30,13.0,184.0,1.0,20.0,191.0,181.92,142.81
2016,10,23,9,45,14.5,195.0,1.05,20.5,203.0,192.16,150.36
2016,10,23,10,0,16.0,206.0,1.1,21.0,215.0,202.3,157.75
2016,10,23,10,15,53.5,241.5,1.15,21.0,274.0,272.85,213.16
2016,10,23,10,30,91.0,277.0,1.2,21.0,333.0,331.25,257.75
2016,10,23,10,45,48.0,235.5,1.25,21.5,265.0,254.79,197.6
2016,10,23,11,0,5.0,194.0,1.3,22.0,197.0,177.64,136.68
2016,10,23,11,15,12.5,219.5,1.35,22.0,227.5,204.7,158.07
2016,10,23,11,30,20.0,245.0,1.4,22.0,258.0,230.76,178.16
2016,10,23,11,45,20.0,245.0,1.45,22.5,258.0,228.72,176.07
2016,10,23,12,0,20.0,245.0,1.5,23.0,258.0,226.63,174.08
2016,10,23,12,15,47.0,268.5,1.5,22.5,299.0,258.54,198.93
2016,10,23,12,30,74.0,292.0,1.5,22.0,340.0,284.79,218.92
2016,10,23,12,45,73.5,285.5,1.5,22.0,332.5,272.13,208.83
2016,10,23,13,0,73.0,279.0,1.5,22.0,325.0,259.44,198.84
2016,10,23,13,15,462.0,184.0,1.5,22.0,458.0,290.42,212.82
2016,10,23,13,30,851.0,89.0,1.5,22.0,591.0,290.39,196.95
2016,10,23,13,45,549.5,162.5,1.55,22.0,480.5,234.86,160.52
2016,10,23,14,0,248.0,236.0,1.6,22.0,370.0,212.0,154.11
2016,10,23,14,15,271.5,216.0,1.6,21.5,354.0,181.5,130.7
2016,10,23,14,30,295.0,196.0,1.6,21.0,338.0,148.8,109.4
2016,10,23,14,45,297.5,177.5,1.6,21.0,310.0,124.45,101.3
2016,10,23,15,0,300.0,159.0,1.6,21.0,282.0,113.51,92.31
2016,10,23,15,15,284.5,143.0,1.6,20.5,249.0,103.64,84.27
2016,10,23,15,30,269.0,127.0,1.6,20.0,216.0,93.42,75.78
2016,10,23,15,45,247.5,109.0,1.6,19.5,181.0,81.48,65.61
2016,10,23,16,0,226.0,91.0,1.6,19.0,146.0,69.14,54.85
2016,10,23,16,15,196.0,72.5,1.55,18.5,112.5,56.0,43.15
2016,10,23,16,30,166.0,54.0,1.5,18.0,79.0,42.44,30.84
2016,10,23,16,45,83.0,37.5,1.45,17.5,50.0,29.82,18.46
2016,10,23,17,0,0.0,21.0,1.4,17.0,21.0,17.87,0.0
2016,10,23,17,15,0.0,10.5,1.35,16.5,10.5,9.55,0.0
2016,10,23,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,24,6,45,42.5,18.5,1.8,14.5,23.0,52.16,0.0
2016,10,24,7,0,85.0,37.0,1.9,15.0,46.0,122.03,91.99
2016,10,24,7,15,117.5,56.5,1.95,15.0,76.0,168.1,135.51
2016,10,24,7,30,150.0,76.0,2.0,15.0,106.0,214.28,176.31
2016,10,24,7,45,166.5,96.0,2.1,15.5,137.5,250.37,207.13
2016,10,24,8,0,183.0,116.0,2.2,16.0,169.0,272.81,226.02
2016,10,24,8,15,199.0,133.0,2.2,16.0,199.5,316.42,261.37
2016,10,24,8,30,215.0,150.0,2.2,16.0,230.0,346.38,285.08
2016,10,24,8,45,286.0,159.0,2.2,16.5,279.0,406.81,333.07
2016,10,24,9,0,357.0,168.0,2.2,17.0,328.0,467.21,379.54
2016,10,24,9,15,383.5,178.5,2.15,17.0,363.5,494.85,399.61
2016,10,24,9,30,410.0,189.0,2.1,17.0,399.0,534.24,428.13
2016,10,24,9,45,281.0,223.0,2.1,17.0,371.5,455.26,364.2
2016,10,24,10,0,152.0,257.0,2.1,17.0,344.0,377.65,301.14
2016,10,24,10,15,93.5,251.0,2.05,17.5,305.5,311.42,247.65
2016,10,24,10,30,35.0,245.0,2.0,18.0,267.0,259.07,204.58
2016,10,24,10,45,210.0,253.0,2.0,18.5,386.5,390.78,309.62
2016,10,24,11,0,385.0,261.0,2.0,19.0,506.0,511.65,400.78
2016,10,24,11,15,332.0,278.0,1.95,19.0,491.5,478.44,373.2
2016,10,24,11,30,279.0,295.0,1.9,19.0,477.0,446.47,347.61
2016,10,24,11,45,195.5,300.5,1.85,19.5,428.5,384.4,298.75
2016,10,24,12,0,112.0,306.0,1.8,20.0,380.0,330.1,256.0
2016,10,24,12,15,88.5,295.5,1.8,20.0,353.5,301.31,233.77
2016,10,24,12,30,65.0,285.0,1.8,20.0,327.0,274.63,213.08
2016,10,24,12,45,124.5,287.0,1.8,20.0,365.0,292.53,226.07
2016,10,24,13,0,184.0,289.0,1.8,20.0,403.0,303.8,232.87
2016,10,24,13,15,162.5,278.5,1.8,20.0,377.0,274.97,210.02
2016,10,24,13,30,141.0,268.0,1.8,20.0,351.0,248.19,189.09
2016,10,24,13,45,94.5,245.0,1.85,20.0,299.0,214.67,164.21
2016,10,24,14,0,48.0,222.0,1.9,20.0,247.0,182.75,141.07
2016,10,24,14,15,47.0,207.5,1.9,19.5,231.0,166.08,128.62
2016,10,24,14,30,46.0,193.0,1.9,19.0,215.0,149.62,116.81
2016,10,24,14,45,23.0,159.0,1.95,19.0,170.0,130.51,107.37
2016,10,24,15,0,0.0,125.0,2.0,19.0,125.0,105.02,85.83
2016,10,24,15,15,0.0,110.0,1.95,18.5,110.0,92.96,75.78
2016,10,24,15,30,0.0,95.0,1.9,18.0,95.0,80.77,65.43
2016,10,24,15,45,0.0,79.5,1.85,18.0,79.5,68.07,54.33
2016,10,24,16,0,0.0,64.0,1.8,18.0,64.0,55.25,42.95
2016,10,24,16,15,0.0,48.5,1.7,17.5,48.5,42.28,31.37
2016,10,24,16,30,0.0,33.0,1.6,17.0,33.0,29.11,19.46
2016,10,24,16,45,0.0,20.5,1.5,16.5,20.5,18.06,8.79
2016,10,24,17,0,0.0,8.0,1.4,16.0,8.0,7.03,0.0
2016,10,24,17,15,0.0,4.0,1.35,15.5,4.0,3.64,0.0
2016,10,24,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,13.5,1.2,15.5,13.5,11.89,0.0
2016,10,25,7,0,0.0,27.0,1.2,16.0,27.0,24.74,13.73
2016,10,25,7,15,0.0,45.0,1.2,16.0,45.0,44.21,31.09
2016,10,25,7,30,0.0,63.0,1.2,16.0,63.0,62.44,46.97
2016,10,25,7,45,1.5,81.5,1.3,16.5,82.0,81.72,63.46
2016,10,25,8,0,3.0,100.0,1.4,17.0,101.0,100.62,79.34
2016,10,25,8,15,8.0,116.5,1.45,17.0,119.5,119.45,95.14
2016,10,25,8,30,13.0,133.0,1.5,17.0,138.0,138.3,110.71
2016,10,25,8,45,6.5,131.0,1.55,17.5,133.5,128.25,101.78
2016,10,25,9,0,0.0,129.0,1.6,18.0,129.0,119.35,93.85
2016,10,25,9,15,0.0,132.5,1.6,18.0,132.5,121.56,95.45
2016,10,25,9,30,0.0,136.0,1.6,18.0,136.0,124.01,97.22
2016,10,25,9,45,0.0,135.0,1.65,18.5,135.0,122.27,95.41
2016,10,25,10,0,0.0,134.0,1.7,19.0,134.0,120.76,93.82
2016,10,25,10,15,46.0,203.0,1.65,19.0,231.0,227.55,180.28
2016,10,25,10,30,92.0,272.0,1.6,19.0,328.0,326.32,257.15
2016,10,25,10,45,98.0,281.5,1.6,19.5,342.5,333.99,261.64
2016,10,25,11,0,104.0,291.0,1.6,20.0,357.0,340.86,265.92
2016,10,25,11,15,131.5,298.0,1.55,20.0,383.0,364.38,283.51
2016,10,25,11,30,159.0,305.0,1.5,20.0,409.0,377.87,293.19
2016,10,25,11,45,183.0,305.0,1.5,20.5,424.5,380.58,294.16
2016,10,25,12,0,207.0,305.0,1.5,21.0,440.0,381.05,293.27
2016,10,25,12,15,120.0,281.0,1.5,21.0,359.0,305.55,235.51
2016,10,25,12,30,33.0,257.0,1.5,21.0,278.0,237.1,183.2
2016,10,25,12,45,142.5,268.0,1.5,21.5,356.0,283.98,217.85
2016,10,25,13,0,252.0,279.0,1.5,22.0,434.0,317.41,239.75
2016,10,25,13,15,546.0,178.5,1.5,22.0,500.0,307.56,223.05
2016,10,25,13,30,840.0,78.0,1.5,22.0,566.0,277.26,186.45
2016,10,25,13,45,828.0,77.5,1.5,22.0,538.0,228.98,144.64
2016,10,25,14,0,816.0,77.0,1.5,22.0,510.0,174.47,100.32
2016,10,25,14,15,800.0,75.0,1.45,21.5,476.0,124.61,65.41
2016,10,25,14,30,784.0,73.0,1.4,21.0,442.0,75.85,42.2
2016,10,25,14,45,761.5,70.0,1.4,21.0,403.0,52.22,39.76
2016,10,25,15,0,739.0,67.0,1.4,21.0,364.0,50.93,38.76
2016,10,25,15,15,707.0,63.5,1.3,20.5,321.0,49.18,37.41
2016,10,25,15,30,675.0,60.0,1.2,20.0,278.0,47.46,36.02
2016,10,25,15,45,628.5,55.5,1.2,20.0,232.5,41.02,30.37
2016,10,25,16,0,582.0,51.0,1.2,20.0,187.0,38.62,28.16
2016,10,25,16,15,506.5,44.0,1.1,19.0,142.5,34.05,24.02
2016,10,25,16,30,431.0,37.0,1.0,18.0,98.0,29.42,19.59
2016,10,25,16,45,305.0,26.5,0.95,17.5,61.0,21.43,11.08
2016,10,25,17,0,179.0,16.0,0.9,17.0,24.0,13.17,0.0
2016,10,25,17,15,89.5,8.0,0.85,16.5,12.0,7.28,0.0
2016,10,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,6,45,202.5,13.5,0.8,14.5,33.5,157.46,0.0
2016,10,26,7,0,405.0,27.0,0.7,15.0,67.0,320.63,239.84
2016,10,26,7,15,498.5,34.5,0.7,15.5,111.5,391.81,312.48
2016,10,26,7,30,592.0,42.0,0.7,16.0,156.0,474.59,381.32
2016,10,26,7,45,647.5,46.5,0.75,16.5,203.0,529.72,425.35
2016,10,26,8,0,703.0,51.0,0.8,17.0,250.0,584.52,466.7
2016,10,26,8,15,351.5,68.5,0.8,17.5,168.0,356.15,289.99
2016,10,26,8,30,0.0,86.0,0.8,18.0,86.0,77.89,59.4
2016,10,26,8,45,3.5,119.5,0.85,19.0,121.5,113.9,89.35
2016,10,26,9,0,7.0,153.0,0.9,20.0,157.0,149.98,118.01
2016,10,26,9,15,99.5,187.0,0.95,20.5,237.5,264.5,210.64
2016,10,26,9,30,192.0,221.0,1.0,21.0,318.0,379.63,299.19
2016,10,26,9,45,534.5,147.5,1.1,21.5,440.5,569.82,444.69
2016,10,26,10,0,877.0,74.0,1.2,22.0,563.0,726.15,555.66
2016,10,26,10,15,887.0,75.0,1.2,22.0,588.0,719.75,548.58
2016,10,26,10,30,897.0,76.0,1.2,22.0,613.0,709.9,541.06
2016,10,26,10,45,900.0,78.0,1.3,22.5,630.5,692.95,527.94
2016,10,26,11,0,903.0,80.0,1.4,23.0,648.0,672.79,511.98
2016,10,26,11,15,907.5,80.5,1.45,23.0,658.0,648.88,493.69
2016,10,26,11,30,912.0,81.0,1.5,23.0,668.0,621.88,472.79
2016,10,26,11,45,910.5,82.5,1.55,23.0,670.0,589.52,447.49
2016,10,26,12,0,909.0,84.0,1.6,23.0,672.0,554.62,419.72
2016,10,26,12,15,907.5,83.5,1.6,23.0,666.0,515.51,387.88
2016,10,26,12,30,906.0,83.0,1.6,23.0,660.0,474.26,353.59
2016,10,26,12,45,901.5,82.5,1.6,23.0,646.0,429.88,316.05
2016,10,26,13,0,897.0,82.0,1.6,23.0,632.0,383.98,276.41
2016,10,26,13,15,889.5,81.0,1.6,22.5,610.0,335.45,234.5
2016,10,26,13,30,882.0,80.0,1.6,22.0,588.0,286.11,191.48
2016,10,26,13,45,871.0,78.5,1.6,22.0,559.5,235.09,147.51
2016,10,26,14,0,860.0,77.0,1.6,22.0,531.0,184.05,106.14
2016,10,26,14,15,844.0,75.0,1.55,21.5,495.5,125.61,65.14
2016,10,26,14,30,828.0,73.0,1.5,21.0,460.0,74.53,41.89
2016,10,26,14,45,806.0,70.0,1.45,21.0,419.5,52.71,40.19
2016,10,26,15,0,784.0,67.0,1.4,21.0,379.0,51.39,39.17
2016,10,26,15,15,752.0,63.5,1.3,20.5,334.0,49.61,37.79
2016,10,26,15,30,720.0,60.0,1.2,20.0,289.0,47.86,36.37
2016,10,26,15,45,674.0,55.0,1.15,20.0,242.0,44.76,33.63
2016,10,26,16,0,628.0,50.0,1.1,20.0,195.0,41.65,30.77
2016,10,26,16,15,550.5,43.5,1.0,19.0,148.5,33.91,23.86
2016,10,26,16,30,473.0,37.0,0.9,18.0,102.0,29.67,19.74
2016,10,26,16,45,236.5,30.5,0.85,17.0,63.0,23.95,12.59
2016,10,26,17,0,0.0,24.0,0.8,16.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.85,16.0,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,10.0,0.95,15.0,10.0,8.79,0.0
2016,10,27,7,0,0.0,20.0,1.0,16.0,20.0,17.61,7.79
2016,10,27,7,15,0.0,33.5,1.0,16.5,33.5,29.6,18.86
2016,10,27,7,30,0.0,47.0,1.0,17.0,47.0,42.83,30.35
2016,10,27,7,45,0.0,61.5,1.05,17.5,61.5,56.91,42.41
2016,10,27,8,0,0.0,76.0,1.1,18.0,76.0,70.76,54.07
2016,10,27,8,15,0.0,90.5,1.1,18.5,90.5,84.44,65.38
2016,10,27,8,30,0.0,105.0,1.1,19.0,105.0,98.01,76.37
2016,10,27,8,45,26.0,141.0,1.15,19.5,152.5,164.19,130.84
2016,10,27,9,0,52.0,177.0,1.2,20.0,200.0,222.21,177.13
2016,10,27,9,15,26.0,141.5,1.15,20.0,153.0,158.59,125.1
2016,10,27,9,30,0.0,106.0,1.1,20.0,106.0,95.05,72.82
2016,10,27,9,45,0.0,107.5,1.1,20.5,107.5,96.15,73.54
2016,10,27,10,0,0.0,109.0,1.1,21.0,109.0,97.32,74.19
2016,10,27,10,15,1.0,144.0,1.15,21.0,145.0,130.48,100.75
2016,10,27,10,30,2.0,179.0,1.2,21.0,181.0,163.51,126.81
2016,10,27,10,45,26.0,222.5,1.25,21.5,239.0,219.51,170.73
2016,10,27,11,0,50.0,266.0,1.3,22.0,297.0,281.14,217.78
2016,10,27,11,15,25.0,189.0,1.45,21.5,204.5,188.75,146.11
2016,10,27,11,30,0.0,112.0,1.6,21.0,112.0,99.4,75.28
2016,10,27,11,45,0.0,112.0,1.75,21.0,112.0,99.33,75.36
2016,10,27,12,0,0.0,112.0,1.9,21.0,112.0,99.25,75.31
2016,10,27,12,15,0.0,113.5,1.9,20.5,113.5,100.47,76.47
2016,10,27,12,30,0.0,115.0,1.9,20.0,115.0,101.68,77.64
2016,10,27,12,45,1.5,148.0,1.95,19.5,149.0,130.48,101.1
2016,10,27,13,0,3.0,181.0,2.0,19.0,183.0,158.12,123.52
2016,10,27,13,15,10.0,195.0,1.9,19.0,201.0,170.43,133.21
2016,10,27,13,30,17.0,209.0,1.8,19.0,219.0,181.21,141.62
2016,10,27,13,45,9.5,187.5,1.7,19.0,193.0,160.5,125.43
2016,10,27,14,0,2.0,166.0,1.6,19.0,167.0,140.86,110.18
2016,10,27,14,15,1.0,101.0,1.5,19.0,101.5,88.51,67.84
2016,10,27,14,30,0.0,36.0,1.4,19.0,36.0,31.75,21.01
2016,10,27,14,45,0.0,35.0,1.35,19.0,35.0,30.86,21.5
2016,10,27,15,0,0.0,34.0,1.3,19.0,34.0,29.96,20.77
2016,10,27,15,15,0.0,30.0,1.2,19.0,30.0,26.42,17.7
2016,10,27,15,30,0.0,26.0,1.1,19.0,26.0,22.88,14.6
2016,10,27,15,45,0.0,21.5,1.0,19.0,21.5,18.91,11.07
2016,10,27,16,0,0.0,17.0,0.9,19.0,17.0,14.94,7.51
2016,10,27,16,15,0.0,12.5,0.8,18.5,12.5,10.97,3.94
2016,10,27,16,30,0.0,8.0,0.7,18.0,8.0,7.02,0.35
2016,10,27,16,45,0.0,4.5,0.65,18.0,4.5,3.94,0.0
2016,10,27,17,0,0.0,1.0,0.6,18.0,1.0,0.91,0.0
2016,10,27,17,15,0.0,0.5,0.6,17.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,13.0,1.1,16.0,13.0,11.82,0.0
2016,10,28,7,0,0.0,26.0,1.2,16.0,26.0,24.7,12.82
2016,10,28,7,15,5.0,45.5,1.2,16.0,46.5,49.83,35.61
2016,10,28,7,30,10.0,65.0,1.2,16.0,67.0,73.42,56.22
2016,10,28,7,45,21.0,84.0,1.25,16.5,89.5,108.65,86.33
2016,10,28,8,0,32.0,103.0,1.3,17.0,112.0,135.91,109.34
2016,10,28,8,15,37.5,121.5,1.25,17.0,133.5,158.38,128.0
2016,10,28,8,30,43.0,140.0,1.2,17.0,155.0,180.56,146.05
2016,10,28,8,45,21.5,120.5,1.2,17.0,128.0,136.86,109.43
2016,10,28,9,0,0.0,101.0,1.2,17.0,101.0,91.32,71.05
2016,10,28,9,15,6.0,139.0,1.2,17.5,142.0,132.88,105.18
2016,10,28,9,30,12.0,177.0,1.2,18.0,183.0,174.5,138.44
2016,10,28,9,45,6.0,111.0,1.3,18.5,114.0,103.84,80.51
2016,10,28,10,0,0.0,45.0,1.4,19.0,45.0,39.75,27.48
2016,10,28,10,15,0.0,107.0,1.45,19.0,107.5,95.32,73.19
2016,10,28,10,30,0.0,169.0,1.5,19.0,170.0,152.74,119.39
2016,10,28,10,45,415.0,132.5,1.55,19.5,389.5,420.36,335.31
2016,10,28,11,0,830.0,96.0,1.6,20.0,609.0,638.48,496.51
2016,10,28,11,15,834.5,96.5,1.6,20.0,619.5,615.53,476.0
2016,10,28,11,30,839.0,97.0,1.6,20.0,630.0,589.68,455.21
2016,10,28,11,45,838.5,98.0,1.65,20.5,631.5,558.78,429.72
2016,10,28,12,0,838.0,99.0,1.7,21.0,633.0,525.5,401.96
2016,10,28,12,15,836.5,98.5,1.65,20.5,627.5,488.11,371.59
2016,10,28,12,30,835.0,98.0,1.6,20.0,622.0,448.79,338.89
2016,10,28,12,45,618.0,169.0,1.6,20.0,552.0,384.28,288.51
2016,10,28,13,0,401.0,240.0,1.6,20.0,482.0,334.05,250.87
2016,10,28,13,15,420.5,225.5,1.55,20.0,471.0,301.92,223.16
2016,10,28,13,30,440.0,211.0,1.5,20.0,460.0,268.58,194.04
2016,10,28,13,45,414.5,204.5,1.45,20.0,430.0,230.62,163.32
2016,10,28,14,0,389.0,198.0,1.4,20.0,400.0,199.59,139.65
2016,10,28,14,15,579.5,139.0,1.3,19.5,416.5,142.59,90.35
2016,10,28,14,30,770.0,80.0,1.2,19.0,433.0,73.01,45.14
2016,10,28,14,45,752.0,75.5,1.2,19.0,394.5,56.84,44.16
2016,10,28,15,0,734.0,71.0,1.2,19.0,356.0,54.51,42.24
2016,10,28,15,15,700.0,67.5,1.15,18.5,313.0,52.87,40.97
2016,10,28,15,30,666.0,64.0,1.1,18.0,270.0,46.81,35.77
2016,10,28,15,45,621.5,57.5,1.05,18.0,225.0,42.96,32.34
2016,10,28,16,0,577.0,51.0,1.0,18.0,180.0,39.02,28.7
2016,10,28,16,15,494.5,44.0,0.9,17.5,135.0,34.44,24.42
2016,10,28,16,30,412.0,37.0,0.8,17.0,90.0,29.83,19.82
2016,10,28,16,45,206.0,27.5,0.75,16.5,54.0,21.6,9.58
2016,10,28,17,0,0.0,18.0,0.7,16.0,18.0,16.37,0.0
2016,10,28,17,15,0.0,9.0,0.75,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,145.0,14.5,0.95,15.5,27.0,96.41,0.0
2016,10,29,7,0,290.0,29.0,1.0,16.0,54.0,248.96,175.4
2016,10,29,7,15,392.5,38.5,1.05,16.0,96.0,331.0,263.73
2016,10,29,7,30,495.0,48.0,1.1,16.0,138.0,417.66,338.03
2016,10,29,7,45,562.0,53.5,1.15,16.5,184.0,478.32,388.14
2016,10,29,8,0,629.0,59.0,1.2,17.0,230.0,539.5,436.35
2016,10,29,8,15,314.5,82.5,1.2,17.0,168.0,345.01,282.48
2016,10,29,8,30,0.0,106.0,1.2,17.0,106.0,99.47,77.7
2016,10,29,8,45,21.5,138.5,1.3,17.5,147.5,148.2,118.75
2016,10,29,9,0,43.0,171.0,1.4,18.0,189.0,208.67,167.7
2016,10,29,9,15,21.5,148.5,1.4,18.0,157.5,154.12,122.52
2016,10,29,9,30,0.0,126.0,1.4,18.0,126.0,114.47,89.44
2016,10,29,9,45,142.0,179.5,1.45,18.5,257.0,289.56,233.04
2016,10,29,10,0,284.0,233.0,1.5,19.0,388.0,454.68,359.95
2016,10,29,10,15,579.0,156.5,1.5,19.0,490.0,588.28,462.12
2016,10,29,10,30,874.0,80.0,1.5,19.0,592.0,687.98,535.95
2016,10,29,10,45,878.5,81.5,1.5,19.5,609.0,671.87,520.68
2016,10,29,11,0,883.0,83.0,1.5,20.0,626.0,652.6,504.16
2016,10,29,11,15,886.5,83.5,1.45,20.0,636.0,628.58,484.63
2016,10,29,11,30,890.0,84.0,1.4,20.0,646.0,601.61,462.68
2016,10,29,11,45,893.5,83.5,1.4,20.5,648.5,570.8,437.01
2016,10,29,12,0,897.0,83.0,1.4,21.0,651.0,537.26,408.83
2016,10,29,12,15,895.0,82.5,1.35,21.0,644.5,498.54,376.7
2016,10,29,12,30,893.0,82.0,1.3,21.0,638.0,457.76,342.27
2016,10,29,12,45,887.5,82.0,1.3,21.0,624.0,414.21,305.09
2016,10,29,13,0,882.0,82.0,1.3,21.0,610.0,369.24,265.93
2016,10,29,13,15,874.0,80.5,1.25,21.0,588.0,321.1,223.6
2016,10,29,13,30,866.0,79.0,1.2,21.0,566.0,272.24,180.59
2016,10,29,13,45,589.0,145.0,1.2,21.0,469.0,217.14,144.7
2016,10,29,14,0,312.0,211.0,1.2,21.0,372.0,196.96,140.3
2016,10,29,14,15,560.0,141.5,1.2,20.5,406.0,140.49,89.46
2016,10,29,14,30,808.0,72.0,1.2,20.0,440.0,65.28,39.92
2016,10,29,14,45,783.5,69.5,1.2,20.0,399.5,52.57,40.29
2016,10,29,15,0,759.0,67.0,1.2,20.0,359.0,51.63,39.57
2016,10,29,15,15,725.0,63.5,1.15,19.5,315.0,49.86,38.18
2016,10,29,15,30,691.0,60.0,1.1,19.0,271.0,48.12,36.76
2016,10,29,15,45,637.5,55.5,1.05,19.0,224.5,41.58,30.97
2016,10,29,16,0,584.0,51.0,1.0,19.0,178.0,39.18,28.7
2016,10,29,16,15,501.0,43.5,0.95,18.0,133.0,34.17,24.08
2016,10,29,16,30,418.0,36.0,0.9,17.0,88.0,29.09,19.09
2016,10,29,16,45,209.0,26.0,0.85,16.5,52.0,20.45,7.93
2016,10,29,17,0,0.0,16.0,0.8,16.0,16.0,14.55,0.0
2016,10,29,17,15,0.0,8.0,0.8,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
