Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,10.0,2.0,15.0,10.0,9.1,0.0
2016,10,30,7,0,0.0,20.0,2.1,15.0,20.0,17.62,6.85
2016,10,30,7,15,0.0,36.5,2.2,15.0,36.5,34.53,22.84
2016,10,30,7,30,0.0,53.0,2.3,15.0,53.0,51.31,37.58
2016,10,30,7,45,0.0,71.0,2.4,15.5,71.0,69.34,53.14
2016,10,30,8,0,0.0,89.0,2.5,16.0,89.0,86.88,68.05
2016,10,30,8,15,3.0,106.0,2.55,16.0,107.0,105.03,83.45
2016,10,30,8,30,6.0,123.0,2.6,16.0,125.0,123.07,98.53
2016,10,30,8,45,3.0,68.5,2.65,16.5,69.5,62.73,47.62
2016,10,30,9,0,0.0,14.0,2.7,17.0,14.0,12.32,4.81
2016,10,30,9,15,0.0,16.0,2.75,17.0,16.0,14.09,6.3
2016,10,30,9,30,0.0,18.0,2.8,17.0,18.0,15.86,7.77
2016,10,30,9,45,0.0,24.5,2.85,17.5,24.5,21.61,12.55
2016,10,30,10,0,0.0,31.0,2.9,18.0,31.0,27.36,17.3
2016,10,30,10,15,0.0,100.0,2.85,18.0,100.0,88.89,68.31
2016,10,30,10,30,0.0,169.0,2.8,18.0,169.0,152.82,120.28
2016,10,30,10,45,0.0,90.5,2.8,18.5,90.5,80.21,60.74
2016,10,30,11,0,0.0,12.0,2.8,19.0,12.0,10.59,3.16
2016,10,30,11,15,219.0,127.0,2.75,19.0,264.5,264.34,212.38
2016,10,30,11,30,438.0,242.0,2.7,19.0,517.0,487.22,383.19
2016,10,30,11,45,645.0,170.5,2.65,19.5,576.0,516.17,402.64
2016,10,30,12,0,852.0,99.0,2.6,20.0,635.0,526.27,407.08
2016,10,30,12,15,850.5,99.0,2.55,20.0,629.5,488.89,375.11
2016,10,30,12,30,849.0,99.0,2.5,20.0,624.0,449.53,341.13
2016,10,30,12,45,847.0,97.0,2.45,20.0,610.5,406.38,303.46
2016,10,30,13,0,845.0,95.0,2.4,20.0,597.0,361.7,263.79
2016,10,30,13,15,836.0,94.0,2.3,19.5,576.0,314.56,222.15
2016,10,30,13,30,827.0,93.0,2.2,19.0,555.0,266.91,179.98
2016,10,30,13,45,465.0,158.5,2.15,19.0,416.0,202.68,140.08
2016,10,30,14,0,103.0,224.0,2.1,19.0,277.0,188.09,143.94
2016,10,30,14,15,150.5,208.0,2.05,19.0,279.0,165.01,124.89
2016,10,30,14,30,198.0,192.0,2.0,19.0,281.0,142.08,110.18
2016,10,30,14,45,452.5,135.5,1.95,19.0,314.5,93.15,75.54
2016,10,30,15,0,707.0,79.0,1.9,19.0,348.0,55.69,43.25
2016,10,30,15,15,668.5,74.5,1.8,18.5,304.0,53.66,41.67
2016,10,30,15,30,630.0,70.0,1.7,18.0,260.0,51.65,40.01
2016,10,30,15,45,567.0,65.0,1.65,17.5,214.0,49.16,37.81
2016,10,30,16,0,504.0,60.0,1.6,17.0,168.0,46.76,35.54
2016,10,30,16,15,412.5,50.5,1.45,16.5,124.0,40.3,29.52
2016,10,30,16,30,321.0,41.0,1.3,16.0,80.0,33.74,22.99
2016,10,30,16,45,160.5,27.5,1.2,15.5,47.0,21.63,7.64
2016,10,30,17,0,0.0,14.0,1.1,15.0,14.0,12.73,0.0
2016,10,30,17,15,0.0,7.0,1.1,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,6,45,136.5,14.0,0.9,13.0,25.0,90.15,0.0
2016,10,31,7,0,273.0,28.0,0.9,13.0,50.0,231.63,153.2
2016,10,31,7,15,383.5,38.0,0.8,13.5,92.0,321.73,256.61
2016,10,31,7,30,494.0,48.0,0.7,14.0,134.0,413.17,334.25
2016,10,31,7,45,563.0,54.0,0.65,14.5,180.5,475.39,384.97
2016,10,31,8,0,632.0,60.0,0.6,15.0,227.0,538.11,433.4
2016,10,31,8,15,674.5,64.0,0.55,15.0,272.0,579.5,464.04
2016,10,31,8,30,717.0,68.0,0.5,15.0,317.0,615.72,489.38
2016,10,31,8,45,751.5,70.0,0.5,15.5,359.5,646.23,509.4
2016,10,31,9,0,786.0,72.0,0.5,16.0,402.0,674.16,527.04
2016,10,31,9,15,806.0,74.5,0.5,16.5,439.0,689.31,535.28
2016,10,31,9,30,826.0,77.0,0.5,17.0,476.0,701.33,541.38
2016,10,31,9,45,835.5,80.5,0.5,17.5,506.5,703.67,540.77
2016,10,31,10,0,845.0,84.0,0.5,18.0,537.0,702.67,538.06
2016,10,31,10,15,855.0,85.5,0.5,18.0,561.5,696.38,532.58
2016,10,31,10,30,865.0,87.0,0.5,18.0,586.0,686.7,524.36
2016,10,31,10,45,668.5,154.5,0.55,18.5,547.0,608.55,465.04
2016,10,31,11,0,472.0,222.0,0.6,19.0,508.0,525.5,402.44
2016,10,31,11,15,371.0,251.0,0.65,19.0,477.5,466.83,358.88
2016,10,31,11,30,270.0,280.0,0.7,19.0,447.0,419.61,322.92
2016,10,31,11,45,574.0,186.0,0.75,19.0,543.5,486.79,373.8
2016,10,31,12,0,878.0,92.0,0.8,19.0,640.0,529.69,402.77
2016,10,31,12,15,874.5,91.5,0.85,19.0,633.0,490.92,370.68
2016,10,31,12,30,871.0,91.0,0.9,19.0,626.0,450.29,337.0
2016,10,31,12,45,861.0,91.5,1.0,19.0,610.0,403.77,298.21
2016,10,31,13,0,851.0,92.0,1.1,19.0,594.0,358.18,259.0
2016,10,31,13,15,842.5,90.5,1.15,19.0,572.5,310.6,217.29
2016,10,31,13,30,834.0,89.0,1.2,19.0,551.0,262.47,174.97
2016,10,31,13,45,598.5,143.0,1.3,19.0,466.0,213.45,142.47
2016,10,31,14,0,363.0,197.0,1.4,19.0,381.0,191.43,135.16
2016,10,31,14,15,573.5,137.5,1.45,18.5,404.5,135.68,86.93
2016,10,31,14,30,784.0,78.0,1.5,18.0,428.0,64.6,50.96
2016,10,31,14,45,760.5,75.0,1.55,18.0,388.5,56.99,44.52
2016,10,31,15,0,737.0,72.0,1.6,18.0,349.0,55.81,43.59
2016,10,31,15,15,700.0,68.0,1.6,17.5,305.0,53.76,41.94
2016,10,31,15,30,663.0,64.0,1.6,17.0,261.0,47.23,36.27
2016,10,31,15,45,604.5,59.0,1.6,17.0,215.0,44.53,33.81
2016,10,31,16,0,546.0,54.0,1.6,17.0,169.0,41.88,31.24
2016,10,31,16,15,455.0,45.5,1.5,16.0,124.5,36.09,25.88
2016,10,31,16,30,364.0,37.0,1.4,15.0,80.0,30.23,19.99
2016,10,31,16,45,213.0,24.0,1.3,14.5,46.0,19.83,5.29
2016,10,31,17,0,62.0,11.0,1.2,14.0,12.0,10.01,0.0
2016,10,31,17,15,31.0,5.5,1.2,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,6,45,115.5,14.0,1.1,12.5,23.0,77.85,0.0
2016,11,1,7,0,231.0,28.0,1.1,13.0,46.0,203.49,127.17
2016,11,1,7,15,344.5,39.0,1.1,13.0,87.0,296.91,237.38
2016,11,1,7,30,458.0,50.0,1.1,13.0,128.0,390.18,318.72
2016,11,1,7,45,534.0,56.0,1.15,13.5,174.0,456.38,374.31
2016,11,1,8,0,610.0,62.0,1.2,14.0,220.0,523.2,427.97
2016,11,1,8,15,654.5,66.5,1.15,14.5,265.0,566.2,460.4
2016,11,1,8,30,699.0,71.0,1.1,15.0,310.0,607.84,490.03
2016,11,1,8,45,735.5,73.0,1.1,15.5,352.5,635.35,508.4
2016,11,1,9,0,772.0,75.0,1.1,16.0,395.0,664.57,527.6
2016,11,1,9,15,793.0,77.5,1.1,16.0,432.5,680.35,537.62
2016,11,1,9,30,814.0,80.0,1.1,16.0,470.0,693.02,545.46
2016,11,1,9,45,833.0,80.5,1.1,16.5,502.0,698.65,547.26
2016,11,1,10,0,852.0,81.0,1.1,17.0,534.0,700.88,546.79
2016,11,1,10,15,862.0,82.0,1.1,17.0,558.5,689.59,537.69
2016,11,1,10,30,872.0,83.0,1.1,17.0,583.0,679.85,529.23
2016,11,1,10,45,879.0,84.0,1.1,17.5,600.5,664.81,515.85
2016,11,1,11,0,886.0,85.0,1.1,18.0,618.0,646.52,500.04
2016,11,1,11,15,889.5,85.5,1.1,18.0,627.5,622.43,480.77
2016,11,1,11,30,893.0,86.0,1.1,18.0,637.0,595.38,459.03
2016,11,1,11,45,892.5,86.5,1.15,18.5,638.5,563.34,432.71
2016,11,1,12,0,892.0,87.0,1.2,19.0,640.0,528.82,403.96
2016,11,1,12,15,890.0,86.5,1.2,19.0,633.5,490.36,372.04
2016,11,1,12,30,888.0,86.0,1.2,19.0,627.0,449.86,337.72
2016,11,1,12,45,878.5,87.0,1.25,19.0,612.0,406.03,300.24
2016,11,1,13,0,869.0,88.0,1.3,19.0,597.0,361.12,261.01
2016,11,1,13,15,860.5,87.0,1.3,18.5,575.5,309.82,216.52
2016,11,1,13,30,852.0,86.0,1.3,18.0,554.0,261.36,173.98
2016,11,1,13,45,840.0,84.0,1.3,18.0,525.5,211.1,130.9
2016,11,1,14,0,828.0,82.0,1.3,18.0,497.0,161.06,91.44
2016,11,1,14,15,810.0,79.5,1.3,18.0,462.0,110.69,59.33
2016,11,1,14,30,792.0,77.0,1.3,18.0,427.0,61.66,48.44
2016,11,1,14,45,765.5,74.5,1.3,18.0,387.0,56.78,44.35
2016,11,1,15,0,739.0,72.0,1.3,18.0,347.0,55.98,43.75
2016,11,1,15,15,702.0,68.0,1.3,17.5,303.0,49.2,37.94
2016,11,1,15,30,665.0,64.0,1.3,17.0,259.0,47.38,36.41
2016,11,1,15,45,605.5,58.5,1.3,17.0,212.5,44.27,33.57
2016,11,1,16,0,546.0,53.0,1.3,17.0,166.0,41.17,30.61
2016,11,1,16,15,454.5,44.5,1.3,16.0,122.0,35.36,25.2
2016,11,1,16,30,363.0,36.0,1.3,15.0,78.0,29.46,19.2
2016,11,1,16,45,181.5,18.0,1.3,14.5,39.0,14.35,1.09
2016,11,1,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,6,45,132.0,13.0,1.25,9.5,22.5,85.81,0.0
2016,11,2,7,0,264.0,26.0,1.3,10.0,45.0,218.72,128.71
2016,11,2,7,15,377.0,36.5,1.35,10.5,87.0,313.07,251.86
2016,11,2,7,30,490.0,47.0,1.4,11.0,129.0,405.58,333.86
2016,11,2,7,45,557.0,53.5,1.45,12.0,175.0,466.51,385.39
2016,11,2,8,0,624.0,60.0,1.5,13.0,221.0,527.87,434.66
2016,11,2,8,15,668.0,65.0,1.45,13.5,266.0,571.16,467.85
2016,11,2,8,30,712.0,70.0,1.4,14.0,311.0,613.07,498.14
2016,11,2,8,45,745.0,73.0,1.4,14.5,353.5,639.25,515.79
2016,11,2,9,0,778.0,76.0,1.4,15.0,396.0,667.04,534.21
2016,11,2,9,15,799.0,78.5,1.3,15.5,433.5,682.75,542.45
2016,11,2,9,30,820.0,81.0,1.2,16.0,471.0,695.31,548.29
2016,11,2,9,45,847.5,79.0,1.1,17.0,504.5,703.96,550.17
2016,11,2,10,0,875.0,77.0,1.0,18.0,538.0,704.28,546.14
2016,11,2,10,15,884.5,78.0,0.9,18.5,563.0,697.27,538.01
2016,11,2,10,30,894.0,79.0,0.8,19.0,588.0,686.88,526.92
2016,11,2,10,45,901.0,79.5,0.75,19.5,605.5,670.94,512.52
2016,11,2,11,0,908.0,80.0,0.7,20.0,623.0,651.71,495.74
2016,11,2,11,15,911.0,80.5,0.65,20.0,632.5,626.85,475.74
2016,11,2,11,30,914.0,81.0,0.6,20.0,642.0,599.01,453.34
2016,11,2,11,45,914.0,81.0,0.6,20.5,643.0,566.2,426.7
2016,11,2,12,0,914.0,81.0,0.6,21.0,644.0,530.85,397.68
2016,11,2,12,15,912.0,81.0,0.6,21.0,637.5,492.17,366.3
2016,11,2,12,30,910.0,81.0,0.6,21.0,631.0,451.39,332.47
2016,11,2,12,45,907.5,79.0,0.65,21.5,617.5,406.73,294.54
2016,11,2,13,0,905.0,77.0,0.7,22.0,604.0,360.43,254.44
2016,11,2,13,15,897.0,76.0,0.7,22.0,582.0,312.02,212.47
2016,11,2,13,30,889.0,75.0,0.7,22.0,560.0,262.84,169.86
2016,11,2,13,45,876.0,74.0,0.75,22.0,531.0,212.24,127.64
2016,11,2,14,0,863.0,73.0,0.8,22.0,502.0,161.79,89.09
2016,11,2,14,15,846.0,71.0,0.8,21.5,466.5,104.05,52.63
2016,11,2,14,30,829.0,69.0,0.8,21.0,431.0,53.67,40.97
2016,11,2,14,45,803.0,66.5,0.85,21.0,390.5,50.9,38.74
2016,11,2,15,0,777.0,64.0,0.9,21.0,350.0,49.86,37.91
2016,11,2,15,15,741.5,60.5,0.95,20.0,305.5,47.99,36.49
2016,11,2,15,30,706.0,57.0,1.0,19.0,261.0,46.16,35.03
2016,11,2,15,45,651.0,52.0,1.05,18.5,214.5,42.95,32.19
2016,11,2,16,0,596.0,47.0,1.1,18.0,168.0,36.4,26.29
2016,11,2,16,15,508.0,39.5,1.1,17.0,123.0,31.23,21.48
2016,11,2,16,30,420.0,32.0,1.1,16.0,78.0,26.01,16.09
2016,11,2,16,45,210.0,16.0,1.1,15.5,39.0,12.69,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,3,6,45,150.0,11.5,1.35,11.5,22.0,94.03,0.0
2016,11,3,7,0,300.0,23.0,1.4,12.0,44.0,234.44,123.59
2016,11,3,7,15,413.5,32.5,1.4,12.5,86.5,329.53,261.82
2016,11,3,7,30,527.0,42.0,1.4,13.0,129.0,421.33,343.38
2016,11,3,7,45,593.5,48.0,1.45,14.0,175.0,481.38,394.0
2016,11,3,8,0,660.0,54.0,1.5,15.0,221.0,537.24,438.83
2016,11,3,8,15,702.5,58.5,1.4,15.5,266.5,580.0,470.78
2016,11,3,8,30,745.0,63.0,1.3,16.0,312.0,621.06,499.62
2016,11,3,8,45,775.0,65.5,1.25,16.5,354.5,648.72,517.73
2016,11,3,9,0,805.0,68.0,1.2,17.0,397.0,673.75,533.37
2016,11,3,9,15,825.5,70.5,1.1,17.5,434.0,689.08,541.08
2016,11,3,9,30,846.0,73.0,1.0,18.0,471.0,701.23,546.36
2016,11,3,9,45,864.0,73.5,0.9,19.0,503.5,700.78,541.61
2016,11,3,10,0,882.0,74.0,0.8,20.0,536.0,702.44,538.53
2016,11,3,10,15,891.5,75.0,0.75,20.5,560.5,695.38,530.92
2016,11,3,10,30,901.0,76.0,0.7,21.0,585.0,684.93,520.45
2016,11,3,10,45,907.0,77.0,0.65,22.0,602.5,668.82,505.03
2016,11,3,11,0,913.0,78.0,0.6,23.0,620.0,649.42,487.32
2016,11,3,11,15,916.0,78.5,0.55,23.0,629.5,624.5,467.51
2016,11,3,11,30,919.0,79.0,0.5,23.0,639.0,596.58,445.32
2016,11,3,11,45,918.0,79.5,0.45,23.5,640.0,563.66,418.39
2016,11,3,12,0,917.0,80.0,0.4,24.0,641.0,528.23,389.25
2016,11,3,12,15,915.0,80.0,0.4,24.0,634.5,489.52,358.34
2016,11,3,12,30,913.0,80.0,0.4,24.0,628.0,448.7,325.02
2016,11,3,12,45,906.5,79.5,0.4,24.5,613.5,403.86,287.33
2016,11,3,13,0,900.0,79.0,0.4,25.0,599.0,357.69,247.91
2016,11,3,13,15,891.5,78.0,0.4,24.5,577.0,309.43,207.3
2016,11,3,13,30,883.0,77.0,0.4,24.0,555.0,260.44,165.97
2016,11,3,13,45,869.0,76.0,0.4,24.0,526.0,210.03,124.62
2016,11,3,14,0,855.0,75.0,0.4,24.0,497.0,153.76,82.3
2016,11,3,14,15,797.5,76.0,0.45,24.0,447.5,102.58,53.11
2016,11,3,14,30,740.0,77.0,0.5,24.0,398.0,57.55,43.73
2016,11,3,14,45,702.0,76.0,0.55,24.0,357.0,57.84,44.16
2016,11,3,15,0,664.0,75.0,0.6,24.0,316.0,53.07,40.16
2016,11,3,15,15,620.0,73.0,0.65,23.0,275.5,52.88,40.22
2016,11,3,15,30,576.0,71.0,0.7,22.0,235.0,52.88,40.38
2016,11,3,15,45,522.5,64.0,0.75,21.5,192.5,48.83,36.83
2016,11,3,16,0,469.0,57.0,0.8,21.0,150.0,44.73,33.08
2016,11,3,16,15,396.0,45.5,0.85,20.5,109.0,36.42,25.5
2016,11,3,16,30,323.0,34.0,0.9,20.0,68.0,27.82,17.09
2016,11,3,16,45,161.5,17.0,0.95,19.5,34.0,13.6,0.0
2016,11,3,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,6,45,125.5,12.0,1.0,13.5,20.5,80.42,0.0
2016,11,4,7,0,251.0,24.0,1.0,14.0,41.0,203.76,90.9
2016,11,4,7,15,369.0,34.5,0.95,14.5,82.0,303.1,237.09
2016,11,4,7,30,487.0,45.0,0.9,15.0,123.0,397.58,319.88
2016,11,4,7,45,558.0,51.5,0.9,15.5,169.0,460.47,372.42
2016,11,4,8,0,629.0,58.0,0.9,16.0,215.0,523.99,422.82
2016,11,4,8,15,673.5,63.0,0.8,16.5,260.0,567.33,454.72
2016,11,4,8,30,718.0,68.0,0.7,17.0,305.0,605.19,480.7
2016,11,4,8,45,749.0,71.0,0.6,18.0,347.0,633.97,497.64
2016,11,4,9,0,780.0,74.0,0.5,19.0,389.0,660.13,511.9
2016,11,4,9,15,694.5,97.0,0.4,19.5,397.0,627.24,484.33
2016,11,4,9,30,609.0,120.0,0.3,20.0,405.0,587.05,451.75
2016,11,4,9,45,418.0,173.5,0.25,20.5,375.0,497.55,382.78
2016,11,4,10,0,227.0,227.0,0.2,21.0,345.0,391.86,301.61
2016,11,4,10,15,549.5,156.5,0.2,21.5,460.0,549.26,419.79
2016,11,4,10,30,872.0,86.0,0.2,22.0,575.0,677.24,507.89
2016,11,4,10,45,768.0,117.0,0.25,22.5,557.0,623.49,466.1
2016,11,4,11,0,664.0,148.0,0.3,23.0,539.0,568.43,425.65
2016,11,4,11,15,777.5,118.5,0.35,23.0,583.5,582.44,435.78
2016,11,4,11,30,891.0,89.0,0.4,23.0,628.0,587.77,438.23
2016,11,4,11,45,890.0,89.5,0.45,23.0,629.0,555.61,413.37
2016,11,4,12,0,889.0,90.0,0.5,23.0,630.0,521.02,386.46
2016,11,4,12,15,886.5,90.0,0.5,23.0,623.5,483.01,355.86
2016,11,4,12,30,884.0,90.0,0.5,23.0,617.0,443.0,322.94
2016,11,4,12,45,879.0,88.5,0.55,23.5,603.0,398.97,285.93
2016,11,4,13,0,874.0,87.0,0.6,24.0,589.0,350.12,244.53
2016,11,4,13,15,865.0,86.0,0.65,23.5,567.0,302.18,204.07
2016,11,4,13,30,856.0,85.0,0.7,23.0,545.0,253.67,162.95
2016,11,4,13,45,843.5,83.0,0.75,23.0,516.0,203.43,121.49
2016,11,4,14,0,831.0,81.0,0.8,23.0,487.0,153.47,83.95
2016,11,4,14,15,812.5,78.5,0.75,22.5,452.5,103.26,54.42
2016,11,4,14,30,794.0,76.0,0.7,22.0,418.0,57.34,43.96
2016,11,4,14,45,769.5,72.5,0.7,22.0,378.0,55.65,42.67
2016,11,4,15,0,745.0,69.0,0.7,22.0,338.0,53.99,41.32
2016,11,4,15,15,707.5,65.0,0.65,21.5,294.0,51.85,39.6
2016,11,4,15,30,670.0,61.0,0.6,21.0,250.0,45.44,34.1
2016,11,4,15,45,614.0,55.0,0.6,20.5,204.0,41.84,30.93
2016,11,4,16,0,558.0,49.0,0.6,20.0,158.0,38.21,27.58
2016,11,4,16,15,465.0,40.5,0.65,19.0,114.5,32.25,22.07
2016,11,4,16,30,372.0,32.0,0.7,18.0,71.0,26.19,15.74
2016,11,4,16,45,186.0,16.0,0.75,17.0,35.5,12.81,0.0
2016,11,4,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,6,45,130.5,11.0,0.95,12.5,19.0,81.85,0.0
2016,11,5,7,0,261.0,22.0,0.9,13.0,38.0,205.24,72.55
2016,11,5,7,15,377.0,32.0,0.8,13.5,79.0,303.86,236.65
2016,11,5,7,30,493.0,42.0,0.7,14.0,120.0,396.01,318.43
2016,11,5,7,45,559.5,49.0,0.65,15.0,164.5,456.22,367.97
2016,11,5,8,0,626.0,56.0,0.6,16.0,209.0,517.07,415.01
2016,11,5,8,15,669.5,60.5,0.6,16.5,253.5,558.83,446.46
2016,11,5,8,30,713.0,65.0,0.6,17.0,298.0,595.5,472.63
2016,11,5,8,45,740.5,69.0,0.6,17.5,339.0,622.8,490.7
2016,11,5,9,0,768.0,73.0,0.6,18.0,380.0,647.53,506.4
2016,11,5,9,15,788.5,76.0,0.6,18.5,416.5,663.28,515.36
2016,11,5,9,30,809.0,79.0,0.6,19.0,453.0,675.95,522.1
2016,11,5,9,45,829.0,79.0,0.65,19.5,485.0,681.53,524.54
2016,11,5,10,0,849.0,79.0,0.7,20.0,517.0,683.75,524.51
2016,11,5,10,15,858.5,80.5,0.7,20.0,541.0,677.09,518.3
2016,11,5,10,30,868.0,82.0,0.7,20.0,565.0,663.4,507.27
2016,11,5,10,45,877.5,81.5,0.75,20.5,582.0,648.48,494.89
2016,11,5,11,0,887.0,81.0,0.8,21.0,599.0,630.29,479.97
2016,11,5,11,15,555.5,178.0,0.8,21.0,504.0,504.89,385.83
2016,11,5,11,30,224.0,275.0,0.8,21.0,409.0,379.4,290.87
2016,11,5,11,45,559.0,177.5,0.85,21.5,514.5,461.05,352.18
2016,11,5,12,0,894.0,80.0,0.9,22.0,620.0,511.11,384.87
2016,11,5,12,15,891.0,80.0,0.95,22.0,613.0,472.98,353.03
2016,11,5,12,30,888.0,80.0,1.0,22.0,606.0,432.89,319.54
2016,11,5,12,45,874.0,82.0,1.05,22.0,590.0,388.83,282.28
2016,11,5,13,0,860.0,84.0,1.1,22.0,574.0,344.05,243.67
2016,11,5,13,15,850.5,83.0,1.1,21.5,552.0,293.29,200.17
2016,11,5,13,30,841.0,82.0,1.1,21.0,530.0,245.54,158.95
2016,11,5,13,45,827.0,80.0,1.1,21.0,501.5,195.98,117.58
2016,11,5,14,0,813.0,78.0,1.1,21.0,473.0,146.87,80.49
2016,11,5,14,15,633.0,109.5,1.05,20.5,403.5,109.28,65.9
2016,11,5,14,30,453.0,141.0,1.0,20.0,334.0,96.41,77.93
2016,11,5,14,45,500.5,117.5,1.0,20.0,312.0,82.14,65.87
2016,11,5,15,0,548.0,94.0,1.0,20.0,290.0,67.47,53.34
2016,11,5,15,15,513.5,87.0,0.95,19.5,251.5,63.94,50.45
2016,11,5,15,30,479.0,80.0,0.9,19.0,213.0,60.36,47.4
2016,11,5,15,45,435.0,69.5,0.85,19.0,173.5,53.61,41.35
2016,11,5,16,0,391.0,59.0,0.8,19.0,134.0,44.88,33.43
2016,11,5,16,15,321.5,46.0,0.75,18.0,96.5,35.48,24.89
2016,11,5,16,30,252.0,33.0,0.7,17.0,59.0,25.81,15.3
2016,11,5,16,45,126.0,16.5,0.7,16.0,29.5,12.99,0.0
2016,11,5,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,6,45,27.0,10.5,0.7,15.0,12.5,24.33,0.0
2016,11,6,7,0,54.0,21.0,0.7,15.0,25.0,70.57,12.59
2016,11,6,7,15,109.0,37.5,0.6,15.0,52.0,133.73,101.53
2016,11,6,7,30,164.0,54.0,0.5,15.0,79.0,188.35,151.48
2016,11,6,7,45,189.0,72.0,0.45,15.5,110.0,227.45,185.13
2016,11,6,8,0,214.0,90.0,0.4,16.0,141.0,266.22,217.19
2016,11,6,8,15,229.5,107.0,0.4,16.5,172.0,296.71,241.49
2016,11,6,8,30,245.0,124.0,0.4,17.0,203.0,326.41,264.31
2016,11,6,8,45,254.5,140.5,0.4,17.5,232.5,350.28,281.78
2016,11,6,9,0,264.0,157.0,0.4,18.0,262.0,372.92,297.84
2016,11,6,9,15,323.5,163.5,0.35,18.5,304.0,417.5,330.68
2016,11,6,9,30,383.0,170.0,0.3,19.0,346.0,460.9,361.38
2016,11,6,9,45,358.0,188.5,0.25,19.5,361.5,457.23,355.52
2016,11,6,10,0,333.0,207.0,0.2,20.0,377.0,451.98,349.1
2016,11,6,10,15,288.5,225.5,0.2,20.0,378.0,432.39,333.1
2016,11,6,10,30,244.0,244.0,0.2,20.0,379.0,402.98,310.22
2016,11,6,10,45,369.0,223.5,0.25,20.5,434.5,459.99,352.61
2016,11,6,11,0,494.0,203.0,0.3,21.0,490.0,510.03,387.65
2016,11,6,11,15,424.5,225.5,0.3,21.0,475.0,472.18,357.91
2016,11,6,11,30,355.0,248.0,0.3,21.0,460.0,430.75,326.61
2016,11,6,11,45,409.5,235.0,0.35,21.5,480.0,429.86,325.0
2016,11,6,12,0,464.0,222.0,0.4,22.0,500.0,428.15,321.71
2016,11,6,12,15,655.0,152.5,0.45,22.0,540.5,430.03,320.42
2016,11,6,12,30,846.0,83.0,0.5,22.0,581.0,416.2,305.24
2016,11,6,12,45,702.5,128.0,0.55,22.0,535.0,360.51,261.95
2016,11,6,13,0,559.0,173.0,0.6,22.0,489.0,316.01,228.1
2016,11,6,13,15,676.0,130.5,0.6,22.0,498.5,281.59,195.05
2016,11,6,13,30,793.0,88.0,0.6,22.0,508.0,238.15,153.52
2016,11,6,13,45,547.5,142.0,0.65,22.0,424.5,193.57,126.6
2016,11,6,14,0,302.0,196.0,0.7,22.0,341.0,177.11,125.09
2016,11,6,14,15,319.0,178.0,0.7,22.0,321.5,144.64,103.14
2016,11,6,14,30,336.0,160.0,0.7,22.0,302.0,114.26,92.22
2016,11,6,14,45,277.5,150.5,0.7,22.0,260.0,108.21,87.39
2016,11,6,15,0,219.0,141.0,0.7,22.0,218.0,102.05,82.32
2016,11,6,15,15,207.0,123.5,0.65,21.0,189.0,90.81,73.13
2016,11,6,15,30,195.0,106.0,0.6,20.0,160.0,79.2,63.4
2016,11,6,15,45,176.5,87.5,0.6,19.5,129.5,66.49,52.35
2016,11,6,16,0,158.0,69.0,0.6,19.0,99.0,53.37,40.71
2016,11,6,16,15,124.0,51.5,0.6,18.5,70.5,40.49,29.04
2016,11,6,16,30,90.0,34.0,0.6,18.0,42.0,27.24,16.11
2016,11,6,16,45,45.0,17.0,0.6,17.5,21.0,13.97,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,6,45,115.5,10.0,0.7,14.5,16.0,71.94,0.0
2016,11,7,7,0,231.0,20.0,0.7,15.0,32.0,181.05,12.35
2016,11,7,7,15,348.0,29.0,0.7,15.5,70.0,280.32,213.03
2016,11,7,7,30,465.0,38.0,0.7,16.0,108.0,369.99,295.02
2016,11,7,7,45,534.5,44.5,0.7,16.5,151.0,430.14,345.8
2016,11,7,8,0,604.0,51.0,0.7,17.0,194.0,491.33,394.68
2016,11,7,8,15,546.5,71.0,0.65,17.5,220.5,483.8,388.0
2016,11,7,8,30,489.0,91.0,0.6,18.0,247.0,465.68,372.98
2016,11,7,8,45,507.0,101.5,0.6,18.5,282.5,491.11,391.32
2016,11,7,9,0,525.0,112.0,0.6,19.0,318.0,514.62,407.13
2016,11,7,9,15,580.5,110.5,0.55,19.5,358.5,554.93,434.74
2016,11,7,9,30,636.0,109.0,0.5,20.0,399.0,586.83,455.39
2016,11,7,9,45,616.0,124.0,0.45,21.0,420.0,581.61,447.31
2016,11,7,10,0,596.0,139.0,0.4,22.0,441.0,573.67,437.78
2016,11,7,10,15,692.0,117.5,0.35,22.5,484.5,602.66,456.75
2016,11,7,10,30,788.0,96.0,0.3,23.0,528.0,624.44,469.65
2016,11,7,10,45,799.0,96.0,0.25,23.5,545.5,611.82,457.56
2016,11,7,11,0,810.0,96.0,0.2,24.0,563.0,596.03,443.62
2016,11,7,11,15,606.0,165.5,0.2,24.0,518.0,522.1,388.71
2016,11,7,11,30,402.0,235.0,0.2,24.0,473.0,443.06,330.68
2016,11,7,11,45,337.0,249.5,0.2,24.5,450.0,404.67,301.78
2016,11,7,12,0,272.0,264.0,0.2,25.0,427.0,369.08,274.6
2016,11,7,12,15,320.0,251.5,0.2,25.0,440.5,363.08,269.06
2016,11,7,12,30,368.0,239.0,0.2,25.0,454.0,352.96,259.57
2016,11,7,12,45,390.5,227.5,0.25,25.0,450.5,330.28,240.85
2016,11,7,13,0,413.0,216.0,0.3,25.0,447.0,304.4,219.21
2016,11,7,13,15,330.5,222.0,0.3,25.0,403.0,263.96,189.28
2016,11,7,13,30,248.0,228.0,0.3,25.0,359.0,229.55,164.96
2016,11,7,13,45,287.0,209.0,0.3,25.0,352.5,203.97,143.44
2016,11,7,14,0,326.0,190.0,0.3,25.0,346.0,174.66,120.32
2016,11,7,14,15,348.5,171.5,0.3,24.5,327.0,140.99,98.45
2016,11,7,14,30,371.0,153.0,0.3,24.0,308.0,110.16,87.87
2016,11,7,14,45,357.0,140.0,0.35,24.0,277.5,102.1,81.45
2016,11,7,15,0,343.0,127.0,0.4,24.0,247.0,93.8,74.64
2016,11,7,15,15,324.5,112.0,0.4,23.5,213.5,83.9,66.49
2016,11,7,15,30,306.0,97.0,0.4,23.0,180.0,70.83,55.47
2016,11,7,15,45,276.0,81.0,0.45,22.5,145.5,60.16,46.27
2016,11,7,16,0,246.0,65.0,0.5,22.0,111.0,49.1,36.52
2016,11,7,16,15,194.0,49.0,0.55,21.5,78.5,37.59,26.15
2016,11,7,16,30,142.0,33.0,0.6,21.0,46.0,25.7,14.37
2016,11,7,16,45,71.0,16.5,0.65,20.5,23.0,13.58,0.0
2016,11,7,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,8,6,45,95.5,9.5,0.6,15.0,14.5,60.3,0.0
2016,11,8,7,0,191.0,19.0,0.6,15.0,29.0,155.0,0.0
2016,11,8,7,15,310.0,30.0,0.5,15.5,66.0,257.67,193.28
2016,11,8,7,30,429.0,41.0,0.4,16.0,103.0,349.68,277.34
2016,11,8,7,45,501.0,48.0,0.3,16.5,146.0,411.38,328.36
2016,11,8,8,0,573.0,55.0,0.2,17.0,189.0,474.06,377.15
2016,11,8,8,15,619.0,59.5,0.15,17.5,231.5,516.27,408.57
2016,11,8,8,30,665.0,64.0,0.1,18.0,274.0,557.37,437.73
2016,11,8,8,45,698.0,67.5,0.05,19.0,314.0,583.38,454.01
2016,11,8,9,0,731.0,71.0,0.0,20.0,354.0,610.93,470.71
2016,11,8,9,15,752.5,73.5,0.05,20.5,389.5,626.62,479.83
2016,11,8,9,30,774.0,76.0,0.1,21.0,425.0,639.39,487.0
2016,11,8,9,45,796.5,76.0,0.15,21.5,456.5,646.82,490.44
2016,11,8,10,0,819.0,76.0,0.2,22.0,488.0,650.98,491.61
2016,11,8,10,15,829.0,77.0,0.2,22.0,511.5,644.57,485.69
2016,11,8,10,30,839.0,78.0,0.2,22.0,535.0,631.41,475.24
2016,11,8,10,45,843.5,80.0,0.25,22.5,551.0,616.75,463.22
2016,11,8,11,0,848.0,82.0,0.3,23.0,567.0,599.06,448.93
2016,11,8,11,15,851.5,82.0,0.3,23.0,576.0,575.78,430.81
2016,11,8,11,30,855.0,82.0,0.3,23.0,585.0,549.73,410.4
2016,11,8,11,45,853.5,83.0,0.35,23.5,586.0,519.39,386.21
2016,11,8,12,0,852.0,84.0,0.4,24.0,587.0,486.74,359.79
2016,11,8,12,15,849.5,84.0,0.4,24.0,581.0,450.57,330.43
2016,11,8,12,30,847.0,84.0,0.4,24.0,575.0,412.5,298.87
2016,11,8,12,45,839.5,84.0,0.4,24.5,561.0,368.18,261.5
2016,11,8,13,0,832.0,84.0,0.4,25.0,547.0,324.8,224.19
2016,11,8,13,15,823.5,82.5,0.4,25.0,526.5,278.99,185.14
2016,11,8,13,30,815.0,81.0,0.4,25.0,506.0,232.65,145.93
2016,11,8,13,45,801.5,79.5,0.4,25.0,478.5,185.22,107.69
2016,11,8,14,0,788.0,78.0,0.4,25.0,451.0,138.2,73.82
2016,11,8,14,15,622.0,106.5,0.4,25.0,388.0,101.89,60.8
2016,11,8,14,30,456.0,135.0,0.4,25.0,325.0,92.87,73.31
2016,11,8,14,45,441.5,123.5,0.4,25.0,292.5,86.33,67.99
2016,11,8,15,0,427.0,112.0,0.4,25.0,260.0,79.6,62.44
2016,11,8,15,15,405.0,99.5,0.45,24.5,225.0,71.9,56.1
2016,11,8,15,30,383.0,87.0,0.5,24.0,190.0,63.94,49.4
2016,11,8,15,45,347.5,73.0,0.6,23.5,153.0,54.53,41.27
2016,11,8,16,0,312.0,59.0,0.7,23.0,116.0,44.8,32.68
2016,11,8,16,15,251.0,44.5,0.75,21.5,82.0,34.28,23.31
2016,11,8,16,30,190.0,30.0,0.8,20.0,48.0,23.44,12.39
2016,11,8,16,45,95.0,15.0,0.9,19.0,24.0,11.82,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
