Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,6,45,78.0,9.5,0.95,13.0,13.0,50.59,0.0
2016,11,9,7,0,156.0,19.0,0.9,13.0,26.0,132.3,0.0
2016,11,9,7,15,271.5,31.5,0.95,13.5,62.5,235.11,175.88
2016,11,9,7,30,387.0,44.0,1.0,14.0,99.0,325.27,261.81
2016,11,9,7,45,464.0,52.0,1.05,15.0,142.0,390.72,317.68
2016,11,9,8,0,541.0,60.0,1.1,16.0,185.0,457.17,371.54
2016,11,9,8,15,589.5,66.0,1.0,16.5,228.0,502.51,406.54
2016,11,9,8,30,638.0,72.0,0.9,17.0,271.0,546.75,438.92
2016,11,9,8,45,676.0,75.0,0.85,17.5,312.0,578.5,460.96
2016,11,9,9,0,714.0,78.0,0.8,18.0,353.0,608.09,480.57
2016,11,9,9,15,737.0,81.5,0.75,18.5,389.0,622.4,488.41
2016,11,9,9,30,760.0,85.0,0.7,19.0,425.0,637.29,496.35
2016,11,9,9,45,792.0,82.5,0.7,20.0,458.0,648.43,501.21
2016,11,9,10,0,824.0,80.0,0.7,21.0,491.0,656.08,503.41
2016,11,9,10,15,834.5,81.5,0.65,21.5,515.0,650.42,496.29
2016,11,9,10,30,845.0,83.0,0.6,22.0,539.0,641.48,486.94
2016,11,9,10,45,851.5,84.0,0.6,23.0,556.0,626.2,472.8
2016,11,9,11,0,858.0,85.0,0.6,24.0,573.0,607.78,456.41
2016,11,9,11,15,861.5,85.5,0.55,24.5,582.0,582.3,435.31
2016,11,9,11,30,865.0,86.0,0.5,25.0,591.0,556.39,413.64
2016,11,9,11,45,865.0,86.0,0.45,25.5,592.5,525.48,388.11
2016,11,9,12,0,865.0,86.0,0.4,26.0,594.0,492.18,360.46
2016,11,9,12,15,862.0,86.0,0.4,26.0,587.5,455.31,330.8
2016,11,9,12,30,859.0,86.0,0.4,26.0,581.0,414.58,297.57
2016,11,9,12,45,856.5,84.0,0.4,26.5,567.5,374.5,263.4
2016,11,9,13,0,854.0,82.0,0.4,27.0,554.0,327.42,223.48
2016,11,9,13,15,844.5,81.0,0.4,26.5,533.0,280.87,184.52
2016,11,9,13,30,835.0,80.0,0.4,26.0,512.0,233.84,145.31
2016,11,9,13,45,819.0,79.0,0.45,26.0,483.5,185.54,106.82
2016,11,9,14,0,803.0,78.0,0.5,26.0,455.0,137.87,73.01
2016,11,9,14,15,783.5,75.5,0.5,25.5,421.0,89.71,47.59
2016,11,9,14,30,764.0,73.0,0.5,25.0,387.0,55.44,41.84
2016,11,9,14,45,734.5,70.0,0.55,25.0,348.0,54.06,40.8
2016,11,9,15,0,705.0,67.0,0.6,25.0,309.0,52.73,39.73
2016,11,9,15,15,665.5,62.5,0.7,24.5,266.5,45.78,33.88
2016,11,9,15,30,626.0,58.0,0.8,24.0,224.0,43.42,31.88
2016,11,9,15,45,565.5,52.0,0.9,23.5,180.5,39.75,28.63
2016,11,9,16,0,505.0,46.0,1.0,23.0,137.0,36.06,25.21
2016,11,9,16,15,409.0,37.0,1.0,22.0,96.5,29.58,19.25
2016,11,9,16,30,313.0,28.0,1.0,21.0,56.0,22.97,11.62
2016,11,9,16,45,156.5,14.0,1.0,20.5,28.0,12.73,0.0
2016,11,9,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,12.5,0.85,15.0,12.5,11.37,0.0
2016,11,10,7,0,0.0,25.0,0.8,15.0,25.0,32.25,0.0
2016,11,10,7,15,201.0,32.5,0.85,15.5,60.5,194.15,141.4
2016,11,10,7,30,402.0,40.0,0.9,16.0,96.0,328.81,262.09
2016,11,10,7,45,476.0,48.0,0.95,17.0,138.5,391.93,315.58
2016,11,10,8,0,550.0,56.0,1.0,18.0,181.0,456.23,367.38
2016,11,10,8,15,598.0,61.5,1.0,18.5,223.5,500.46,401.95
2016,11,10,8,30,646.0,67.0,1.0,19.0,266.0,543.66,434.2
2016,11,10,8,45,679.5,71.0,1.0,19.5,306.0,573.49,455.22
2016,11,10,9,0,713.0,75.0,1.0,20.0,346.0,601.16,473.92
2016,11,10,9,15,736.0,78.0,1.0,20.5,381.5,615.12,482.15
2016,11,10,9,30,759.0,81.0,1.0,21.0,417.0,629.42,490.33
2016,11,10,9,45,785.5,80.0,1.0,21.5,449.0,638.45,494.63
2016,11,10,10,0,812.0,79.0,1.0,22.0,481.0,644.14,496.41
2016,11,10,10,15,586.5,147.0,0.95,22.5,445.0,557.01,428.27
2016,11,10,10,30,361.0,215.0,0.9,23.0,409.0,453.92,349.05
2016,11,10,10,45,316.0,231.5,0.85,23.5,405.0,430.66,330.27
2016,11,10,11,0,271.0,248.0,0.8,24.0,401.0,407.61,311.14
2016,11,10,11,15,350.5,235.0,0.7,24.0,436.5,427.39,324.98
2016,11,10,11,30,430.0,222.0,0.6,24.0,472.0,447.76,338.02
2016,11,10,11,45,430.5,222.0,0.55,24.5,473.0,428.07,321.07
2016,11,10,12,0,431.0,222.0,0.5,25.0,474.0,407.08,303.36
2016,11,10,12,15,422.0,222.5,0.5,25.0,466.5,381.25,282.83
2016,11,10,12,30,413.0,223.0,0.5,25.0,459.0,355.04,261.76
2016,11,10,12,45,236.0,229.0,0.5,25.5,363.5,275.34,203.52
2016,11,10,13,0,59.0,235.0,0.5,26.0,268.0,214.32,160.8
2016,11,10,13,15,220.5,217.0,0.55,26.0,331.5,232.48,169.49
2016,11,10,13,30,382.0,199.0,0.6,26.0,395.0,233.08,162.63
2016,11,10,13,45,363.5,190.5,0.65,26.0,369.0,199.98,137.28
2016,11,10,14,0,345.0,182.0,0.7,26.0,343.0,168.43,115.18
2016,11,10,14,15,302.5,173.0,0.7,25.5,307.0,137.13,97.52
2016,11,10,14,30,260.0,164.0,0.7,25.0,271.0,116.36,92.95
2016,11,10,14,45,251.0,149.0,0.7,25.0,243.5,107.2,85.53
2016,11,10,15,0,242.0,134.0,0.7,25.0,216.0,97.76,77.75
2016,11,10,15,15,228.5,117.0,0.7,24.5,186.0,86.68,68.61
2016,11,10,15,30,215.0,100.0,0.7,24.0,156.0,75.25,58.97
2016,11,10,15,45,193.5,82.0,0.7,23.5,125.5,62.73,48.18
2016,11,10,16,0,172.0,64.0,0.7,23.0,95.0,49.81,36.83
2016,11,10,16,15,132.0,46.5,0.7,22.5,66.0,36.79,25.16
2016,11,10,16,30,92.0,29.0,0.7,22.0,37.0,23.42,11.5
2016,11,10,16,45,46.0,14.5,0.75,21.5,18.5,13.19,0.0
2016,11,10,17,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,11.5,0.85,14.5,11.5,10.46,0.0
2016,11,11,7,0,0.0,23.0,0.8,15.0,23.0,28.75,0.0
2016,11,11,7,15,210.0,31.0,0.75,15.5,59.5,196.82,140.21
2016,11,11,7,30,420.0,39.0,0.7,16.0,96.0,337.15,267.24
2016,11,11,7,45,497.5,46.5,0.7,17.0,139.0,401.93,321.75
2016,11,11,8,0,575.0,54.0,0.7,18.0,182.0,467.96,374.27
2016,11,11,8,15,559.5,67.5,0.7,18.5,214.5,480.18,383.82
2016,11,11,8,30,544.0,81.0,0.7,19.0,247.0,489.44,390.35
2016,11,11,8,45,582.0,84.5,0.75,19.5,284.5,521.13,413.82
2016,11,11,9,0,620.0,88.0,0.8,20.0,322.0,550.79,434.78
2016,11,11,9,15,586.0,107.0,0.8,20.5,345.5,546.32,428.82
2016,11,11,9,30,552.0,126.0,0.8,21.0,369.0,533.05,416.8
2016,11,11,9,45,561.0,134.0,0.85,21.5,395.5,540.58,420.87
2016,11,11,10,0,570.0,142.0,0.9,22.0,422.0,545.64,422.82
2016,11,11,10,15,550.5,156.0,0.95,22.5,437.5,535.96,413.67
2016,11,11,10,30,531.0,170.0,1.0,23.0,453.0,524.28,403.2
2016,11,11,10,45,537.0,174.0,1.1,23.5,468.0,516.49,396.2
2016,11,11,11,0,543.0,178.0,1.2,24.0,483.0,506.48,387.37
2016,11,11,11,15,299.5,212.5,1.2,24.0,381.5,376.21,288.79
2016,11,11,11,30,56.0,247.0,1.2,24.0,280.0,255.17,195.69
2016,11,11,11,45,55.5,248.0,1.25,24.0,280.5,250.9,192.75
2016,11,11,12,0,55.0,249.0,1.3,24.0,281.0,246.48,189.18
2016,11,11,12,15,56.5,246.5,1.3,23.5,279.5,239.74,184.12
2016,11,11,12,30,58.0,244.0,1.3,23.0,278.0,232.74,178.84
2016,11,11,12,45,35.0,218.5,1.3,23.0,239.0,198.75,152.69
2016,11,11,13,0,12.0,193.0,1.3,23.0,200.0,169.48,130.41
2016,11,11,13,15,118.0,208.5,1.25,22.5,269.0,200.25,151.37
2016,11,11,13,30,224.0,224.0,1.2,22.0,338.0,222.1,163.87
2016,11,11,13,45,203.5,212.5,1.2,22.0,312.0,194.78,142.87
2016,11,11,14,0,183.0,201.0,1.2,22.0,286.0,169.44,124.73
2016,11,11,14,15,155.0,186.5,1.15,21.5,254.5,143.99,108.56
2016,11,11,14,30,127.0,172.0,1.1,21.0,223.0,125.74,102.54
2016,11,11,14,45,118.0,156.0,1.05,21.0,199.5,115.33,93.93
2016,11,11,15,0,109.0,140.0,1.0,21.0,176.0,104.63,84.94
2016,11,11,15,15,99.5,121.5,0.95,20.5,151.0,92.09,74.41
2016,11,11,15,30,90.0,103.0,0.9,20.0,126.0,79.2,63.35
2016,11,11,15,45,75.5,84.0,0.85,19.5,100.5,65.6,51.45
2016,11,11,16,0,61.0,65.0,0.8,19.0,75.0,51.64,39.01
2016,11,11,16,15,34.5,46.5,0.75,18.5,52.0,38.51,27.0
2016,11,11,16,30,8.0,28.0,0.7,18.0,29.0,24.02,11.75
2016,11,11,16,45,4.0,14.0,0.7,17.5,14.5,12.73,0.0
2016,11,11,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,84.0,7.5,0.8,14.0,11.0,6.82,0.0
2016,11,12,7,0,168.0,15.0,0.8,14.0,22.0,106.73,0.0
2016,11,12,7,15,297.0,26.0,0.8,14.5,57.5,240.71,167.67
2016,11,12,7,30,426.0,37.0,0.8,15.0,93.0,337.01,267.35
2016,11,12,7,45,502.5,44.5,0.85,16.0,136.0,400.83,322.44
2016,11,12,8,0,579.0,52.0,0.9,17.0,179.0,465.99,375.19
2016,11,12,8,15,627.0,57.0,0.85,17.5,221.5,509.6,409.11
2016,11,12,8,30,675.0,62.0,0.8,18.0,264.0,552.16,440.53
2016,11,12,8,45,710.0,65.0,0.75,18.5,304.5,578.56,458.66
2016,11,12,9,0,745.0,68.0,0.7,19.0,345.0,606.57,477.07
2016,11,12,9,15,767.5,70.5,0.65,19.5,381.0,622.77,486.18
2016,11,12,9,30,790.0,73.0,0.6,20.0,417.0,636.03,492.89
2016,11,12,9,45,813.5,72.5,0.55,20.5,448.5,643.29,495.19
2016,11,12,10,0,837.0,72.0,0.5,21.0,480.0,647.25,495.03
2016,11,12,10,15,847.5,73.5,0.45,21.5,504.0,637.69,485.32
2016,11,12,10,30,858.0,75.0,0.4,22.0,528.0,629.27,476.35
2016,11,12,10,45,865.0,76.0,0.35,22.5,545.0,614.88,463.11
2016,11,12,11,0,872.0,77.0,0.3,23.0,562.0,597.35,447.61
2016,11,12,11,15,876.0,77.5,0.3,23.5,572.0,574.5,428.81
2016,11,12,11,30,880.0,78.0,0.3,24.0,582.0,548.76,407.69
2016,11,12,11,45,880.0,78.5,0.3,24.5,583.5,518.21,382.79
2016,11,12,12,0,880.0,79.0,0.3,25.0,585.0,485.21,355.63
2016,11,12,12,15,878.0,78.5,0.4,25.0,579.0,448.11,326.33
2016,11,12,12,30,876.0,78.0,0.5,25.0,573.0,409.03,294.53
2016,11,12,12,45,868.5,78.0,0.6,25.0,559.0,366.71,259.36
2016,11,12,13,0,861.0,78.0,0.7,25.0,545.0,323.19,222.37
2016,11,12,13,15,654.0,129.5,0.75,24.5,476.0,265.3,180.82
2016,11,12,13,30,447.0,181.0,0.8,24.0,407.0,227.79,157.42
2016,11,12,13,45,373.5,183.5,0.9,24.0,365.5,194.72,134.24
2016,11,12,14,0,300.0,186.0,1.0,24.0,324.0,165.27,115.9
2016,11,12,14,15,356.5,162.0,1.0,23.5,314.0,130.71,92.78
2016,11,12,14,30,413.0,138.0,1.0,23.0,304.0,95.26,76.08
2016,11,12,14,45,566.5,100.5,1.05,23.0,303.0,72.04,56.53
2016,11,12,15,0,720.0,63.0,1.1,23.0,302.0,49.82,37.56
2016,11,12,15,15,680.5,58.5,1.1,22.0,260.0,47.08,35.38
2016,11,12,15,30,641.0,54.0,1.1,21.0,218.0,44.36,33.09
2016,11,12,15,45,578.0,48.5,1.15,20.5,174.5,37.19,26.75
2016,11,12,16,0,515.0,43.0,1.2,20.0,131.0,33.8,23.53
2016,11,12,16,15,413.0,34.0,1.2,19.0,90.5,27.21,17.35
2016,11,12,16,30,311.0,25.0,1.2,18.0,50.0,20.47,8.72
2016,11,12,16,45,155.5,12.5,1.3,17.5,25.0,11.37,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,45,84.5,7.0,0.9,13.0,10.0,0.0,0.0
2016,11,13,7,0,169.0,14.0,0.9,13.0,20.0,105.83,0.0
2016,11,13,7,15,302.5,25.0,0.8,13.5,56.0,240.02,161.97
2016,11,13,7,30,436.0,36.0,0.7,14.0,92.0,340.37,269.72
2016,11,13,7,45,515.0,43.0,0.65,15.0,135.0,404.99,325.4
2016,11,13,8,0,594.0,50.0,0.6,16.0,178.0,471.04,378.17
2016,11,13,8,15,642.5,54.5,0.5,16.5,221.0,509.94,408.01
2016,11,13,8,30,691.0,59.0,0.4,17.0,264.0,552.97,439.0
2016,11,13,8,45,721.0,63.0,0.35,17.5,304.0,581.15,457.94
2016,11,13,9,0,751.0,67.0,0.3,18.0,344.0,606.91,474.34
2016,11,13,9,15,773.5,70.0,0.3,18.5,380.0,623.67,484.3
2016,11,13,9,30,796.0,73.0,0.3,19.0,416.0,637.46,491.88
2016,11,13,9,45,606.0,124.5,0.35,19.5,397.0,562.39,434.22
2016,11,13,10,0,416.0,176.0,0.4,20.0,378.0,476.81,369.22
2016,11,13,10,15,402.5,189.5,0.45,20.0,392.5,471.72,365.48
2016,11,13,10,30,389.0,203.0,0.5,20.0,407.0,455.86,353.1
2016,11,13,10,45,253.0,227.0,0.55,20.5,361.0,385.21,298.16
2016,11,13,11,0,117.0,251.0,0.6,21.0,315.0,311.22,240.62
2016,11,13,11,15,133.5,256.0,0.65,21.0,331.0,317.52,245.7
2016,11,13,11,30,150.0,261.0,0.7,21.0,347.0,322.31,248.93
2016,11,13,11,45,266.5,245.0,0.75,21.5,397.5,360.03,276.43
2016,11,13,12,0,383.0,229.0,0.8,22.0,448.0,384.38,292.33
2016,11,13,12,15,319.0,239.0,0.8,22.0,420.0,346.59,262.62
2016,11,13,12,30,255.0,249.0,0.8,22.0,392.0,312.47,236.34
2016,11,13,12,45,563.0,163.0,0.85,22.0,469.0,329.02,241.6
2016,11,13,13,0,871.0,77.0,0.9,22.0,546.0,323.25,225.35
2016,11,13,13,15,862.0,76.0,0.85,22.0,525.0,277.18,184.76
2016,11,13,13,30,853.0,75.0,0.8,22.0,504.0,225.64,140.76
2016,11,13,13,45,622.0,121.5,0.8,22.0,425.0,179.87,112.96
2016,11,13,14,0,391.0,168.0,0.8,22.0,346.0,156.3,106.23
2016,11,13,14,15,590.5,117.0,0.75,22.0,363.5,102.73,66.07
2016,11,13,14,30,790.0,66.0,0.7,22.0,381.0,50.58,38.23
2016,11,13,14,45,763.5,63.0,0.7,22.0,342.0,49.04,37.04
2016,11,13,15,0,737.0,60.0,0.7,22.0,303.0,47.52,35.77
2016,11,13,15,15,697.0,56.0,0.7,21.5,261.0,45.13,33.77
2016,11,13,15,30,657.0,52.0,0.7,21.0,219.0,42.75,31.7
2016,11,13,15,45,595.5,46.5,0.7,20.5,175.0,38.96,28.28
2016,11,13,16,0,534.0,41.0,0.7,20.0,131.0,32.22,22.17
2016,11,13,16,15,431.0,32.5,0.75,19.0,90.5,26.0,16.29
2016,11,13,16,30,328.0,24.0,0.8,18.0,50.0,19.65,7.66
2016,11,13,16,45,164.0,12.0,0.9,17.5,25.0,10.91,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,6,45,90.0,6.5,0.85,13.0,9.5,0.0,0.0
2016,11,14,7,0,180.0,13.0,0.9,13.0,19.0,110.4,0.0
2016,11,14,7,15,317.0,23.5,0.8,13.5,54.5,243.94,157.18
2016,11,14,7,30,454.0,34.0,0.7,14.0,90.0,347.28,274.03
2016,11,14,7,45,532.0,40.5,0.6,14.5,133.5,410.53,329.52
2016,11,14,8,0,610.0,47.0,0.5,15.0,177.0,470.27,378.1
2016,11,14,8,15,658.5,52.0,0.45,15.5,220.5,515.22,412.92
2016,11,14,8,30,707.0,57.0,0.4,16.0,264.0,558.83,444.85
2016,11,14,8,45,353.5,75.5,0.4,16.5,179.0,343.68,277.97
2016,11,14,9,0,0.0,94.0,0.4,17.0,94.0,85.75,65.93
2016,11,14,9,15,1.0,119.5,0.35,17.5,120.0,111.33,87.52
2016,11,14,9,30,2.0,145.0,0.3,18.0,146.0,136.7,107.71
2016,11,14,9,45,11.5,163.0,0.25,18.5,168.5,159.64,125.75
2016,11,14,10,0,21.0,181.0,0.2,19.0,191.0,182.13,143.09
2016,11,14,10,15,23.5,191.0,0.15,19.5,203.0,191.58,149.76
2016,11,14,10,30,26.0,201.0,0.1,20.0,215.0,200.82,156.27
2016,11,14,10,45,36.5,215.0,0.1,20.5,235.5,225.72,175.02
2016,11,14,11,0,47.0,229.0,0.1,21.0,256.0,241.84,186.66
2016,11,14,11,15,44.5,231.5,0.1,21.5,257.0,238.66,183.44
2016,11,14,11,30,42.0,234.0,0.1,22.0,258.0,235.51,180.44
2016,11,14,11,45,54.0,241.0,0.15,22.5,272.0,243.5,186.1
2016,11,14,12,0,66.0,248.0,0.2,23.0,286.0,250.18,190.57
2016,11,14,12,15,66.0,245.5,0.25,23.0,283.0,242.34,184.44
2016,11,14,12,30,66.0,243.0,0.3,23.0,280.0,234.34,178.25
2016,11,14,12,45,65.0,237.0,0.4,23.0,273.0,223.03,169.64
2016,11,14,13,0,64.0,231.0,0.5,23.0,266.0,211.72,160.96
2016,11,14,13,15,37.0,203.5,0.5,23.0,223.5,178.14,135.71
2016,11,14,13,30,10.0,176.0,0.5,23.0,181.0,151.23,115.89
2016,11,14,13,45,8.5,167.0,0.55,23.0,171.0,141.95,108.94
2016,11,14,14,0,7.0,158.0,0.6,23.0,161.0,132.8,102.04
2016,11,14,14,15,4.5,147.0,0.6,22.5,149.0,122.28,94.22
2016,11,14,14,30,2.0,136.0,0.6,22.0,137.0,112.61,91.0
2016,11,14,14,45,371.5,98.0,0.65,21.5,219.5,68.82,54.08
2016,11,14,15,0,741.0,60.0,0.7,21.0,302.0,47.64,36.01
2016,11,14,15,15,701.0,56.0,0.7,20.5,259.5,45.24,34.01
2016,11,14,15,30,661.0,52.0,0.7,20.0,217.0,42.86,31.93
2016,11,14,15,45,598.5,46.5,0.75,19.5,173.5,39.07,28.48
2016,11,14,16,0,536.0,41.0,0.8,19.0,130.0,32.31,22.32
2016,11,14,16,15,430.0,32.5,0.8,18.0,89.0,26.07,16.37
2016,11,14,16,30,324.0,24.0,0.8,17.0,48.0,19.73,7.21
2016,11,14,16,45,162.0,12.0,0.85,16.0,24.0,10.91,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,9.5,0.75,12.0,9.5,0.0,0.0
2016,11,15,7,0,0.0,19.0,0.7,12.0,19.0,17.28,0.0
2016,11,15,7,15,250.0,24.5,0.6,12.5,55.0,204.06,124.01
2016,11,15,7,30,500.0,30.0,0.5,13.0,91.0,361.51,284.65
2016,11,15,7,45,575.0,36.0,0.45,13.5,134.0,424.2,339.98
2016,11,15,8,0,650.0,42.0,0.4,14.0,177.0,487.68,391.58
2016,11,15,8,15,694.0,45.5,0.45,14.5,219.5,528.03,423.94
2016,11,15,8,30,738.0,49.0,0.5,15.0,262.0,566.94,453.69
2016,11,15,8,45,373.0,89.0,0.55,15.5,197.5,372.86,302.3
2016,11,15,9,0,8.0,129.0,0.6,16.0,133.0,128.64,101.76
2016,11,15,9,15,87.0,155.0,0.6,16.5,192.5,217.47,176.26
2016,11,15,9,30,166.0,181.0,0.6,17.0,252.0,306.91,247.0
2016,11,15,9,45,494.0,127.5,0.6,17.5,358.5,481.9,383.77
2016,11,15,10,0,822.0,74.0,0.6,18.0,465.0,631.96,492.93
2016,11,15,10,15,832.0,75.5,0.6,18.0,488.5,626.21,485.39
2016,11,15,10,30,842.0,77.0,0.6,18.0,512.0,617.24,477.38
2016,11,15,10,45,846.5,78.0,0.65,18.5,528.0,598.37,461.91
2016,11,15,11,0,851.0,79.0,0.7,19.0,544.0,579.9,446.46
2016,11,15,11,15,854.0,79.5,0.75,19.0,552.5,557.18,428.42
2016,11,15,11,30,857.0,80.0,0.8,19.0,561.0,531.69,407.9
2016,11,15,11,45,857.5,80.0,0.9,19.5,562.5,501.82,383.2
2016,11,15,12,0,858.0,80.0,1.0,20.0,564.0,469.55,356.01
2016,11,15,12,15,854.5,79.5,1.05,20.0,557.5,432.88,325.18
2016,11,15,12,30,851.0,79.0,1.1,20.0,551.0,394.4,292.11
2016,11,15,12,45,847.0,77.5,1.2,20.0,538.0,353.24,256.28
2016,11,15,13,0,843.0,76.0,1.3,20.0,525.0,310.68,218.59
2016,11,15,13,15,833.5,75.0,1.35,19.5,504.0,261.81,176.08
2016,11,15,13,30,824.0,74.0,1.4,19.0,483.0,215.99,136.41
2016,11,15,13,45,805.0,73.5,1.5,19.0,455.0,168.99,98.16
2016,11,15,14,0,786.0,73.0,1.6,19.0,427.0,122.88,65.75
2016,11,15,14,15,766.5,71.0,1.65,18.5,394.5,76.71,43.27
2016,11,15,14,30,747.0,69.0,1.7,18.0,362.0,52.83,40.92
2016,11,15,14,45,715.5,66.5,1.8,18.0,323.5,51.75,40.06
2016,11,15,15,0,684.0,64.0,1.9,18.0,285.0,50.75,39.22
2016,11,15,15,15,643.0,59.5,1.9,17.5,244.5,43.92,33.27
2016,11,15,15,30,602.0,55.0,1.9,17.0,204.0,41.49,31.1
2016,11,15,15,45,533.5,49.5,1.95,16.5,162.0,38.13,27.99
2016,11,15,16,0,465.0,44.0,2.0,16.0,120.0,34.81,24.75
2016,11,15,16,15,359.0,34.5,1.95,15.5,82.0,27.82,17.96
2016,11,15,16,30,253.0,25.0,1.9,15.0,44.0,20.66,7.25
2016,11,15,16,45,126.5,12.5,1.85,15.0,22.0,11.37,0.0
2016,11,15,17,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,6,45,76.5,6.5,1.55,10.0,8.5,0.0,0.0
2016,11,16,7,0,153.0,13.0,1.6,10.0,17.0,94.66,0.0
2016,11,16,7,15,306.5,23.5,1.65,10.5,52.5,232.63,131.96
2016,11,16,7,30,460.0,34.0,1.7,11.0,88.0,347.8,277.55
2016,11,16,7,45,546.5,40.5,1.8,12.0,132.0,415.98,340.41
2016,11,16,8,0,633.0,47.0,1.9,13.0,176.0,480.43,395.35
2016,11,16,8,15,682.5,51.5,1.95,13.0,220.0,525.61,433.72
2016,11,16,8,30,732.0,56.0,2.0,13.0,264.0,569.29,469.26
2016,11,16,8,45,764.5,59.0,2.15,13.5,305.5,598.01,491.48
2016,11,16,9,0,797.0,62.0,2.3,14.0,347.0,624.23,510.96
2016,11,16,9,15,818.5,64.0,2.35,14.0,383.0,639.07,521.61
2016,11,16,9,30,840.0,66.0,2.4,14.0,419.0,650.85,529.64
2016,11,16,9,45,853.5,68.5,2.45,14.5,449.5,654.69,530.39
2016,11,16,10,0,867.0,71.0,2.5,15.0,480.0,650.95,525.42
2016,11,16,10,15,877.0,72.0,2.5,15.0,504.5,644.57,519.0
2016,11,16,10,30,887.0,73.0,2.5,15.0,529.0,634.91,509.95
2016,11,16,10,45,891.0,75.0,2.55,15.5,545.5,619.42,495.58
2016,11,16,11,0,895.0,77.0,2.6,16.0,562.0,600.79,478.65
2016,11,16,11,15,898.0,77.5,2.65,16.0,571.5,577.0,458.44
2016,11,16,11,30,901.0,78.0,2.7,16.0,581.0,550.31,435.57
2016,11,16,11,45,898.0,79.0,2.75,16.0,581.5,518.39,408.16
2016,11,16,12,0,895.0,80.0,2.8,16.0,582.0,484.16,378.3
2016,11,16,12,15,892.5,80.0,2.8,16.0,576.0,447.04,345.36
2016,11,16,12,30,890.0,80.0,2.8,16.0,570.0,407.91,310.06
2016,11,16,12,45,883.0,79.5,2.85,16.0,556.0,365.03,271.21
2016,11,16,13,0,876.0,79.0,2.9,16.0,542.0,320.9,230.78
2016,11,16,13,15,866.5,78.0,2.85,15.5,521.0,270.6,185.68
2016,11,16,13,30,857.0,77.0,2.8,15.0,500.0,223.22,143.61
2016,11,16,13,45,838.5,76.5,2.8,15.0,471.0,174.68,103.28
2016,11,16,14,0,820.0,76.0,2.8,15.0,442.0,126.96,69.3
2016,11,16,14,15,800.0,73.5,2.75,14.5,408.5,78.65,45.69
2016,11,16,14,30,780.0,71.0,2.7,14.0,375.0,54.75,43.32
2016,11,16,14,45,746.5,69.0,2.7,14.0,335.5,54.11,42.83
2016,11,16,15,0,713.0,67.0,2.7,14.0,296.0,53.58,42.4
2016,11,16,15,15,670.0,62.5,2.6,13.5,253.5,46.51,36.15
2016,11,16,15,30,627.0,58.0,2.5,13.0,211.0,44.14,34.0
2016,11,16,15,45,556.5,51.5,2.45,13.0,167.5,40.01,30.07
2016,11,16,16,0,486.0,45.0,2.4,13.0,124.0,35.86,25.97
2016,11,16,16,15,373.5,35.5,2.25,12.5,84.0,28.86,19.03
2016,11,16,16,30,261.0,26.0,2.1,12.0,44.0,21.73,7.3
2016,11,16,16,45,130.5,13.0,2.0,12.0,22.0,11.82,0.0
2016,11,16,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,7.0,0.75,8.0,7.0,0.0,0.0
2016,11,17,7,0,0.0,14.0,0.7,8.0,14.0,12.73,0.0
2016,11,17,7,15,209.0,24.0,0.65,8.5,48.0,175.36,88.46
2016,11,17,7,30,418.0,34.0,0.6,9.0,82.0,321.55,255.26
2016,11,17,7,45,508.5,41.0,0.6,9.5,125.5,391.73,319.29
2016,11,17,8,0,599.0,48.0,0.6,10.0,169.0,463.79,379.55
2016,11,17,8,15,650.0,52.5,0.6,10.5,212.0,503.62,412.2
2016,11,17,8,30,701.0,57.0,0.6,11.0,255.0,547.85,446.45
2016,11,17,8,45,741.5,59.5,0.65,11.5,296.5,581.0,471.27
2016,11,17,9,0,782.0,62.0,0.7,12.0,338.0,611.77,493.43
2016,11,17,9,15,805.5,64.0,0.75,12.5,375.0,627.91,504.01
2016,11,17,9,30,829.0,66.0,0.8,13.0,412.0,641.03,512.12
2016,11,17,9,45,849.5,66.5,0.85,14.0,443.5,642.56,510.71
2016,11,17,10,0,870.0,67.0,0.9,15.0,475.0,645.77,510.3
2016,11,17,10,15,881.0,68.5,0.9,15.0,499.5,640.68,504.94
2016,11,17,10,30,892.0,70.0,0.9,15.0,524.0,632.24,497.06
2016,11,17,10,45,900.0,70.5,0.9,15.5,541.5,617.54,483.59
2016,11,17,11,0,908.0,71.0,0.9,16.0,559.0,599.58,467.58
2016,11,17,11,15,912.0,71.5,0.85,16.0,569.0,576.19,447.73
2016,11,17,11,30,916.0,72.0,0.8,16.0,579.0,549.82,425.34
2016,11,17,11,45,918.0,71.5,0.8,16.5,581.0,518.58,398.54
2016,11,17,12,0,920.0,71.0,0.8,17.0,583.0,484.7,369.2
2016,11,17,12,15,917.5,70.5,0.8,17.0,577.0,446.45,336.58
2016,11,17,12,30,915.0,70.0,0.8,17.0,571.0,406.17,301.56
2016,11,17,12,45,910.5,69.0,0.8,17.5,557.5,362.91,262.94
2016,11,17,13,0,906.0,68.0,0.8,18.0,544.0,318.16,222.6
2016,11,17,13,15,897.0,67.0,0.8,17.5,523.0,271.04,181.17
2016,11,17,13,30,888.0,66.0,0.8,17.0,502.0,223.22,139.78
2016,11,17,13,45,874.5,65.0,0.85,17.0,474.0,174.3,99.96
2016,11,17,14,0,861.0,64.0,0.9,17.0,446.0,125.53,66.02
2016,11,17,14,15,842.5,62.0,0.9,17.0,412.0,76.23,43.03
2016,11,17,14,30,824.0,60.0,0.9,17.0,378.0,46.49,35.53
2016,11,17,14,45,797.0,57.5,0.9,17.0,339.0,45.18,34.47
2016,11,17,15,0,770.0,55.0,0.9,17.0,300.0,43.91,33.38
2016,11,17,15,15,731.0,51.0,0.85,16.5,257.5,41.36,31.17
2016,11,17,15,30,692.0,47.0,0.8,16.0,215.0,38.82,28.89
2016,11,17,15,45,631.0,42.0,0.8,15.5,171.0,35.31,25.63
2016,11,17,16,0,570.0,37.0,0.8,15.0,127.0,31.82,22.23
2016,11,17,16,15,463.5,29.0,0.9,14.0,86.5,25.34,15.87
2016,11,17,16,30,357.0,21.0,1.0,13.0,46.0,18.76,4.77
2016,11,17,16,45,178.5,10.5,1.1,12.5,23.0,9.55,0.0
2016,11,17,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,6.0,1.25,7.5,6.0,0.0,0.0
2016,11,18,7,0,0.0,12.0,1.3,8.0,12.0,10.91,0.0
2016,11,18,7,15,214.5,22.0,1.3,9.0,46.0,174.34,74.37
2016,11,18,7,30,429.0,32.0,1.3,10.0,80.0,324.39,256.68
2016,11,18,7,45,517.0,39.5,1.35,11.0,123.5,393.37,321.32
2016,11,18,8,0,605.0,47.0,1.4,12.0,167.0,464.35,381.29
2016,11,18,8,15,658.0,52.0,1.3,12.5,211.0,505.99,415.59
2016,11,18,8,30,711.0,57.0,1.2,13.0,255.0,552.07,451.15
2016,11,18,8,45,746.0,61.0,1.2,13.5,296.5,583.39,474.35
2016,11,18,9,0,781.0,65.0,1.2,14.0,338.0,612.28,494.77
2016,11,18,9,15,804.0,67.5,1.25,14.5,375.0,628.67,505.56
2016,11,18,9,30,827.0,70.0,1.3,15.0,412.0,642.02,513.77
2016,11,18,9,45,844.5,71.5,1.4,16.0,443.0,647.35,515.25
2016,11,18,10,0,862.0,73.0,1.5,17.0,474.0,649.36,514.11
2016,11,18,10,15,872.0,74.5,1.5,17.5,498.0,643.18,506.99
2016,11,18,10,30,882.0,76.0,1.5,18.0,522.0,630.35,495.04
2016,11,18,10,45,885.5,77.5,1.55,18.5,538.5,614.16,480.74
2016,11,18,11,0,889.0,79.0,1.6,19.0,555.0,594.91,463.96
2016,11,18,11,15,890.5,80.0,1.65,19.0,563.5,571.05,444.35
2016,11,18,11,30,892.0,81.0,1.7,19.0,572.0,544.4,422.2
2016,11,18,11,45,888.0,82.0,1.75,19.0,572.0,512.39,395.51
2016,11,18,12,0,884.0,83.0,1.8,19.0,572.0,478.15,366.48
2016,11,18,12,15,880.5,82.5,1.8,19.0,565.5,440.68,334.08
2016,11,18,12,30,877.0,82.0,1.8,19.0,559.0,401.34,299.46
2016,11,18,12,45,872.5,80.5,1.85,19.0,545.5,359.08,261.95
2016,11,18,13,0,868.0,79.0,1.9,19.0,532.0,312.01,220.06
2016,11,18,13,15,859.0,77.5,1.85,19.0,511.0,265.42,178.39
2016,11,18,13,30,850.0,76.0,1.8,19.0,490.0,218.27,137.15
2016,11,18,13,45,835.5,74.5,1.8,19.0,462.5,170.04,97.93
2016,11,18,14,0,821.0,73.0,1.8,19.0,435.0,122.22,64.74
2016,11,18,14,15,801.5,71.0,1.7,18.5,402.0,74.51,42.74
2016,11,18,14,30,782.0,69.0,1.6,18.0,369.0,53.35,41.4
2016,11,18,14,45,754.5,65.5,1.55,18.0,330.5,51.45,39.81
2016,11,18,15,0,727.0,62.0,1.5,18.0,292.0,49.58,38.2
2016,11,18,15,15,685.0,58.0,1.35,17.0,250.0,47.23,36.26
2016,11,18,15,30,643.0,54.0,1.2,16.0,208.0,41.1,30.88
2016,11,18,15,45,578.0,47.5,1.1,15.5,164.5,36.85,26.96
2016,11,18,16,0,513.0,41.0,1.0,15.0,121.0,32.56,22.84
2016,11,18,16,15,400.5,32.0,1.0,14.0,81.5,25.87,16.24
2016,11,18,16,30,288.0,23.0,1.0,13.0,42.0,19.05,4.12
2016,11,18,16,45,144.0,11.5,1.0,12.5,21.0,10.46,0.0
2016,11,18,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
