Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,175.0,16.5,2.8,13.0,35.5,143.33,45.32
2016,11,19,7,30,350.0,33.0,2.8,13.0,71.0,278.11,217.71
2016,11,19,7,45,441.5,40.0,2.8,13.5,111.0,346.9,283.62
2016,11,19,8,0,533.0,47.0,2.8,14.0,151.0,417.82,345.11
2016,11,19,8,15,587.0,52.5,2.8,14.0,192.5,464.17,385.17
2016,11,19,8,30,641.0,58.0,2.8,14.0,234.0,509.84,423.07
2016,11,19,8,45,320.5,53.5,2.85,14.5,141.5,296.12,248.23
2016,11,19,9,0,0.0,49.0,2.9,15.0,49.0,43.23,31.25
2016,11,19,9,15,0.0,76.5,2.9,15.0,76.5,67.98,52.35
2016,11,19,9,30,0.0,104.0,2.9,15.0,104.0,94.31,74.43
2016,11,19,9,45,0.0,86.0,2.9,15.5,86.0,76.47,59.15
2016,11,19,10,0,0.0,68.0,2.9,16.0,68.0,60.12,45.23
2016,11,19,10,15,0.0,82.5,2.85,16.0,82.5,73.02,55.98
2016,11,19,10,30,0.0,97.0,2.8,16.0,97.0,86.23,66.91
2016,11,19,10,45,0.0,94.5,2.8,16.5,94.5,83.86,64.71
2016,11,19,11,0,0.0,92.0,2.8,17.0,92.0,81.55,62.6
2016,11,19,11,15,0.0,94.0,2.75,17.0,94.0,83.32,64.02
2016,11,19,11,30,0.0,96.0,2.7,17.0,96.0,85.08,65.44
2016,11,19,11,45,0.0,92.5,2.7,17.0,92.5,81.95,62.83
2016,11,19,12,0,0.0,89.0,2.7,17.0,89.0,78.84,60.26
2016,11,19,12,15,0.0,76.0,2.65,17.0,76.0,67.27,50.68
2016,11,19,12,30,0.0,63.0,2.6,17.0,63.0,55.71,41.09
2016,11,19,12,45,0.0,68.0,2.6,17.0,68.0,60.15,44.83
2016,11,19,13,0,0.0,73.0,2.6,17.0,73.0,64.59,48.57
2016,11,19,13,15,0.0,43.0,2.55,17.0,43.0,37.96,26.35
2016,11,19,13,30,0.0,13.0,2.5,17.0,13.0,11.45,4.04
2016,11,19,13,45,0.0,22.0,2.5,17.0,22.0,19.38,10.78
2016,11,19,14,0,0.0,31.0,2.5,17.0,31.0,27.33,17.53
2016,11,19,14,15,0.0,28.0,2.4,16.5,28.0,24.67,15.35
2016,11,19,14,30,0.0,25.0,2.3,16.0,25.0,22.01,13.99
2016,11,19,14,45,0.0,22.0,2.25,16.0,22.0,19.36,11.65
2016,11,19,15,0,0.0,19.0,2.2,16.0,19.0,16.71,9.29
2016,11,19,15,15,0.0,16.0,2.1,15.5,16.0,14.06,6.94
2016,11,19,15,30,0.0,13.0,2.0,15.0,13.0,11.42,4.56
2016,11,19,15,45,0.0,10.0,1.95,15.0,10.0,8.78,2.14
2016,11,19,16,0,0.0,7.0,1.9,15.0,7.0,6.14,0.0
2016,11,19,16,15,0.0,4.5,1.9,15.0,4.5,3.94,0.0
2016,11,19,16,30,0.0,2.0,1.9,15.0,2.0,1.75,0.0
2016,11,19,16,45,0.0,1.0,1.9,15.0,1.0,0.91,0.0
2016,11,19,17,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,7,15,43.5,18.5,0.9,13.5,23.0,57.76,7.71
2016,11,20,7,30,87.0,37.0,0.9,14.0,46.0,116.79,87.64
2016,11,20,7,45,111.5,54.5,0.9,14.5,72.0,152.65,121.88
2016,11,20,8,0,136.0,72.0,0.9,15.0,98.0,188.21,153.02
2016,11,20,8,15,151.5,90.0,0.9,15.0,125.5,207.2,169.99
2016,11,20,8,30,167.0,108.0,0.9,15.0,153.0,236.74,194.79
2016,11,20,8,45,179.0,123.5,0.9,15.5,179.0,259.95,213.35
2016,11,20,9,0,191.0,139.0,0.9,16.0,205.0,282.52,230.87
2016,11,20,9,15,147.0,155.5,0.85,16.0,209.5,268.74,218.39
2016,11,20,9,30,103.0,172.0,0.8,16.0,214.0,243.52,196.95
2016,11,20,9,45,88.0,183.5,0.8,16.0,221.0,241.92,195.05
2016,11,20,10,0,73.0,195.0,0.8,16.0,228.0,240.26,192.96
2016,11,20,10,15,113.5,209.0,0.8,16.0,264.0,285.16,228.61
2016,11,20,10,30,154.0,223.0,0.8,16.0,300.0,318.19,254.07
2016,11,20,10,45,169.0,230.5,0.8,16.5,317.5,327.19,259.84
2016,11,20,11,0,184.0,238.0,0.8,17.0,335.0,334.83,264.58
2016,11,20,11,15,125.5,237.5,0.8,17.0,304.5,293.8,231.75
2016,11,20,11,30,67.0,237.0,0.8,17.0,274.0,250.78,197.69
2016,11,20,11,45,147.0,241.5,0.85,17.0,322.0,291.68,229.59
2016,11,20,12,0,227.0,246.0,0.9,17.0,370.0,321.51,251.36
2016,11,20,12,15,210.5,244.5,0.9,17.0,359.0,300.69,234.07
2016,11,20,12,30,194.0,243.0,0.9,17.0,348.0,280.59,217.67
2016,11,20,12,45,114.0,225.0,0.9,17.0,286.5,227.98,177.27
2016,11,20,13,0,34.0,207.0,0.9,17.0,225.0,183.81,144.19
2016,11,20,13,15,88.0,210.5,0.9,16.5,253.5,194.11,150.83
2016,11,20,13,30,142.0,214.0,0.9,16.0,282.0,195.48,149.62
2016,11,20,13,45,71.0,133.0,0.9,16.0,167.0,120.66,92.04
2016,11,20,14,0,0.0,52.0,0.9,16.0,52.0,45.91,33.3
2016,11,20,14,15,0.0,70.0,0.85,15.5,70.0,61.89,47.02
2016,11,20,14,30,0.0,88.0,0.8,15.0,88.0,76.49,62.35
2016,11,20,14,45,0.0,78.5,0.8,15.0,78.5,68.52,55.39
2016,11,20,15,0,0.0,69.0,0.8,15.0,69.0,60.48,48.33
2016,11,20,15,15,0.0,58.5,0.75,14.5,58.5,51.56,40.49
2016,11,20,15,30,0.0,48.0,0.7,14.0,48.0,42.37,32.28
2016,11,20,15,45,0.0,38.0,0.65,14.0,38.0,33.51,24.18
2016,11,20,16,0,0.0,28.0,0.6,14.0,28.0,24.67,16.02
2016,11,20,16,15,0.0,18.5,0.7,13.5,18.5,16.28,8.08
2016,11,20,16,30,0.0,9.0,0.8,13.0,9.0,7.9,0.0
2016,11,20,16,45,0.0,4.5,0.9,13.0,4.5,4.09,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,15.5,1.15,10.5,34.0,143.91,5.58
2016,11,21,7,30,369.0,31.0,1.2,11.0,68.0,284.68,218.82
2016,11,21,7,45,461.5,38.5,1.3,12.0,109.0,354.29,287.39
2016,11,21,8,0,554.0,46.0,1.4,13.0,150.0,426.23,348.86
2016,11,21,8,15,609.0,51.5,1.4,13.0,192.5,473.22,388.88
2016,11,21,8,30,664.0,57.0,1.4,13.0,235.0,515.34,423.52
2016,11,21,8,45,706.5,59.5,1.45,13.5,275.5,549.28,449.79
2016,11,21,9,0,749.0,62.0,1.5,14.0,316.0,580.94,473.29
2016,11,21,9,15,473.0,115.5,1.5,14.0,282.0,458.17,374.69
2016,11,21,9,30,197.0,169.0,1.5,14.0,248.0,311.72,255.19
2016,11,21,9,45,515.0,120.0,1.55,14.5,348.5,478.79,390.98
2016,11,21,10,0,833.0,71.0,1.6,15.0,449.0,621.78,499.67
2016,11,21,10,15,544.0,142.0,1.6,15.0,394.0,501.48,402.99
2016,11,21,10,30,255.0,213.0,1.6,15.0,339.0,377.51,303.52
2016,11,21,10,45,257.5,220.5,1.65,15.5,351.5,376.65,302.24
2016,11,21,11,0,260.0,228.0,1.7,16.0,364.0,374.6,299.24
2016,11,21,11,15,568.5,152.5,1.7,16.0,457.5,462.25,367.68
2016,11,21,11,30,877.0,77.0,1.7,16.0,551.0,527.09,414.67
2016,11,21,11,45,876.0,78.0,1.75,16.5,553.0,497.35,387.84
2016,11,21,12,0,875.0,79.0,1.8,17.0,555.0,465.23,359.29
2016,11,21,12,15,873.5,78.5,1.8,17.0,550.0,429.25,327.65
2016,11,21,12,30,872.0,78.0,1.8,17.0,545.0,391.26,293.68
2016,11,21,12,45,870.0,76.5,1.85,17.0,532.5,350.37,256.8
2016,11,21,13,0,868.0,75.0,1.9,17.0,520.0,307.85,218.04
2016,11,21,13,15,859.0,74.0,1.9,16.5,500.0,262.7,177.63
2016,11,21,13,30,850.0,73.0,1.9,16.0,480.0,212.24,133.75
2016,11,21,13,45,836.5,71.5,1.9,16.0,453.0,164.48,94.7
2016,11,21,14,0,823.0,70.0,1.9,16.0,426.0,117.02,61.91
2016,11,21,14,15,803.0,67.5,1.9,16.0,393.0,69.12,40.33
2016,11,21,14,30,783.0,65.0,1.9,16.0,360.0,50.4,39.16
2016,11,21,14,45,753.0,62.5,1.9,16.0,321.5,49.21,38.17
2016,11,21,15,0,723.0,60.0,1.9,16.0,283.0,48.09,37.2
2016,11,21,15,15,680.0,56.0,1.8,15.5,241.5,45.68,35.1
2016,11,21,15,30,637.0,52.0,1.7,15.0,200.0,43.32,32.95
2016,11,21,15,45,567.0,46.0,1.6,14.5,157.5,35.75,26.04
2016,11,21,16,0,497.0,40.0,1.5,14.0,115.0,31.84,22.23
2016,11,21,16,15,380.0,31.0,1.4,13.0,76.5,25.12,15.44
2016,11,21,16,30,263.0,22.0,1.3,12.0,38.0,18.26,1.08
2016,11,21,16,45,131.5,11.0,1.25,11.5,19.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,22,7,15,160.0,16.5,0.35,11.0,32.0,130.28,0.0
2016,11,22,7,30,320.0,33.0,0.3,11.0,64.0,257.11,193.66
2016,11,22,7,45,413.5,42.0,0.25,11.5,104.5,328.34,263.07
2016,11,22,8,0,507.0,51.0,0.2,12.0,145.0,401.83,324.37
2016,11,22,8,15,565.0,57.5,0.2,12.0,186.5,451.41,365.19
2016,11,22,8,30,623.0,64.0,0.2,12.0,228.0,500.28,403.83
2016,11,22,8,45,618.0,70.5,0.25,12.5,255.5,507.27,408.87
2016,11,22,9,0,613.0,77.0,0.3,13.0,283.0,511.8,411.81
2016,11,22,9,15,688.0,76.5,0.35,13.5,331.5,557.57,445.65
2016,11,22,9,30,763.0,76.0,0.4,14.0,380.0,598.27,474.33
2016,11,22,9,45,763.0,77.0,0.45,14.5,401.0,592.27,468.02
2016,11,22,10,0,763.0,78.0,0.5,15.0,422.0,583.47,460.11
2016,11,22,10,15,801.0,78.5,0.5,15.0,457.0,594.9,467.19
2016,11,22,10,30,839.0,79.0,0.5,15.0,492.0,602.43,470.89
2016,11,22,10,45,847.0,80.0,0.55,15.5,509.0,588.82,458.76
2016,11,22,11,0,855.0,81.0,0.6,16.0,526.0,572.08,444.34
2016,11,22,11,15,859.0,81.5,0.6,16.0,536.0,549.56,425.7
2016,11,22,11,30,863.0,82.0,0.6,16.0,546.0,524.2,404.58
2016,11,22,11,45,721.0,121.0,0.6,16.5,509.5,463.64,356.51
2016,11,22,12,0,579.0,160.0,0.6,17.0,473.0,405.04,310.41
2016,11,22,12,15,719.5,121.0,0.6,16.5,506.5,402.68,305.28
2016,11,22,12,30,860.0,82.0,0.6,16.0,540.0,387.27,287.81
2016,11,22,12,45,647.5,134.0,0.6,16.0,474.5,323.86,238.98
2016,11,22,13,0,435.0,186.0,0.6,16.0,409.0,273.69,202.62
2016,11,22,13,15,515.5,158.0,0.6,16.0,411.0,244.57,174.51
2016,11,22,13,30,596.0,130.0,0.6,16.0,413.0,209.01,140.74
2016,11,22,13,45,531.5,136.0,0.65,16.0,378.0,170.54,112.38
2016,11,22,14,0,467.0,142.0,0.7,16.0,343.0,138.45,92.66
2016,11,22,14,15,425.5,136.5,0.7,15.5,308.5,104.59,76.08
2016,11,22,14,30,384.0,131.0,0.7,15.0,274.0,91.47,75.38
2016,11,22,14,45,363.5,120.5,0.7,15.0,245.0,85.38,70.17
2016,11,22,15,0,343.0,110.0,0.7,15.0,216.0,79.14,64.74
2016,11,22,15,15,322.0,96.5,0.65,14.5,184.0,70.53,57.22
2016,11,22,15,30,301.0,83.0,0.6,14.0,152.0,61.66,49.31
2016,11,22,15,45,268.0,67.5,0.6,13.5,119.5,50.93,39.57
2016,11,22,16,0,235.0,52.0,0.6,13.0,87.0,39.85,29.32
2016,11,22,16,15,169.5,37.0,0.65,12.5,57.5,28.73,18.45
2016,11,22,16,30,104.0,22.0,0.7,12.0,28.0,17.29,0.0
2016,11,22,16,45,52.0,11.0,0.8,12.0,14.0,10.01,0.0
2016,11,22,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,146.5,17.0,0.95,10.5,31.0,121.88,0.0
2016,11,23,7,30,293.0,34.0,0.8,11.0,62.0,241.05,179.82
2016,11,23,7,45,380.0,44.5,0.7,11.5,101.0,309.53,249.46
2016,11,23,8,0,467.0,55.0,0.6,12.0,140.0,380.11,309.42
2016,11,23,8,15,529.5,62.0,0.65,12.5,182.0,432.75,353.15
2016,11,23,8,30,592.0,69.0,0.7,13.0,224.0,484.68,394.55
2016,11,23,8,45,628.5,75.0,0.8,13.5,263.0,517.58,420.14
2016,11,23,9,0,665.0,81.0,0.9,14.0,302.0,548.43,443.34
2016,11,23,9,15,694.0,84.5,0.9,14.0,338.0,569.13,458.21
2016,11,23,9,30,723.0,88.0,0.9,14.0,374.0,587.12,470.66
2016,11,23,9,45,578.5,122.0,0.95,14.5,362.5,524.18,420.19
2016,11,23,10,0,434.0,156.0,1.0,15.0,351.0,455.69,365.69
2016,11,23,10,15,617.5,125.0,1.0,15.0,418.0,531.67,424.52
2016,11,23,10,30,801.0,94.0,1.0,15.0,485.0,593.85,469.93
2016,11,23,10,45,814.0,94.0,1.0,15.5,503.5,582.69,458.36
2016,11,23,11,0,827.0,94.0,1.0,16.0,522.0,568.28,444.94
2016,11,23,11,15,831.5,94.5,1.05,16.0,532.0,546.59,427.05
2016,11,23,11,30,836.0,95.0,1.1,16.0,542.0,522.1,406.65
2016,11,23,11,45,838.5,94.5,1.15,16.0,544.5,492.96,382.22
2016,11,23,12,0,841.0,94.0,1.2,16.0,547.0,461.35,355.23
2016,11,23,12,15,839.0,94.0,1.2,16.0,542.0,426.06,324.49
2016,11,23,12,30,837.0,94.0,1.2,16.0,537.0,388.86,291.55
2016,11,23,12,45,824.5,95.0,1.3,16.0,522.5,347.52,255.17
2016,11,23,13,0,812.0,96.0,1.4,16.0,508.0,305.51,217.71
2016,11,23,13,15,801.5,94.5,1.45,16.0,488.0,261.35,178.36
2016,11,23,13,30,791.0,93.0,1.5,16.0,468.0,216.88,139.67
2016,11,23,13,45,775.0,91.0,1.55,16.0,441.0,171.19,102.88
2016,11,23,14,0,759.0,89.0,1.6,16.0,414.0,120.92,67.87
2016,11,23,14,15,736.5,86.0,1.65,15.5,381.0,75.32,47.48
2016,11,23,14,30,714.0,83.0,1.7,15.0,348.0,59.03,46.97
2016,11,23,14,45,685.0,78.0,1.75,15.0,310.5,56.48,44.78
2016,11,23,15,0,656.0,73.0,1.8,15.0,273.0,53.93,42.54
2016,11,23,15,15,608.0,67.5,1.75,14.5,232.0,50.88,39.86
2016,11,23,15,30,560.0,62.0,1.7,14.0,191.0,47.85,37.09
2016,11,23,15,45,490.0,54.0,1.65,13.5,149.5,42.56,32.16
2016,11,23,16,0,420.0,46.0,1.6,13.0,108.0,37.21,26.97
2016,11,23,16,15,300.0,34.5,1.5,12.0,71.0,28.36,18.06
2016,11,23,16,30,180.0,23.0,1.4,11.0,34.0,18.19,0.0
2016,11,23,16,45,90.0,11.5,1.35,10.5,17.0,10.46,0.0
2016,11,23,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,134.5,17.5,1.0,7.0,30.0,112.87,0.0
2016,11,24,7,30,269.0,35.0,1.0,7.0,60.0,231.03,171.9
2016,11,24,7,45,373.0,45.5,1.05,7.5,100.5,304.82,249.63
2016,11,24,8,0,477.0,56.0,1.1,8.0,141.0,385.56,320.07
2016,11,24,8,15,541.0,63.5,1.1,8.5,184.0,439.87,366.09
2016,11,24,8,30,605.0,71.0,1.1,9.0,227.0,493.41,409.54
2016,11,24,8,45,655.5,74.5,1.1,9.5,269.0,532.53,440.01
2016,11,24,9,0,706.0,78.0,1.1,10.0,311.0,569.57,467.69
2016,11,24,9,15,734.5,71.0,1.05,10.5,337.5,574.5,469.91
2016,11,24,9,30,763.0,64.0,1.0,11.0,364.0,580.47,472.69
2016,11,24,9,45,775.5,67.5,1.0,12.0,393.0,585.55,473.58
2016,11,24,10,0,788.0,71.0,1.0,13.0,422.0,587.58,471.96
2016,11,24,10,15,815.5,81.0,0.95,13.5,461.0,602.92,480.26
2016,11,24,10,30,843.0,91.0,0.9,14.0,500.0,614.07,484.97
2016,11,24,10,45,853.0,91.5,0.85,14.5,518.5,600.96,471.94
2016,11,24,11,0,863.0,92.0,0.8,15.0,537.0,584.6,456.59
2016,11,24,11,15,868.0,92.5,0.65,15.5,547.0,562.35,435.75
2016,11,24,11,30,873.0,93.0,0.5,16.0,557.0,537.16,412.52
2016,11,24,11,45,874.0,93.5,0.35,16.5,559.5,507.23,385.55
2016,11,24,12,0,875.0,94.0,0.2,17.0,562.0,474.8,356.45
2016,11,24,12,15,872.5,93.5,0.2,17.0,556.5,437.66,325.32
2016,11,24,12,30,870.0,93.0,0.2,17.0,551.0,398.6,291.97
2016,11,24,12,45,864.0,92.0,0.25,17.0,537.5,356.23,255.68
2016,11,24,13,0,858.0,91.0,0.3,17.0,524.0,312.61,217.74
2016,11,24,13,15,847.5,89.5,0.35,17.0,503.5,266.49,177.8
2016,11,24,13,30,837.0,88.0,0.4,17.0,483.0,219.97,138.31
2016,11,24,13,45,822.0,86.0,0.5,17.0,455.0,172.29,100.72
2016,11,24,14,0,807.0,84.0,0.6,17.0,427.0,125.11,69.24
2016,11,24,14,15,784.5,81.0,0.65,16.5,393.5,77.69,48.89
2016,11,24,14,30,762.0,78.0,0.7,16.0,360.0,61.16,48.64
2016,11,24,14,45,729.0,74.5,0.75,16.0,321.0,54.12,42.52
2016,11,24,15,0,696.0,71.0,0.8,16.0,282.0,52.63,41.23
2016,11,24,15,15,649.0,66.0,0.9,15.5,240.0,49.92,38.85
2016,11,24,15,30,602.0,61.0,1.0,15.0,198.0,47.24,36.4
2016,11,24,15,45,527.5,53.5,1.1,14.5,155.0,42.32,31.8
2016,11,24,16,0,453.0,46.0,1.2,14.0,112.0,37.38,26.97
2016,11,24,16,15,329.5,34.5,1.25,13.0,73.0,28.49,18.0
2016,11,24,16,30,206.0,23.0,1.3,12.0,34.0,19.35,0.0
2016,11,24,16,45,103.0,11.5,1.4,11.5,17.0,10.46,0.0
2016,11,24,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,7,15,58.5,16.0,1.1,7.5,21.5,60.03,0.0
2016,11,25,7,30,117.0,32.0,1.0,8.0,43.0,127.32,90.91
2016,11,25,7,45,168.0,48.5,0.9,8.5,73.0,177.3,144.01
2016,11,25,8,0,219.0,65.0,0.8,9.0,103.0,228.13,189.35
2016,11,25,8,15,249.0,80.5,0.85,9.5,135.0,265.07,221.6
2016,11,25,8,30,279.0,96.0,0.9,10.0,167.0,301.75,252.55
2016,11,25,8,45,299.0,110.0,0.95,11.0,198.0,329.43,274.62
2016,11,25,9,0,319.0,124.0,1.0,12.0,229.0,356.13,295.11
2016,11,25,9,15,343.5,132.5,1.0,12.5,256.5,377.79,311.49
2016,11,25,9,30,368.0,141.0,1.0,13.0,284.0,410.03,335.48
2016,11,25,9,45,257.5,166.5,1.0,13.5,270.5,350.97,286.05
2016,11,25,10,0,147.0,192.0,1.0,14.0,257.0,293.2,237.83
2016,11,25,10,15,242.5,192.5,1.0,14.0,306.5,355.45,287.93
2016,11,25,10,30,338.0,193.0,1.0,14.0,356.0,404.35,325.65
2016,11,25,10,45,255.0,211.5,1.0,14.5,337.0,364.37,291.85
2016,11,25,11,0,172.0,230.0,1.0,15.0,318.0,319.02,254.71
2016,11,25,11,15,269.5,220.5,1.0,15.0,361.5,358.96,285.85
2016,11,25,11,30,367.0,211.0,1.0,15.0,405.0,386.09,305.52
2016,11,25,11,45,449.5,191.5,1.0,15.5,430.5,395.3,310.08
2016,11,25,12,0,532.0,172.0,1.0,16.0,456.0,392.94,305.03
2016,11,25,12,15,482.5,183.0,1.0,16.0,438.5,358.46,276.43
2016,11,25,12,30,433.0,194.0,1.0,16.0,421.0,326.03,249.66
2016,11,25,12,45,406.5,194.5,1.0,16.0,403.5,294.71,223.4
2016,11,25,13,0,380.0,195.0,1.0,16.0,386.0,265.12,198.56
2016,11,25,13,15,324.5,196.0,1.0,15.5,354.5,231.42,172.16
2016,11,25,13,30,269.0,197.0,1.0,15.0,323.0,202.03,150.07
2016,11,25,13,45,166.5,186.5,1.0,15.0,263.5,166.79,126.11
2016,11,25,14,0,64.0,176.0,1.0,15.0,204.0,143.15,112.06
2016,11,25,14,15,69.5,163.5,0.95,14.5,191.5,127.75,101.18
2016,11,25,14,30,75.0,151.0,0.9,14.0,179.0,116.58,97.6
2016,11,25,14,45,68.5,136.5,0.85,14.0,159.5,106.19,88.66
2016,11,25,15,0,62.0,122.0,0.8,14.0,140.0,95.55,79.38
2016,11,25,15,15,54.5,104.5,0.75,13.5,119.0,82.81,68.24
2016,11,25,15,30,47.0,87.0,0.7,13.0,98.0,69.79,56.64
2016,11,25,15,45,37.0,69.0,0.7,13.0,76.5,56.16,44.18
2016,11,25,16,0,27.0,51.0,0.7,13.0,55.0,42.24,31.31
2016,11,25,16,15,13.5,33.5,0.75,12.5,35.5,28.38,17.88
2016,11,25,16,30,0.0,16.0,0.8,12.0,16.0,14.1,0.0
2016,11,25,16,45,0.0,8.0,0.85,11.5,8.0,7.28,0.0
2016,11,25,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,1.7,11.0,2.5,2.27,0.0
2016,11,26,7,30,0.0,5.0,1.8,11.0,5.0,4.38,0.0
2016,11,26,7,45,0.0,9.0,1.9,11.0,9.0,7.9,0.95
2016,11,26,8,0,0.0,13.0,2.0,11.0,13.0,11.41,4.12
2016,11,26,8,15,0.0,17.0,2.0,11.0,17.0,14.94,7.28
2016,11,26,8,30,0.0,21.0,2.0,11.0,21.0,18.47,10.41
2016,11,26,8,45,0.0,25.5,2.05,11.0,25.5,22.44,13.91
2016,11,26,9,0,0.0,30.0,2.1,11.0,30.0,26.42,17.37
2016,11,26,9,15,0.0,33.5,1.95,11.0,33.5,29.51,20.05
2016,11,26,9,30,0.0,37.0,1.8,11.0,37.0,32.62,22.7
2016,11,26,9,45,0.0,89.0,1.7,11.0,89.0,79.52,62.98
2016,11,26,10,0,0.0,141.0,1.6,11.0,141.0,129.64,105.21
2016,11,26,10,15,0.0,146.5,1.6,11.0,146.5,133.87,108.48
2016,11,26,10,30,0.0,152.0,1.6,11.0,152.0,138.17,111.91
2016,11,26,10,45,1.5,160.5,1.6,11.0,161.5,146.19,118.47
2016,11,26,11,0,3.0,169.0,1.6,11.0,171.0,154.05,124.88
2016,11,26,11,15,16.5,188.5,1.65,11.0,197.5,178.16,144.83
2016,11,26,11,30,30.0,208.0,1.7,11.0,224.0,205.16,166.87
2016,11,26,11,45,98.5,224.5,1.8,11.0,277.0,248.59,202.04
2016,11,26,12,0,167.0,241.0,1.9,11.0,330.0,289.36,233.91
2016,11,26,12,15,162.5,238.5,1.95,11.0,324.5,274.96,221.33
2016,11,26,12,30,158.0,236.0,2.0,11.0,319.0,260.53,208.89
2016,11,26,12,45,167.5,230.0,2.05,11.0,315.5,247.67,197.34
2016,11,26,13,0,177.0,224.0,2.1,11.0,312.0,233.74,184.72
2016,11,26,13,15,338.0,188.0,2.1,11.0,348.5,228.07,172.96
2016,11,26,13,30,499.0,152.0,2.1,11.0,385.0,205.92,146.34
2016,11,26,13,45,417.0,157.0,2.1,11.5,344.5,170.22,120.05
2016,11,26,14,0,335.0,162.0,2.1,12.0,304.0,145.52,105.73
2016,11,26,14,15,167.5,88.5,2.0,12.0,159.5,69.93,52.2
2016,11,26,14,30,0.0,15.0,1.9,12.0,15.0,13.19,6.3
2016,11,26,14,45,0.0,13.5,1.85,12.0,13.5,11.87,5.12
2016,11,26,15,0,0.0,12.0,1.8,12.0,12.0,10.54,3.92
2016,11,26,15,15,0.0,10.0,1.7,12.0,10.0,8.78,2.31
2016,11,26,15,30,0.0,8.0,1.6,12.0,8.0,7.02,0.69
2016,11,26,15,45,0.0,6.0,1.55,12.0,6.0,5.26,0.0
2016,11,26,16,0,0.0,4.0,1.5,12.0,4.0,3.51,0.0
2016,11,26,16,15,0.0,2.5,1.55,12.0,2.5,2.19,0.0
2016,11,26,16,30,0.0,1.0,1.6,12.0,1.0,0.87,0.0
2016,11,26,16,45,0.0,0.5,1.65,12.0,0.5,0.45,0.0
2016,11,26,17,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,27,7,15,60.5,18.0,2.4,11.0,23.0,48.66,0.0
2016,11,27,7,30,121.0,36.0,2.4,11.0,46.0,137.72,91.74
2016,11,27,7,45,240.0,48.5,2.4,11.5,83.5,230.77,185.79
2016,11,27,8,0,359.0,61.0,2.4,12.0,121.0,317.24,261.74
2016,11,27,8,15,428.0,69.5,2.4,12.0,161.5,371.11,309.02
2016,11,27,8,30,497.0,78.0,2.4,12.0,202.0,428.12,357.23
2016,11,27,8,45,575.0,78.0,2.45,12.5,244.5,480.46,399.86
2016,11,27,9,0,653.0,78.0,2.5,13.0,287.0,530.58,439.33
2016,11,27,9,15,684.0,82.0,2.5,13.0,323.0,553.08,456.4
2016,11,27,9,30,715.0,86.0,2.5,13.0,359.0,572.94,471.02
2016,11,27,9,45,696.5,90.0,2.5,13.5,374.0,558.69,457.79
2016,11,27,10,0,678.0,94.0,2.5,14.0,389.0,542.1,442.84
2016,11,27,10,15,611.0,119.5,2.45,14.0,397.0,516.83,420.9
2016,11,27,10,30,544.0,145.0,2.4,14.0,405.0,485.02,394.02
2016,11,27,10,45,693.5,115.5,2.35,14.5,458.5,531.0,428.39
2016,11,27,11,0,843.0,86.0,2.3,15.0,512.0,562.87,450.21
2016,11,27,11,15,848.0,86.5,2.25,15.0,522.5,541.48,430.99
2016,11,27,11,30,853.0,87.0,2.2,15.0,533.0,517.23,409.53
2016,11,27,11,45,855.0,87.0,2.15,15.0,535.5,488.3,384.02
2016,11,27,12,0,857.0,87.0,2.1,15.0,538.0,456.86,356.01
2016,11,27,12,15,854.5,86.5,2.05,15.0,533.0,420.81,323.82
2016,11,27,12,30,852.0,86.0,2.0,15.0,528.0,382.87,289.46
2016,11,27,12,45,684.0,124.0,2.0,15.0,473.5,323.05,241.31
2016,11,27,13,0,516.0,162.0,2.0,15.0,419.0,273.89,203.21
2016,11,27,13,15,526.5,152.0,1.95,15.0,405.0,239.98,172.62
2016,11,27,13,30,537.0,142.0,1.9,15.0,391.0,204.54,141.28
2016,11,27,13,45,452.0,149.0,1.85,15.0,350.5,168.41,115.41
2016,11,27,14,0,367.0,156.0,1.8,15.0,310.0,143.64,101.82
2016,11,27,14,15,287.0,152.0,1.75,14.5,267.0,115.49,88.41
2016,11,27,14,30,207.0,148.0,1.7,14.0,224.0,110.99,92.92
2016,11,27,14,45,191.0,135.0,1.65,14.0,199.0,102.04,85.16
2016,11,27,15,0,175.0,122.0,1.6,14.0,174.0,92.85,77.1
2016,11,27,15,15,160.0,105.0,1.5,13.5,147.5,80.95,66.64
2016,11,27,15,30,145.0,88.0,1.4,13.0,121.0,68.73,55.7
2016,11,27,15,45,123.0,70.0,1.3,12.5,94.0,55.53,43.67
2016,11,27,16,0,101.0,52.0,1.2,12.0,67.0,41.99,31.16
2016,11,27,16,15,54.0,35.5,1.15,11.5,43.5,29.14,18.41
2016,11,27,16,30,7.0,19.0,1.1,11.0,20.0,16.42,0.0
2016,11,27,16,45,3.5,9.5,1.1,10.5,10.0,8.64,0.0
2016,11,27,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,7,15,21.5,14.5,2.25,12.0,16.5,24.61,0.0
2016,11,28,7,30,43.0,29.0,2.3,12.0,33.0,69.02,41.21
2016,11,28,7,45,83.5,47.0,2.4,12.0,59.5,116.48,91.21
2016,11,28,8,0,124.0,65.0,2.5,12.0,86.0,161.21,131.69
2016,11,28,8,15,153.0,82.5,2.55,12.0,115.5,209.04,173.51
2016,11,28,8,30,182.0,100.0,2.6,12.0,145.0,246.12,205.74
2016,11,28,8,45,206.5,115.5,2.7,12.5,174.5,277.23,231.9
2016,11,28,9,0,231.0,131.0,2.8,13.0,204.0,307.69,256.84
2016,11,28,9,15,258.5,139.5,2.8,13.0,230.5,330.55,275.55
2016,11,28,9,30,286.0,148.0,2.8,13.0,257.0,352.66,293.29
2016,11,28,9,45,339.0,153.0,2.85,13.5,292.0,385.59,319.23
2016,11,28,10,0,392.0,158.0,2.9,14.0,327.0,427.36,351.37
2016,11,28,10,15,294.5,182.5,2.9,14.0,314.0,375.2,307.52
2016,11,28,10,30,197.0,207.0,2.9,14.0,301.0,325.55,265.89
2016,11,28,10,45,467.0,163.5,2.9,14.0,396.0,444.39,362.29
2016,11,28,11,0,737.0,120.0,2.9,14.0,491.0,538.89,435.13
2016,11,28,11,15,743.0,121.0,2.9,14.0,501.5,520.23,417.86
2016,11,28,11,30,749.0,122.0,2.9,14.0,512.0,498.91,398.8
2016,11,28,11,45,757.5,120.0,2.9,14.5,515.5,473.28,375.28
2016,11,28,12,0,766.0,118.0,2.9,15.0,519.0,445.05,349.24
2016,11,28,12,15,763.5,117.5,2.85,15.0,514.5,411.34,319.02
2016,11,28,12,30,761.0,117.0,2.8,15.0,510.0,375.97,286.89
2016,11,28,12,45,388.0,149.5,2.8,15.0,349.5,250.6,191.67
2016,11,28,13,0,15.0,182.0,2.8,15.0,189.0,160.27,127.76
2016,11,28,13,15,217.5,174.5,2.75,15.0,275.0,190.68,145.09
2016,11,28,13,30,420.0,167.0,2.7,15.0,361.0,203.26,145.7
2016,11,28,13,45,413.0,157.5,2.7,15.0,339.5,169.77,118.49
2016,11,28,14,0,406.0,148.0,2.7,15.0,318.0,136.7,94.85
2016,11,28,14,15,493.0,120.5,2.65,14.5,310.5,93.63,67.63
2016,11,28,14,30,580.0,93.0,2.6,14.0,303.0,66.4,53.7
2016,11,28,14,45,566.5,91.0,2.55,14.0,278.0,66.66,54.01
2016,11,28,15,0,553.0,89.0,2.5,14.0,253.0,67.15,54.45
2016,11,28,15,15,500.5,82.0,2.35,13.5,213.5,63.27,51.02
2016,11,28,15,30,448.0,75.0,2.2,13.0,174.0,56.49,44.86
2016,11,28,15,45,384.0,63.5,2.1,13.0,135.5,48.45,37.34
2016,11,28,16,0,320.0,52.0,2.0,13.0,97.0,40.22,29.45
2016,11,28,16,15,160.0,40.0,1.9,12.5,62.5,31.74,20.34
2016,11,28,16,30,0.0,28.0,1.8,12.0,28.0,22.92,0.0
2016,11,28,16,45,0.0,14.0,1.7,11.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,209.0,11.5,1.4,7.5,27.0,120.93,0.0
2016,11,29,7,30,418.0,23.0,1.4,8.0,54.0,281.89,176.29
2016,11,29,7,45,518.0,29.5,1.4,8.5,95.0,359.36,288.75
2016,11,29,8,0,618.0,36.0,1.4,9.0,136.0,434.38,356.98
2016,11,29,8,15,675.0,40.5,1.4,9.5,179.0,482.12,398.69
2016,11,29,8,30,732.0,45.0,1.4,10.0,222.0,528.91,437.36
2016,11,29,8,45,769.0,48.0,1.45,10.5,262.5,559.8,462.07
2016,11,29,9,0,806.0,51.0,1.5,11.0,303.0,588.42,483.88
2016,11,29,9,15,829.5,53.0,1.45,11.5,339.5,599.69,490.95
2016,11,29,9,30,853.0,55.0,1.4,12.0,376.0,613.16,499.08
2016,11,29,9,45,870.0,56.5,1.4,12.5,407.0,618.85,501.22
2016,11,29,10,0,887.0,58.0,1.4,13.0,438.0,621.34,500.73
