Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,15,897.5,59.0,1.35,13.5,462.5,615.94,493.75
2016,11,29,10,30,908.0,60.0,1.3,14.0,487.0,607.25,484.19
2016,11,29,10,45,914.5,61.0,1.3,14.5,504.5,592.93,470.64
2016,11,29,11,0,921.0,62.0,1.3,15.0,522.0,575.39,454.49
2016,11,29,11,15,924.0,62.0,1.3,15.0,532.0,551.77,434.35
2016,11,29,11,30,927.0,62.0,1.3,15.0,542.0,525.23,411.57
2016,11,29,11,45,926.5,63.0,1.3,15.5,544.5,495.25,384.91
2016,11,29,12,0,926.0,64.0,1.3,16.0,547.0,462.71,355.74
2016,11,29,12,15,923.0,63.5,1.3,16.0,541.5,425.32,322.89
2016,11,29,12,30,920.0,63.0,1.3,16.0,536.0,385.91,287.69
2016,11,29,12,45,906.0,66.0,1.3,16.0,522.5,344.42,250.35
2016,11,29,13,0,892.0,69.0,1.3,16.0,509.0,302.01,211.91
2016,11,29,13,15,883.0,68.0,1.3,16.0,489.0,256.62,171.07
2016,11,29,13,30,874.0,67.0,1.3,16.0,469.0,210.5,130.79
2016,11,29,13,45,857.0,66.0,1.35,16.0,442.0,162.87,92.71
2016,11,29,14,0,840.0,65.0,1.4,16.0,415.0,110.17,56.76
2016,11,29,14,15,820.5,63.0,1.35,15.5,382.5,62.53,37.17
2016,11,29,14,30,801.0,61.0,1.3,15.0,350.0,47.77,37.03
2016,11,29,14,45,771.0,58.5,1.3,15.0,312.5,46.46,35.92
2016,11,29,15,0,741.0,56.0,1.3,15.0,275.0,45.22,34.81
2016,11,29,15,15,698.0,52.0,1.25,14.0,234.0,42.68,32.63
2016,11,29,15,30,655.0,48.0,1.2,13.0,193.0,40.17,30.37
2016,11,29,15,45,586.5,42.5,1.15,12.5,151.0,36.24,26.63
2016,11,29,16,0,518.0,37.0,1.1,12.0,109.0,29.61,20.33
2016,11,29,16,15,396.5,28.0,1.1,11.0,71.0,22.74,13.06
2016,11,29,16,30,275.0,19.0,1.1,10.0,33.0,15.73,0.0
2016,11,29,16,45,137.5,9.5,1.15,9.5,16.5,8.64,0.0
2016,11,29,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,0.25,9.0,8.0,7.28,0.0
2016,11,30,7,30,0.0,16.0,0.3,9.0,16.0,14.09,2.95
2016,11,30,7,45,0.0,30.0,0.35,9.5,30.0,27.14,16.92
2016,11,30,8,0,0.0,44.0,0.4,10.0,44.0,41.28,29.64
2016,11,30,8,15,0.0,58.5,0.4,10.5,58.5,55.52,42.21
2016,11,30,8,30,0.0,73.0,0.4,11.0,73.0,69.43,54.31
2016,11,30,8,45,0.0,87.5,0.4,11.5,87.5,83.13,66.0
2016,11,30,9,0,0.0,102.0,0.4,12.0,102.0,96.66,77.34
2016,11,30,9,15,0.0,114.5,0.5,12.0,114.5,107.88,86.74
2016,11,30,9,30,0.0,127.0,0.6,12.0,127.0,119.06,96.01
2016,11,30,9,45,309.5,117.0,0.7,12.5,249.0,337.51,279.02
2016,11,30,10,0,619.0,107.0,0.8,13.0,371.0,516.32,417.49
2016,11,30,10,15,726.5,90.0,0.8,13.0,417.5,551.46,441.61
2016,11,30,10,30,834.0,73.0,0.8,13.0,464.0,580.19,461.71
2016,11,30,10,45,841.0,75.0,0.85,13.5,481.5,567.87,449.91
2016,11,30,11,0,848.0,77.0,0.9,14.0,499.0,552.47,435.99
2016,11,30,11,15,853.5,77.5,0.9,14.0,509.5,531.65,418.12
2016,11,30,11,30,859.0,78.0,0.9,14.0,520.0,507.92,397.69
2016,11,30,11,45,857.0,79.5,0.95,14.5,522.5,478.91,372.4
2016,11,30,12,0,855.0,81.0,1.0,15.0,525.0,447.59,344.78
2016,11,30,12,15,853.0,81.0,1.05,15.0,520.5,412.68,314.36
2016,11,30,12,30,851.0,81.0,1.1,15.0,516.0,375.83,281.6
2016,11,30,12,45,835.5,83.0,1.15,15.0,502.0,334.83,245.17
2016,11,30,13,0,820.0,85.0,1.2,15.0,488.0,293.31,207.92
2016,11,30,13,15,809.5,84.0,1.3,15.0,469.0,249.99,169.22
2016,11,30,13,30,799.0,83.0,1.4,15.0,450.0,206.3,131.17
2016,11,30,13,45,643.0,107.0,1.5,15.0,391.5,160.17,100.25
2016,11,30,14,0,487.0,131.0,1.6,15.0,333.0,130.22,86.47
2016,11,30,14,15,572.0,104.0,1.6,14.5,323.0,83.89,58.53
2016,11,30,14,30,657.0,77.0,1.6,14.0,313.0,54.63,43.26
2016,11,30,14,45,603.5,79.5,1.65,13.5,278.5,57.7,46.16
2016,11,30,15,0,550.0,82.0,1.7,13.0,244.0,61.31,49.47
2016,11,30,15,15,506.0,75.0,1.65,12.5,206.5,57.28,45.87
2016,11,30,15,30,462.0,68.0,1.6,12.0,169.0,53.24,42.14
2016,11,30,15,45,382.0,59.0,1.6,12.0,130.0,45.04,34.46
2016,11,30,16,0,302.0,50.0,1.6,12.0,91.0,38.64,28.18
2016,11,30,16,15,151.0,38.0,1.55,11.5,58.5,30.26,19.09
2016,11,30,16,30,0.0,26.0,1.5,11.0,26.0,21.51,0.0
2016,11,30,16,45,0.0,13.0,1.5,11.0,13.0,11.82,0.0
2016,11,30,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,7,15,164.5,11.5,1.45,7.5,23.0,96.63,0.0
2016,12,1,7,30,329.0,23.0,1.4,8.0,46.0,236.03,126.44
2016,12,1,7,45,443.0,31.0,1.4,8.5,86.0,322.53,257.34
2016,12,1,8,0,557.0,39.0,1.4,9.0,126.0,398.46,327.55
2016,12,1,8,15,619.5,44.0,1.4,9.5,168.0,449.57,372.3
2016,12,1,8,30,682.0,49.0,1.4,10.0,210.0,499.74,414.02
2016,12,1,8,45,726.5,52.0,1.45,10.5,251.5,535.0,442.45
2016,12,1,9,0,771.0,55.0,1.5,11.0,293.0,568.13,467.99
2016,12,1,9,15,797.5,58.0,1.55,11.5,329.5,587.42,481.83
2016,12,1,9,30,824.0,61.0,1.6,12.0,366.0,603.8,492.94
2016,12,1,9,45,840.0,63.5,1.7,12.5,397.0,609.91,496.08
2016,12,1,10,0,856.0,66.0,1.8,13.0,428.0,612.79,496.55
2016,12,1,10,15,869.0,67.5,1.8,13.0,453.5,605.77,489.73
2016,12,1,10,30,882.0,69.0,1.8,13.0,479.0,599.46,483.18
2016,12,1,10,45,890.0,70.0,1.85,13.5,497.0,586.41,470.68
2016,12,1,11,0,898.0,71.0,1.9,14.0,515.0,570.17,455.52
2016,12,1,11,15,902.5,71.5,1.9,14.0,525.5,548.4,436.44
2016,12,1,11,30,907.0,72.0,1.9,14.0,536.0,523.67,414.67
2016,12,1,11,45,907.0,72.5,1.95,14.5,539.0,493.98,388.04
2016,12,1,12,0,907.0,73.0,2.0,15.0,542.0,461.78,358.89
2016,12,1,12,15,905.5,72.5,1.95,15.0,537.5,425.65,326.43
2016,12,1,12,30,904.0,72.0,1.9,15.0,533.0,387.43,291.61
2016,12,1,12,45,898.5,71.5,1.9,15.0,520.5,346.02,253.8
2016,12,1,13,0,893.0,71.0,1.9,15.0,508.0,303.16,214.38
2016,12,1,13,15,883.5,70.0,1.85,15.0,488.5,257.73,173.11
2016,12,1,13,30,874.0,69.0,1.8,15.0,469.0,211.62,132.51
2016,12,1,13,45,859.5,67.5,1.75,15.0,442.0,158.99,89.92
2016,12,1,14,0,845.0,66.0,1.7,15.0,415.0,111.18,57.77
2016,12,1,14,15,824.5,64.0,1.7,14.5,382.5,63.37,38.09
2016,12,1,14,30,804.0,62.0,1.7,14.0,350.0,48.66,37.97
2016,12,1,14,45,773.5,59.0,1.7,14.0,312.0,46.96,36.5
2016,12,1,15,0,743.0,56.0,1.7,14.0,274.0,45.29,35.01
2016,12,1,15,15,699.0,52.0,1.55,13.0,233.0,42.74,32.81
2016,12,1,15,30,655.0,48.0,1.4,12.0,192.0,40.23,30.54
2016,12,1,15,45,587.0,42.0,1.3,11.5,150.0,35.83,26.36
2016,12,1,16,0,519.0,36.0,1.2,11.0,108.0,31.42,21.98
2016,12,1,16,15,259.5,34.0,1.2,10.5,70.0,26.65,16.19
2016,12,1,16,30,0.0,32.0,1.2,10.0,32.0,25.4,0.0
2016,12,1,16,45,0.0,16.0,1.25,9.5,16.0,14.55,0.0
2016,12,1,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,7,15,193.5,10.5,1.7,6.5,23.5,110.47,0.0
2016,12,2,7,30,387.0,21.0,1.7,7.0,47.0,256.8,123.69
2016,12,2,7,45,493.0,28.0,1.75,7.5,87.0,339.69,271.13
2016,12,2,8,0,599.0,35.0,1.8,8.0,127.0,417.64,344.67
2016,12,2,8,15,659.0,40.0,1.8,8.5,169.5,467.28,388.93
2016,12,2,8,30,719.0,45.0,1.8,9.0,212.0,516.14,430.13
2016,12,2,8,45,755.0,48.5,1.8,9.5,252.5,546.9,455.08
2016,12,2,9,0,791.0,52.0,1.8,10.0,293.0,575.44,477.01
2016,12,2,9,15,816.5,54.0,1.85,10.5,329.5,592.92,489.67
2016,12,2,9,30,842.0,56.0,1.9,11.0,366.0,602.88,496.09
2016,12,2,9,45,855.0,59.0,2.0,12.0,397.0,608.08,497.63
2016,12,2,10,0,868.0,62.0,2.1,13.0,428.0,610.11,496.43
2016,12,2,10,15,880.0,63.5,2.1,13.0,453.0,606.52,492.06
2016,12,2,10,30,892.0,65.0,2.1,13.0,478.0,599.63,485.0
2016,12,2,10,45,898.5,66.0,2.1,13.5,495.5,585.73,471.5
2016,12,2,11,0,905.0,67.0,2.1,14.0,513.0,568.67,455.38
2016,12,2,11,15,909.0,67.5,2.05,14.0,523.5,546.65,435.82
2016,12,2,11,30,913.0,68.0,2.0,14.0,534.0,521.69,413.59
2016,12,2,11,45,914.0,68.5,2.0,14.5,537.0,492.47,387.05
2016,12,2,12,0,915.0,69.0,2.0,15.0,540.0,460.64,357.96
2016,12,2,12,15,913.0,68.5,2.0,15.0,535.5,424.21,325.35
2016,12,2,12,30,911.0,68.0,2.0,15.0,531.0,385.71,290.35
2016,12,2,12,45,907.5,67.0,2.0,15.0,518.5,344.36,252.43
2016,12,2,13,0,904.0,66.0,2.0,15.0,506.0,301.4,212.75
2016,12,2,13,15,895.0,65.0,2.0,15.0,486.5,255.8,171.24
2016,12,2,13,30,886.0,64.0,2.0,15.0,467.0,209.44,130.33
2016,12,2,13,45,869.5,63.5,2.0,15.0,440.0,162.0,92.06
2016,12,2,14,0,853.0,63.0,2.0,15.0,413.0,114.9,60.65
2016,12,2,14,15,833.0,61.0,2.0,14.5,380.5,61.31,36.18
2016,12,2,14,30,813.0,59.0,2.0,14.0,348.0,46.35,35.92
2016,12,2,14,45,780.5,56.5,2.0,14.0,310.5,44.97,34.73
2016,12,2,15,0,748.0,54.0,2.0,14.0,273.0,43.65,33.54
2016,12,2,15,15,704.5,50.5,1.9,13.5,232.0,41.48,31.61
2016,12,2,15,30,661.0,47.0,1.8,13.0,191.0,39.37,29.63
2016,12,2,15,45,588.5,41.5,1.7,12.5,148.5,35.38,25.84
2016,12,2,16,0,516.0,36.0,1.6,12.0,106.0,31.43,21.87
2016,12,2,16,15,392.5,27.0,1.55,11.0,68.5,21.88,12.22
2016,12,2,16,30,269.0,18.0,1.5,10.0,31.0,14.83,0.0
2016,12,2,16,45,134.5,9.0,1.5,9.5,15.5,8.19,0.0
2016,12,2,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,7,15,157.5,10.5,1.2,7.5,20.5,91.35,0.0
2016,12,3,7,30,315.0,21.0,1.2,8.0,41.0,222.4,90.6
2016,12,3,7,45,425.5,29.0,1.3,9.0,79.5,308.32,242.87
2016,12,3,8,0,536.0,37.0,1.4,10.0,118.0,381.57,312.04
2016,12,3,8,15,598.5,42.5,1.4,10.5,159.0,432.58,356.93
2016,12,3,8,30,661.0,48.0,1.4,11.0,200.0,482.89,398.93
2016,12,3,8,45,703.0,51.5,1.45,11.5,240.0,516.97,426.57
2016,12,3,9,0,745.0,55.0,1.5,12.0,280.0,549.0,451.39
2016,12,3,9,15,772.0,57.5,1.5,12.5,316.0,568.0,464.88
2016,12,3,9,30,799.0,60.0,1.5,13.0,352.0,584.21,475.66
2016,12,3,9,45,815.0,62.5,1.55,13.5,382.5,590.57,478.78
2016,12,3,10,0,831.0,65.0,1.6,14.0,413.0,593.81,479.31
2016,12,3,10,15,844.5,66.5,1.55,14.5,437.5,591.14,474.55
2016,12,3,10,30,858.0,68.0,1.5,15.0,462.0,582.1,464.93
2016,12,3,10,45,794.5,83.0,1.5,15.5,459.0,547.19,435.54
2016,12,3,11,0,731.0,98.0,1.5,16.0,456.0,508.62,403.57
2016,12,3,11,15,809.0,84.0,1.5,16.0,488.0,512.82,404.92
2016,12,3,11,30,887.0,70.0,1.5,16.0,520.0,510.28,400.09
2016,12,3,11,45,888.0,70.0,1.5,16.5,523.0,481.41,374.13
2016,12,3,12,0,889.0,70.0,1.5,17.0,526.0,450.04,345.9
2016,12,3,12,15,887.5,69.5,1.5,17.0,522.0,414.82,314.75
2016,12,3,12,30,886.0,69.0,1.5,17.0,518.0,377.55,281.27
2016,12,3,12,45,882.0,68.0,1.5,17.0,506.0,337.14,244.71
2016,12,3,13,0,878.0,67.0,1.5,17.0,494.0,295.22,206.49
2016,12,3,13,15,869.5,66.0,1.45,17.0,475.0,250.95,166.59
2016,12,3,13,30,861.0,65.0,1.4,17.0,456.0,205.93,127.27
2016,12,3,13,45,849.0,63.5,1.4,17.0,430.5,159.5,90.04
2016,12,3,14,0,837.0,62.0,1.4,17.0,405.0,113.06,59.12
2016,12,3,14,15,818.5,60.0,1.3,16.5,373.5,60.38,35.17
2016,12,3,14,30,800.0,58.0,1.2,16.0,342.0,45.5,34.88
2016,12,3,14,45,772.5,55.5,1.15,16.0,305.5,44.14,33.71
2016,12,3,15,0,745.0,53.0,1.1,16.0,269.0,42.82,32.54
2016,12,3,15,15,703.0,49.0,1.0,15.0,229.0,40.19,30.28
2016,12,3,15,30,661.0,45.0,0.9,14.0,189.0,37.59,27.94
2016,12,3,15,45,591.5,40.0,0.8,13.5,147.5,34.01,24.54
2016,12,3,16,0,522.0,35.0,0.7,13.0,106.0,30.48,20.98
2016,12,3,16,15,261.0,33.5,0.7,12.5,69.0,26.27,15.67
2016,12,3,16,30,0.0,32.0,0.7,12.0,32.0,25.35,0.0
2016,12,3,16,45,0.0,16.0,0.75,11.5,16.0,14.55,0.0
2016,12,3,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,128.0,11.0,0.7,9.0,19.0,76.21,0.0
2016,12,4,7,30,256.0,22.0,0.6,9.0,38.0,189.53,60.42
2016,12,4,7,45,368.5,31.5,0.55,9.5,75.0,278.44,216.28
2016,12,4,8,0,481.0,41.0,0.5,10.0,112.0,359.5,290.66
2016,12,4,8,15,548.0,47.0,0.45,10.5,152.5,411.86,335.33
2016,12,4,8,30,615.0,53.0,0.4,11.0,193.0,464.1,377.5
2016,12,4,8,45,661.5,56.5,0.4,11.5,233.0,495.86,402.53
2016,12,4,9,0,708.0,60.0,0.4,12.0,273.0,530.59,428.52
2016,12,4,9,15,691.0,67.5,0.45,12.5,296.0,530.9,427.7
2016,12,4,9,30,674.0,75.0,0.5,13.0,319.0,525.39,422.51
2016,12,4,9,45,702.5,82.5,0.6,14.0,356.5,545.35,435.99
2016,12,4,10,0,731.0,90.0,0.7,15.0,394.0,562.14,446.33
2016,12,4,10,15,746.0,92.0,0.75,15.0,418.5,561.36,444.68
2016,12,4,10,30,761.0,94.0,0.8,15.0,443.0,557.53,440.74
2016,12,4,10,45,617.0,131.0,0.85,15.5,421.0,497.19,392.75
2016,12,4,11,0,473.0,168.0,0.9,16.0,399.0,434.2,343.04
2016,12,4,11,15,435.5,181.0,0.9,16.0,397.0,410.99,324.2
2016,12,4,11,30,398.0,194.0,0.9,16.0,395.0,382.16,300.75
2016,12,4,11,45,461.5,180.5,0.95,16.5,415.0,387.2,302.55
2016,12,4,12,0,525.0,167.0,1.0,17.0,435.0,381.59,295.24
2016,12,4,12,15,530.0,163.5,1.0,17.0,432.5,356.78,273.52
2016,12,4,12,30,535.0,160.0,1.0,17.0,430.0,330.4,250.22
2016,12,4,12,45,448.5,183.0,1.05,17.0,405.5,296.51,222.96
2016,12,4,13,0,362.0,206.0,1.1,17.0,381.0,267.64,200.47
2016,12,4,13,15,347.0,192.5,1.1,16.5,355.0,232.77,171.89
2016,12,4,13,30,332.0,179.0,1.1,16.0,329.0,199.13,144.69
2016,12,4,13,45,325.0,169.0,1.15,16.0,309.0,170.33,121.89
2016,12,4,14,0,318.0,159.0,1.2,16.0,289.0,142.0,101.79
2016,12,4,14,15,268.5,151.0,1.2,15.5,255.0,114.49,87.46
2016,12,4,14,30,219.0,143.0,1.2,15.0,221.0,103.3,85.82
2016,12,4,14,45,189.5,134.0,1.2,15.0,196.0,101.16,84.03
2016,12,4,15,0,160.0,125.0,1.2,15.0,171.0,94.31,78.03
2016,12,4,15,15,138.5,108.0,1.15,14.5,143.5,82.45,67.64
2016,12,4,15,30,117.0,91.0,1.1,14.0,116.0,70.28,56.77
2016,12,4,15,45,94.0,72.0,1.1,13.5,89.5,56.53,44.3
2016,12,4,16,0,71.0,53.0,1.1,13.0,63.0,42.43,31.3
2016,12,4,16,15,35.5,34.5,1.1,12.5,39.5,28.29,17.25
2016,12,4,16,30,0.0,16.0,1.1,12.0,16.0,14.08,0.0
2016,12,4,16,45,0.0,8.0,1.1,11.5,8.0,7.28,0.0
2016,12,4,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,7,15,52.5,11.0,1.3,10.0,14.0,37.05,0.0
2016,12,5,7,30,105.0,22.0,1.3,10.0,28.0,106.14,21.01
2016,12,5,7,45,168.5,37.0,1.3,10.5,56.5,172.34,132.5
2016,12,5,8,0,232.0,52.0,1.3,11.0,85.0,226.95,184.88
2016,12,5,8,15,266.0,66.5,1.3,11.0,116.5,264.91,219.26
2016,12,5,8,30,300.0,81.0,1.3,11.0,148.0,302.77,252.25
2016,12,5,8,45,325.5,93.5,1.3,11.5,179.0,332.39,276.91
2016,12,5,9,0,351.0,106.0,1.3,12.0,210.0,360.99,299.82
2016,12,5,9,15,371.0,115.5,1.3,12.0,238.0,381.38,316.0
2016,12,5,9,30,391.0,125.0,1.3,12.0,266.0,400.24,330.53
2016,12,5,9,45,406.5,134.5,1.3,12.5,292.0,414.55,340.44
2016,12,5,10,0,422.0,144.0,1.3,13.0,318.0,426.9,348.54
2016,12,5,10,15,310.0,171.0,1.3,13.0,303.0,369.97,301.6
2016,12,5,10,30,198.0,198.0,1.3,13.0,288.0,315.93,257.01
2016,12,5,10,45,243.0,201.0,1.35,13.5,316.0,344.62,279.25
2016,12,5,11,0,288.0,204.0,1.4,14.0,344.0,362.05,291.73
2016,12,5,11,15,320.5,203.0,1.4,14.0,362.0,366.14,293.85
2016,12,5,11,30,353.0,202.0,1.4,14.0,380.0,367.67,293.74
2016,12,5,11,45,603.0,144.0,1.4,14.5,450.0,421.35,332.45
2016,12,5,12,0,853.0,86.0,1.4,15.0,520.0,449.12,348.0
2016,12,5,12,15,851.0,85.5,1.4,15.0,515.5,414.16,316.66
2016,12,5,12,30,849.0,85.0,1.4,15.0,511.0,377.26,283.52
2016,12,5,12,45,831.5,88.0,1.4,15.0,497.5,337.02,247.47
2016,12,5,13,0,814.0,91.0,1.4,15.0,484.0,296.37,210.83
2016,12,5,13,15,677.0,113.5,1.35,15.0,432.0,242.22,168.1
2016,12,5,13,30,540.0,136.0,1.3,15.0,380.0,200.05,137.21
2016,12,5,13,45,407.5,150.0,1.3,15.0,328.5,163.8,113.5
2016,12,5,14,0,275.0,164.0,1.3,15.0,277.0,142.37,104.06
2016,12,5,14,15,345.5,141.0,1.25,14.5,271.0,109.92,82.92
2016,12,5,14,30,416.0,118.0,1.2,14.0,265.0,83.36,68.65
2016,12,5,14,45,379.5,112.0,1.15,14.0,235.5,80.11,65.88
2016,12,5,15,0,343.0,106.0,1.1,14.0,206.0,76.86,63.0
2016,12,5,15,15,315.0,93.0,1.05,13.5,174.0,68.42,55.54
2016,12,5,15,30,287.0,80.0,1.0,13.0,142.0,59.76,47.72
2016,12,5,15,45,244.5,65.0,1.0,12.5,109.5,49.25,38.08
2016,12,5,16,0,202.0,50.0,1.0,12.0,77.0,38.44,27.96
2016,12,5,16,15,101.0,36.0,1.0,11.5,49.5,28.7,17.66
2016,12,5,16,30,0.0,22.0,1.0,11.0,22.0,18.63,0.0
2016,12,5,16,45,0.0,11.0,1.0,11.0,11.0,10.01,0.0
2016,12,5,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,7,15,99.5,10.0,1.55,6.5,15.5,60.17,0.0
2016,12,6,7,30,199.0,20.0,1.6,7.0,31.0,153.83,15.52
2016,12,6,7,45,286.0,32.0,1.7,8.0,64.0,231.37,179.42
2016,12,6,8,0,373.0,44.0,1.8,9.0,97.0,298.43,245.36
2016,12,6,8,15,426.5,53.5,1.85,9.5,133.0,345.34,287.81
2016,12,6,8,30,480.0,63.0,1.9,10.0,169.0,392.08,328.15
2016,12,6,8,45,516.0,70.0,1.95,10.5,204.5,424.57,355.41
2016,12,6,9,0,552.0,77.0,2.0,11.0,240.0,455.45,380.25
2016,12,6,9,15,579.0,82.0,2.0,11.0,272.0,476.56,396.98
2016,12,6,9,30,606.0,87.0,2.0,11.0,304.0,495.39,411.36
2016,12,6,9,45,671.0,81.0,2.0,11.5,341.0,522.49,431.48
2016,12,6,10,0,736.0,75.0,2.0,12.0,378.0,544.62,447.09
2016,12,6,10,15,803.0,71.5,2.0,12.0,420.0,569.33,464.88
2016,12,6,10,30,870.0,68.0,2.0,12.0,462.0,586.4,476.33
2016,12,6,10,45,879.0,69.0,2.0,12.5,480.5,574.57,464.23
2016,12,6,11,0,888.0,70.0,2.0,13.0,499.0,559.56,449.66
2016,12,6,11,15,892.5,70.5,2.0,13.0,510.0,538.52,431.0
2016,12,6,11,30,897.0,71.0,2.0,13.0,521.0,514.56,409.68
2016,12,6,11,45,897.0,71.5,2.0,13.0,524.0,485.68,384.05
2016,12,6,12,0,897.0,72.0,2.0,13.0,527.0,454.3,355.87
2016,12,6,12,15,894.5,72.0,1.95,13.0,523.0,419.11,323.91
2016,12,6,12,30,892.0,72.0,1.9,13.0,519.0,381.89,289.67
2016,12,6,12,45,881.0,73.0,1.9,13.0,506.0,341.07,252.24
2016,12,6,13,0,870.0,74.0,1.9,13.0,493.0,296.08,211.12
2016,12,6,13,15,860.0,73.0,1.9,12.5,474.0,251.31,170.56
2016,12,6,13,30,850.0,72.0,1.9,12.0,455.0,205.96,130.55
2016,12,6,13,45,689.0,96.5,1.95,12.0,395.0,158.17,97.89
2016,12,6,14,0,528.0,121.0,2.0,12.0,335.0,126.86,83.15
2016,12,6,14,15,564.0,103.5,1.95,12.0,316.5,84.64,59.33
2016,12,6,14,30,600.0,86.0,1.9,12.0,298.0,61.47,49.75
2016,12,6,14,45,567.0,82.5,1.9,12.0,265.5,60.16,48.64
2016,12,6,15,0,534.0,79.0,1.9,12.0,233.0,58.97,47.56
2016,12,6,15,15,581.5,64.5,1.8,11.5,209.5,48.88,38.51
2016,12,6,15,30,629.0,50.0,1.7,11.0,186.0,42.06,32.28
2016,12,6,15,45,554.5,44.0,1.6,10.5,144.5,34.5,25.26
2016,12,6,16,0,480.0,38.0,1.5,10.0,103.0,30.51,21.25
2016,12,6,16,15,355.0,28.5,1.45,9.5,66.5,23.22,13.35
2016,12,6,16,30,230.0,19.0,1.4,9.0,30.0,15.76,0.0
2016,12,6,16,45,115.0,9.5,1.35,8.5,15.0,8.64,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,0.95,6.0,5.5,5.0,0.0
2016,12,7,7,30,0.0,11.0,0.9,6.0,11.0,9.67,0.0
2016,12,7,7,45,0.0,22.5,0.9,6.5,22.5,19.83,10.26
2016,12,7,8,0,0.0,34.0,0.9,7.0,34.0,30.32,20.31
2016,12,7,8,15,0.0,47.0,0.85,7.0,47.0,43.14,31.87
2016,12,7,8,30,0.0,60.0,0.8,7.0,60.0,55.64,43.08
2016,12,7,8,45,0.0,72.5,0.75,7.5,72.5,67.4,53.41
2016,12,7,9,0,0.0,85.0,0.7,8.0,85.0,79.05,63.46
2016,12,7,9,15,0.0,96.0,0.7,8.0,96.0,89.0,72.02
2016,12,7,9,30,0.0,107.0,0.7,8.0,107.0,98.93,80.46
2016,12,7,9,45,1.5,124.5,0.75,8.5,125.0,116.39,95.1
2016,12,7,10,0,3.0,142.0,0.8,9.0,143.0,133.59,109.29
2016,12,7,10,15,144.0,163.5,0.85,9.0,228.5,253.73,211.07
2016,12,7,10,30,285.0,185.0,0.9,9.0,314.0,361.14,297.67
2016,12,7,10,45,300.0,191.0,0.95,9.5,331.5,366.15,299.57
2016,12,7,11,0,315.0,197.0,1.0,10.0,349.0,369.45,300.77
2016,12,7,11,15,184.5,204.0,0.95,10.0,293.5,290.83,236.57
2016,12,7,11,30,54.0,211.0,0.9,10.0,238.0,220.25,178.91
2016,12,7,11,45,63.0,215.5,0.9,10.0,247.0,224.14,182.11
2016,12,7,12,0,72.0,220.0,0.9,10.0,256.0,227.1,184.08
2016,12,7,12,15,140.0,220.5,0.9,10.0,291.0,250.57,201.81
2016,12,7,12,30,208.0,221.0,0.9,10.0,326.0,265.28,211.4
2016,12,7,12,45,118.5,205.0,0.95,10.0,265.0,212.41,169.62
2016,12,7,13,0,29.0,189.0,1.0,10.0,204.0,167.95,135.61
2016,12,7,13,15,60.5,191.5,1.1,10.0,220.0,172.68,138.46
2016,12,7,13,30,92.0,194.0,1.2,10.0,236.0,173.79,137.92
2016,12,7,13,45,57.5,174.5,1.35,10.0,200.5,147.87,118.05
2016,12,7,14,0,23.0,155.0,1.5,10.0,165.0,130.13,105.15
2016,12,7,14,15,15.0,141.0,1.5,10.0,147.0,116.46,94.42
2016,12,7,14,30,7.0,127.0,1.5,10.0,129.0,104.82,88.88
2016,12,7,14,45,3.5,114.0,1.5,10.0,115.0,94.51,79.78
2016,12,7,15,0,0.0,101.0,1.5,10.0,101.0,84.06,70.44
2016,12,7,15,15,0.0,86.0,1.5,10.0,86.0,72.08,59.59
2016,12,7,15,30,0.0,71.0,1.5,10.0,71.0,59.95,48.46
2016,12,7,15,45,0.0,55.0,1.5,10.0,55.0,46.95,36.41
2016,12,7,16,0,0.0,39.0,1.5,10.0,39.0,33.77,24.1
2016,12,7,16,15,0.0,25.0,1.55,9.5,25.0,21.98,12.33
2016,12,7,16,30,0.0,11.0,1.6,9.0,11.0,9.67,0.0
2016,12,7,16,45,0.0,5.5,1.65,9.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,2.55,14.0,2.5,2.27,0.0
2016,12,8,7,30,0.0,5.0,2.5,14.0,5.0,4.38,0.0
2016,12,8,7,45,0.0,10.5,2.5,14.0,10.5,9.22,1.46
2016,12,8,8,0,0.0,16.0,2.5,14.0,16.0,14.06,6.06
2016,12,8,8,15,0.0,23.0,2.45,14.0,23.0,20.23,11.52
2016,12,8,8,30,0.0,30.0,2.4,14.0,30.0,26.41,16.96
2016,12,8,8,45,0.0,36.5,2.4,14.5,36.5,32.16,21.94
2016,12,8,9,0,0.0,43.0,2.4,15.0,43.0,37.92,26.86
2016,12,8,9,15,0.0,49.0,2.35,15.0,49.0,43.23,31.4
2016,12,8,9,30,0.0,55.0,2.3,15.0,55.0,48.56,35.91
2016,12,8,9,45,0.0,91.5,2.25,15.5,91.5,82.38,64.37
2016,12,8,10,0,0.0,128.0,2.2,16.0,128.0,117.68,93.58
2016,12,8,10,15,0.0,76.5,2.15,16.0,76.5,67.67,51.64
2016,12,8,10,30,0.0,25.0,2.1,16.0,25.0,22.03,13.09
2016,12,8,10,45,0.0,85.5,2.05,16.0,85.5,75.76,58.38
2016,12,8,11,0,0.0,146.0,2.0,16.0,146.0,131.41,104.42
2016,12,8,11,15,0.0,114.5,1.95,16.0,114.5,101.94,79.9
2016,12,8,11,30,0.0,83.0,1.9,16.0,83.0,73.48,56.23
2016,12,8,11,45,0.0,83.5,1.85,16.0,83.5,73.92,56.61
2016,12,8,12,0,0.0,84.0,1.8,16.0,84.0,74.37,56.98
2016,12,8,12,15,0.0,74.0,1.75,16.0,74.0,65.47,49.55
2016,12,8,12,30,0.0,64.0,1.7,16.0,64.0,56.58,42.14
2016,12,8,12,45,0.0,66.5,1.7,16.0,66.5,58.8,44.03
2016,12,8,13,0,0.0,69.0,1.7,16.0,69.0,61.02,45.93
2016,12,8,13,15,0.0,65.0,1.65,16.0,65.0,57.46,42.99
2016,12,8,13,30,0.0,61.0,1.6,16.0,61.0,53.9,40.05
2016,12,8,13,45,0.0,51.5,1.55,16.0,51.5,45.47,32.99
2016,12,8,14,0,0.0,42.0,1.5,16.0,42.0,37.04,25.92
2016,12,8,14,15,0.0,38.5,1.45,16.0,38.5,33.94,23.33
2016,12,8,14,30,0.0,35.0,1.4,16.0,35.0,30.84,21.89
2016,12,8,14,45,0.0,31.5,1.35,16.0,31.5,27.74,19.15
2016,12,8,15,0,0.0,28.0,1.3,16.0,28.0,24.65,16.38
2016,12,8,15,15,0.0,23.5,1.25,15.5,23.5,20.67,12.84
2016,12,8,15,30,0.0,19.0,1.2,15.0,19.0,16.7,9.25
2016,12,8,15,45,0.0,14.5,1.15,15.0,14.5,12.74,5.61
2016,12,8,16,0,0.0,10.0,1.1,15.0,10.0,8.77,1.97
2016,12,8,16,15,0.0,6.5,1.05,15.0,6.5,5.7,0.0
2016,12,8,16,30,0.0,3.0,1.0,15.0,3.0,2.63,0.0
2016,12,8,16,45,0.0,1.5,0.95,15.0,1.5,1.36,0.0
2016,12,8,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,13.0,0.7,13.0,13.0,11.82,0.0
2016,12,9,7,30,0.0,26.0,0.7,13.0,26.0,32.71,0.0
2016,12,9,7,45,171.5,33.5,0.7,13.5,57.0,169.01,123.26
2016,12,9,8,0,343.0,41.0,0.7,14.0,88.0,276.12,220.39
2016,12,9,8,15,390.0,52.0,0.75,14.5,122.5,320.03,259.09
2016,12,9,8,30,437.0,63.0,0.8,15.0,157.0,363.88,296.0
2016,12,9,8,45,475.0,70.5,0.85,15.5,191.5,397.82,323.69
2016,12,9,9,0,513.0,78.0,0.9,16.0,226.0,430.31,349.16
2016,12,9,9,15,531.0,86.5,0.9,16.0,256.5,449.75,363.93
2016,12,9,9,30,549.0,95.0,0.9,16.0,287.0,467.0,376.55
2016,12,9,9,45,357.0,134.0,0.9,16.5,263.0,382.27,307.86
2016,12,9,10,0,165.0,173.0,0.9,17.0,239.0,282.59,227.03
2016,12,9,10,15,107.5,178.5,0.9,17.0,222.5,248.54,199.37
2016,12,9,10,30,50.0,184.0,0.9,17.0,206.0,207.46,165.62
2016,12,9,10,45,84.5,198.0,0.9,17.5,237.5,237.27,189.25
2016,12,9,11,0,119.0,212.0,0.9,18.0,269.0,271.91,215.75
2016,12,9,11,15,138.0,217.5,0.85,18.0,285.0,280.17,221.42
2016,12,9,11,30,157.0,223.0,0.8,18.0,301.0,286.88,225.83
2016,12,9,11,45,227.5,217.5,0.8,18.0,331.5,305.21,239.07
2016,12,9,12,0,298.0,212.0,0.8,18.0,362.0,322.23,250.4
2016,12,9,12,15,357.5,198.5,0.75,18.0,377.5,318.14,244.7
2016,12,9,12,30,417.0,185.0,0.7,18.0,393.0,311.23,236.12
2016,12,9,12,45,445.0,174.5,0.65,18.0,391.5,289.1,215.73
2016,12,9,13,0,473.0,164.0,0.6,18.0,390.0,264.04,192.63
2016,12,9,13,15,510.5,148.5,0.6,18.0,384.0,234.05,165.17
2016,12,9,13,30,548.0,133.0,0.6,18.0,378.0,200.3,134.93
2016,12,9,13,45,544.0,124.5,0.6,18.0,356.5,162.84,105.06
2016,12,9,14,0,540.0,116.0,0.6,18.0,335.0,125.3,78.91
2016,12,9,14,15,382.5,128.5,0.55,17.5,277.5,98.71,71.46
2016,12,9,14,30,225.0,141.0,0.5,17.0,220.0,102.08,83.98
2016,12,9,14,45,219.5,126.0,0.5,17.0,196.5,92.49,75.74
2016,12,9,15,0,214.0,111.0,0.5,17.0,173.0,82.64,67.2
2016,12,9,15,15,200.0,95.5,0.45,16.5,146.5,72.13,58.06
2016,12,9,15,30,186.0,80.0,0.4,16.0,120.0,61.31,48.48
2016,12,9,15,45,163.0,64.0,0.4,16.0,93.5,49.8,38.02
2016,12,9,16,0,140.0,48.0,0.4,16.0,67.0,37.96,27.11
2016,12,9,16,15,70.0,33.5,0.4,15.5,43.0,27.65,16.56
2016,12,9,16,30,0.0,19.0,0.4,15.0,19.0,16.42,0.0
2016,12,9,16,45,0.0,9.5,0.45,15.0,9.5,8.64,0.0
2016,12,9,17,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
