Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,9.0,1.5,14.0,9.0,8.19,0.0
2016,12,10,7,30,0.0,18.0,1.6,14.0,18.0,17.91,0.0
2016,12,10,7,45,73.5,32.0,1.7,14.5,42.0,99.93,69.8
2016,12,10,8,0,147.0,46.0,1.8,15.0,66.0,156.97,124.42
2016,12,10,8,15,169.0,62.0,1.8,15.0,92.5,189.08,153.61
2016,12,10,8,30,191.0,78.0,1.8,15.0,119.0,220.68,181.33
2016,12,10,8,45,205.5,93.5,1.85,15.5,145.5,246.4,203.05
2016,12,10,9,0,220.0,109.0,1.9,16.0,172.0,271.25,223.36
2016,12,10,9,15,224.0,124.5,1.9,16.0,195.5,288.58,237.25
2016,12,10,9,30,228.0,140.0,1.9,16.0,219.0,304.68,249.81
2016,12,10,9,45,341.0,136.5,1.95,16.0,267.5,363.95,298.12
2016,12,10,10,0,454.0,133.0,2.0,16.0,316.0,432.72,352.24
2016,12,10,10,15,263.0,161.0,2.0,16.0,268.5,330.71,268.68
2016,12,10,10,30,72.0,189.0,2.0,16.0,221.0,225.55,181.88
2016,12,10,10,45,68.5,196.0,2.0,16.0,227.5,226.38,182.46
2016,12,10,11,0,65.0,203.0,2.0,16.0,234.0,227.11,182.62
2016,12,10,11,15,75.0,210.0,1.95,16.0,247.0,234.62,188.3
2016,12,10,11,30,85.0,217.0,1.9,16.0,260.0,241.21,193.13
2016,12,10,11,45,44.0,191.5,1.85,16.0,214.0,193.77,154.59
2016,12,10,12,0,3.0,166.0,1.8,16.0,168.0,148.07,117.58
2016,12,10,12,15,1.5,120.5,1.75,16.0,121.5,106.97,83.92
2016,12,10,12,30,0.0,75.0,1.7,16.0,75.0,66.36,50.28
2016,12,10,12,45,0.0,73.0,1.65,16.0,73.0,64.57,48.87
2016,12,10,13,0,0.0,71.0,1.6,16.0,71.0,62.79,47.42
2016,12,10,13,15,0.0,69.0,1.55,16.0,69.0,61.01,45.97
2016,12,10,13,30,0.0,67.0,1.5,16.0,67.0,59.23,44.54
2016,12,10,13,45,0.0,62.5,1.5,16.0,62.5,55.23,41.23
2016,12,10,14,0,0.0,58.0,1.5,16.0,58.0,51.23,37.92
2016,12,10,14,15,0.0,40.0,1.45,16.0,40.0,35.27,24.45
2016,12,10,14,30,0.0,22.0,1.4,16.0,22.0,19.36,11.66
2016,12,10,14,45,0.0,19.5,1.35,16.0,19.5,17.15,9.7
2016,12,10,15,0,0.0,17.0,1.3,16.0,17.0,14.94,7.73
2016,12,10,15,15,0.0,14.5,1.2,15.5,14.5,12.74,5.75
2016,12,10,15,30,0.0,12.0,1.1,15.0,12.0,10.54,3.76
2016,12,10,15,45,0.0,9.0,1.05,15.0,9.0,7.9,1.33
2016,12,10,16,0,0.0,6.0,1.0,15.0,6.0,5.26,0.0
2016,12,10,16,15,0.0,4.0,0.95,15.0,4.0,3.5,0.0
2016,12,10,16,30,0.0,2.0,0.9,15.0,2.0,1.75,0.0
2016,12,10,16,45,0.0,1.0,0.9,15.0,1.0,0.91,0.0
2016,12,10,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.5,1.0,8.0,6.5,5.91,0.0
2016,12,11,7,30,0.0,13.0,0.9,8.0,13.0,11.45,0.0
2016,12,11,7,45,14.0,29.5,0.85,8.5,31.0,42.93,27.02
2016,12,11,8,0,28.0,46.0,0.8,9.0,49.0,69.87,53.49
2016,12,11,8,15,37.5,63.0,0.85,9.5,69.5,93.91,75.12
2016,12,11,8,30,47.0,80.0,0.9,10.0,90.0,117.29,95.74
2016,12,11,8,45,54.0,96.0,1.0,10.5,109.5,137.32,113.09
2016,12,11,9,0,61.0,112.0,1.1,11.0,129.0,157.03,129.8
2016,12,11,9,15,64.5,126.5,1.05,11.0,147.0,172.32,142.58
2016,12,11,9,30,68.0,141.0,1.0,11.0,165.0,187.29,154.85
2016,12,11,9,45,179.0,150.0,1.0,11.5,220.0,270.57,224.33
2016,12,11,10,0,290.0,159.0,1.0,12.0,275.0,351.91,289.33
2016,12,11,10,15,145.0,130.5,1.0,12.0,188.5,218.96,179.89
2016,12,11,10,30,0.0,102.0,1.0,12.0,102.0,91.22,72.1
2016,12,11,10,45,90.5,156.0,1.0,12.5,199.0,205.43,167.98
2016,12,11,11,0,181.0,210.0,1.0,13.0,296.0,303.39,245.83
2016,12,11,11,15,287.5,199.5,1.0,13.0,340.0,345.85,278.34
2016,12,11,11,30,394.0,189.0,1.0,13.0,384.0,375.33,299.9
2016,12,11,11,45,321.5,203.5,1.05,13.5,363.5,339.85,270.2
2016,12,11,12,0,249.0,218.0,1.1,14.0,343.0,307.26,243.48
2016,12,11,12,15,346.5,198.5,1.05,14.0,370.5,314.29,246.55
2016,12,11,12,30,444.0,179.0,1.0,14.0,398.0,316.07,243.97
2016,12,11,12,45,371.0,188.0,1.0,14.0,369.0,277.21,212.38
2016,12,11,13,0,298.0,197.0,1.0,14.0,340.0,244.91,186.84
2016,12,11,13,15,184.5,193.0,1.05,14.0,280.5,200.13,153.66
2016,12,11,13,30,71.0,189.0,1.1,14.0,221.0,166.93,131.04
2016,12,11,13,45,56.5,175.5,1.15,14.0,200.0,148.72,116.97
2016,12,11,14,0,42.0,162.0,1.2,14.0,179.0,132.11,104.4
2016,12,11,14,15,21.0,125.0,1.2,13.5,133.5,105.3,83.65
2016,12,11,14,30,0.0,88.0,1.2,13.0,88.0,76.07,62.49
2016,12,11,14,45,0.0,78.5,1.2,13.0,78.5,68.15,55.54
2016,12,11,15,0,0.0,69.0,1.2,13.0,69.0,60.15,48.42
2016,12,11,15,15,0.0,58.5,1.1,12.5,58.5,51.29,40.51
2016,12,11,15,30,0.0,48.0,1.0,12.0,48.0,42.34,32.41
2016,12,11,15,45,0.0,37.5,0.95,11.5,37.5,33.08,23.92
2016,12,11,16,0,0.0,27.0,0.9,11.0,27.0,23.79,15.3
2016,12,11,16,15,0.0,17.5,0.9,10.5,17.5,15.4,7.0
2016,12,11,16,30,0.0,8.0,0.9,10.0,8.0,7.02,0.0
2016,12,11,16,45,0.0,4.0,0.95,10.0,4.0,3.64,0.0
2016,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,1.0,8.0,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,8.0,17.0,16.87,0.0
2016,12,12,7,45,75.0,31.0,1.0,8.5,40.5,99.61,68.87
2016,12,12,8,0,150.0,45.0,1.0,9.0,64.0,157.49,126.96
2016,12,12,8,15,170.0,61.5,0.95,9.0,90.5,189.21,156.39
2016,12,12,8,30,190.0,78.0,0.9,9.0,117.0,220.25,183.98
2016,12,12,8,45,203.5,93.5,0.9,9.5,143.5,245.26,205.36
2016,12,12,9,0,217.0,109.0,0.9,10.0,170.0,269.43,225.29
2016,12,12,9,15,224.0,123.5,0.85,10.5,193.5,287.33,239.27
2016,12,12,9,30,231.0,138.0,0.8,11.0,217.0,304.12,251.9
2016,12,12,9,45,187.0,154.0,0.8,11.5,222.5,280.19,231.01
2016,12,12,10,0,143.0,170.0,0.8,12.0,228.0,266.23,218.28
2016,12,12,10,15,241.0,171.5,0.75,12.0,275.5,329.23,269.18
2016,12,12,10,30,339.0,173.0,0.7,12.0,323.0,379.41,308.01
2016,12,12,10,45,358.0,177.5,0.65,12.5,341.5,384.57,309.82
2016,12,12,11,0,377.0,182.0,0.6,13.0,360.0,387.78,310.3
2016,12,12,11,15,337.5,194.0,0.5,13.0,356.5,366.22,291.61
2016,12,12,11,30,298.0,206.0,0.4,13.0,353.0,345.09,273.59
2016,12,12,11,45,381.0,191.0,0.35,13.5,380.5,355.54,279.52
2016,12,12,12,0,464.0,176.0,0.3,14.0,408.0,364.52,283.05
2016,12,12,12,15,380.5,191.5,0.3,14.0,381.0,321.57,248.69
2016,12,12,12,30,297.0,207.0,0.3,14.0,354.0,286.97,221.58
2016,12,12,12,45,210.0,209.0,0.3,14.0,312.0,244.5,188.94
2016,12,12,13,0,123.0,211.0,0.3,14.0,270.0,209.94,163.31
2016,12,12,13,15,157.5,202.0,0.3,14.0,274.5,201.06,154.51
2016,12,12,13,30,192.0,193.0,0.3,14.0,279.0,188.95,142.8
2016,12,12,13,45,213.5,180.0,0.35,14.0,270.5,169.0,125.9
2016,12,12,14,0,235.0,167.0,0.4,14.0,262.0,143.17,105.78
2016,12,12,14,15,236.0,153.5,0.4,13.5,242.5,117.31,89.76
2016,12,12,14,30,237.0,140.0,0.4,13.0,223.0,101.51,84.72
2016,12,12,14,45,228.0,126.0,0.4,13.0,199.0,92.54,76.97
2016,12,12,15,0,219.0,112.0,0.4,13.0,175.0,83.33,68.87
2016,12,12,15,15,204.0,96.5,0.45,12.5,148.5,72.82,59.62
2016,12,12,15,30,189.0,81.0,0.5,12.0,122.0,62.02,49.91
2016,12,12,15,45,165.5,64.5,0.6,12.0,95.0,50.17,39.0
2016,12,12,16,0,142.0,48.0,0.7,12.0,68.0,37.98,27.62
2016,12,12,16,15,71.0,34.0,0.7,12.0,44.0,28.05,17.31
2016,12,12,16,30,0.0,20.0,0.7,12.0,20.0,17.22,0.0
2016,12,12,16,45,0.0,10.0,0.7,12.0,10.0,9.1,0.0
2016,12,12,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,0.7,11.5,6.5,5.91,0.0
2016,12,13,7,30,0.0,13.0,0.7,12.0,13.0,11.82,0.0
2016,12,13,7,45,27.5,29.0,0.75,12.5,32.5,50.18,30.79
2016,12,13,8,0,55.0,45.0,0.8,13.0,52.0,93.68,72.2
2016,12,13,8,15,73.0,62.0,0.85,13.0,75.0,123.33,98.85
2016,12,13,8,30,91.0,79.0,0.9,13.0,98.0,152.42,124.39
2016,12,13,8,45,101.5,95.5,0.95,13.5,121.0,175.84,144.36
2016,12,13,9,0,112.0,112.0,1.0,14.0,144.0,198.68,163.34
2016,12,13,9,15,119.5,127.0,0.95,14.0,165.0,217.11,178.42
2016,12,13,9,30,127.0,142.0,0.9,14.0,186.0,234.91,192.64
2016,12,13,9,45,134.0,156.0,0.9,14.5,206.0,250.44,204.45
2016,12,13,10,0,141.0,170.0,0.9,15.0,226.0,265.15,215.38
2016,12,13,10,15,193.0,177.5,0.85,15.0,259.5,298.25,241.6
2016,12,13,10,30,245.0,185.0,0.8,15.0,293.0,338.19,272.33
2016,12,13,10,45,183.0,197.0,0.8,15.0,279.5,299.26,240.23
2016,12,13,11,0,121.0,209.0,0.8,15.0,266.0,270.46,216.58
2016,12,13,11,15,262.0,197.5,0.75,15.0,325.0,331.12,264.25
2016,12,13,11,30,403.0,186.0,0.7,15.0,384.0,383.06,302.54
2016,12,13,11,45,239.5,201.5,0.7,15.0,319.5,301.07,237.73
2016,12,13,12,0,76.0,217.0,0.7,15.0,255.0,226.68,179.68
2016,12,13,12,15,43.5,197.5,0.65,15.0,219.5,191.7,152.08
2016,12,13,12,30,11.0,178.0,0.6,15.0,184.0,159.3,126.43
2016,12,13,12,45,10.5,174.0,0.55,15.0,179.5,154.25,122.43
2016,12,13,13,0,10.0,170.0,0.5,15.0,175.0,149.23,118.36
2016,12,13,13,15,203.5,167.0,0.5,15.0,258.0,183.36,138.73
2016,12,13,13,30,397.0,164.0,0.5,15.0,341.0,199.94,142.84
2016,12,13,13,45,198.5,119.5,0.5,15.0,208.0,120.29,86.45
2016,12,13,14,0,0.0,75.0,0.5,15.0,75.0,66.34,50.72
2016,12,13,14,15,12.0,104.5,0.45,15.0,108.5,89.82,70.41
2016,12,13,14,30,24.0,134.0,0.4,15.0,142.0,109.71,91.28
2016,12,13,14,45,19.5,120.5,0.4,15.0,126.5,99.11,82.05
2016,12,13,15,0,15.0,107.0,0.4,15.0,111.0,88.35,72.7
2016,12,13,15,15,9.0,91.5,0.4,14.5,94.0,76.06,61.97
2016,12,13,15,30,3.0,76.0,0.4,14.0,77.0,63.61,50.91
2016,12,13,15,45,1.5,59.5,0.45,14.0,60.0,50.33,38.82
2016,12,13,16,0,0.0,43.0,0.5,14.0,43.0,36.87,26.44
2016,12,13,16,15,0.0,27.5,0.5,14.0,27.5,23.99,13.92
2016,12,13,16,30,0.0,12.0,0.5,14.0,12.0,10.56,0.0
2016,12,13,16,45,0.0,6.0,0.55,14.0,6.0,5.46,0.0
2016,12,13,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.0,12.5,6.5,5.91,0.0
2016,12,14,7,30,0.0,13.0,1.0,13.0,13.0,11.82,0.0
2016,12,14,7,45,34.0,28.5,1.05,13.5,33.0,61.71,38.0
2016,12,14,8,0,68.0,44.0,1.1,14.0,53.0,99.66,76.77
2016,12,14,8,15,86.0,61.5,1.1,14.0,76.5,130.41,104.45
2016,12,14,8,30,104.0,79.0,1.1,14.0,100.0,160.41,130.72
2016,12,14,8,45,116.5,95.5,1.1,14.0,124.0,185.1,152.0
2016,12,14,9,0,129.0,112.0,1.1,14.0,148.0,209.22,172.3
2016,12,14,9,15,138.5,126.5,1.15,14.0,170.0,228.26,188.02
2016,12,14,9,30,148.0,141.0,1.2,14.0,192.0,246.66,202.9
2016,12,14,9,45,91.0,148.5,1.25,14.5,181.0,205.95,168.2
2016,12,14,10,0,34.0,156.0,1.3,15.0,170.0,175.89,142.21
2016,12,14,10,15,69.0,173.5,1.3,15.0,203.5,212.05,172.06
2016,12,14,10,30,104.0,191.0,1.3,15.0,237.0,246.61,199.84
2016,12,14,10,45,102.5,199.0,1.35,15.5,246.0,248.93,200.72
2016,12,14,11,0,101.0,207.0,1.4,16.0,255.0,250.92,201.46
2016,12,14,11,15,60.0,196.0,1.4,16.0,224.5,213.73,171.01
2016,12,14,11,30,19.0,185.0,1.4,16.0,194.0,175.18,139.6
2016,12,14,11,45,14.5,181.0,1.45,16.0,188.0,167.8,133.63
2016,12,14,12,0,10.0,177.0,1.5,16.0,182.0,160.85,127.95
2016,12,14,12,15,29.0,191.0,1.5,16.0,205.5,180.53,143.67
2016,12,14,12,30,48.0,205.0,1.5,16.0,229.0,195.66,155.34
2016,12,14,12,45,92.5,208.0,1.55,16.0,252.5,207.24,163.32
2016,12,14,13,0,137.0,211.0,1.6,16.0,276.0,214.1,166.9
2016,12,14,13,15,255.0,190.0,1.55,16.0,305.5,213.03,160.83
2016,12,14,13,30,373.0,169.0,1.5,16.0,335.0,201.8,145.68
2016,12,14,13,45,358.5,161.0,1.5,16.0,313.5,171.95,121.86
2016,12,14,14,0,344.0,153.0,1.5,16.0,292.0,143.12,101.27
2016,12,14,14,15,196.5,146.5,1.4,15.5,225.0,117.01,89.55
2016,12,14,14,30,49.0,140.0,1.3,15.0,158.0,109.07,90.87
2016,12,14,14,45,45.5,126.5,1.25,15.0,141.5,99.32,82.43
2016,12,14,15,0,42.0,113.0,1.2,15.0,125.0,89.35,73.69
2016,12,14,15,15,35.0,97.0,1.15,14.5,106.0,77.55,63.34
2016,12,14,15,30,28.0,81.0,1.1,14.0,87.0,65.49,52.58
2016,12,14,15,45,19.5,64.0,1.05,14.0,68.0,52.52,40.73
2016,12,14,16,0,11.0,47.0,1.0,14.0,49.0,39.89,29.04
2016,12,14,16,15,5.5,31.0,1.0,13.5,32.0,26.71,16.21
2016,12,14,16,30,0.0,15.0,1.0,13.0,15.0,13.21,0.0
2016,12,14,16,45,0.0,7.5,1.05,13.0,7.5,6.82,0.0
2016,12,14,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,1.95,14.0,2.5,2.27,0.0
2016,12,15,7,30,0.0,5.0,1.9,14.0,5.0,4.55,0.0
2016,12,15,7,45,0.0,13.0,1.9,14.0,13.0,11.43,2.18
2016,12,15,8,0,0.0,21.0,1.9,14.0,21.0,18.48,9.55
2016,12,15,8,15,0.0,30.5,1.95,14.0,30.5,26.88,17.03
2016,12,15,8,30,0.0,40.0,2.0,14.0,40.0,35.28,24.44
2016,12,15,8,45,0.0,50.0,2.05,14.5,50.0,44.15,32.12
2016,12,15,9,0,0.0,60.0,2.1,15.0,60.0,53.34,39.97
2016,12,15,9,15,0.0,68.5,2.1,15.0,68.5,61.17,46.66
2016,12,15,9,30,0.0,77.0,2.1,15.0,77.0,68.97,53.25
2016,12,15,9,45,0.0,76.0,2.1,15.0,76.0,67.55,51.98
2016,12,15,10,0,0.0,75.0,2.1,15.0,75.0,66.37,50.91
2016,12,15,10,15,0.0,68.5,2.1,15.0,68.5,60.55,45.93
2016,12,15,10,30,0.0,62.0,2.1,15.0,62.0,54.78,40.99
2016,12,15,10,45,0.0,65.0,2.1,15.5,65.0,57.45,43.11
2016,12,15,11,0,0.0,68.0,2.1,16.0,68.0,60.12,45.21
2016,12,15,11,15,0.0,52.5,2.15,16.0,52.5,46.37,33.61
2016,12,15,11,30,0.0,37.0,2.2,16.0,37.0,32.65,22.02
2016,12,15,11,45,0.0,37.5,2.3,16.0,37.5,33.09,22.39
2016,12,15,12,0,0.0,38.0,2.4,16.0,38.0,33.54,22.76
2016,12,15,12,15,0.0,58.0,2.45,16.0,58.0,51.26,37.69
2016,12,15,12,30,0.0,78.0,2.5,16.0,78.0,69.02,52.59
2016,12,15,12,45,0.0,57.0,2.55,16.0,57.0,50.36,36.95
2016,12,15,13,0,0.0,36.0,2.6,16.0,36.0,31.76,21.29
2016,12,15,13,15,0.0,39.0,2.6,16.0,39.0,34.41,23.56
2016,12,15,13,30,0.0,42.0,2.6,16.0,42.0,37.06,25.84
2016,12,15,13,45,0.0,36.5,2.65,16.0,36.5,32.18,21.74
2016,12,15,14,0,0.0,31.0,2.7,16.0,31.0,27.32,17.64
2016,12,15,14,15,0.0,25.0,2.65,16.0,25.0,22.01,13.15
2016,12,15,14,30,0.0,19.0,2.6,16.0,19.0,16.72,9.28
2016,12,15,14,45,0.0,17.0,2.6,16.0,17.0,14.95,7.71
2016,12,15,15,0,0.0,15.0,2.6,16.0,15.0,13.18,6.13
2016,12,15,15,15,0.0,12.5,2.6,16.0,12.5,10.98,4.15
2016,12,15,15,30,0.0,10.0,2.6,16.0,10.0,8.78,2.14
2016,12,15,15,45,0.0,8.0,2.6,16.0,8.0,7.02,0.53
2016,12,15,16,0,0.0,6.0,2.6,16.0,6.0,5.26,0.0
2016,12,15,16,15,0.0,3.5,2.6,15.5,3.5,3.07,0.0
2016,12,15,16,30,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,12,15,16,45,0.0,0.5,2.6,15.0,0.5,0.45,0.0
2016,12,15,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,9.5,2.4,9.0,9.5,8.64,0.0
2016,12,16,7,30,0.0,19.0,2.4,9.0,19.0,17.28,0.0
2016,12,16,7,45,168.5,31.5,2.4,9.5,51.5,161.19,104.19
2016,12,16,8,0,337.0,44.0,2.4,10.0,84.0,270.87,218.32
2016,12,16,8,15,422.0,53.0,2.45,10.0,123.5,335.55,277.76
2016,12,16,8,30,507.0,62.0,2.5,10.0,163.0,400.48,334.53
2016,12,16,8,45,568.5,66.5,2.6,10.5,203.5,446.32,373.55
2016,12,16,9,0,630.0,71.0,2.7,11.0,244.0,490.53,409.84
2016,12,16,9,15,666.0,75.0,2.7,11.0,280.5,516.65,430.92
2016,12,16,9,30,702.0,79.0,2.7,11.0,317.0,540.32,449.36
2016,12,16,9,45,743.0,78.0,2.7,11.0,351.0,558.45,463.0
2016,12,16,10,0,784.0,77.0,2.7,11.0,385.0,571.48,472.26
2016,12,16,10,15,799.5,79.0,2.7,11.0,411.0,572.03,471.21
2016,12,16,10,30,815.0,81.0,2.7,11.0,437.0,569.37,467.47
2016,12,16,10,45,826.5,82.0,2.75,11.5,456.5,560.11,457.7
2016,12,16,11,0,838.0,83.0,2.8,12.0,476.0,547.68,445.21
2016,12,16,11,15,634.5,131.0,2.8,12.0,433.0,469.22,380.92
2016,12,16,11,30,431.0,179.0,2.8,12.0,390.0,391.06,317.15
2016,12,16,11,45,422.5,185.0,2.85,12.0,393.5,375.16,303.05
2016,12,16,12,0,414.0,191.0,2.9,12.0,397.0,358.29,287.72
2016,12,16,12,15,633.0,137.5,2.9,11.5,450.0,379.52,300.45
2016,12,16,12,30,852.0,84.0,2.9,11.0,503.0,381.78,295.09
2016,12,16,12,45,850.0,82.5,2.9,11.0,493.0,342.93,258.56
2016,12,16,13,0,848.0,81.0,2.9,11.0,483.0,302.45,220.41
2016,12,16,13,15,839.5,80.0,2.9,11.0,465.5,259.49,180.46
2016,12,16,13,30,831.0,79.0,2.9,11.0,448.0,215.8,140.89
2016,12,16,13,45,816.0,77.5,2.9,11.0,423.5,170.32,102.73
2016,12,16,14,0,801.0,76.0,2.9,11.0,399.0,125.18,70.27
2016,12,16,14,15,781.0,73.5,2.9,11.0,368.5,79.64,47.63
2016,12,16,14,30,761.0,71.0,2.9,11.0,338.0,55.92,44.97
2016,12,16,14,45,726.5,68.5,2.9,11.0,302.0,54.8,44.01
2016,12,16,15,0,692.0,66.0,2.9,11.0,266.0,49.08,38.85
2016,12,16,15,15,647.0,61.0,2.85,10.5,227.0,46.18,36.23
2016,12,16,15,30,602.0,56.0,2.8,10.0,188.0,43.29,33.53
2016,12,16,15,45,530.5,49.5,2.8,10.0,147.5,39.04,29.39
2016,12,16,16,0,459.0,43.0,2.8,10.0,107.0,34.8,25.08
2016,12,16,16,15,336.5,32.5,2.75,9.5,70.5,26.7,16.63
2016,12,16,16,30,214.0,22.0,2.7,9.0,34.0,18.39,0.0
2016,12,16,16,45,107.0,11.0,2.7,9.0,17.0,10.01,0.0
2016,12,16,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,11.0,1.1,3.5,11.0,0.0,0.0
2016,12,17,7,30,0.0,22.0,1.1,4.0,22.0,20.01,0.0
2016,12,17,7,45,260.5,27.5,1.1,4.5,58.5,203.26,130.99
2016,12,17,8,0,521.0,33.0,1.1,5.0,95.0,356.24,289.04
2016,12,17,8,15,596.5,39.5,1.1,5.5,137.0,415.48,344.19
2016,12,17,8,30,672.0,46.0,1.1,6.0,179.0,474.44,394.95
2016,12,17,8,45,718.5,50.0,1.1,6.5,220.5,512.42,426.73
2016,12,17,9,0,765.0,54.0,1.1,7.0,262.0,548.37,455.3
2016,12,17,9,15,795.5,57.0,1.15,7.5,300.0,570.99,472.58
2016,12,17,9,30,826.0,60.0,1.2,8.0,338.0,590.8,486.93
2016,12,17,9,45,847.0,62.0,1.25,8.5,371.0,600.57,492.98
2016,12,17,10,0,868.0,64.0,1.3,9.0,404.0,607.12,496.23
2016,12,17,10,15,881.5,65.5,1.3,9.0,430.5,601.66,490.63
2016,12,17,10,30,895.0,67.0,1.3,9.0,457.0,596.88,485.28
2016,12,17,10,45,903.5,68.5,1.35,9.5,476.5,585.94,474.46
2016,12,17,11,0,912.0,70.0,1.4,10.0,496.0,571.75,460.91
2016,12,17,11,15,917.0,70.5,1.4,10.0,508.5,551.45,442.88
2016,12,17,11,30,922.0,71.0,1.4,10.0,521.0,528.12,422.13
2016,12,17,11,45,922.5,71.5,1.45,10.5,525.5,499.75,396.52
2016,12,17,12,0,923.0,72.0,1.5,11.0,530.0,468.76,368.29
2016,12,17,12,15,921.5,72.0,1.5,11.0,527.0,433.99,336.92
2016,12,17,12,30,920.0,72.0,1.5,11.0,524.0,397.02,303.04
2016,12,17,12,45,912.5,72.0,1.5,11.0,512.5,356.1,265.46
2016,12,17,13,0,905.0,72.0,1.5,11.0,501.0,313.76,226.24
2016,12,17,13,15,896.5,71.0,1.45,11.0,483.0,269.12,185.1
2016,12,17,13,30,888.0,70.0,1.4,11.0,465.0,223.59,144.17
2016,12,17,13,45,874.5,68.5,1.4,11.0,440.0,171.69,100.81
2016,12,17,14,0,861.0,67.0,1.4,11.0,415.0,123.98,66.46
2016,12,17,14,15,841.5,65.0,1.3,10.5,383.5,75.98,42.64
2016,12,17,14,30,822.0,63.0,1.2,10.0,352.0,49.7,39.55
2016,12,17,14,45,794.0,60.0,1.2,10.0,315.5,47.98,38.05
2016,12,17,15,0,766.0,57.0,1.2,10.0,279.0,46.3,36.52
2016,12,17,15,15,723.5,53.0,1.2,9.5,238.5,43.72,34.2
2016,12,17,15,30,681.0,49.0,1.2,9.0,198.0,41.19,31.81
2016,12,17,15,45,613.5,43.5,1.2,8.5,156.0,37.22,27.99
2016,12,17,16,0,546.0,38.0,1.2,8.0,114.0,33.28,24.01
2016,12,17,16,15,427.0,29.0,1.25,7.5,75.5,23.57,14.26
2016,12,17,16,30,308.0,20.0,1.3,7.0,37.0,16.53,0.0
2016,12,17,16,45,154.0,10.0,1.4,6.5,18.5,9.1,0.0
2016,12,17,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,10.0,1.3,1.5,10.0,0.0,0.0
2016,12,18,7,30,0.0,20.0,1.3,2.0,20.0,18.19,0.0
2016,12,18,7,45,260.5,26.0,1.35,3.0,56.0,201.1,126.36
2016,12,18,8,0,521.0,32.0,1.4,4.0,92.0,354.99,289.19
2016,12,18,8,15,597.5,38.0,1.4,4.5,134.0,414.13,345.27
2016,12,18,8,30,674.0,44.0,1.4,5.0,176.0,473.06,396.67
2016,12,18,8,45,723.5,47.5,1.45,5.5,218.0,512.2,430.11
2016,12,18,9,0,773.0,51.0,1.5,6.0,260.0,549.4,460.42
2016,12,18,9,15,804.0,53.5,1.5,6.5,298.0,571.79,477.45
2016,12,18,9,30,835.0,56.0,1.5,7.0,336.0,591.39,491.48
2016,12,18,9,45,855.5,58.5,1.5,8.0,369.5,597.29,493.45
2016,12,18,10,0,876.0,61.0,1.5,9.0,403.0,604.51,495.99
2016,12,18,10,15,891.0,62.5,1.45,9.0,430.0,603.98,493.68
2016,12,18,10,30,906.0,64.0,1.4,9.0,457.0,600.12,488.61
2016,12,18,10,45,916.0,65.0,1.4,9.5,477.5,589.45,477.6
2016,12,18,11,0,926.0,66.0,1.4,10.0,498.0,575.47,463.85
2016,12,18,11,15,931.5,66.5,1.4,10.0,511.0,555.29,445.91
2016,12,18,11,30,937.0,67.0,1.4,10.0,524.0,532.02,425.18
2016,12,18,11,45,939.5,67.5,1.4,10.5,529.0,504.32,399.79
2016,12,18,12,0,942.0,68.0,1.4,11.0,534.0,473.81,371.7
2016,12,18,12,15,941.0,67.5,1.4,11.0,531.5,438.28,339.75
2016,12,18,12,30,940.0,67.0,1.4,11.0,529.0,400.47,305.23
2016,12,18,12,45,935.5,66.5,1.4,11.5,518.5,359.43,266.97
2016,12,18,13,0,931.0,66.0,1.4,12.0,508.0,316.71,226.94
2016,12,18,13,15,922.5,65.0,1.4,12.0,490.0,271.12,185.15
2016,12,18,13,30,914.0,64.0,1.4,12.0,472.0,224.61,143.44
2016,12,18,13,45,901.0,63.0,1.4,12.0,446.5,176.74,103.42
2016,12,18,14,0,888.0,62.0,1.4,12.0,421.0,128.77,68.89
2016,12,18,14,15,869.0,60.0,1.35,11.5,389.5,79.91,44.54
2016,12,18,14,30,850.0,58.0,1.3,11.0,358.0,45.85,35.91
2016,12,18,14,45,821.0,56.0,1.3,11.0,321.0,44.82,35.05
2016,12,18,15,0,792.0,54.0,1.3,11.0,284.0,43.86,34.18
2016,12,18,15,15,751.0,50.0,1.25,10.0,243.0,41.2,31.85
2016,12,18,15,30,710.0,46.0,1.2,9.0,202.0,38.55,29.43
2016,12,18,15,45,643.5,41.0,1.2,8.5,159.5,34.94,25.95
2016,12,18,16,0,577.0,36.0,1.2,8.0,117.0,31.36,22.32
2016,12,18,16,15,460.5,28.0,1.2,7.5,78.0,24.75,15.34
2016,12,18,16,30,344.0,20.0,1.2,7.0,39.0,18.05,0.0
2016,12,18,16,45,172.0,10.0,1.3,6.5,19.5,9.1,0.0
2016,12,18,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,19,7,15,104.5,6.5,1.35,2.5,9.5,0.0,0.0
2016,12,19,7,30,209.0,13.0,1.3,3.0,19.0,119.89,0.0
2016,12,19,7,45,349.5,22.5,1.3,4.0,54.0,244.78,148.19
2016,12,19,8,0,490.0,32.0,1.3,5.0,89.0,337.17,272.9
2016,12,19,8,15,568.0,38.5,1.3,5.5,130.0,397.25,330.02
2016,12,19,8,30,646.0,45.0,1.3,6.0,171.0,457.32,382.17
2016,12,19,8,45,693.0,49.0,1.3,6.5,212.0,495.42,414.43
2016,12,19,9,0,740.0,53.0,1.3,7.0,253.0,531.61,443.59
2016,12,19,9,15,771.5,56.0,1.3,7.5,290.5,554.92,461.29
2016,12,19,9,30,803.0,59.0,1.3,8.0,328.0,575.52,476.07
2016,12,19,9,45,827.5,60.5,1.3,9.0,361.0,587.1,482.39
2016,12,19,10,0,852.0,62.0,1.3,10.0,394.0,595.51,485.87
2016,12,19,10,15,866.0,63.5,1.3,10.5,420.5,590.72,479.95
2016,12,19,10,30,880.0,65.0,1.3,11.0,447.0,586.7,474.37
2016,12,19,10,45,888.0,66.5,1.3,11.5,466.5,576.0,463.46
2016,12,19,11,0,896.0,68.0,1.3,12.0,486.0,562.11,449.94
2016,12,19,11,15,901.5,68.5,1.25,12.0,498.5,542.68,432.46
2016,12,19,11,30,907.0,69.0,1.2,12.0,511.0,520.24,412.32
2016,12,19,11,45,907.5,70.0,1.2,12.5,515.5,493.05,387.68
2016,12,19,12,0,908.0,71.0,1.2,13.0,520.0,463.24,360.53
2016,12,19,12,15,906.5,70.5,1.15,13.0,517.5,428.71,329.6
2016,12,19,12,30,905.0,70.0,1.1,13.0,515.0,392.02,296.31
2016,12,19,12,45,900.5,69.5,1.1,13.5,504.5,352.36,259.76
2016,12,19,13,0,896.0,69.0,1.1,14.0,494.0,311.09,221.52
2016,12,19,13,15,887.5,68.0,1.1,13.5,476.5,267.02,181.88
2016,12,19,13,30,879.0,67.0,1.1,13.0,459.0,222.07,142.17
2016,12,19,13,45,786.0,75.0,1.1,13.0,411.5,167.83,100.58
2016,12,19,14,0,693.0,83.0,1.1,13.0,364.0,120.71,69.25
2016,12,19,14,15,703.5,74.5,1.05,12.5,341.0,76.62,44.43
2016,12,19,14,30,714.0,66.0,1.0,12.0,318.0,51.4,40.75
2016,12,19,14,45,733.0,61.0,0.95,12.0,296.5,48.4,38.12
2016,12,19,15,0,752.0,56.0,0.9,12.0,275.0,45.31,35.35
2016,12,19,15,15,710.0,52.5,0.9,11.0,235.5,43.15,33.49
2016,12,19,15,30,668.0,49.0,0.9,10.0,196.0,41.06,31.59
2016,12,19,15,45,602.0,43.0,0.95,9.5,155.0,36.62,27.37
2016,12,19,16,0,536.0,37.0,1.0,9.0,114.0,32.18,22.98
2016,12,19,16,15,421.0,28.5,1.0,8.5,76.0,23.02,13.88
2016,12,19,16,30,306.0,20.0,1.0,8.0,38.0,16.44,0.09
2016,12,19,16,45,153.0,10.0,1.05,8.0,19.0,9.1,0.0
2016,12,19,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
