Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,7,15,97.5,6.0,1.6,4.5,9.0,0.0,0.0
2016,12,20,7,30,195.0,12.0,1.6,5.0,18.0,111.59,0.0
2016,12,20,7,45,334.5,22.0,1.6,5.5,51.5,235.29,136.53
2016,12,20,8,0,474.0,32.0,1.6,6.0,85.0,327.81,264.55
2016,12,20,8,15,552.0,38.0,1.55,6.5,125.5,387.26,321.41
2016,12,20,8,30,630.0,44.0,1.5,7.0,166.0,446.58,373.01
2016,12,20,8,45,676.5,48.0,1.45,7.5,206.0,484.21,404.83
2016,12,20,9,0,723.0,52.0,1.4,8.0,246.0,520.05,433.56
2016,12,20,9,15,754.0,55.0,1.3,8.5,283.0,543.06,450.51
2016,12,20,9,30,785.0,58.0,1.2,9.0,320.0,563.45,464.47
2016,12,20,9,45,807.0,60.0,1.15,10.0,352.0,574.28,469.85
2016,12,20,10,0,829.0,62.0,1.1,11.0,384.0,582.03,472.47
2016,12,20,10,15,843.5,63.5,1.05,11.5,410.0,581.5,469.36
2016,12,20,10,30,858.0,65.0,1.0,12.0,436.0,574.53,461.29
2016,12,20,10,45,866.5,66.5,0.95,12.5,455.5,564.57,450.72
2016,12,20,11,0,875.0,68.0,0.9,13.0,475.0,551.48,437.6
2016,12,20,11,15,880.0,68.5,0.85,13.0,487.5,532.38,420.54
2016,12,20,11,30,885.0,69.0,0.8,13.0,500.0,510.36,400.95
2016,12,20,11,45,886.5,69.5,0.8,13.5,504.5,483.85,377.22
2016,12,20,12,0,888.0,70.0,0.8,14.0,509.0,454.75,351.03
2016,12,20,12,15,886.5,70.0,0.75,14.0,506.5,421.49,321.46
2016,12,20,12,30,885.0,70.0,0.7,14.0,504.0,386.1,289.59
2016,12,20,12,45,877.5,70.0,0.7,14.5,493.5,346.8,253.92
2016,12,20,13,0,870.0,70.0,0.7,15.0,483.0,306.15,216.8
2016,12,20,13,15,861.5,69.0,0.7,15.0,465.5,263.25,178.28
2016,12,20,13,30,853.0,68.0,0.7,15.0,448.0,215.4,136.46
2016,12,20,13,45,839.0,66.5,0.75,15.0,424.0,169.31,98.46
2016,12,20,14,0,825.0,65.0,0.8,15.0,400.0,123.38,65.38
2016,12,20,14,15,806.0,63.0,0.8,14.5,370.0,77.24,41.62
2016,12,20,14,30,787.0,61.0,0.8,14.0,340.0,47.79,37.2
2016,12,20,14,45,759.0,58.5,0.8,14.0,305.0,46.45,36.08
2016,12,20,15,0,731.0,56.0,0.8,14.0,270.0,45.17,34.93
2016,12,20,15,15,689.0,52.0,0.8,13.0,231.0,42.58,32.7
2016,12,20,15,30,647.0,48.0,0.8,12.0,192.0,40.02,30.41
2016,12,20,15,45,583.0,42.5,0.8,11.5,151.5,36.05,26.64
2016,12,20,16,0,519.0,37.0,0.8,11.0,111.0,32.08,22.72
2016,12,20,16,15,406.0,28.5,0.85,10.5,74.0,22.95,13.76
2016,12,20,16,30,293.0,20.0,0.9,10.0,37.0,16.38,0.85
2016,12,20,16,45,146.5,10.0,0.95,9.5,18.5,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,7,15,74.5,6.0,1.15,8.5,8.0,0.0,0.0
2016,12,21,7,30,149.0,12.0,1.1,9.0,16.0,87.74,0.0
2016,12,21,7,45,284.0,22.0,1.05,9.5,47.5,207.36,113.14
2016,12,21,8,0,419.0,32.0,1.0,10.0,79.0,304.65,240.9
2016,12,21,8,15,498.5,39.0,0.95,10.5,118.5,363.35,295.75
2016,12,21,8,30,578.0,46.0,0.9,11.0,158.0,423.1,346.4
2016,12,21,8,45,624.5,51.0,0.9,11.5,196.5,456.38,374.34
2016,12,21,9,0,671.0,56.0,0.9,12.0,235.0,493.17,403.47
2016,12,21,9,15,704.0,59.5,0.85,12.5,271.0,517.98,421.66
2016,12,21,9,30,737.0,63.0,0.8,13.0,307.0,540.26,437.05
2016,12,21,9,45,764.0,64.0,0.8,13.5,339.5,553.2,445.2
2016,12,21,10,0,791.0,65.0,0.8,14.0,372.0,563.13,450.73
2016,12,21,10,15,654.5,99.5,0.75,14.0,365.0,512.46,409.65
2016,12,21,10,30,518.0,134.0,0.7,14.0,358.0,452.91,362.34
2016,12,21,10,45,462.0,153.0,0.7,14.5,360.0,428.61,341.94
2016,12,21,11,0,406.0,172.0,0.7,15.0,362.0,403.79,320.85
2016,12,21,11,15,457.5,166.0,0.7,15.0,385.0,410.72,325.18
2016,12,21,11,30,509.0,160.0,0.7,15.0,408.0,413.84,325.85
2016,12,21,11,45,681.5,117.0,0.7,15.5,452.0,437.21,340.44
2016,12,21,12,0,854.0,74.0,0.7,16.0,496.0,445.19,341.51
2016,12,21,12,15,853.0,73.5,0.7,16.0,494.0,412.81,312.92
2016,12,21,12,30,852.0,73.0,0.7,16.0,492.0,378.36,282.38
2016,12,21,12,45,848.0,72.5,0.7,16.5,482.5,338.81,246.84
2016,12,21,13,0,844.0,72.0,0.7,17.0,473.0,299.26,210.85
2016,12,21,13,15,836.0,71.0,0.7,17.0,456.5,256.99,173.14
2016,12,21,13,30,828.0,70.0,0.7,17.0,440.0,213.92,135.4
2016,12,21,13,45,816.0,68.0,0.7,17.0,416.5,168.84,98.27
2016,12,21,14,0,804.0,66.0,0.7,17.0,393.0,123.79,65.72
2016,12,21,14,15,785.5,64.0,0.65,16.5,364.0,78.7,42.24
2016,12,21,14,30,767.0,62.0,0.6,16.0,335.0,48.43,37.45
2016,12,21,14,45,742.0,59.0,0.6,16.0,300.5,46.73,36.02
2016,12,21,15,0,717.0,56.0,0.6,16.0,266.0,45.05,34.54
2016,12,21,15,15,676.5,52.0,0.6,15.0,228.0,42.48,32.35
2016,12,21,15,30,636.0,48.0,0.6,14.0,190.0,39.94,30.08
2016,12,21,15,45,575.0,42.5,0.65,13.5,150.5,35.97,26.36
2016,12,21,16,0,514.0,37.0,0.7,13.0,111.0,29.33,20.13
2016,12,21,16,15,405.0,28.5,0.75,12.5,74.5,22.9,13.65
2016,12,21,16,30,296.0,20.0,0.8,12.0,38.0,16.34,1.56
2016,12,21,16,45,148.0,10.0,0.85,11.5,19.0,9.1,0.0
2016,12,21,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,15,84.0,6.0,1.05,8.0,8.0,0.0,0.0
2016,12,22,7,30,168.0,12.0,1.0,8.0,16.0,97.45,0.0
2016,12,22,7,45,310.0,22.5,1.0,8.5,49.5,221.21,116.13
2016,12,22,8,0,452.0,33.0,1.0,9.0,83.0,324.06,256.23
2016,12,22,8,15,534.0,39.5,1.0,9.5,123.5,384.28,313.24
2016,12,22,8,30,616.0,46.0,1.0,10.0,164.0,440.14,361.46
2016,12,22,8,45,666.5,51.0,1.0,10.5,205.0,481.49,395.78
2016,12,22,9,0,717.0,56.0,1.0,11.0,246.0,521.1,427.06
2016,12,22,9,15,749.5,59.0,0.9,11.5,283.5,545.29,444.33
2016,12,22,9,30,782.0,62.0,0.8,12.0,321.0,566.8,458.59
2016,12,22,9,45,804.5,64.5,0.75,12.5,353.5,578.71,465.32
2016,12,22,10,0,827.0,67.0,0.7,13.0,386.0,587.52,469.33
2016,12,22,10,15,841.0,68.5,0.6,13.5,412.5,586.86,465.47
2016,12,22,10,30,855.0,70.0,0.5,14.0,439.0,582.96,459.05
2016,12,22,10,45,864.0,71.0,0.45,14.5,458.5,572.39,448.13
2016,12,22,11,0,873.0,72.0,0.4,15.0,478.0,558.64,434.75
2016,12,22,11,15,878.5,73.0,0.4,15.0,491.0,538.16,417.56
2016,12,22,11,30,884.0,74.0,0.4,15.0,504.0,517.01,399.49
2016,12,22,11,45,884.5,74.5,0.4,15.5,508.5,490.12,376.02
2016,12,22,12,0,885.0,75.0,0.4,16.0,513.0,460.69,350.2
2016,12,22,12,15,884.0,75.0,0.5,16.0,511.0,427.76,322.51
2016,12,22,12,30,883.0,75.0,0.6,16.0,509.0,392.65,292.21
2016,12,22,12,45,881.0,73.5,0.7,16.5,499.5,353.83,257.65
2016,12,22,13,0,879.0,72.0,0.8,17.0,490.0,313.25,221.05
2016,12,22,13,15,871.0,71.0,0.8,16.5,473.0,270.1,182.84
2016,12,22,13,30,863.0,70.0,0.8,16.0,456.0,222.03,141.16
2016,12,22,13,45,851.0,68.5,0.8,16.0,432.0,175.74,102.77
2016,12,22,14,0,839.0,67.0,0.8,16.0,408.0,129.39,68.96
2016,12,22,14,15,820.0,65.0,0.7,16.0,378.0,82.51,43.96
2016,12,22,14,30,801.0,63.0,0.6,16.0,348.0,49.42,38.32
2016,12,22,14,45,773.5,60.0,0.55,16.0,312.5,47.7,36.88
2016,12,22,15,0,746.0,57.0,0.5,16.0,277.0,46.02,35.4
2016,12,22,15,15,704.5,53.0,0.6,15.0,237.5,43.44,33.21
2016,12,22,15,30,663.0,49.0,0.7,14.0,198.0,40.9,30.94
2016,12,22,15,45,594.5,44.0,0.8,13.5,157.0,37.38,27.62
2016,12,22,16,0,526.0,39.0,0.9,13.0,116.0,31.06,21.65
2016,12,22,16,15,415.0,30.0,0.95,12.5,78.0,24.21,14.82
2016,12,22,16,30,304.0,21.0,1.0,12.0,40.0,17.22,2.72
2016,12,22,16,45,152.0,10.5,1.05,12.0,20.0,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,2.65,10.0,1.5,1.31,0.0
2016,12,23,8,0,0.0,3.0,2.7,10.0,3.0,2.63,0.0
2016,12,23,8,15,0.0,5.0,2.7,10.0,5.0,4.38,0.0
2016,12,23,8,30,0.0,7.0,2.7,10.0,7.0,6.14,0.0
2016,12,23,8,45,0.0,8.5,2.7,10.5,8.5,7.46,0.83
2016,12,23,9,0,0.0,10.0,2.7,11.0,10.0,8.78,1.99
2016,12,23,9,15,0.0,12.0,2.55,11.0,12.0,10.54,3.54
2016,12,23,9,30,0.0,14.0,2.4,11.0,14.0,12.31,5.08
2016,12,23,9,45,0.0,15.5,2.3,11.5,15.5,13.63,6.21
2016,12,23,10,0,0.0,17.0,2.2,12.0,17.0,14.96,7.32
2016,12,23,10,15,0.0,21.0,2.1,12.0,21.0,18.49,10.36
2016,12,23,10,30,0.0,25.0,2.0,12.0,25.0,22.03,13.4
2016,12,23,10,45,0.0,17.0,1.9,12.5,17.0,14.97,7.26
2016,12,23,11,0,0.0,9.0,1.8,13.0,9.0,7.92,1.16
2016,12,23,11,15,0.0,28.0,1.9,13.0,28.0,24.69,15.56
2016,12,23,11,30,0.0,47.0,2.0,13.0,47.0,41.5,29.9
2016,12,23,11,45,0.0,28.5,2.15,13.0,28.5,25.13,15.9
2016,12,23,12,0,0.0,10.0,2.3,13.0,10.0,8.81,1.9
2016,12,23,12,15,0.0,45.0,2.35,13.0,45.0,39.73,28.37
2016,12,23,12,30,0.0,80.0,2.4,13.0,80.0,70.8,54.74
2016,12,23,12,45,0.0,78.0,2.5,13.0,78.0,69.02,53.23
2016,12,23,13,0,0.0,76.0,2.6,13.0,76.0,67.24,51.76
2016,12,23,13,15,0.0,61.5,2.6,12.5,61.5,54.35,40.95
2016,12,23,13,30,0.0,47.0,2.6,12.0,47.0,41.49,30.08
2016,12,23,13,45,0.0,31.0,2.6,12.0,31.0,27.32,17.95
2016,12,23,14,0,0.0,15.0,2.6,12.0,15.0,13.2,5.78
2016,12,23,14,15,4.5,72.5,2.5,11.5,74.0,64.31,49.83
2016,12,23,14,30,9.0,130.0,2.4,11.0,133.0,107.2,90.8
2016,12,23,14,45,5.0,117.5,2.35,11.0,119.0,97.29,82.0
2016,12,23,15,0,1.0,105.0,2.3,11.0,105.0,87.26,73.07
2016,12,23,15,15,0.5,89.5,2.2,10.5,89.5,74.98,62.13
2016,12,23,15,30,0.0,74.0,2.1,10.0,74.0,62.54,50.88
2016,12,23,15,45,0.0,58.5,2.05,10.0,58.5,49.94,39.23
2016,12,23,16,0,0.0,43.0,2.0,10.0,43.0,37.18,27.35
2016,12,23,16,15,0.0,29.0,1.95,9.5,29.0,25.42,16.11
2016,12,23,16,30,0.0,15.0,1.9,9.0,15.0,13.2,1.4
2016,12,23,16,45,0.0,7.5,1.9,9.0,7.5,6.82,0.0
2016,12,23,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,7.0,2.0,7.0,7.0,0.0,0.0
2016,12,24,7,30,0.0,14.0,2.0,7.0,14.0,12.73,0.0
2016,12,24,7,45,202.5,24.0,2.05,7.5,46.0,163.64,77.81
2016,12,24,8,0,405.0,34.0,2.1,8.0,78.0,298.78,238.27
2016,12,24,8,15,491.0,41.0,2.15,8.0,118.0,361.42,299.25
2016,12,24,8,30,577.0,48.0,2.2,8.0,158.0,425.1,355.87
2016,12,24,8,45,637.0,52.0,2.25,8.5,199.0,469.62,394.21
2016,12,24,9,0,697.0,56.0,2.3,9.0,240.0,509.35,427.18
2016,12,24,9,15,731.0,59.0,2.3,9.0,277.5,534.58,447.75
2016,12,24,9,30,765.0,62.0,2.3,9.0,315.0,557.2,465.45
2016,12,24,9,45,793.0,63.5,2.35,9.5,348.0,571.55,475.37
2016,12,24,10,0,821.0,65.0,2.4,10.0,381.0,582.8,482.41
2016,12,24,10,15,836.5,66.5,2.35,10.0,408.0,583.32,481.17
2016,12,24,10,30,852.0,68.0,2.3,10.0,435.0,580.6,477.2
2016,12,24,10,45,864.0,68.5,2.3,10.0,455.5,568.61,466.08
2016,12,24,11,0,876.0,69.0,2.3,10.0,476.0,556.73,454.73
2016,12,24,11,15,882.0,70.0,2.3,10.0,489.5,539.0,438.47
2016,12,24,11,30,888.0,71.0,2.3,10.0,503.0,518.26,419.48
2016,12,24,11,45,891.5,71.0,2.3,10.5,508.5,492.38,395.29
2016,12,24,12,0,895.0,71.0,2.3,11.0,514.0,463.78,368.47
2016,12,24,12,15,894.5,71.0,2.3,10.5,512.5,430.95,339.03
2016,12,24,12,30,894.0,71.0,2.3,10.0,511.0,395.86,306.96
2016,12,24,12,45,882.5,72.5,2.3,10.0,500.0,356.47,270.37
2016,12,24,13,0,871.0,74.0,2.3,10.0,489.0,313.21,230.2
2016,12,24,13,15,863.0,73.0,2.25,10.0,472.5,269.82,189.66
2016,12,24,13,30,855.0,72.0,2.2,10.0,456.0,225.56,149.07
2016,12,24,13,45,845.0,70.0,2.2,10.0,433.0,179.51,109.18
2016,12,24,14,0,835.0,68.0,2.2,10.0,410.0,133.22,73.73
2016,12,24,14,15,816.5,66.0,2.15,10.0,380.0,86.52,47.12
2016,12,24,14,30,798.0,64.0,2.1,10.0,350.0,50.13,39.9
2016,12,24,14,45,772.5,61.0,2.05,10.0,315.0,48.43,38.44
2016,12,24,15,0,747.0,58.0,2.0,10.0,280.0,46.78,36.95
2016,12,24,15,15,706.5,54.0,1.9,9.5,241.0,44.23,34.66
2016,12,24,15,30,666.0,50.0,1.8,9.0,202.0,41.71,32.31
2016,12,24,15,45,602.5,44.5,1.7,8.5,161.0,37.76,28.55
2016,12,24,16,0,539.0,39.0,1.6,8.0,120.0,30.97,22.09
2016,12,24,16,15,427.5,31.0,1.55,7.5,81.5,25.02,16.01
2016,12,24,16,30,316.0,23.0,1.5,7.0,43.0,18.99,5.33
2016,12,24,16,45,158.0,11.5,1.5,6.5,21.5,10.46,0.0
2016,12,24,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.5,1.05,6.0,6.5,0.0,0.0
2016,12,25,7,30,0.0,13.0,1.0,6.0,13.0,11.82,0.0
2016,12,25,7,45,196.0,23.5,0.95,6.5,44.5,159.28,72.04
2016,12,25,8,0,392.0,34.0,0.9,7.0,76.0,291.53,231.3
2016,12,25,8,15,477.5,41.0,0.9,7.5,115.5,353.74,290.51
2016,12,25,8,30,563.0,48.0,0.9,8.0,155.0,417.02,344.99
2016,12,25,8,45,620.0,52.5,0.95,8.5,195.5,460.31,381.52
2016,12,25,9,0,677.0,57.0,1.0,9.0,236.0,498.63,412.71
2016,12,25,9,15,711.5,60.5,1.05,9.0,273.0,524.79,433.78
2016,12,25,9,30,746.0,64.0,1.1,9.0,310.0,548.41,452.14
2016,12,25,9,45,766.0,67.5,1.15,9.5,342.0,560.36,460.03
2016,12,25,10,0,786.0,71.0,1.2,10.0,374.0,569.33,465.3
2016,12,25,10,15,802.0,73.0,1.2,10.0,400.5,571.09,465.26
2016,12,25,10,30,818.0,75.0,1.2,10.0,427.0,569.67,462.59
2016,12,25,10,45,511.0,139.0,1.2,10.5,362.5,444.2,361.51
2016,12,25,11,0,204.0,203.0,1.2,11.0,298.0,312.09,254.16
2016,12,25,11,15,295.5,195.0,1.2,11.0,337.0,350.21,284.92
2016,12,25,11,30,387.0,187.0,1.2,11.0,376.0,375.93,303.92
2016,12,25,11,45,415.5,183.5,1.25,11.0,388.0,376.17,302.38
2016,12,25,12,0,444.0,180.0,1.3,11.0,400.0,367.42,293.57
2016,12,25,12,15,520.0,159.5,1.25,11.0,416.5,359.57,284.28
2016,12,25,12,30,596.0,139.0,1.2,11.0,433.0,348.32,271.19
2016,12,25,12,45,629.5,126.5,1.2,11.0,432.0,320.41,244.76
2016,12,25,13,0,663.0,114.0,1.2,11.0,431.0,288.74,214.58
2016,12,25,13,15,472.5,150.0,1.2,11.0,372.0,238.53,176.76
2016,12,25,13,30,282.0,186.0,1.2,11.0,313.0,204.81,154.88
2016,12,25,13,45,319.5,170.5,1.2,11.0,307.0,180.96,133.09
2016,12,25,14,0,357.0,155.0,1.2,11.0,301.0,153.57,110.03
2016,12,25,14,15,338.5,145.0,1.15,11.0,276.0,123.55,90.69
2016,12,25,14,30,320.0,135.0,1.1,11.0,251.0,98.77,83.08
2016,12,25,14,45,308.0,123.5,1.1,11.0,226.0,91.35,76.63
2016,12,25,15,0,296.0,112.0,1.1,11.0,201.0,83.75,69.89
2016,12,25,15,15,279.5,98.0,1.05,10.5,172.5,74.24,61.46
2016,12,25,15,30,263.0,84.0,1.0,10.0,144.0,64.47,52.64
2016,12,25,15,45,239.5,68.5,1.0,9.5,115.0,53.36,42.43
2016,12,25,16,0,216.0,53.0,1.0,9.0,86.0,40.44,30.44
2016,12,25,16,15,164.0,38.5,1.05,8.5,58.5,29.77,20.1
2016,12,25,16,30,112.0,24.0,1.1,8.0,31.0,18.78,5.86
2016,12,25,16,45,56.0,12.0,1.15,7.5,15.5,10.91,0.0
2016,12,25,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,26,7,15,81.0,5.0,1.5,3.5,6.5,0.0,0.0
2016,12,26,7,30,162.0,10.0,1.5,4.0,13.0,92.36,0.0
2016,12,26,7,45,310.5,19.5,1.55,4.5,45.5,210.52,92.7
2016,12,26,8,0,459.0,29.0,1.6,5.0,78.0,316.25,253.33
2016,12,26,8,15,539.5,35.0,1.55,5.5,118.0,376.62,313.12
2016,12,26,8,30,620.0,41.0,1.5,6.0,158.0,437.42,366.59
2016,12,26,8,45,670.0,45.5,1.5,6.5,198.5,477.97,401.4
2016,12,26,9,0,720.0,50.0,1.5,7.0,239.0,516.98,433.28
2016,12,26,9,15,752.5,52.5,1.45,7.5,276.0,540.85,451.51
2016,12,26,9,30,785.0,55.0,1.4,8.0,313.0,562.17,466.82
2016,12,26,9,45,805.0,58.0,1.35,9.0,345.5,573.63,472.85
2016,12,26,10,0,825.0,61.0,1.3,10.0,378.0,582.05,476.09
2016,12,26,10,15,840.0,62.5,1.25,10.0,405.0,578.76,471.91
2016,12,26,10,30,855.0,64.0,1.2,10.0,432.0,576.41,468.17
2016,12,26,10,45,864.0,65.5,1.15,10.5,452.5,567.4,458.26
2016,12,26,11,0,873.0,67.0,1.1,11.0,473.0,555.25,445.79
2016,12,26,11,15,879.0,67.5,1.0,11.5,486.0,537.3,428.35
2016,12,26,11,30,885.0,68.0,0.9,12.0,499.0,516.36,408.41
2016,12,26,11,45,886.0,69.0,0.85,12.5,505.0,490.65,384.89
2016,12,26,12,0,887.0,70.0,0.8,13.0,511.0,462.33,358.98
2016,12,26,12,15,886.0,70.0,0.7,13.0,509.0,429.72,329.66
2016,12,26,12,30,885.0,70.0,0.6,13.0,507.0,394.92,298.06
2016,12,26,12,45,879.0,70.0,0.55,13.0,497.5,356.42,263.34
2016,12,26,13,0,873.0,70.0,0.5,13.0,488.0,316.4,226.93
2016,12,26,13,15,864.5,69.0,0.45,13.0,471.5,273.58,188.19
2016,12,26,13,30,856.0,68.0,0.4,13.0,455.0,229.88,149.25
2016,12,26,13,45,842.5,67.0,0.4,13.0,431.0,180.19,107.55
2016,12,26,14,0,829.0,66.0,0.4,13.0,407.0,134.57,73.2
2016,12,26,14,15,810.5,64.0,0.4,13.0,377.5,88.17,46.43
2016,12,26,14,30,792.0,62.0,0.4,13.0,348.0,48.39,37.87
2016,12,26,14,45,765.0,59.0,0.4,13.0,313.5,46.65,36.43
2016,12,26,15,0,738.0,56.0,0.4,13.0,279.0,44.94,34.91
2016,12,26,15,15,698.5,52.5,0.55,12.5,240.0,42.77,32.99
2016,12,26,15,30,659.0,49.0,0.7,12.0,201.0,40.66,31.03
2016,12,26,15,45,597.5,43.5,0.85,11.5,160.5,36.68,27.29
2016,12,26,16,0,536.0,38.0,1.0,11.0,120.0,32.71,23.41
2016,12,26,16,15,432.0,30.0,1.1,10.5,82.5,24.01,15.05
2016,12,26,16,30,328.0,22.0,1.2,10.0,45.0,17.94,5.84
2016,12,26,16,45,164.0,11.0,1.3,9.5,22.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,6.0,1.35,5.5,6.0,0.0,0.0
2016,12,27,7,30,0.0,12.0,1.2,6.0,12.0,10.91,0.0
2016,12,27,7,45,205.5,22.0,1.1,6.5,43.5,162.34,66.31
2016,12,27,8,0,411.0,32.0,1.0,7.0,75.0,300.2,237.52
2016,12,27,8,15,495.0,39.0,0.95,7.5,115.0,361.67,296.83
2016,12,27,8,30,579.0,46.0,0.9,8.0,155.0,424.4,350.77
2016,12,27,8,45,633.5,50.5,0.85,8.5,195.0,462.14,382.48
2016,12,27,9,0,688.0,55.0,0.8,9.0,235.0,503.87,415.48
2016,12,27,9,15,722.0,58.5,0.8,9.5,272.5,529.93,435.16
2016,12,27,9,30,756.0,62.0,0.8,10.0,310.0,553.45,452.07
2016,12,27,9,45,782.5,63.5,0.8,10.5,343.5,567.25,460.93
2016,12,27,10,0,809.0,65.0,0.8,11.0,377.0,578.0,467.1
2016,12,27,10,15,824.5,67.0,0.8,11.5,404.0,579.52,465.98
2016,12,27,10,30,840.0,69.0,0.8,12.0,431.0,577.83,462.28
2016,12,27,10,45,850.0,70.5,0.8,12.5,451.0,569.15,453.18
2016,12,27,11,0,860.0,72.0,0.8,13.0,471.0,557.27,441.53
2016,12,27,11,15,865.5,72.5,0.8,13.0,484.5,536.9,424.15
2016,12,27,11,30,871.0,73.0,0.8,13.0,498.0,516.03,406.01
2016,12,27,11,45,872.0,74.0,0.85,13.5,503.5,490.67,383.66
2016,12,27,12,0,873.0,75.0,0.9,14.0,509.0,462.72,358.82
2016,12,27,12,15,872.0,75.0,0.9,14.0,507.5,430.54,330.52
2016,12,27,12,30,871.0,75.0,0.9,14.0,506.0,396.19,299.83
2016,12,27,12,45,866.0,74.5,0.9,14.0,496.5,358.03,265.56
2016,12,27,13,0,861.0,74.0,0.9,14.0,487.0,315.65,227.38
2016,12,27,13,15,852.5,73.0,0.9,14.0,470.5,272.65,188.51
2016,12,27,13,30,844.0,72.0,0.9,14.0,454.0,228.84,149.37
2016,12,27,13,45,832.5,70.0,0.9,14.0,431.0,183.1,110.48
2016,12,27,14,0,821.0,68.0,0.9,14.0,408.0,137.28,75.48
2016,12,27,14,15,643.0,91.0,0.85,14.0,345.5,97.89,58.64
2016,12,27,14,30,465.0,114.0,0.8,14.0,283.0,80.39,66.0
2016,12,27,14,45,444.0,106.5,0.75,14.0,255.0,76.05,62.27
2016,12,27,15,0,423.0,99.0,0.7,14.0,227.0,71.64,58.4
2016,12,27,15,15,400.0,87.5,0.7,13.0,195.5,64.22,51.99
2016,12,27,15,30,377.0,76.0,0.7,12.0,164.0,56.6,45.25
2016,12,27,15,45,339.0,64.0,0.7,11.0,131.0,48.33,37.76
2016,12,27,16,0,301.0,52.0,0.7,10.0,98.0,39.83,29.86
2016,12,27,16,15,237.5,38.5,0.75,9.5,67.5,29.86,20.26
2016,12,27,16,30,174.0,25.0,0.8,9.0,37.0,19.62,7.56
2016,12,27,16,45,87.0,12.5,0.9,8.5,18.5,11.37,0.0
2016,12,27,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,28,7,45,239.5,14.5,1.5,5.5,39.5,166.99,65.52
2016,12,28,8,0,479.0,29.0,1.5,6.0,79.0,327.49,260.53
2016,12,28,8,15,560.5,35.0,1.45,6.5,120.0,389.02,321.45
2016,12,28,8,30,642.0,41.0,1.4,7.0,161.0,450.94,375.57
2016,12,28,8,45,692.0,45.0,1.4,8.0,202.5,491.34,409.34
2016,12,28,9,0,742.0,49.0,1.4,9.0,244.0,530.14,439.98
2016,12,28,9,15,774.5,52.0,1.35,9.5,282.0,554.92,458.64
2016,12,28,9,30,807.0,55.0,1.3,10.0,320.0,577.11,474.33
2016,12,28,9,45,832.0,56.5,1.3,10.5,353.5,585.54,479.27
2016,12,28,10,0,857.0,58.0,1.3,11.0,387.0,595.55,484.93
2016,12,28,10,15,871.5,59.0,1.3,11.5,414.5,595.46,482.54
2016,12,28,10,30,886.0,60.0,1.3,12.0,442.0,592.16,477.55
2016,12,28,10,45,896.0,61.0,1.35,13.0,462.5,582.97,467.4
2016,12,28,11,0,906.0,62.0,1.4,14.0,483.0,570.52,454.58
2016,12,28,11,15,911.5,62.5,1.3,14.0,497.0,551.87,437.56
2016,12,28,11,30,917.0,63.0,1.2,14.0,511.0,530.15,417.92
2016,12,28,11,45,920.0,63.0,1.15,14.5,517.0,503.72,393.89
2016,12,28,12,0,923.0,63.0,1.1,15.0,523.0,474.51,367.31
2016,12,28,12,15,922.0,63.0,1.1,15.0,521.5,440.98,337.82
2016,12,28,12,30,921.0,63.0,1.1,15.0,520.0,405.14,305.81
2016,12,28,12,45,917.0,63.0,1.1,15.5,511.0,366.15,270.15
2016,12,28,13,0,913.0,63.0,1.1,16.0,502.0,325.4,232.58
2016,12,28,13,15,905.5,62.0,1.1,16.0,485.5,281.31,192.69
2016,12,28,13,30,898.0,61.0,1.1,16.0,469.0,236.17,152.33
2016,12,28,13,45,886.0,60.0,1.1,16.0,445.5,189.48,112.63
2016,12,28,14,0,874.0,59.0,1.1,16.0,422.0,142.55,76.83
2016,12,28,14,15,857.0,57.5,1.0,15.5,392.0,94.92,48.84
2016,12,28,14,30,840.0,56.0,0.9,15.0,362.0,49.83,38.81
2016,12,28,14,45,814.5,54.0,0.85,15.0,327.0,42.83,32.69
2016,12,28,15,0,789.0,52.0,0.8,15.0,292.0,41.81,31.8
2016,12,28,15,15,752.0,48.5,0.8,14.0,252.5,39.52,29.87
2016,12,28,15,30,715.0,45.0,0.8,13.0,213.0,37.25,27.86
2016,12,28,15,45,656.0,40.5,0.8,12.5,171.5,34.04,24.85
2016,12,28,16,0,597.0,36.0,0.8,12.0,130.0,30.85,21.72
2016,12,28,16,15,498.0,29.0,0.85,11.0,90.5,25.21,16.18
2016,12,28,16,30,399.0,22.0,0.9,10.0,51.0,19.52,7.97
2016,12,28,16,45,199.5,11.0,0.95,9.5,25.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,29,7,45,223.5,15.5,1.5,8.5,39.0,163.03,59.92
2016,12,29,8,0,447.0,31.0,1.5,9.0,78.0,319.49,250.97
2016,12,29,8,15,532.5,38.0,1.5,9.5,119.0,376.03,307.7
2016,12,29,8,30,618.0,45.0,1.5,10.0,160.0,441.44,364.32
2016,12,29,8,45,668.5,49.5,1.5,10.5,201.0,482.93,399.4
2016,12,29,9,0,719.0,54.0,1.5,11.0,242.0,522.7,431.43
2016,12,29,9,15,752.5,57.5,1.4,11.5,280.5,548.79,450.77
2016,12,29,9,30,786.0,61.0,1.3,12.0,319.0,572.28,467.07
2016,12,29,9,45,797.0,66.0,1.2,13.0,350.5,580.82,470.2
2016,12,29,10,0,808.0,71.0,1.1,14.0,382.0,586.31,470.64
2016,12,29,10,15,824.0,73.0,1.0,14.5,409.5,588.29,469.08
2016,12,29,10,30,840.0,75.0,0.9,15.0,437.0,587.01,464.82
2016,12,29,10,45,850.0,76.5,0.8,15.5,458.0,578.42,454.95
2016,12,29,11,0,860.0,78.0,0.7,16.0,479.0,566.62,442.56
2016,12,29,11,15,866.5,79.0,0.6,16.5,492.5,549.21,425.88
2016,12,29,11,30,873.0,80.0,0.5,17.0,506.0,528.76,406.76
2016,12,29,11,45,873.5,80.5,0.45,17.5,512.0,501.95,383.21
2016,12,29,12,0,874.0,81.0,0.4,18.0,518.0,472.59,357.42
2016,12,29,12,15,873.0,81.0,0.35,18.0,516.0,439.7,329.19
2016,12,29,12,30,872.0,81.0,0.3,18.0,514.0,404.61,298.71
2016,12,29,12,45,843.0,79.0,0.3,18.5,491.5,356.31,258.04
2016,12,29,13,0,814.0,77.0,0.3,19.0,469.0,308.51,217.42
2016,12,29,13,15,838.0,75.0,0.25,19.0,467.0,274.71,185.83
2016,12,29,13,30,862.0,73.0,0.2,19.0,465.0,237.26,151.42
2016,12,29,13,45,768.5,82.0,0.2,19.0,418.5,187.26,113.61
2016,12,29,14,0,675.0,91.0,0.2,19.0,372.0,139.95,81.29
2016,12,29,14,15,433.5,121.5,0.2,18.5,297.0,111.76,73.94
2016,12,29,14,30,192.0,152.0,0.2,18.0,222.0,113.53,93.18
2016,12,29,14,45,181.0,139.0,0.2,18.0,200.0,104.69,85.72
2016,12,29,15,0,170.0,126.0,0.2,18.0,178.0,95.69,78.07
2016,12,29,15,15,160.0,110.0,0.35,17.0,153.5,84.58,68.81
2016,12,29,15,30,150.0,94.0,0.5,16.0,129.0,73.19,59.02
2016,12,29,15,45,131.5,77.0,0.65,15.5,103.5,60.82,48.0
2016,12,29,16,0,113.0,60.0,0.8,15.0,78.0,48.14,36.49
2016,12,29,16,15,80.0,43.5,0.85,14.5,54.0,35.47,24.7
2016,12,29,16,30,47.0,27.0,0.9,14.0,30.0,22.53,10.35
2016,12,29,16,45,23.5,13.5,0.95,13.5,15.0,12.28,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.95,10.5,0.5,0.44,0.0
2016,12,30,8,0,0.0,1.0,0.9,11.0,1.0,0.88,0.0
2016,12,30,8,15,0.0,1.5,0.85,11.0,1.5,1.31,0.0
2016,12,30,8,30,0.0,2.0,0.8,11.0,2.0,1.75,0.0
2016,12,30,8,45,0.0,2.5,0.8,11.5,2.5,2.19,0.0
2016,12,30,9,0,0.0,3.0,0.8,12.0,3.0,2.63,0.0
2016,12,30,9,15,0.0,3.5,0.8,12.5,3.5,3.07,0.0
2016,12,30,9,30,0.0,4.0,0.8,13.0,4.0,3.51,0.0
2016,12,30,9,45,0.0,4.5,0.8,13.5,4.5,3.95,0.0
2016,12,30,10,0,0.0,5.0,0.8,14.0,5.0,4.4,0.0
2016,12,30,10,15,0.0,5.5,0.8,14.0,5.5,4.84,0.0
2016,12,30,10,30,0.0,6.0,0.8,14.0,6.0,5.28,0.0
2016,12,30,10,45,0.0,6.5,0.8,14.5,6.5,5.72,0.0
2016,12,30,11,0,0.0,7.0,0.8,15.0,7.0,6.16,0.0
2016,12,30,11,15,0.0,7.0,0.8,15.0,7.0,6.16,0.0
2016,12,30,11,30,0.0,7.0,0.8,15.0,7.0,6.16,0.0
2016,12,30,11,45,0.0,7.0,0.85,15.5,7.0,6.16,0.0
2016,12,30,12,0,0.0,7.0,0.9,16.0,7.0,6.16,0.0
2016,12,30,12,15,0.0,7.0,0.9,16.0,7.0,6.16,0.0
2016,12,30,12,30,0.0,7.0,0.9,16.0,7.0,6.16,0.0
2016,12,30,12,45,412.0,45.0,0.9,16.0,244.5,181.78,137.11
2016,12,30,13,0,824.0,83.0,0.9,16.0,482.0,318.83,231.03
2016,12,30,13,15,816.0,82.0,0.9,16.0,466.0,277.43,192.81
2016,12,30,13,30,808.0,81.0,0.9,16.0,450.0,235.23,155.29
2016,12,30,13,45,795.0,79.5,0.9,16.0,427.5,191.2,117.92
2016,12,30,14,0,782.0,78.0,0.9,16.0,405.0,147.27,84.04
2016,12,30,14,15,763.0,75.5,0.9,15.5,376.0,102.47,56.56
2016,12,30,14,30,744.0,73.0,0.9,15.0,347.0,58.83,46.75
2016,12,30,14,45,714.5,70.0,0.9,15.0,312.5,55.21,43.67
2016,12,30,15,0,685.0,67.0,0.9,15.0,278.0,49.05,38.22
2016,12,30,15,15,644.5,62.5,0.85,14.0,240.0,46.56,36.14
2016,12,30,15,30,604.0,58.0,0.8,13.0,202.0,44.08,33.98
2016,12,30,15,45,537.0,52.0,0.75,12.5,162.0,40.27,30.43
2016,12,30,16,0,470.0,46.0,0.7,12.0,122.0,36.47,26.74
2016,12,30,16,15,369.5,36.5,0.7,11.5,85.0,29.41,19.9
2016,12,30,16,30,269.0,27.0,0.7,11.0,48.0,22.2,10.78
2016,12,30,16,45,134.5,13.5,0.75,10.5,24.0,12.28,0.0
2016,12,30,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
